Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,163.5,15.0,2.6,1.5,29.0,12.12,0.0
2016,1,1,8,0,327.0,30.0,2.7,2.0,58.0,24.86,14.44
2016,1,1,8,15,426.5,39.0,2.7,2.5,97.0,44.78,24.82
2016,1,1,8,30,526.0,48.0,2.7,3.0,136.0,89.75,51.09
2016,1,1,8,45,585.0,54.0,2.75,3.5,176.0,137.54,87.98
2016,1,1,9,0,644.0,60.0,2.8,4.0,216.0,191.72,135.0
2016,1,1,9,15,683.5,64.0,2.8,4.5,254.0,244.96,184.23
2016,1,1,9,30,723.0,68.0,2.8,5.0,292.0,301.66,236.87
2016,1,1,9,45,754.5,70.0,2.85,6.0,326.0,356.73,287.36
2016,1,1,10,0,786.0,72.0,2.9,7.0,360.0,413.16,337.73
2016,1,1,10,15,804.5,74.5,2.85,7.0,388.5,465.51,384.6
2016,1,1,10,30,823.0,77.0,2.8,7.0,417.0,517.8,430.13
2016,1,1,10,45,836.0,78.0,2.8,7.5,438.5,565.02,469.77
2016,1,1,11,0,849.0,79.0,2.8,8.0,460.0,611.06,507.35
2016,1,1,11,15,856.0,80.0,2.75,8.0,474.5,651.83,540.56
2016,1,1,11,30,863.0,81.0,2.7,8.0,489.0,690.48,571.42
2016,1,1,11,45,867.0,81.5,2.65,8.5,496.0,724.11,595.89
2016,1,1,12,0,871.0,82.0,2.6,9.0,503.0,755.06,617.43
2016,1,1,12,15,870.5,82.0,2.55,9.0,502.5,779.13,634.81
2016,1,1,12,30,870.0,82.0,2.5,9.0,502.0,800.0,649.86
2016,1,1,12,45,868.0,80.5,2.45,9.0,494.5,814.57,660.3
2016,1,1,13,0,866.0,79.0,2.4,9.0,487.0,825.72,668.36
2016,1,1,13,15,858.5,78.0,2.35,9.0,471.5,829.46,671.1
2016,1,1,13,30,851.0,77.0,2.3,9.0,456.0,829.67,671.42
2016,1,1,13,45,839.0,75.5,2.25,9.0,433.5,821.97,666.07
2016,1,1,14,0,827.0,74.0,2.2,9.0,411.0,810.86,658.32
2016,1,1,14,15,808.0,71.5,2.15,9.0,382.5,789.37,642.88
2016,1,1,14,30,789.0,69.0,2.1,9.0,354.0,764.84,625.11
2016,1,1,14,45,762.5,66.0,2.05,9.0,319.5,730.78,599.88
2016,1,1,15,0,736.0,63.0,2.0,9.0,285.0,694.38,572.35
2016,1,1,15,15,695.5,59.0,1.9,8.5,246.5,643.84,533.75
2016,1,1,15,30,655.0,55.0,1.8,8.0,208.0,599.24,498.42
2016,1,1,15,45,592.5,49.5,1.75,7.5,168.0,530.1,442.24
2016,1,1,16,0,530.0,44.0,1.7,7.0,128.0,462.42,384.72
2016,1,1,16,15,426.5,35.0,1.8,6.5,89.5,365.67,298.46
2016,1,1,16,30,323.0,26.0,1.9,6.0,51.0,271.06,180.78
2016,1,1,16,45,161.5,13.0,2.0,5.5,25.5,106.76,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.0,3.0,3.5,12.0,10.56,0.0
2016,1,2,8,0,0.0,24.0,3.1,4.0,24.0,21.06,11.22
2016,1,2,8,15,0.0,40.5,3.1,4.0,40.5,34.94,24.25
2016,1,2,8,30,0.0,57.0,3.1,4.0,57.0,49.4,37.5
2016,1,2,8,45,6.0,73.0,3.1,4.5,74.5,64.65,50.94
2016,1,2,9,0,12.0,89.0,3.1,5.0,92.0,80.85,65.09
2016,1,2,9,15,17.0,103.5,3.05,5.0,108.5,96.34,78.71
2016,1,2,9,30,22.0,118.0,3.0,5.0,125.0,112.53,92.9
2016,1,2,9,45,27.0,130.5,3.0,5.5,140.0,130.93,108.75
2016,1,2,10,0,32.0,143.0,3.0,6.0,155.0,147.47,122.86
2016,1,2,10,15,149.0,156.5,2.95,6.0,217.5,224.25,188.43
2016,1,2,10,30,266.0,170.0,2.9,6.0,280.0,314.59,265.15
2016,1,2,10,45,271.0,178.5,2.85,6.5,296.0,341.0,287.17
2016,1,2,11,0,276.0,187.0,2.8,7.0,312.0,367.34,308.92
2016,1,2,11,15,313.5,187.5,2.7,7.5,333.0,405.59,340.47
2016,1,2,11,30,351.0,188.0,2.6,8.0,354.0,445.67,372.98
2016,1,2,11,45,291.0,200.5,2.55,8.5,339.5,431.62,360.05
2016,1,2,12,0,231.0,213.0,2.5,9.0,325.0,400.56,333.66
2016,1,2,12,15,166.5,214.0,2.4,9.0,295.0,361.06,300.58
2016,1,2,12,30,102.0,215.0,2.3,9.0,265.0,304.38,253.14
2016,1,2,12,45,213.5,203.5,2.2,9.5,305.5,398.67,332.41
2016,1,2,13,0,325.0,192.0,2.1,10.0,346.0,497.35,412.19
2016,1,2,13,15,198.5,191.5,2.0,10.0,285.0,382.87,318.18
2016,1,2,13,30,72.0,191.0,1.9,10.0,224.0,265.77,220.31
2016,1,2,13,45,82.0,183.0,1.85,10.5,218.5,267.63,222.54
2016,1,2,14,0,92.0,175.0,1.8,11.0,213.0,269.44,224.24
2016,1,2,14,15,58.0,157.0,1.7,11.0,180.0,220.69,183.23
2016,1,2,14,30,24.0,139.0,1.6,11.0,147.0,158.77,130.79
2016,1,2,14,45,20.0,126.5,1.5,11.0,133.0,143.37,117.95
2016,1,2,15,0,16.0,114.0,1.4,11.0,119.0,128.15,105.0
2016,1,2,15,15,11.0,99.5,1.4,10.5,102.5,109.75,89.33
2016,1,2,15,30,6.0,85.0,1.4,10.0,86.0,91.54,73.58
2016,1,2,15,45,3.0,69.0,1.45,9.5,69.5,72.87,57.26
2016,1,2,16,0,0.0,53.0,1.5,9.0,53.0,54.04,40.6
2016,1,2,16,15,0.0,37.0,1.65,8.5,37.0,36.76,25.13
2016,1,2,16,30,0.0,21.0,1.8,8.0,21.0,18.51,7.43
2016,1,2,16,45,0.0,10.5,1.95,8.0,10.5,9.55,0.0
2016,1,2,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.5,2.4,5.5,7.5,6.58,0.0
2016,1,3,8,0,0.0,15.0,2.4,6.0,15.0,13.19,4.84
2016,1,3,8,15,0.0,25.0,2.3,6.0,25.0,22.02,13.1
2016,1,3,8,30,0.0,35.0,2.2,6.0,35.0,30.86,21.19
2016,1,3,8,45,0.0,45.5,2.1,6.5,45.5,40.17,29.55
2016,1,3,9,0,0.0,56.0,2.0,7.0,56.0,49.44,37.79
2016,1,3,9,15,0.0,66.0,2.0,7.0,66.0,58.36,45.69
2016,1,3,9,30,0.0,76.0,2.0,7.0,76.0,67.36,53.58
2016,1,3,9,45,0.0,85.0,2.0,7.5,85.0,75.55,60.56
2016,1,3,10,0,0.0,94.0,2.0,8.0,94.0,83.81,67.52
2016,1,3,10,15,0.0,115.0,2.05,8.0,115.0,103.4,84.29
2016,1,3,10,30,0.0,136.0,2.1,8.0,136.0,123.47,101.31
2016,1,3,10,45,0.0,114.5,2.2,8.0,114.5,103.02,83.69
2016,1,3,11,0,0.0,93.0,2.3,8.0,93.0,82.81,66.29
2016,1,3,11,15,16.5,141.5,2.45,8.0,149.5,139.82,115.35
2016,1,3,11,30,33.0,190.0,2.6,8.0,206.0,210.83,175.38
2016,1,3,11,45,16.5,127.0,2.8,8.5,135.0,127.08,104.15
2016,1,3,12,0,0.0,64.0,3.0,9.0,64.0,56.58,43.34
2016,1,3,12,15,9.5,124.0,3.1,9.0,129.0,120.07,98.05
2016,1,3,12,30,19.0,184.0,3.2,9.0,194.0,190.09,157.33
2016,1,3,12,45,71.5,197.5,3.3,9.0,232.0,262.69,219.57
2016,1,3,13,0,124.0,211.0,3.4,9.0,270.0,340.56,285.24
2016,1,3,13,15,207.0,198.0,3.25,9.0,293.0,397.97,334.56
2016,1,3,13,30,290.0,185.0,3.1,9.0,316.0,471.86,396.23
2016,1,3,13,45,159.0,173.0,3.0,9.5,244.0,334.55,281.22
2016,1,3,14,0,28.0,161.0,2.9,10.0,172.0,196.79,163.09
2016,1,3,14,15,103.5,156.5,2.7,10.0,195.0,273.04,229.83
2016,1,3,14,30,179.0,152.0,2.5,10.0,218.0,333.18,281.6
2016,1,3,14,45,166.0,139.5,2.4,10.0,196.0,307.98,260.44
2016,1,3,15,0,153.0,127.0,2.3,10.0,174.0,282.68,239.25
2016,1,3,15,15,142.5,111.0,2.2,9.5,150.5,254.07,215.44
2016,1,3,15,30,132.0,95.0,2.1,9.0,127.0,225.3,190.93
2016,1,3,15,45,111.0,78.5,2.05,9.0,102.0,187.98,158.01
2016,1,3,16,0,90.0,62.0,2.0,9.0,77.0,151.21,125.0
2016,1,3,16,15,60.5,45.0,2.05,8.5,54.0,108.25,86.04
2016,1,3,16,30,31.0,28.0,2.1,8.0,31.0,64.55,41.67
2016,1,3,16,45,15.5,14.0,2.15,8.0,15.5,21.9,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,6.0,2.6,9.5,6.0,5.26,0.0
2016,1,4,8,0,0.0,12.0,2.6,10.0,12.0,10.54,2.6
2016,1,4,8,15,0.0,20.0,2.6,10.0,20.0,17.59,9.12
2016,1,4,8,30,0.0,28.0,2.6,10.0,28.0,24.66,15.5
2016,1,4,8,45,0.0,36.5,2.6,10.5,36.5,32.17,22.17
2016,1,4,9,0,0.0,45.0,2.6,11.0,45.0,39.7,28.78
2016,1,4,9,15,0.0,53.0,2.65,11.0,53.0,46.79,34.99
2016,1,4,9,30,0.0,61.0,2.7,11.0,61.0,53.89,41.15
2016,1,4,9,45,0.0,68.0,2.8,11.5,68.0,60.12,46.4
2016,1,4,10,0,0.0,75.0,2.9,12.0,75.0,66.41,51.64
2016,1,4,10,15,2.0,110.0,2.95,12.0,110.5,99.62,79.87
2016,1,4,10,30,4.0,145.0,3.0,12.0,146.0,134.16,108.91
2016,1,4,10,45,2.0,145.0,3.1,12.5,145.5,133.4,107.89
2016,1,4,11,0,0.0,145.0,3.2,13.0,145.0,132.46,106.76
2016,1,4,11,15,39.5,176.5,3.3,13.0,195.5,197.87,161.9
2016,1,4,11,30,79.0,208.0,3.4,13.0,246.0,261.73,215.07
2016,1,4,11,45,50.0,197.0,3.5,13.5,221.5,232.88,190.38
2016,1,4,12,0,21.0,186.0,3.6,14.0,197.0,191.0,155.01
2016,1,4,12,15,10.5,97.0,3.6,14.0,102.5,94.64,74.84
2016,1,4,12,30,0.0,8.0,3.6,14.0,8.0,7.04,0.36
2016,1,4,12,45,2.5,85.5,3.65,14.0,87.0,77.79,60.58
2016,1,4,13,0,5.0,163.0,3.7,14.0,166.0,158.54,128.16
2016,1,4,13,15,2.5,152.0,3.6,13.5,153.5,145.71,117.61
2016,1,4,13,30,0.0,141.0,3.5,13.0,141.0,132.85,107.11
2016,1,4,13,45,0.0,111.5,3.4,13.0,111.5,102.51,81.74
2016,1,4,14,0,0.0,82.0,3.3,13.0,82.0,73.05,56.92
2016,1,4,14,15,0.0,52.0,3.15,13.0,52.0,45.9,33.84
2016,1,4,14,30,0.0,22.0,3.0,13.0,22.0,19.36,11.08
2016,1,4,14,45,0.0,20.0,2.9,13.0,20.0,17.6,9.57
2016,1,4,15,0,0.0,18.0,2.8,13.0,18.0,15.83,8.05
2016,1,4,15,15,0.0,15.5,2.65,12.5,15.5,13.62,6.15
2016,1,4,15,30,0.0,13.0,2.5,12.0,13.0,11.42,4.24
2016,1,4,15,45,0.0,10.5,2.45,12.0,10.5,9.22,2.28
2016,1,4,16,0,0.0,8.0,2.4,12.0,8.0,7.02,0.32
2016,1,4,16,15,0.0,5.5,2.4,12.0,5.5,4.82,0.0
2016,1,4,16,30,0.0,3.0,2.4,12.0,3.0,2.63,0.0
2016,1,4,16,45,0.0,1.5,2.45,12.0,1.5,1.31,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,5.5,2.15,10.5,5.5,4.82,0.0
2016,1,5,8,0,0.0,11.0,2.3,11.0,11.0,9.66,1.89
2016,1,5,8,15,0.0,18.5,2.4,11.0,18.5,16.27,7.97
2016,1,5,8,30,0.0,26.0,2.5,11.0,26.0,22.89,13.92
2016,1,5,8,45,0.0,34.0,2.65,11.5,34.0,29.96,20.17
2016,1,5,9,0,0.0,42.0,2.8,12.0,42.0,37.04,26.36
2016,1,5,9,15,0.0,49.0,2.85,12.0,49.0,43.24,31.78
2016,1,5,9,30,0.0,56.0,2.9,12.0,56.0,49.45,37.15
2016,1,5,9,45,0.0,62.5,3.0,12.0,62.5,55.22,42.1
2016,1,5,10,0,0.0,69.0,3.1,12.0,69.0,61.0,47.01
2016,1,5,10,15,0.0,72.5,3.2,12.0,72.5,64.11,49.6
2016,1,5,10,30,0.0,76.0,3.3,12.0,76.0,67.23,52.19
2016,1,5,10,45,6.5,121.5,3.4,12.0,124.5,113.25,91.29
2016,1,5,11,0,13.0,167.0,3.5,12.0,173.0,161.92,132.13
2016,1,5,11,15,43.0,187.0,3.55,12.0,207.5,211.26,173.63
2016,1,5,11,30,73.0,207.0,3.6,12.0,242.0,256.34,211.34
2016,1,5,11,45,36.5,161.5,3.7,12.0,179.0,184.12,150.95
2016,1,5,12,0,0.0,116.0,3.8,12.0,116.0,104.76,83.58
2016,1,5,12,15,0.0,81.5,3.8,12.0,81.5,72.14,56.05
2016,1,5,12,30,0.0,47.0,3.8,12.0,47.0,41.5,29.97
2016,1,5,12,45,0.0,46.5,3.85,12.0,46.5,41.06,29.62
2016,1,5,13,0,0.0,46.0,3.9,12.0,46.0,40.61,29.25
2016,1,5,13,15,0.0,51.5,3.8,12.0,51.5,45.48,33.45
2016,1,5,13,30,0.0,57.0,3.7,12.0,57.0,50.35,37.66
2016,1,5,13,45,0.0,76.0,3.65,12.0,76.0,67.23,52.13
2016,1,5,14,0,0.0,95.0,3.6,12.0,95.0,86.07,68.27
2016,1,5,14,15,8.5,116.5,3.55,12.0,120.0,116.92,94.91
2016,1,5,14,30,17.0,138.0,3.5,12.0,145.0,151.0,124.11
2016,1,5,14,45,13.5,126.0,3.45,12.0,131.0,136.62,111.9
2016,1,5,15,0,10.0,114.0,3.4,12.0,117.0,122.43,99.81
2016,1,5,15,15,5.0,100.0,3.15,11.5,101.5,104.7,84.68
2016,1,5,15,30,0.0,86.0,2.9,11.0,86.0,87.22,69.53
2016,1,5,15,45,221.0,69.0,2.7,11.0,106.0,266.25,225.71
2016,1,5,16,0,442.0,52.0,2.5,11.0,126.0,413.27,344.61
2016,1,5,16,15,342.0,42.0,2.35,10.5,89.5,319.46,261.03
2016,1,5,16,30,242.0,32.0,2.2,10.0,53.0,234.01,171.0
2016,1,5,16,45,121.0,16.0,2.1,9.5,26.5,111.65,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,13.0,3.65,11.0,13.0,11.45,0.0
2016,1,6,8,0,0.0,26.0,3.6,11.0,26.0,22.62,12.0
2016,1,6,8,15,7.0,43.5,3.55,11.0,45.0,37.33,25.42
2016,1,6,8,30,14.0,61.0,3.5,11.0,64.0,53.68,39.53
2016,1,6,8,45,17.5,78.0,3.45,11.0,82.0,70.33,53.99
2016,1,6,9,0,21.0,95.0,3.4,11.0,100.0,87.66,69.05
2016,1,6,9,15,28.5,111.0,3.35,11.0,119.0,107.54,86.11
2016,1,6,9,30,36.0,127.0,3.3,11.0,138.0,127.47,103.19
2016,1,6,9,45,43.0,138.5,3.25,11.0,153.5,143.99,117.33
2016,1,6,10,0,50.0,150.0,3.2,11.0,169.0,161.34,132.14
2016,1,6,10,15,25.0,105.0,3.2,11.0,114.5,108.85,87.97
2016,1,6,10,30,0.0,60.0,3.2,11.0,60.0,53.0,40.16
2016,1,6,10,45,0.0,102.5,3.25,11.0,102.5,91.66,73.2
2016,1,6,11,0,0.0,145.0,3.3,11.0,145.0,132.35,107.53
2016,1,6,11,15,88.0,179.5,3.35,11.0,222.0,231.78,192.29
2016,1,6,11,30,176.0,214.0,3.4,11.0,299.0,344.18,285.9
2016,1,6,11,45,96.0,198.0,3.45,11.0,244.5,266.23,220.57
2016,1,6,12,0,16.0,182.0,3.5,11.0,190.0,182.89,149.73
2016,1,6,12,15,22.5,188.0,3.4,11.0,199.5,195.32,160.43
2016,1,6,12,30,29.0,194.0,3.3,11.0,209.0,221.16,182.05
2016,1,6,12,45,126.0,202.5,3.25,11.0,263.5,326.25,271.38
2016,1,6,13,0,223.0,211.0,3.2,11.0,318.0,421.32,350.58
2016,1,6,13,15,277.5,196.5,3.1,11.0,326.0,470.15,390.74
2016,1,6,13,30,332.0,182.0,3.0,11.0,334.0,503.44,418.71
2016,1,6,13,45,288.5,178.5,2.95,11.0,306.0,466.88,388.99
2016,1,6,14,0,245.0,175.0,2.9,11.0,278.0,429.19,358.41
2016,1,6,14,15,183.0,166.5,2.85,11.0,240.5,352.77,295.87
2016,1,6,14,30,121.0,158.0,2.8,11.0,203.0,292.76,245.49
2016,1,6,14,45,111.0,145.0,2.8,11.0,183.5,270.13,227.0
2016,1,6,15,0,101.0,132.0,2.8,11.0,164.0,247.48,208.09
2016,1,6,15,15,92.0,116.0,2.75,10.5,142.0,221.18,186.19
2016,1,6,15,30,83.0,100.0,2.7,10.0,120.0,194.89,163.8
2016,1,6,15,45,67.0,82.5,2.65,10.0,97.0,148.41,123.45
2016,1,6,16,0,51.0,65.0,2.6,10.0,74.0,115.48,94.08
2016,1,6,16,15,29.0,47.5,2.55,9.5,52.5,78.59,61.02
2016,1,6,16,30,7.0,30.0,2.5,9.0,31.0,36.04,22.19
2016,1,6,16,45,3.5,15.0,2.5,9.0,15.5,15.32,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,45,84.5,17.5,0.6,9.0,25.0,13.8,0.0
2016,1,7,8,0,169.0,35.0,0.6,9.0,50.0,27.41,16.01
2016,1,7,8,15,263.0,48.0,0.65,9.0,85.5,43.31,27.36
2016,1,7,8,30,357.0,61.0,0.7,9.0,121.0,81.07,49.94
2016,1,7,8,45,447.0,65.5,0.8,9.5,161.5,123.91,80.44
2016,1,7,9,0,537.0,70.0,0.9,10.0,202.0,174.74,121.12
2016,1,7,9,15,580.0,75.5,0.9,10.0,239.0,224.48,165.09
2016,1,7,9,30,623.0,81.0,0.9,10.0,276.0,278.34,213.07
2016,1,7,9,45,684.0,77.5,0.95,10.5,313.0,333.56,261.25
2016,1,7,10,0,745.0,74.0,1.0,11.0,350.0,393.62,312.66
2016,1,7,10,15,763.5,76.0,1.0,11.0,378.0,443.86,355.96
2016,1,7,10,30,782.0,78.0,1.0,11.0,406.0,494.15,398.1
2016,1,7,10,45,559.5,129.5,1.05,11.0,370.5,458.24,371.87
2016,1,7,11,0,337.0,181.0,1.1,11.0,335.0,396.0,323.19
2016,1,7,11,15,224.0,197.5,1.15,11.0,301.0,347.71,284.94
2016,1,7,11,30,111.0,214.0,1.2,11.0,267.0,289.4,237.0
2016,1,7,11,45,110.0,218.0,1.25,11.5,271.5,298.53,244.42
2016,1,7,12,0,109.0,222.0,1.3,12.0,276.0,307.5,251.28
2016,1,7,12,15,474.5,152.0,1.35,12.0,386.5,553.01,451.33
2016,1,7,12,30,840.0,82.0,1.4,12.0,497.0,777.64,618.93
2016,1,7,12,45,842.5,79.5,1.45,12.0,490.5,794.72,629.25
2016,1,7,13,0,845.0,77.0,1.5,12.0,484.0,808.58,639.87
2016,1,7,13,15,837.5,76.0,1.5,12.0,469.5,812.69,643.11
2016,1,7,13,30,830.0,75.0,1.5,12.0,455.0,813.34,644.13
2016,1,7,13,45,821.5,73.0,1.55,12.0,434.0,808.45,641.9
2016,1,7,14,0,813.0,71.0,1.6,12.0,413.0,800.2,637.36
2016,1,7,14,15,796.0,69.0,1.55,12.0,385.5,781.55,624.25
2016,1,7,14,30,779.0,67.0,1.5,12.0,358.0,759.87,608.95
2016,1,7,14,45,760.5,63.0,1.45,12.0,326.0,731.59,588.6
2016,1,7,15,0,742.0,59.0,1.4,12.0,294.0,700.78,566.02
2016,1,7,15,15,706.5,55.5,1.3,11.5,256.5,654.95,532.06
2016,1,7,15,30,671.0,52.0,1.2,11.0,219.0,607.83,496.05
2016,1,7,15,45,621.5,46.5,1.1,10.5,179.5,547.09,447.98
2016,1,7,16,0,572.0,41.0,1.0,10.0,140.0,486.75,398.13
2016,1,7,16,15,482.5,34.0,1.0,10.0,101.5,406.49,328.99
2016,1,7,16,30,393.0,27.0,1.0,10.0,63.0,324.98,243.56
2016,1,7,16,45,196.5,13.5,1.05,10.0,31.5,158.25,0.0
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,9.0,15.0,1.65,6.5,15.5,13.18,0.0
2016,1,8,8,0,18.0,30.0,1.7,7.0,31.0,25.47,14.63
2016,1,8,8,15,39.5,46.5,1.7,7.0,52.5,39.72,27.55
2016,1,8,8,30,61.0,63.0,1.7,7.0,74.0,58.88,42.88
2016,1,8,8,45,71.5,80.0,1.75,7.0,96.0,80.54,61.21
2016,1,8,9,0,82.0,97.0,1.8,7.0,118.0,103.79,81.42
2016,1,8,9,15,88.5,113.5,1.75,7.0,138.5,127.1,102.05
2016,1,8,9,30,95.0,130.0,1.7,7.0,159.0,151.41,123.5
2016,1,8,9,45,97.5,143.5,1.65,7.5,176.5,172.35,141.74
2016,1,8,10,0,100.0,157.0,1.6,8.0,194.0,193.65,159.98
2016,1,8,10,15,188.0,164.0,1.55,8.5,241.0,248.41,205.62
2016,1,8,10,30,276.0,171.0,1.5,9.0,288.0,318.73,263.66
2016,1,8,10,45,216.0,186.5,1.45,9.5,280.5,308.63,255.06
2016,1,8,11,0,156.0,202.0,1.4,10.0,273.0,300.49,247.71
2016,1,8,11,15,79.5,182.5,1.45,10.0,218.5,229.23,188.97
2016,1,8,11,30,3.0,163.0,1.5,10.0,164.0,152.54,124.09
2016,1,8,11,45,19.5,182.0,1.55,10.5,191.5,184.06,150.68
2016,1,8,12,0,36.0,201.0,1.6,11.0,219.0,229.22,187.86
2016,1,8,12,15,39.5,203.0,1.6,11.0,222.5,236.78,194.0
2016,1,8,12,30,43.0,205.0,1.6,11.0,226.0,244.62,200.56
2016,1,8,12,45,136.0,208.5,1.65,11.5,274.5,341.19,281.03
2016,1,8,13,0,229.0,212.0,1.7,12.0,323.0,427.23,350.87
2016,1,8,13,15,305.5,193.5,1.65,12.0,337.0,489.83,401.23
2016,1,8,13,30,382.0,175.0,1.6,12.0,351.0,537.04,439.46
2016,1,8,13,45,306.0,177.0,1.6,12.0,314.0,479.9,393.84
2016,1,8,14,0,230.0,179.0,1.6,12.0,277.0,421.68,347.3
2016,1,8,14,15,115.0,138.5,1.5,11.5,187.5,258.04,214.7
2016,1,8,14,30,0.0,98.0,1.4,11.0,98.0,90.55,72.12
2016,1,8,14,45,0.0,88.5,1.35,11.0,88.5,81.47,64.75
2016,1,8,15,0,0.0,79.0,1.3,11.0,79.0,72.42,57.05
2016,1,8,15,15,0.0,68.5,1.3,10.5,68.5,62.28,48.44
2016,1,8,15,30,0.0,58.0,1.3,10.0,58.0,52.13,39.69
2016,1,8,15,45,0.0,47.5,1.3,10.0,47.5,41.96,30.73
2016,1,8,16,0,0.0,37.0,1.3,10.0,37.0,32.63,22.43
2016,1,8,16,15,0.0,26.5,1.35,9.5,26.5,23.34,14.13
2016,1,8,16,30,0.0,16.0,1.4,9.0,16.0,14.07,5.49
2016,1,8,16,45,0.0,8.0,1.5,9.0,8.0,7.02,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,4.5,15.0,3.05,9.0,15.0,13.2,0.0
2016,1,9,8,0,9.0,30.0,3.1,9.0,30.0,25.47,14.52
2016,1,9,8,15,30.5,46.5,3.1,9.0,51.0,39.51,27.25
2016,1,9,8,30,52.0,63.0,3.1,9.0,72.0,58.0,42.14
2016,1,9,8,45,62.5,80.5,3.1,9.5,94.0,78.78,59.54
2016,1,9,9,0,73.0,98.0,3.1,10.0,116.0,101.16,78.69
2016,1,9,9,15,80.5,114.0,3.05,10.0,136.5,122.97,97.79
2016,1,9,9,30,88.0,130.0,3.0,10.0,157.0,145.82,117.81
2016,1,9,9,45,86.5,143.0,2.95,10.0,172.5,163.57,133.57
2016,1,9,10,0,85.0,156.0,2.9,10.0,188.0,181.23,149.01
2016,1,9,10,15,42.5,112.0,2.75,10.0,128.0,123.53,100.73
2016,1,9,10,30,0.0,68.0,2.6,10.0,68.0,60.11,46.42
2016,1,9,10,45,0.0,108.0,2.5,10.0,108.0,96.75,77.78
2016,1,9,11,0,0.0,148.0,2.4,10.0,148.0,135.09,110.11
2016,1,9,11,15,21.0,173.5,2.25,10.0,183.5,174.01,143.01
2016,1,9,11,30,42.0,199.0,2.1,10.0,219.0,225.71,186.16
2016,1,9,11,45,37.0,199.0,2.0,10.5,216.5,224.92,184.81
2016,1,9,12,0,32.0,199.0,1.9,11.0,214.0,223.79,183.34
2016,1,9,12,15,92.0,212.0,1.8,11.0,257.5,287.2,236.74
2016,1,9,12,30,152.0,225.0,1.7,11.0,301.0,367.85,302.6
2016,1,9,12,45,83.5,202.5,1.6,11.0,244.0,277.08,227.8
2016,1,9,13,0,15.0,180.0,1.5,11.0,187.0,184.44,150.33
2016,1,9,13,15,7.5,161.5,1.35,11.0,165.0,159.46,129.74
2016,1,9,13,30,0.0,143.0,1.2,11.0,143.0,134.38,108.69
2016,1,9,13,45,16.5,156.0,1.1,11.0,163.5,163.89,134.14
2016,1,9,14,0,33.0,169.0,1.0,11.0,184.0,209.58,172.48
2016,1,9,14,15,32.0,158.5,0.95,11.0,172.0,198.6,163.42
2016,1,9,14,30,31.0,148.0,0.9,11.0,160.0,187.66,154.59
2016,1,9,14,45,27.5,136.0,0.85,11.0,146.0,172.69,142.24
2016,1,9,15,0,24.0,124.0,0.8,11.0,132.0,145.15,119.27
2016,1,9,15,15,19.0,109.0,0.8,10.5,115.0,126.04,103.3
2016,1,9,15,30,14.0,94.0,0.8,10.0,98.0,107.1,87.15
2016,1,9,15,45,7.0,78.0,0.85,10.0,80.0,85.47,68.2
2016,1,9,16,0,0.0,62.0,0.9,10.0,62.0,64.01,49.2
2016,1,9,16,15,0.0,45.0,0.9,10.0,45.0,45.77,33.03
2016,1,9,16,30,0.0,28.0,0.9,10.0,28.0,26.48,15.46
2016,1,9,16,45,0.0,14.0,0.95,10.0,14.0,12.33,0.0
2016,1,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,145.0,15.5,2.75,7.5,28.5,12.55,0.0
2016,1,10,8,0,290.0,31.0,2.9,8.0,57.0,25.7,14.86
2016,1,10,8,15,385.0,41.0,2.85,8.0,94.5,39.72,23.84
2016,1,10,8,30,480.0,51.0,2.8,8.0,132.0,81.89,46.52
2016,1,10,8,45,545.0,56.5,2.8,8.5,172.5,127.03,79.26
2016,1,10,9,0,610.0,62.0,2.8,9.0,213.0,179.42,122.94
2016,1,10,9,15,649.5,66.5,2.75,9.0,251.0,231.38,170.09
2016,1,10,9,30,689.0,71.0,2.7,9.0,289.0,286.95,221.11
2016,1,10,9,45,517.5,105.0,2.7,9.5,278.5,295.4,236.34
2016,1,10,10,0,346.0,139.0,2.7,10.0,268.0,282.24,230.49
2016,1,10,10,15,480.0,123.5,2.6,10.5,318.0,355.78,292.01
2016,1,10,10,30,614.0,108.0,2.5,11.0,368.0,439.28,360.73
2016,1,10,10,45,633.5,109.5,2.45,11.5,390.0,482.94,396.56
2016,1,10,11,0,653.0,111.0,2.4,12.0,412.0,526.57,431.63
2016,1,10,11,15,574.0,137.0,2.3,12.0,408.0,532.36,435.89
2016,1,10,11,30,495.0,163.0,2.2,12.0,404.0,526.21,430.52
2016,1,10,11,45,433.0,180.0,2.1,12.5,393.5,520.62,424.67
2016,1,10,12,0,371.0,197.0,2.0,13.0,383.0,497.27,405.05
2016,1,10,12,15,301.0,209.0,1.95,13.0,359.5,470.41,383.16
2016,1,10,12,30,231.0,221.0,1.9,13.0,336.0,425.33,346.93
2016,1,10,12,45,199.0,220.0,1.85,13.0,318.5,405.71,331.27
2016,1,10,13,0,167.0,219.0,1.8,13.0,301.0,384.4,313.98
2016,1,10,13,15,230.0,206.0,1.75,13.0,315.0,426.37,349.2
2016,1,10,13,30,293.0,193.0,1.7,13.0,329.0,484.58,395.98
2016,1,10,13,45,311.0,180.5,1.7,13.0,319.5,488.81,400.02
2016,1,10,14,0,329.0,168.0,1.7,13.0,310.0,491.63,403.39
2016,1,10,14,15,333.5,156.0,1.65,13.0,291.5,482.09,396.65
2016,1,10,14,30,338.0,144.0,1.6,13.0,273.0,471.02,388.72
2016,1,10,14,45,323.5,133.5,1.55,13.0,248.0,444.76,368.28
2016,1,10,15,0,309.0,123.0,1.5,13.0,223.0,417.68,346.93
2016,1,10,15,15,295.5,109.0,1.4,12.5,195.0,385.79,321.83
2016,1,10,15,30,282.0,95.0,1.3,12.0,167.0,353.28,295.51
2016,1,10,15,45,258.5,80.0,1.25,11.5,137.5,311.39,260.62
2016,1,10,16,0,235.0,65.0,1.2,11.0,108.0,284.88,236.78
2016,1,10,16,15,197.5,50.0,1.3,10.5,79.5,234.12,191.96
2016,1,10,16,30,160.0,35.0,1.4,10.0,51.0,185.43,143.84
2016,1,10,16,45,80.0,17.5,1.5,10.0,25.5,93.5,20.31
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,14.0,15.0,2.15,9.0,16.5,13.21,0.0
2016,1,11,8,0,28.0,30.0,2.2,9.0,33.0,25.54,14.76
2016,1,11,8,15,51.0,47.0,2.2,9.0,55.0,39.38,27.05
2016,1,11,8,30,74.0,64.0,2.2,9.0,77.0,60.27,43.31
2016,1,11,8,45,85.5,81.5,2.25,9.5,100.0,83.22,62.31
2016,1,11,9,0,97.0,99.0,2.3,10.0,123.0,107.9,83.39
2016,1,11,9,15,104.5,115.0,2.25,10.0,144.5,131.89,104.46
2016,1,11,9,30,112.0,131.0,2.2,10.0,166.0,156.93,126.43
2016,1,11,9,45,118.0,145.0,2.2,10.0,186.0,180.53,147.11
2016,1,11,10,0,124.0,159.0,2.2,10.0,206.0,204.86,168.18
2016,1,11,10,15,79.0,163.5,2.2,10.0,194.5,190.87,157.17
2016,1,11,10,30,34.0,168.0,2.2,10.0,183.0,177.22,145.8
2016,1,11,10,45,31.0,174.5,2.25,10.5,188.5,184.74,151.8
2016,1,11,11,0,28.0,181.0,2.3,11.0,194.0,192.06,157.49
2016,1,11,11,15,14.0,167.5,2.25,11.0,174.0,163.34,133.27
2016,1,11,11,30,0.0,154.0,2.2,11.0,154.0,141.3,114.5
2016,1,11,11,45,7.5,169.5,2.15,11.5,173.5,162.47,132.09
2016,1,11,12,0,15.0,185.0,2.1,12.0,193.0,184.63,150.29
2016,1,11,12,15,22.5,192.0,2.05,12.0,204.0,198.84,162.15
2016,1,11,12,30,30.0,199.0,2.0,12.0,215.0,226.63,185.13
2016,1,11,12,45,19.0,186.0,2.0,12.5,196.0,192.46,156.49
2016,1,11,13,0,8.0,173.0,2.0,13.0,177.0,170.76,138.16
2016,1,11,13,15,66.0,190.0,1.95,13.0,221.5,253.82,208.41
2016,1,11,13,30,124.0,207.0,1.9,13.0,266.0,343.09,281.75
2016,1,11,13,45,80.5,190.0,1.9,13.5,227.5,272.89,223.71
2016,1,11,14,0,37.0,173.0,1.9,14.0,189.0,217.48,177.4
2016,1,11,14,15,38.0,163.0,1.8,13.5,179.0,208.9,171.16
2016,1,11,14,30,39.0,153.0,1.7,13.0,169.0,200.35,164.71
2016,1,11,14,45,36.0,140.5,1.6,13.0,153.5,185.11,152.2
2016,1,11,15,0,33.0,128.0,1.5,13.0,138.0,169.96,139.65
2016,1,11,15,15,342.0,91.5,1.4,12.5,181.5,415.85,348.72
2016,1,11,15,30,651.0,55.0,1.3,12.0,225.0,601.19,492.94
2016,1,11,15,45,599.0,50.0,1.2,12.0,186.0,545.67,446.13
2016,1,11,16,0,547.0,45.0,1.1,12.0,147.0,485.42,396.28
2016,1,11,16,15,463.5,38.0,1.1,11.5,108.5,402.46,326.91
2016,1,11,16,30,380.0,31.0,1.1,11.0,70.0,324.2,252.73
