Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,45,190.0,15.5,1.15,11.0,35.0,162.89,56.4
2016,1,11,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,45,168.5,14.0,2.35,8.5,29.0,11.18,0.0
2016,1,12,8,0,337.0,28.0,2.4,9.0,58.0,22.87,12.72
2016,1,12,8,15,429.0,36.0,2.3,9.0,96.0,34.72,19.78
2016,1,12,8,30,521.0,44.0,2.2,9.0,134.0,77.34,41.2
2016,1,12,8,45,579.5,49.5,2.1,9.0,174.0,123.92,74.92
2016,1,12,9,0,638.0,55.0,2.0,9.0,214.0,176.94,119.42
2016,1,12,9,15,467.0,88.0,1.95,9.5,214.5,202.5,151.46
2016,1,12,9,30,296.0,121.0,1.9,10.0,215.0,206.81,163.3
2016,1,12,9,45,309.5,132.0,1.9,10.5,240.0,240.91,193.61
2016,1,12,10,0,323.0,143.0,1.9,11.0,265.0,276.11,224.23
2016,1,12,10,15,303.0,158.5,1.9,11.0,280.0,301.33,246.63
2016,1,12,10,30,283.0,174.0,1.9,11.0,295.0,324.32,266.49
2016,1,12,10,45,295.0,182.0,1.95,11.5,314.0,355.17,291.9
2016,1,12,11,0,307.0,190.0,2.0,12.0,333.0,386.49,317.22
2016,1,12,11,15,392.0,179.5,2.0,12.0,368.5,455.39,373.22
2016,1,12,11,30,477.0,169.0,2.0,12.0,404.0,520.38,425.37
2016,1,12,11,45,402.0,188.5,2.0,12.5,388.5,507.6,413.56
2016,1,12,12,0,327.0,208.0,2.0,13.0,373.0,477.06,388.4
2016,1,12,12,15,369.0,200.0,1.95,13.0,386.5,512.23,416.97
2016,1,12,12,30,411.0,192.0,1.9,13.0,400.0,562.31,455.89
2016,1,12,12,45,448.5,180.5,1.9,13.5,405.0,591.62,478.25
2016,1,12,13,0,486.0,169.0,1.9,14.0,410.0,620.0,499.91
2016,1,12,13,15,316.5,189.0,1.8,14.0,344.5,493.82,400.7
2016,1,12,13,30,147.0,209.0,1.7,14.0,279.0,364.92,296.9
2016,1,12,13,45,154.0,199.5,1.65,14.0,269.5,363.16,296.85
2016,1,12,14,0,161.0,190.0,1.6,14.0,260.0,360.86,295.66
2016,1,12,14,15,85.0,165.0,1.55,13.5,202.0,251.13,206.53
2016,1,12,14,30,9.0,140.0,1.5,13.0,144.0,144.8,117.32
2016,1,12,14,45,5.5,128.5,1.45,13.0,131.0,131.0,106.06
2016,1,12,15,0,2.0,117.0,1.4,13.0,118.0,117.39,94.62
2016,1,12,15,15,1.0,102.5,1.5,13.0,103.0,102.26,81.9
2016,1,12,15,30,0.0,88.0,1.6,13.0,88.0,87.16,69.02
2016,1,12,15,45,0.0,72.5,1.7,13.0,72.5,71.49,55.51
2016,1,12,16,0,0.0,57.0,1.8,13.0,57.0,55.6,41.67
2016,1,12,16,15,0.0,42.0,1.85,12.5,42.0,40.04,28.06
2016,1,12,16,30,0.0,27.0,1.9,12.0,27.0,23.86,13.68
2016,1,12,16,45,0.0,15.5,1.95,12.0,15.5,13.65,0.65
2016,1,12,17,0,0.0,4.0,2.0,12.0,4.0,3.64,0.0
2016,1,12,17,15,0.0,2.0,2.0,12.0,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,109.5,17.5,3.5,12.5,27.5,13.8,0.0
2016,1,13,8,0,219.0,35.0,3.6,13.0,55.0,27.43,16.15
2016,1,13,8,15,318.0,46.0,3.65,13.0,92.0,40.01,25.01
2016,1,13,8,30,417.0,57.0,3.7,13.0,129.0,81.11,47.64
2016,1,13,8,45,483.0,64.0,3.8,13.0,169.0,123.98,78.22
2016,1,13,9,0,549.0,71.0,3.9,13.0,209.0,174.44,119.55
2016,1,13,9,15,592.5,76.5,4.05,13.0,247.0,225.1,164.57
2016,1,13,9,30,636.0,82.0,4.2,13.0,285.0,280.0,214.16
2016,1,13,9,45,373.0,121.5,4.35,13.5,244.0,258.19,205.69
2016,1,13,10,0,110.0,161.0,4.5,14.0,203.0,200.63,162.85
2016,1,13,10,15,110.0,173.5,4.6,14.0,218.0,220.71,180.18
2016,1,13,10,30,110.0,186.0,4.7,14.0,233.0,240.85,197.22
2016,1,13,10,45,209.5,188.5,4.85,14.0,284.0,306.0,252.03
2016,1,13,11,0,309.0,191.0,5.0,14.0,335.0,388.58,320.77
2016,1,13,11,15,154.5,167.0,5.0,14.0,239.0,269.48,222.45
2016,1,13,11,30,0.0,143.0,5.0,14.0,143.0,130.35,104.31
2016,1,13,11,45,0.0,144.5,5.05,14.0,144.5,132.04,105.79
2016,1,13,12,0,0.0,146.0,5.1,14.0,146.0,133.78,107.2
2016,1,13,12,15,186.0,174.0,5.1,13.5,268.5,328.37,273.59
2016,1,13,12,30,372.0,202.0,5.1,13.0,391.0,528.81,438.93
2016,1,13,12,45,240.5,212.0,5.1,13.0,333.5,444.31,368.09
2016,1,13,13,0,109.0,222.0,5.1,13.0,276.0,324.63,268.34
2016,1,13,13,15,87.0,212.0,5.0,13.0,254.5,298.02,246.43
2016,1,13,13,30,65.0,202.0,4.9,13.0,233.0,270.64,223.54
2016,1,13,13,45,150.0,194.0,4.85,13.0,261.0,352.44,293.69
2016,1,13,14,0,235.0,186.0,4.8,13.0,289.0,434.99,363.13
2016,1,13,14,15,314.0,162.5,4.55,12.5,291.0,474.67,398.08
2016,1,13,14,30,393.0,139.0,4.3,12.0,293.0,529.19,444.23
2016,1,13,14,45,375.5,131.5,4.05,12.0,268.5,503.21,422.74
2016,1,13,15,0,358.0,124.0,3.8,12.0,244.0,476.13,400.68
2016,1,13,15,15,487.0,96.0,3.5,11.5,238.0,538.76,454.04
2016,1,13,15,30,616.0,68.0,3.2,11.0,232.0,599.51,501.55
2016,1,13,15,45,579.0,60.0,2.95,11.0,194.0,546.33,456.67
2016,1,13,16,0,542.0,52.0,2.7,11.0,156.0,493.09,410.81
2016,1,13,16,15,454.0,44.0,2.55,10.5,116.0,405.21,335.29
2016,1,13,16,30,366.0,36.0,2.4,10.0,76.0,321.88,257.5
2016,1,13,16,45,221.0,24.0,2.3,10.0,45.0,196.46,100.46
2016,1,13,17,0,76.0,12.0,2.2,10.0,14.0,54.44,0.0
2016,1,13,17,15,38.0,6.0,2.15,9.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,14.0,1.85,8.5,14.0,12.33,0.0
2016,1,14,8,0,0.0,28.0,1.9,9.0,28.0,24.28,14.06
2016,1,14,8,15,6.5,45.0,1.95,9.0,46.5,38.44,26.79
2016,1,14,8,30,13.0,62.0,2.0,9.0,65.0,54.21,40.5
2016,1,14,8,45,20.0,78.5,2.1,9.5,83.5,71.05,54.9
2016,1,14,9,0,27.0,95.0,2.2,10.0,102.0,89.21,70.41
2016,1,14,9,15,31.5,110.5,2.25,10.0,119.5,106.99,85.81
2016,1,14,9,30,36.0,126.0,2.3,10.0,137.0,125.53,101.79
2016,1,14,9,45,38.5,139.0,2.4,10.5,152.5,141.74,115.54
2016,1,14,10,0,41.0,152.0,2.5,11.0,168.0,158.37,129.48
2016,1,14,10,15,22.5,150.5,2.65,11.0,159.5,146.8,119.88
2016,1,14,10,30,4.0,149.0,2.8,11.0,151.0,137.31,111.77
2016,1,14,10,45,2.0,148.0,2.95,11.0,149.0,135.65,110.25
2016,1,14,11,0,0.0,147.0,3.1,11.0,147.0,133.77,108.53
2016,1,14,11,15,5.0,162.0,3.15,11.0,164.5,151.86,123.7
2016,1,14,11,30,10.0,177.0,3.2,11.0,182.0,170.71,139.46
2016,1,14,11,45,10.0,179.5,3.3,11.5,184.5,174.03,141.89
2016,1,14,12,0,10.0,182.0,3.4,12.0,187.0,177.43,144.42
2016,1,14,12,15,24.5,195.5,3.4,12.0,208.5,203.6,166.53
2016,1,14,12,30,39.0,209.0,3.4,12.0,230.0,244.6,200.69
2016,1,14,12,45,33.5,203.0,3.45,12.0,221.0,235.87,193.39
2016,1,14,13,0,28.0,197.0,3.5,12.0,212.0,212.85,174.46
2016,1,14,13,15,14.0,136.0,3.45,12.0,143.5,137.5,111.6
2016,1,14,13,30,0.0,75.0,3.4,12.0,75.0,66.35,51.17
2016,1,14,13,45,0.0,82.0,3.4,12.0,82.0,72.59,56.59
2016,1,14,14,0,0.0,89.0,3.4,12.0,89.0,79.61,62.65
2016,1,14,14,15,0.0,62.5,3.45,11.5,62.5,55.22,42.0
2016,1,14,14,30,0.0,36.0,3.5,11.0,36.0,31.73,21.89
2016,1,14,14,45,0.0,32.5,3.55,11.0,32.5,28.63,19.24
2016,1,14,15,0,0.0,29.0,3.6,11.0,29.0,25.54,16.58
2016,1,14,15,15,0.0,25.5,3.7,11.0,25.5,22.44,13.89
2016,1,14,15,30,0.0,22.0,3.8,11.0,22.0,19.35,11.19
2016,1,14,15,45,0.0,18.0,3.95,11.0,18.0,15.82,8.07
2016,1,14,16,0,0.0,14.0,4.1,11.0,14.0,12.3,4.94
2016,1,14,16,15,0.0,10.5,4.1,11.0,10.5,9.21,2.18
2016,1,14,16,30,0.0,7.0,4.1,11.0,7.0,6.14,0.0
2016,1,14,16,45,0.0,4.0,4.2,11.0,4.0,3.5,0.0
2016,1,14,17,0,0.0,1.0,4.3,11.0,1.0,0.91,0.0
2016,1,14,17,15,0.0,0.5,4.25,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,7,45,159.5,15.5,1.15,9.5,30.0,12.46,0.0
2016,1,15,8,0,319.0,31.0,1.2,10.0,60.0,25.53,15.14
2016,1,15,8,15,412.5,39.5,1.3,10.0,98.5,36.2,21.98
2016,1,15,8,30,506.0,48.0,1.4,10.0,137.0,78.3,42.78
2016,1,15,8,45,562.0,54.0,1.5,10.0,177.0,124.2,75.67
2016,1,15,9,0,618.0,60.0,1.6,10.0,217.0,176.34,119.11
2016,1,15,9,15,656.5,64.5,1.65,10.0,255.0,228.64,166.12
2016,1,15,9,30,695.0,69.0,1.7,10.0,293.0,284.49,216.93
2016,1,15,9,45,714.0,73.5,1.8,10.5,326.0,336.59,264.45
2016,1,15,10,0,733.0,78.0,1.9,11.0,359.0,389.53,311.57
2016,1,15,10,15,607.5,110.0,1.9,11.0,354.5,404.17,327.84
2016,1,15,10,30,482.0,142.0,1.9,11.0,350.0,400.86,327.84
2016,1,15,10,45,458.0,156.0,1.95,11.5,362.0,427.47,350.08
2016,1,15,11,0,434.0,170.0,2.0,12.0,374.0,450.96,368.9
2016,1,15,11,15,367.5,189.5,1.9,12.0,366.5,439.76,359.83
2016,1,15,11,30,301.0,209.0,1.8,12.0,359.0,432.66,353.44
2016,1,15,11,45,558.0,150.5,1.75,12.0,434.0,578.18,470.81
2016,1,15,12,0,815.0,92.0,1.7,12.0,509.0,728.15,584.66
2016,1,15,12,15,484.0,162.5,1.6,12.0,410.5,573.52,463.91
2016,1,15,12,30,153.0,233.0,1.5,12.0,312.0,376.89,306.0
2016,1,15,12,45,325.0,202.0,1.45,12.0,366.5,501.36,408.62
2016,1,15,13,0,497.0,171.0,1.4,12.0,421.0,632.74,510.62
2016,1,15,13,15,653.0,127.5,1.3,12.0,446.0,730.45,582.85
2016,1,15,13,30,809.0,84.0,1.2,12.0,471.0,814.57,641.35
2016,1,15,13,45,802.5,80.5,1.15,12.5,451.0,810.19,636.02
2016,1,15,14,0,796.0,77.0,1.1,13.0,431.0,802.44,629.56
2016,1,15,14,15,778.0,75.0,1.05,13.0,403.0,783.47,616.41
2016,1,15,14,30,760.0,73.0,1.0,13.0,375.0,761.47,601.2
2016,1,15,14,45,739.0,69.5,0.95,13.0,342.5,732.29,580.69
2016,1,15,15,0,718.0,66.0,0.9,13.0,310.0,700.65,558.13
2016,1,15,15,15,683.0,62.5,0.85,12.5,273.0,655.54,526.13
2016,1,15,15,30,648.0,59.0,0.8,12.0,236.0,615.02,496.6
2016,1,15,15,45,595.5,54.0,0.8,12.0,196.5,553.24,449.28
2016,1,15,16,0,543.0,49.0,0.8,12.0,157.0,492.27,400.71
2016,1,15,16,15,463.0,41.5,0.85,11.5,118.0,410.37,333.93
2016,1,15,16,30,383.0,34.0,0.9,11.0,79.0,332.77,264.81
2016,1,15,16,45,191.5,25.0,1.0,11.0,47.5,181.82,110.35
2016,1,15,17,0,0.0,16.0,1.1,11.0,16.0,14.55,0.0
2016,1,15,17,15,0.0,8.0,1.1,11.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,45,130.0,17.0,2.4,12.5,29.0,13.39,0.0
2016,1,16,8,0,260.0,34.0,2.4,13.0,58.0,26.66,15.92
2016,1,16,8,15,354.5,43.5,2.4,13.0,95.5,38.82,28.17
2016,1,16,8,30,449.0,53.0,2.4,13.0,133.0,78.37,44.49
2016,1,16,8,45,523.5,58.0,2.4,13.0,174.0,122.42,75.11
2016,1,16,9,0,598.0,63.0,2.4,13.0,215.0,174.95,117.65
2016,1,16,9,15,299.0,79.5,2.35,13.0,155.5,151.66,113.04
2016,1,16,9,30,0.0,96.0,2.3,13.0,96.0,85.15,67.35
2016,1,16,9,45,0.0,106.0,2.3,13.5,106.0,94.4,75.09
2016,1,16,10,0,0.0,116.0,2.3,14.0,116.0,103.75,82.7
2016,1,16,10,15,0.0,111.0,2.3,14.0,111.0,99.26,78.78
2016,1,16,10,30,0.0,106.0,2.3,14.0,106.0,94.68,74.83
2016,1,16,10,45,0.0,82.0,2.35,14.5,82.0,72.59,56.02
2016,1,16,11,0,0.0,58.0,2.4,15.0,58.0,51.25,37.88
2016,1,16,11,15,0.0,60.0,2.4,15.0,60.0,53.03,39.35
2016,1,16,11,30,0.0,62.0,2.4,15.0,62.0,54.81,40.81
2016,1,16,11,45,0.0,112.5,2.4,15.0,112.5,100.97,79.43
2016,1,16,12,0,0.0,163.0,2.4,15.0,163.0,150.47,120.25
2016,1,16,12,15,69.0,199.0,2.35,15.0,234.5,253.21,205.92
2016,1,16,12,30,138.0,235.0,2.3,15.0,306.0,367.1,297.97
2016,1,16,12,45,110.5,229.0,2.25,15.5,285.5,329.04,266.43
2016,1,16,13,0,83.0,223.0,2.2,16.0,265.0,303.35,245.11
2016,1,16,13,15,179.0,214.0,2.1,16.0,301.5,392.72,318.66
2016,1,16,13,30,275.0,205.0,2.0,16.0,338.0,484.66,391.89
2016,1,16,13,45,266.5,198.5,1.9,16.0,322.5,474.17,383.31
2016,1,16,14,0,258.0,192.0,1.8,16.0,307.0,462.57,374.53
2016,1,16,14,15,129.0,138.0,1.7,15.5,195.5,268.66,220.46
2016,1,16,14,30,0.0,84.0,1.6,15.0,84.0,75.29,58.15
2016,1,16,14,45,0.0,76.5,1.55,15.0,76.5,68.21,52.52
2016,1,16,15,0,0.0,69.0,1.5,15.0,69.0,61.16,46.61
2016,1,16,15,15,0.0,61.0,1.45,14.5,61.0,53.89,40.56
2016,1,16,15,30,0.0,53.0,1.4,14.0,53.0,46.79,34.56
2016,1,16,15,45,0.0,44.0,1.35,14.0,44.0,38.81,27.65
2016,1,16,16,0,0.0,35.0,1.3,14.0,35.0,30.85,20.69
2016,1,16,16,15,0.0,26.5,1.3,13.5,26.5,23.33,14.09
2016,1,16,16,30,0.0,18.0,1.3,13.0,18.0,15.83,7.41
2016,1,16,16,45,0.0,10.5,1.35,13.0,10.5,9.22,0.53
2016,1,16,17,0,0.0,3.0,1.4,13.0,3.0,2.73,0.0
2016,1,16,17,15,0.0,1.5,1.45,13.0,1.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,2.5,3.05,13.5,2.5,2.19,0.0
2016,1,17,8,0,0.0,5.0,3.1,14.0,5.0,4.38,0.0
2016,1,17,8,15,0.0,8.5,3.05,14.0,8.5,7.46,0.84
2016,1,17,8,30,0.0,12.0,3.0,14.0,12.0,10.53,3.29
2016,1,17,8,45,0.0,15.5,3.0,14.0,15.5,13.62,6.02
2016,1,17,9,0,0.0,19.0,3.0,14.0,19.0,16.7,8.72
2016,1,17,9,15,0.0,22.5,3.0,14.0,22.5,19.79,11.41
2016,1,17,9,30,0.0,26.0,3.0,14.0,26.0,22.89,14.07
2016,1,17,9,45,0.0,29.0,3.05,14.0,29.0,25.54,16.34
2016,1,17,10,0,0.0,32.0,3.1,14.0,32.0,28.2,18.59
2016,1,17,10,15,0.0,53.5,3.1,14.0,53.5,47.24,34.82
2016,1,17,10,30,0.0,75.0,3.1,14.0,75.0,66.34,50.97
2016,1,17,10,45,0.0,57.0,3.15,14.0,57.0,50.35,37.33
2016,1,17,11,0,0.0,39.0,3.2,14.0,39.0,34.41,23.74
2016,1,17,11,15,0.0,35.0,3.25,14.0,35.0,30.88,20.71
2016,1,17,11,30,0.0,31.0,3.3,14.0,31.0,27.35,17.68
2016,1,17,11,45,0.0,67.0,3.35,14.5,67.0,59.25,44.62
2016,1,17,12,0,0.0,103.0,3.4,15.0,103.0,92.01,71.94
2016,1,17,12,15,0.0,128.0,3.4,14.5,128.0,116.08,92.09
2016,1,17,12,30,0.0,153.0,3.4,14.0,153.0,141.15,113.07
2016,1,17,12,45,0.0,140.0,3.4,14.0,140.0,128.5,102.57
2016,1,17,13,0,0.0,127.0,3.4,14.0,127.0,115.87,92.14
2016,1,17,13,15,0.0,130.5,3.35,14.0,130.5,119.8,95.49
2016,1,17,13,30,0.0,134.0,3.3,14.0,134.0,123.95,99.04
2016,1,17,13,45,0.0,71.0,3.3,14.0,71.0,62.79,47.79
2016,1,17,14,0,0.0,8.0,3.3,14.0,8.0,7.04,0.38
2016,1,17,14,15,0.0,36.0,3.3,14.0,36.0,31.74,21.56
2016,1,17,14,30,0.0,64.0,3.3,14.0,64.0,56.55,42.77
2016,1,17,14,45,0.0,58.5,3.3,14.0,58.5,51.67,38.66
2016,1,17,15,0,0.0,53.0,3.3,14.0,53.0,46.78,34.54
2016,1,17,15,15,0.0,47.0,3.3,14.0,47.0,41.46,30.01
2016,1,17,15,30,0.0,41.0,3.3,14.0,41.0,36.15,25.44
2016,1,17,15,45,0.0,34.0,3.3,14.0,34.0,29.95,20.06
2016,1,17,16,0,0.0,27.0,3.3,14.0,27.0,23.76,14.64
2016,1,17,16,15,0.0,20.5,3.25,13.5,20.5,18.03,9.6
2016,1,17,16,30,0.0,14.0,3.2,13.0,14.0,12.3,4.52
2016,1,17,16,45,0.0,8.5,3.2,13.0,8.5,7.46,0.0
2016,1,17,17,0,0.0,3.0,3.2,13.0,3.0,2.73,0.0
2016,1,17,17,15,0.0,1.5,3.2,13.0,1.5,1.36,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,209.0,14.0,1.45,10.5,34.0,11.08,0.0
2016,1,18,8,0,418.0,28.0,1.5,11.0,68.0,22.75,13.13
2016,1,18,8,15,506.5,35.0,1.5,11.5,108.5,34.3,24.5
2016,1,18,8,30,595.0,42.0,1.5,12.0,149.0,79.9,40.91
2016,1,18,8,45,650.5,46.5,1.5,12.5,191.5,129.28,75.36
2016,1,18,9,0,706.0,51.0,1.5,13.0,234.0,184.77,121.02
2016,1,18,9,15,739.5,54.5,1.55,13.0,273.0,239.64,170.26
2016,1,18,9,30,773.0,58.0,1.6,13.0,312.0,297.38,222.71
2016,1,18,9,45,788.0,62.0,1.65,13.5,345.5,351.56,271.8
2016,1,18,10,0,803.0,66.0,1.7,14.0,379.0,405.99,319.8
2016,1,18,10,15,404.0,109.5,1.75,14.0,267.5,305.04,246.03
2016,1,18,10,30,5.0,153.0,1.8,14.0,156.0,141.3,113.24
2016,1,18,10,45,167.5,173.5,1.9,14.5,253.5,266.37,217.32
2016,1,18,11,0,330.0,194.0,2.0,15.0,351.0,403.82,327.74
2016,1,18,11,15,360.5,195.0,2.05,15.0,372.5,441.1,357.29
2016,1,18,11,30,391.0,196.0,2.1,15.0,394.0,479.66,388.13
2016,1,18,11,45,293.0,215.5,2.15,15.0,365.5,447.65,361.98
2016,1,18,12,0,195.0,235.0,2.2,15.0,337.0,396.23,320.52
2016,1,18,12,15,122.0,227.5,2.15,15.0,291.5,339.32,274.52
2016,1,18,12,30,49.0,220.0,2.1,15.0,246.0,264.23,213.14
2016,1,18,12,45,24.5,172.5,2.1,15.0,185.5,192.69,155.18
2016,1,18,13,0,0.0,125.0,2.1,15.0,125.0,113.82,89.84
2016,1,18,13,15,5.5,150.5,2.1,15.0,153.5,144.88,115.93
2016,1,18,13,30,11.0,176.0,2.1,15.0,182.0,177.92,143.29
2016,1,18,13,45,5.5,155.5,2.1,15.0,158.5,152.26,122.12
2016,1,18,14,0,0.0,135.0,2.1,15.0,135.0,126.63,100.94
2016,1,18,14,15,0.0,134.0,2.0,14.5,134.0,126.86,101.51
2016,1,18,14,30,0.0,133.0,1.9,14.0,133.0,127.48,102.36
2016,1,18,14,45,0.0,121.5,1.8,14.0,121.5,116.49,93.32
2016,1,18,15,0,0.0,110.0,1.7,14.0,110.0,105.55,84.27
2016,1,18,15,15,0.0,97.5,1.65,13.5,97.5,93.49,74.33
2016,1,18,15,30,0.0,85.0,1.6,13.0,85.0,81.44,64.25
2016,1,18,15,45,0.0,71.0,1.55,13.0,71.0,67.57,52.32
2016,1,18,16,0,0.0,57.0,1.5,13.0,57.0,53.58,40.17
2016,1,18,16,15,0.0,43.5,1.5,13.0,43.5,40.03,28.28
2016,1,18,16,30,0.0,30.0,1.5,13.0,30.0,26.46,16.3
2016,1,18,16,45,0.0,18.5,1.5,13.0,18.5,16.29,6.17
2016,1,18,17,0,0.0,7.0,1.5,13.0,7.0,6.37,0.0
2016,1,18,17,15,0.0,3.5,1.5,13.0,3.5,3.18,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,74.5,17.5,5.4,13.0,24.5,14.43,0.0
2016,1,19,8,0,149.0,35.0,5.5,13.0,49.0,27.2,16.69
2016,1,19,8,15,204.0,49.5,5.55,13.0,80.5,39.82,29.11
2016,1,19,8,30,259.0,64.0,5.6,13.0,112.0,71.79,45.99
2016,1,19,8,45,282.0,79.5,5.65,13.5,143.5,107.22,73.09
2016,1,19,9,0,305.0,95.0,5.7,14.0,175.0,145.49,105.25
2016,1,19,9,15,329.5,108.5,5.6,14.0,207.0,185.05,139.98
2016,1,19,9,30,354.0,122.0,5.5,14.0,239.0,227.27,177.47
2016,1,19,9,45,365.5,132.0,5.4,14.5,264.5,264.06,210.3
2016,1,19,10,0,377.0,142.0,5.3,15.0,290.0,301.62,243.22
2016,1,19,10,15,188.5,136.0,5.25,15.0,210.0,224.66,182.81
2016,1,19,10,30,0.0,130.0,5.2,15.0,130.0,116.94,93.16
2016,1,19,10,45,16.0,161.0,5.2,15.0,168.5,155.55,125.49
2016,1,19,11,0,32.0,192.0,5.2,15.0,207.0,204.46,166.03
2016,1,19,11,15,16.0,122.0,5.1,15.0,129.5,120.02,95.77
2016,1,19,11,30,0.0,52.0,5.0,15.0,52.0,45.94,33.27
2016,1,19,11,45,0.0,71.0,4.9,15.0,71.0,62.81,47.48
2016,1,19,12,0,0.0,90.0,4.8,15.0,90.0,79.82,61.72
2016,1,19,12,15,81.0,165.0,4.7,15.0,207.5,236.85,194.24
2016,1,19,12,30,162.0,240.0,4.6,15.0,325.0,391.55,320.52
2016,1,19,12,45,81.0,158.5,4.5,15.0,201.0,236.55,193.67
2016,1,19,13,0,0.0,77.0,4.4,15.0,77.0,68.14,51.86
2016,1,19,13,15,39.5,146.0,4.45,15.0,165.5,178.95,145.84
2016,1,19,13,30,79.0,215.0,4.5,15.0,254.0,296.9,243.36
2016,1,19,13,45,206.0,198.5,4.55,15.0,294.5,405.61,335.16
2016,1,19,14,0,333.0,182.0,4.6,15.0,335.0,515.07,425.68
2016,1,19,14,15,369.0,164.5,4.4,14.5,324.0,526.18,436.14
2016,1,19,14,30,405.0,147.0,4.2,14.0,313.0,552.78,458.7
2016,1,19,14,45,506.5,116.5,4.05,14.0,307.0,598.42,497.05
2016,1,19,15,0,608.0,86.0,3.9,14.0,301.0,646.26,534.46
2016,1,19,15,15,551.5,88.0,3.7,14.0,266.5,592.29,491.78
2016,1,19,15,30,495.0,90.0,3.5,14.0,232.0,533.66,445.1
2016,1,19,15,45,456.0,80.0,3.3,14.0,195.5,480.2,401.04
2016,1,19,16,0,417.0,70.0,3.1,14.0,159.0,427.42,355.97
2016,1,19,16,15,351.5,58.5,2.85,13.5,121.5,355.17,293.9
2016,1,19,16,30,286.0,47.0,2.6,13.0,84.0,286.9,232.69
2016,1,19,16,45,143.0,34.5,2.35,12.5,53.0,160.72,115.06
2016,1,19,17,0,0.0,22.0,2.1,12.0,22.0,26.53,0.0
2016,1,19,17,15,0.0,11.0,2.0,12.0,11.0,10.01,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,2.0,16.5,0.95,10.5,17.0,14.55,0.0
2016,1,20,8,0,4.0,33.0,1.0,11.0,34.0,28.3,17.97
2016,1,20,8,15,18.0,50.5,1.05,11.0,54.0,42.15,31.51
2016,1,20,8,30,32.0,68.0,1.1,11.0,74.0,59.94,44.51
2016,1,20,8,45,41.0,85.5,1.15,11.5,95.0,79.24,60.58
2016,1,20,9,0,50.0,103.0,1.2,12.0,116.0,99.97,78.01
2016,1,20,9,15,55.5,118.5,1.2,12.0,135.5,119.45,94.73
2016,1,20,9,30,61.0,134.0,1.2,12.0,155.0,139.76,112.09
2016,1,20,9,45,123.0,150.0,1.3,12.5,197.0,185.43,149.25
2016,1,20,10,0,185.0,166.0,1.4,13.0,239.0,235.07,189.85
2016,1,20,10,15,277.5,167.5,1.4,13.0,286.0,297.09,240.66
2016,1,20,10,30,370.0,169.0,1.4,13.0,333.0,362.6,294.07
2016,1,20,10,45,371.5,178.5,1.45,13.5,351.0,393.32,318.74
2016,1,20,11,0,373.0,188.0,1.5,14.0,369.0,423.43,342.58
2016,1,20,11,15,301.0,207.0,1.45,14.0,356.5,415.6,335.83
2016,1,20,11,30,229.0,226.0,1.4,14.0,344.0,390.84,315.74
2016,1,20,11,45,234.5,230.0,1.35,14.5,352.0,409.82,330.26
2016,1,20,12,0,240.0,234.0,1.3,15.0,360.0,428.55,344.09
2016,1,20,12,15,224.5,236.0,1.25,15.0,354.5,428.36,343.54
2016,1,20,12,30,209.0,238.0,1.2,15.0,349.0,426.72,341.98
2016,1,20,12,45,217.5,234.5,1.15,15.0,348.5,437.01,350.21
2016,1,20,13,0,226.0,231.0,1.1,15.0,348.0,446.85,357.99
2016,1,20,13,15,402.0,188.0,1.05,15.0,389.5,583.47,464.64
2016,1,20,13,30,578.0,145.0,1.0,15.0,431.0,698.13,550.47
2016,1,20,13,45,544.0,146.5,1.0,15.0,407.0,669.39,528.88
2016,1,20,14,0,510.0,148.0,1.0,15.0,383.0,644.89,511.58
2016,1,20,14,15,473.0,145.0,1.0,15.0,353.0,610.24,486.7
2016,1,20,14,30,436.0,142.0,1.0,15.0,323.0,573.96,460.34
2016,1,20,14,45,413.0,133.0,1.0,15.0,293.0,540.94,436.42
2016,1,20,15,0,390.0,124.0,1.0,15.0,263.0,506.72,411.09
2016,1,20,15,15,374.0,112.5,0.95,14.5,234.0,474.15,387.04
2016,1,20,15,30,358.0,101.0,0.9,14.0,205.0,440.66,361.53
2016,1,20,15,45,332.5,88.0,0.9,14.0,173.0,397.26,326.85
2016,1,20,16,0,307.0,75.0,0.9,14.0,141.0,354.02,291.12
2016,1,20,16,15,272.0,60.0,0.85,13.5,108.5,301.79,247.02
2016,1,20,16,30,237.0,45.0,0.8,13.0,76.0,251.01,202.07
2016,1,20,16,45,118.5,32.5,0.8,13.0,48.0,139.6,100.99
2016,1,20,17,0,0.0,20.0,0.8,13.0,20.0,21.73,0.0
2016,1,20,17,15,0.0,10.0,0.7,13.0,10.0,9.1,0.0
2016,1,20,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,45,55.5,18.0,2.9,10.5,23.5,14.82,0.0
2016,1,21,8,0,111.0,36.0,2.9,11.0,47.0,28.82,18.48
2016,1,21,8,15,146.0,53.0,2.85,11.0,75.0,42.84,32.11
2016,1,21,8,30,181.0,70.0,2.8,11.0,103.0,71.09,48.65
2016,1,21,8,45,204.0,86.0,2.75,11.5,132.5,101.52,72.26
2016,1,21,9,0,227.0,102.0,2.7,12.0,162.0,134.89,100.14
2016,1,21,9,15,243.5,116.0,2.55,12.5,190.0,167.68,128.66
2016,1,21,9,30,260.0,130.0,2.4,13.0,218.0,202.33,158.87
2016,1,21,9,45,412.5,119.5,2.3,13.5,275.5,268.97,212.78
2016,1,21,10,0,565.0,109.0,2.2,14.0,333.0,350.85,279.65
2016,1,21,10,15,524.0,128.5,2.1,14.5,348.5,379.67,305.02
2016,1,21,10,30,483.0,148.0,2.0,15.0,364.0,407.33,328.2
2016,1,21,10,45,539.0,142.0,1.95,15.5,395.0,458.83,369.57
2016,1,21,11,0,595.0,136.0,1.9,16.0,426.0,518.63,416.22
2016,1,21,11,15,708.0,110.0,1.9,16.0,465.5,592.55,474.4
2016,1,21,11,30,821.0,84.0,1.9,16.0,505.0,668.99,533.42
2016,1,21,11,45,815.0,87.5,1.95,16.0,512.0,699.6,555.8
2016,1,21,12,0,809.0,91.0,2.0,16.0,519.0,727.1,575.69
2016,1,21,12,15,464.0,166.5,2.0,16.0,412.5,564.74,451.93
2016,1,21,12,30,119.0,242.0,2.0,16.0,306.0,359.0,287.58
2016,1,21,12,45,200.0,234.0,2.0,16.0,339.0,421.93,340.1
2016,1,21,13,0,281.0,226.0,2.0,16.0,372.0,502.54,403.79
2016,1,21,13,15,245.0,224.0,1.95,15.5,349.5,476.7,383.68
2016,1,21,13,30,209.0,222.0,1.9,15.0,327.0,432.99,350.5
2016,1,21,13,45,208.5,212.5,1.85,15.0,313.5,425.41,345.35
2016,1,21,14,0,208.0,203.0,1.8,15.0,300.0,417.01,339.33
2016,1,21,14,15,185.5,192.0,1.8,15.0,274.5,386.77,315.75
2016,1,21,14,30,163.0,181.0,1.8,15.0,249.0,356.07,291.64
2016,1,21,14,45,81.5,147.5,1.8,15.0,181.5,228.93,187.97
2016,1,21,15,0,0.0,114.0,1.8,15.0,114.0,109.37,86.91
2016,1,21,15,15,0.0,101.0,1.8,14.5,101.0,96.76,76.78
2016,1,21,15,30,0.0,88.0,1.8,14.0,88.0,84.15,66.31
2016,1,21,15,45,0.0,74.5,1.8,14.0,74.5,70.93,55.02
2016,1,21,16,0,0.0,61.0,1.8,14.0,61.0,57.64,43.52
2016,1,21,16,15,0.0,47.0,1.8,14.0,47.0,43.57,31.25
2016,1,21,16,30,0.0,33.0,1.8,14.0,33.0,29.2,18.67
2016,1,21,16,45,0.0,21.0,1.85,14.0,21.0,18.5,8.63
2016,1,21,17,0,0.0,9.0,1.9,14.0,9.0,7.91,0.0
2016,1,21,17,15,0.0,4.5,1.95,14.0,4.5,4.09,0.0
2016,1,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
