Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.5,3.05,14.0,6.5,5.7,0.0
2016,1,22,8,0,0.0,13.0,2.9,14.0,13.0,11.42,3.86
2016,1,22,8,15,0.0,21.5,2.85,14.0,21.5,18.91,10.9
2016,1,22,8,30,0.0,30.0,2.8,14.0,30.0,26.42,16.83
2016,1,22,8,45,0.0,39.0,2.75,14.0,39.0,34.38,23.81
2016,1,22,9,0,0.0,48.0,2.7,14.0,48.0,42.36,30.74
2016,1,22,9,15,0.0,56.0,2.75,14.0,56.0,49.45,36.85
2016,1,22,9,30,0.0,64.0,2.8,14.0,64.0,56.55,42.9
2016,1,22,9,45,0.0,82.5,2.9,14.0,82.5,73.07,56.89
2016,1,22,10,0,0.0,101.0,3.0,14.0,101.0,89.83,70.96
2016,1,22,10,15,21.5,142.5,3.05,14.0,152.0,138.21,111.42
2016,1,22,10,30,43.0,184.0,3.1,14.0,203.0,196.07,159.34
2016,1,22,10,45,24.5,176.5,3.2,14.0,188.0,174.98,141.65
2016,1,22,11,0,6.0,169.0,3.3,14.0,173.0,157.98,127.27
2016,1,22,11,15,3.0,165.0,3.35,14.0,167.0,152.73,122.77
2016,1,22,11,30,0.0,161.0,3.4,14.0,161.0,147.19,118.03
2016,1,22,11,45,0.0,122.0,3.5,14.0,122.0,109.79,86.93
2016,1,22,12,0,0.0,83.0,3.6,14.0,83.0,73.49,56.56
2016,1,22,12,15,0.0,105.0,3.55,14.0,105.0,93.84,73.64
2016,1,22,12,30,0.0,127.0,3.5,14.0,127.0,115.03,91.3
2016,1,22,12,45,0.0,110.0,3.5,14.0,110.0,98.78,77.74
2016,1,22,13,0,0.0,93.0,3.5,14.0,93.0,82.67,64.31
2016,1,22,13,15,0.0,99.5,3.35,14.0,99.5,88.95,69.64
2016,1,22,13,30,0.0,106.0,3.2,14.0,106.0,95.44,75.13
2016,1,22,13,45,0.0,106.0,3.1,14.0,106.0,95.72,75.45
2016,1,22,14,0,0.0,106.0,3.0,14.0,106.0,96.1,75.88
2016,1,22,14,15,0.0,92.5,3.0,14.0,92.5,83.02,64.99
2016,1,22,14,30,0.0,79.0,3.0,14.0,79.0,70.01,54.1
2016,1,22,14,45,0.0,42.0,3.0,14.0,42.0,37.04,26.13
2016,1,22,15,0,0.0,5.0,3.0,14.0,5.0,4.39,0.0
2016,1,22,15,15,0.0,4.5,3.0,14.0,4.5,3.95,0.0
2016,1,22,15,30,0.0,4.0,3.0,14.0,4.0,3.51,0.0
2016,1,22,15,45,0.0,3.0,3.0,14.0,3.0,2.63,0.0
2016,1,22,16,0,0.0,2.0,3.0,14.0,2.0,1.75,0.0
2016,1,22,16,15,0.0,1.5,3.0,13.5,1.5,1.31,0.0
2016,1,22,16,30,0.0,1.0,3.0,13.0,1.0,0.88,0.0
2016,1,22,16,45,0.0,0.5,3.0,13.0,0.5,0.44,0.0
2016,1,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,23,7,45,1.5,18.0,3.9,11.5,18.0,15.86,0.61
2016,1,23,8,0,3.0,36.0,4.0,12.0,36.0,30.7,20.2
2016,1,23,8,15,21.0,56.5,4.05,12.0,60.0,46.46,35.21
2016,1,23,8,30,39.0,77.0,4.1,12.0,84.0,67.2,50.29
2016,1,23,8,45,54.0,96.5,4.15,12.0,109.5,89.63,68.81
2016,1,23,9,0,69.0,116.0,4.2,12.0,135.0,114.31,89.55
2016,1,23,9,15,97.0,128.5,4.25,12.0,159.5,140.23,111.15
2016,1,23,9,30,125.0,141.0,4.3,12.0,184.0,168.11,134.79
2016,1,23,9,45,62.5,124.5,4.35,12.5,146.0,135.85,109.43
2016,1,23,10,0,0.0,108.0,4.4,13.0,108.0,96.17,76.58
2016,1,23,10,15,0.0,126.0,4.4,13.0,126.0,112.84,90.56
2016,1,23,10,30,0.0,144.0,4.4,13.0,144.0,129.83,104.67
2016,1,23,10,45,16.0,170.0,4.4,13.0,178.0,163.84,133.12
2016,1,23,11,0,32.0,196.0,4.4,13.0,212.0,207.8,169.67
2016,1,23,11,15,25.5,196.0,4.45,13.0,209.0,197.66,161.04
2016,1,23,11,30,19.0,196.0,4.5,13.0,206.0,194.72,158.42
2016,1,23,11,45,14.5,192.5,4.55,13.0,200.5,189.18,153.68
2016,1,23,12,0,10.0,189.0,4.6,13.0,195.0,183.29,148.66
2016,1,23,12,15,194.0,202.5,4.6,13.0,307.5,366.48,303.84
2016,1,23,12,30,378.0,216.0,4.6,13.0,420.0,551.77,454.79
2016,1,23,12,45,322.0,224.0,4.7,13.0,396.5,526.02,433.1
2016,1,23,13,0,266.0,232.0,4.8,13.0,373.0,497.24,409.62
2016,1,23,13,15,133.0,142.5,4.8,13.0,213.0,268.37,223.46
2016,1,23,13,30,0.0,53.0,4.8,13.0,53.0,46.83,34.26
2016,1,23,13,45,182.0,118.5,4.8,13.0,204.5,302.57,255.0
2016,1,23,14,0,364.0,184.0,4.8,13.0,356.0,545.93,454.64
2016,1,23,14,15,324.0,178.5,4.7,12.5,325.0,506.57,422.74
2016,1,23,14,30,284.0,173.0,4.6,12.0,294.0,466.4,390.92
2016,1,23,14,45,318.5,154.0,4.55,12.0,279.5,471.63,397.0
2016,1,23,15,0,353.0,135.0,4.5,12.0,265.0,474.3,400.69
2016,1,23,15,15,322.5,126.5,4.35,12.0,235.5,435.23,368.34
2016,1,23,15,30,292.0,118.0,4.2,12.0,206.0,396.54,335.9
2016,1,23,15,45,409.5,91.5,4.05,12.0,195.0,463.05,391.64
2016,1,23,16,0,527.0,65.0,3.9,12.0,184.0,509.71,428.49
2016,1,23,16,15,449.5,57.0,3.7,11.5,143.0,427.33,358.08
2016,1,23,16,30,372.0,49.0,3.5,11.0,102.0,348.05,287.95
2016,1,23,16,45,264.0,36.0,3.3,10.5,66.5,251.5,196.69
2016,1,23,17,0,156.0,23.0,3.1,10.0,31.0,147.59,23.28
2016,1,23,17,15,78.0,11.5,3.05,10.0,15.5,53.6,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,24,7,45,76.0,19.5,1.95,9.0,27.5,16.03,1.75
2016,1,24,8,0,152.0,39.0,1.9,9.0,55.0,31.16,21.02
2016,1,24,8,15,197.0,55.0,1.85,9.0,86.5,44.53,34.02
2016,1,24,8,30,242.0,71.0,1.8,9.0,118.0,75.79,50.99
2016,1,24,8,45,274.0,86.0,1.8,9.5,151.0,110.22,77.11
2016,1,24,9,0,306.0,101.0,1.8,10.0,184.0,148.57,109.03
2016,1,24,9,15,334.0,111.0,1.75,10.0,215.0,187.73,143.3
2016,1,24,9,30,362.0,121.0,1.7,10.0,246.0,228.27,179.21
2016,1,24,9,45,352.5,137.0,1.7,10.5,269.0,259.22,207.47
2016,1,24,10,0,343.0,153.0,1.7,11.0,292.0,292.44,236.7
2016,1,24,10,15,318.5,170.0,1.7,11.5,306.5,318.38,259.13
2016,1,24,10,30,294.0,187.0,1.7,12.0,321.0,341.6,278.46
2016,1,24,10,45,399.5,176.0,1.7,12.5,368.0,415.21,337.9
2016,1,24,11,0,505.0,165.0,1.7,13.0,415.0,490.02,397.15
2016,1,24,11,15,520.0,167.0,1.65,13.0,432.5,526.61,425.7
2016,1,24,11,30,535.0,169.0,1.6,13.0,450.0,562.77,453.67
2016,1,24,11,45,435.5,197.0,1.6,13.5,428.5,543.04,436.48
2016,1,24,12,0,336.0,225.0,1.6,14.0,407.0,503.63,404.56
2016,1,24,12,15,329.0,227.0,1.7,14.0,405.5,513.43,412.97
2016,1,24,12,30,322.0,229.0,1.8,14.0,404.0,521.73,419.83
2016,1,24,12,45,599.0,153.0,1.9,14.0,474.0,697.31,558.24
2016,1,24,13,0,876.0,77.0,2.0,14.0,544.0,844.69,664.7
2016,1,24,13,15,870.0,76.5,2.15,14.0,530.5,852.15,670.3
2016,1,24,13,30,864.0,76.0,2.3,14.0,517.0,856.06,674.97
2016,1,24,13,45,848.5,76.5,2.45,14.0,495.0,857.91,678.29
2016,1,24,14,0,833.0,77.0,2.6,14.0,473.0,847.89,673.16
2016,1,24,14,15,818.0,75.0,2.6,13.5,445.5,831.7,663.76
2016,1,24,14,30,803.0,73.0,2.6,13.0,418.0,812.26,651.98
2016,1,24,14,45,781.5,70.5,2.65,13.0,384.5,783.55,632.41
2016,1,24,15,0,760.0,68.0,2.7,13.0,351.0,752.18,610.57
2016,1,24,15,15,730.0,65.0,2.55,12.5,313.0,710.77,580.59
2016,1,24,15,30,700.0,62.0,2.4,12.0,275.0,667.6,548.52
2016,1,24,15,45,659.5,56.5,2.25,12.0,234.5,611.84,504.7
2016,1,24,16,0,619.0,51.0,2.1,12.0,194.0,561.85,463.95
2016,1,24,16,15,550.5,45.0,2.0,11.5,152.0,486.04,401.97
2016,1,24,16,30,482.0,39.0,1.9,11.0,110.0,413.24,339.01
2016,1,24,16,45,369.0,29.5,1.85,10.5,72.5,311.55,244.95
2016,1,24,17,0,256.0,20.0,1.8,10.0,35.0,205.8,63.52
2016,1,24,17,15,128.0,10.0,1.75,9.5,17.5,80.15,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,5.5,0.85,10.0,5.5,0.0,0.0
2016,1,25,7,30,0.0,11.0,0.8,10.0,11.0,10.01,0.0
2016,1,25,7,45,159.5,24.0,0.8,10.5,41.5,18.89,4.08
2016,1,25,8,0,319.0,37.0,0.8,11.0,72.0,30.39,20.33
2016,1,25,8,15,406.0,46.0,0.75,11.0,112.0,39.0,28.95
2016,1,25,8,30,493.0,55.0,0.7,11.0,152.0,80.78,45.91
2016,1,25,8,45,282.0,82.5,0.7,11.5,141.0,108.84,74.89
2016,1,25,9,0,71.0,110.0,0.7,12.0,130.0,109.58,85.12
2016,1,25,9,15,79.0,126.5,0.65,12.0,151.5,131.9,104.17
2016,1,25,9,30,87.0,143.0,0.6,12.0,173.0,155.34,124.04
2016,1,25,9,45,130.5,158.5,0.55,12.5,209.0,195.44,156.53
2016,1,25,10,0,174.0,174.0,0.5,13.0,245.0,237.63,190.51
2016,1,25,10,15,120.5,184.5,0.45,13.0,235.5,234.32,188.44
2016,1,25,10,30,67.0,195.0,0.4,13.0,226.0,218.9,176.1
2016,1,25,10,45,43.5,192.0,0.4,13.5,213.0,207.14,166.29
2016,1,25,11,0,20.0,189.0,0.4,14.0,200.0,185.59,148.34
2016,1,25,11,15,18.0,192.0,0.35,14.0,201.5,188.56,150.63
2016,1,25,11,30,16.0,195.0,0.3,14.0,203.0,191.38,152.63
2016,1,25,11,45,14.5,195.0,0.3,14.0,203.0,191.41,152.54
2016,1,25,12,0,13.0,195.0,0.3,14.0,203.0,191.34,152.4
2016,1,25,12,15,202.5,206.0,0.3,14.0,316.5,377.11,302.86
2016,1,25,12,30,392.0,217.0,0.3,14.0,430.0,564.88,444.13
2016,1,25,12,45,409.0,210.0,0.3,14.0,431.0,597.33,465.54
2016,1,25,13,0,426.0,203.0,0.3,14.0,432.0,614.74,478.46
2016,1,25,13,15,608.5,149.5,0.3,14.0,467.0,726.79,561.51
2016,1,25,13,30,791.0,96.0,0.3,14.0,502.0,826.92,628.86
2016,1,25,13,45,784.5,93.0,0.35,14.5,482.5,823.82,625.58
2016,1,25,14,0,778.0,90.0,0.4,15.0,463.0,817.35,621.87
2016,1,25,14,15,762.0,88.0,0.45,15.0,436.0,800.47,612.34
2016,1,25,14,30,746.0,86.0,0.5,15.0,409.0,780.49,600.76
2016,1,25,14,45,665.5,92.0,0.55,15.0,363.5,718.31,559.48
2016,1,25,15,0,585.0,98.0,0.6,15.0,318.0,649.34,512.64
2016,1,25,15,15,552.5,93.0,0.6,14.5,283.5,606.54,483.83
2016,1,25,15,30,520.0,88.0,0.6,14.0,249.0,562.56,452.83
2016,1,25,15,45,485.5,79.0,0.6,14.0,212.0,511.79,414.71
2016,1,25,16,0,451.0,70.0,0.6,14.0,175.0,460.87,374.68
2016,1,25,16,15,440.5,57.0,0.65,13.5,142.0,423.28,344.28
2016,1,25,16,30,430.0,44.0,0.7,13.0,109.0,384.95,310.6
2016,1,25,16,45,322.0,33.0,0.8,12.5,72.5,286.21,223.24
2016,1,25,17,0,214.0,22.0,0.9,12.0,36.0,184.85,75.71
2016,1,25,17,15,107.0,11.0,0.9,12.0,18.0,69.62,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,6.0,1.25,9.0,6.0,0.0,0.0
2016,1,26,7,30,0.0,12.0,1.3,9.0,12.0,10.91,0.0
2016,1,26,7,45,186.0,23.5,1.4,9.5,44.0,18.5,4.83
2016,1,26,8,0,372.0,35.0,1.5,10.0,76.0,28.5,18.87
2016,1,26,8,15,457.0,43.0,1.5,10.0,117.0,36.52,26.88
2016,1,26,8,30,542.0,51.0,1.5,10.0,158.0,80.43,44.07
2016,1,26,8,45,599.0,56.5,1.55,10.5,201.0,128.62,77.88
2016,1,26,9,0,656.0,62.0,1.6,11.0,244.0,183.26,122.91
2016,1,26,9,15,328.0,86.0,1.6,11.5,177.0,163.56,122.44
2016,1,26,9,30,0.0,110.0,1.6,12.0,110.0,97.34,77.86
2016,1,26,9,45,0.0,116.5,1.6,12.5,116.5,103.54,82.96
2016,1,26,10,0,0.0,123.0,1.6,13.0,123.0,109.73,87.85
2016,1,26,10,15,0.0,130.5,1.55,13.0,130.5,116.84,93.63
2016,1,26,10,30,0.0,138.0,1.5,13.0,138.0,124.02,99.43
2016,1,26,10,45,0.0,145.5,1.5,13.5,145.5,131.26,105.08
2016,1,26,11,0,0.0,153.0,1.5,14.0,153.0,138.6,110.77
2016,1,26,11,15,60.0,198.0,1.45,14.0,230.0,230.1,186.5
2016,1,26,11,30,120.0,243.0,1.4,14.0,307.0,333.68,269.53
2016,1,26,11,45,122.5,246.5,1.4,14.0,313.0,346.48,279.12
2016,1,26,12,0,125.0,250.0,1.4,14.0,319.0,359.17,289.12
2016,1,26,12,15,143.5,251.5,1.4,14.0,330.5,382.06,307.47
2016,1,26,12,30,162.0,253.0,1.4,14.0,342.0,405.56,326.19
2016,1,26,12,45,271.5,234.5,1.4,14.0,381.5,496.85,399.01
2016,1,26,13,0,381.0,216.0,1.4,14.0,421.0,576.53,461.29
2016,1,26,13,15,449.5,194.0,1.4,14.0,430.5,634.72,505.63
2016,1,26,13,30,518.0,172.0,1.4,14.0,440.0,676.69,538.19
2016,1,26,13,45,527.5,161.5,1.4,14.5,425.5,678.36,539.13
2016,1,26,14,0,537.0,151.0,1.4,15.0,411.0,677.55,538.76
2016,1,26,14,15,458.5,157.0,1.4,14.5,370.0,617.02,494.49
2016,1,26,14,30,380.0,163.0,1.4,14.0,329.0,537.77,435.95
2016,1,26,14,45,409.5,144.5,1.4,14.0,311.0,556.52,452.14
2016,1,26,15,0,439.0,126.0,1.4,14.0,293.0,554.85,452.3
2016,1,26,15,15,413.0,118.0,1.3,13.5,262.0,517.38,423.96
2016,1,26,15,30,387.0,110.0,1.2,13.0,231.0,479.33,394.77
2016,1,26,15,45,360.0,97.0,1.1,13.0,197.0,433.79,358.3
2016,1,26,16,0,333.0,84.0,1.0,13.0,163.0,388.35,320.87
2016,1,26,16,15,296.5,69.0,1.05,12.5,128.5,333.84,275.86
2016,1,26,16,30,260.0,54.0,1.1,12.0,94.0,280.84,230.12
2016,1,26,16,45,190.0,39.0,1.2,11.5,63.0,208.43,164.71
2016,1,26,17,0,120.0,24.0,1.3,11.0,32.0,131.44,63.97
2016,1,26,17,15,60.0,12.0,1.3,10.5,16.0,44.47,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,9.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,9.0,13.0,11.82,0.0
2016,1,27,7,45,167.5,25.5,2.35,9.5,45.0,20.05,6.59
2016,1,27,8,0,335.0,38.0,2.4,10.0,77.0,31.12,21.2
2016,1,27,8,15,420.5,47.5,2.3,10.0,118.0,40.2,30.16
2016,1,27,8,30,506.0,57.0,2.2,10.0,159.0,83.31,47.83
2016,1,27,8,45,563.0,63.5,2.15,10.0,201.0,130.35,81.2
2016,1,27,9,0,620.0,70.0,2.1,10.0,243.0,183.96,125.66
2016,1,27,9,15,657.5,74.5,2.1,10.5,283.5,237.09,173.04
2016,1,27,9,30,695.0,79.0,2.1,11.0,324.0,293.78,224.06
2016,1,27,9,45,739.0,78.0,2.15,11.5,362.5,351.44,275.4
2016,1,27,10,0,783.0,77.0,2.2,12.0,401.0,411.35,327.66
2016,1,27,10,15,801.0,79.5,2.05,12.5,431.5,465.63,373.81
2016,1,27,10,30,819.0,82.0,1.9,13.0,462.0,519.95,418.24
2016,1,27,10,45,833.0,83.0,1.8,13.5,487.0,570.17,458.09
2016,1,27,11,0,847.0,84.0,1.7,14.0,512.0,619.43,495.76
2016,1,27,11,15,855.0,85.0,1.55,14.0,529.0,663.53,528.87
2016,1,27,11,30,863.0,86.0,1.4,14.0,546.0,705.66,559.4
2016,1,27,11,45,869.0,86.0,1.3,14.5,556.5,743.01,583.54
2016,1,27,12,0,875.0,86.0,1.2,15.0,567.0,777.78,605.22
2016,1,27,12,15,876.0,86.0,1.15,15.0,569.0,805.87,623.65
2016,1,27,12,30,877.0,86.0,1.1,15.0,571.0,830.79,639.84
2016,1,27,12,45,881.5,83.0,1.05,15.0,566.5,844.26,648.18
2016,1,27,13,0,886.0,80.0,1.0,15.0,562.0,861.48,659.27
2016,1,27,13,15,881.0,79.5,1.0,15.0,548.5,870.15,665.39
2016,1,27,13,30,876.0,79.0,1.0,15.0,535.0,875.24,669.33
2016,1,27,13,45,869.5,77.0,1.0,15.5,515.0,882.08,673.41
2016,1,27,14,0,863.0,75.0,1.0,16.0,495.0,876.9,669.45
2016,1,27,14,15,849.5,73.0,0.95,16.0,467.5,861.98,659.55
2016,1,27,14,30,836.0,71.0,0.9,16.0,440.0,843.67,647.51
2016,1,27,14,45,818.0,68.5,0.9,16.0,406.5,817.61,630.94
2016,1,27,15,0,800.0,66.0,0.9,16.0,373.0,788.66,612.2
2016,1,27,15,15,772.5,63.0,0.8,15.5,334.5,748.51,584.84
2016,1,27,15,30,745.0,60.0,0.7,15.0,296.0,706.39,555.47
2016,1,27,15,45,704.5,55.5,0.65,15.0,254.0,650.53,514.87
2016,1,27,16,0,664.0,51.0,0.6,15.0,212.0,594.17,472.47
2016,1,27,16,15,601.0,45.5,0.65,14.5,168.5,520.29,416.74
2016,1,27,16,30,538.0,40.0,0.7,14.0,125.0,455.9,364.88
2016,1,27,16,45,431.5,31.0,0.75,13.5,85.0,355.81,278.58
2016,1,27,17,0,325.0,22.0,0.8,13.0,45.0,256.38,143.57
2016,1,27,17,15,162.5,11.0,0.8,12.5,22.5,101.21,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.95,10.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,1.0,10.0,5.0,4.55,0.0
2016,1,28,7,45,0.0,16.0,1.05,10.0,16.0,14.08,3.5
2016,1,28,8,0,0.0,27.0,1.1,10.0,27.0,23.8,15.01
2016,1,28,8,15,0.0,41.5,1.1,10.0,41.5,36.26,26.74
2016,1,28,8,30,0.0,56.0,1.1,10.0,56.0,48.79,36.53
2016,1,28,8,45,0.0,70.5,1.15,10.5,70.5,61.53,47.68
2016,1,28,9,0,0.0,85.0,1.2,11.0,85.0,74.46,58.8
2016,1,28,9,15,0.0,99.0,1.15,11.5,99.0,87.13,69.49
2016,1,28,9,30,0.0,113.0,1.1,12.0,113.0,99.94,80.13
2016,1,28,9,45,0.0,106.5,1.1,12.5,106.5,94.49,75.24
2016,1,28,10,0,0.0,100.0,1.1,13.0,100.0,88.8,70.18
2016,1,28,10,15,141.5,147.5,1.2,13.0,214.0,208.01,169.1
2016,1,28,10,30,283.0,195.0,1.3,13.0,328.0,343.97,278.89
2016,1,28,10,45,289.0,205.5,1.45,13.5,347.0,374.83,303.15
2016,1,28,11,0,295.0,216.0,1.6,14.0,366.0,405.74,327.67
2016,1,28,11,15,150.0,197.5,1.55,14.0,273.5,297.57,241.11
2016,1,28,11,30,5.0,179.0,1.5,14.0,181.0,167.6,133.88
2016,1,28,11,45,5.5,182.5,1.5,14.5,185.0,172.01,137.53
2016,1,28,12,0,6.0,186.0,1.5,15.0,189.0,176.54,140.89
2016,1,28,12,15,9.0,192.0,1.5,15.0,197.0,185.7,148.37
2016,1,28,12,30,12.0,198.0,1.5,15.0,205.0,195.21,156.14
2016,1,28,12,45,48.5,221.5,1.55,15.5,248.5,265.78,213.59
2016,1,28,13,0,85.0,245.0,1.6,16.0,292.0,327.7,262.91
2016,1,28,13,15,173.0,237.5,1.55,16.0,329.5,414.87,333.01
2016,1,28,13,30,261.0,230.0,1.5,16.0,367.0,504.67,403.21
2016,1,28,13,45,143.5,210.5,1.5,16.0,285.5,365.17,293.66
2016,1,28,14,0,26.0,191.0,1.5,16.0,204.0,208.87,167.36
2016,1,28,14,15,53.5,191.0,1.45,16.0,215.5,251.77,203.66
2016,1,28,14,30,81.0,191.0,1.4,16.0,227.0,279.8,227.11
2016,1,28,14,45,40.5,137.5,1.35,16.0,155.5,178.84,144.79
2016,1,28,15,0,0.0,84.0,1.3,16.0,84.0,75.57,58.28
2016,1,28,15,15,0.0,75.0,1.2,15.5,75.0,67.05,51.47
2016,1,28,15,30,0.0,66.0,1.1,15.0,66.0,58.55,44.42
2016,1,28,15,45,0.0,56.5,1.05,14.5,56.5,49.9,37.15
2016,1,28,16,0,0.0,47.0,1.0,14.0,47.0,41.48,29.95
2016,1,28,16,15,0.0,37.5,1.0,13.5,37.5,33.06,22.65
2016,1,28,16,30,0.0,28.0,1.0,13.0,28.0,24.66,15.26
2016,1,28,16,45,0.0,19.0,1.0,13.0,19.0,16.71,8.13
2016,1,28,17,0,0.0,10.0,1.0,13.0,10.0,8.78,0.0
2016,1,28,17,15,0.0,5.0,1.0,12.5,5.0,4.55,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.5,2.4,13.0,1.5,0.0,0.0
2016,1,29,7,30,0.0,3.0,2.5,13.0,3.0,2.73,0.0
2016,1,29,7,45,0.0,11.5,2.65,13.5,11.5,10.1,1.15
2016,1,29,8,0,0.0,20.0,2.8,14.0,20.0,17.6,9.43
2016,1,29,8,15,0.0,30.0,2.8,14.0,30.0,26.43,17.64
2016,1,29,8,30,0.0,40.0,2.8,14.0,40.0,35.28,24.46
2016,1,29,8,45,0.0,51.0,2.85,14.5,51.0,45.03,32.89
2016,1,29,9,0,0.0,62.0,2.9,15.0,62.0,54.72,41.16
2016,1,29,9,15,0.0,72.0,2.9,15.0,72.0,63.57,48.69
2016,1,29,9,30,0.0,82.0,2.9,15.0,82.0,72.5,56.2
2016,1,29,9,45,0.0,83.0,2.95,15.0,83.0,73.47,56.92
2016,1,29,10,0,0.0,84.0,3.0,15.0,84.0,74.39,57.59
2016,1,29,10,15,0.0,87.5,3.0,15.0,87.5,77.54,60.14
2016,1,29,10,30,0.0,91.0,3.0,15.0,91.0,80.71,62.68
2016,1,29,10,45,0.0,95.0,3.0,15.0,95.0,84.35,65.62
2016,1,29,11,0,0.0,99.0,3.0,15.0,99.0,88.02,68.59
2016,1,29,11,15,0.0,122.0,3.0,15.0,122.0,109.35,86.25
2016,1,29,11,30,0.0,145.0,3.0,15.0,145.0,131.19,104.21
2016,1,29,11,45,0.0,96.5,3.0,15.0,96.5,85.74,66.44
2016,1,29,12,0,0.0,48.0,3.0,15.0,48.0,42.42,30.19
2016,1,29,12,15,0.0,55.0,3.0,15.0,55.0,48.63,35.42
2016,1,29,12,30,0.0,62.0,3.0,15.0,62.0,54.84,40.63
2016,1,29,12,45,27.0,149.0,3.0,15.0,164.0,167.79,135.37
2016,1,29,13,0,54.0,236.0,3.0,15.0,266.0,290.16,234.96
2016,1,29,13,15,27.0,173.5,3.0,15.0,188.5,197.51,159.31
2016,1,29,13,30,0.0,111.0,3.0,15.0,111.0,99.98,78.34
2016,1,29,13,45,14.5,153.0,3.0,15.0,160.5,155.68,125.3
2016,1,29,14,0,29.0,195.0,3.0,15.0,210.0,231.36,187.79
2016,1,29,14,15,28.0,184.5,3.0,14.5,198.5,220.58,179.45
2016,1,29,14,30,27.0,174.0,3.0,14.0,187.0,194.76,158.92
2016,1,29,14,45,13.5,105.0,3.0,14.0,111.5,108.12,86.72
2016,1,29,15,0,0.0,36.0,3.0,14.0,36.0,31.73,21.58
2016,1,29,15,15,0.0,32.5,3.0,14.0,32.5,28.63,18.99
2016,1,29,15,30,0.0,29.0,3.0,14.0,29.0,25.53,16.35
2016,1,29,15,45,0.0,24.5,3.0,14.0,24.5,21.56,12.92
2016,1,29,16,0,0.0,20.0,3.0,14.0,20.0,17.58,9.47
2016,1,29,16,15,0.0,16.0,2.95,14.0,16.0,14.06,6.37
2016,1,29,16,30,0.0,12.0,2.9,14.0,12.0,10.53,3.25
2016,1,29,16,45,0.0,8.0,2.9,14.0,8.0,7.02,0.12
2016,1,29,17,0,0.0,4.0,2.9,14.0,4.0,3.5,0.0
2016,1,29,17,15,0.0,2.0,2.8,13.5,2.0,1.82,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,2.0,2.4,9.0,2.0,0.0,0.0
2016,1,30,7,30,0.0,4.0,2.5,9.0,4.0,3.64,0.0
2016,1,30,7,45,0.0,12.5,2.65,9.5,12.5,10.99,2.19
2016,1,30,8,0,0.0,21.0,2.8,10.0,21.0,18.48,10.46
2016,1,30,8,15,0.0,31.0,2.85,10.0,31.0,27.32,18.79
2016,1,30,8,30,0.0,41.0,2.9,10.0,41.0,36.17,25.67
2016,1,30,8,45,0.0,51.5,2.95,10.5,51.5,45.47,33.84
2016,1,30,9,0,0.0,62.0,3.0,11.0,62.0,54.73,41.86
2016,1,30,9,15,0.0,71.5,3.0,11.0,71.5,63.14,49.11
2016,1,30,9,30,0.0,81.0,3.0,11.0,81.0,71.61,56.33
2016,1,30,9,45,418.0,72.0,3.05,11.5,249.0,229.03,182.37
2016,1,30,10,0,836.0,63.0,3.1,12.0,417.0,420.5,336.76
2016,1,30,10,15,446.5,131.5,3.1,12.0,322.5,348.25,283.94
2016,1,30,10,30,57.0,200.0,3.1,12.0,228.0,217.84,177.83
2016,1,30,10,45,72.0,214.5,3.1,12.5,251.0,245.14,200.39
2016,1,30,11,0,87.0,229.0,3.1,13.0,274.0,274.08,223.72
2016,1,30,11,15,201.5,230.5,3.1,13.0,339.5,365.78,299.56
2016,1,30,11,30,316.0,232.0,3.1,13.0,405.0,468.56,382.64
2016,1,30,11,45,610.0,153.5,3.15,13.5,493.5,633.3,514.74
2016,1,30,12,0,904.0,75.0,3.2,14.0,582.0,785.39,629.3
2016,1,30,12,15,904.5,75.5,3.2,14.0,584.5,814.0,648.93
2016,1,30,12,30,905.0,76.0,3.2,14.0,587.0,839.36,667.17
2016,1,30,12,45,638.0,151.5,3.2,14.0,510.0,734.74,590.2
2016,1,30,13,0,371.0,227.0,3.2,14.0,433.0,582.55,471.08
2016,1,30,13,15,263.0,235.5,3.2,14.0,380.0,507.07,411.72
2016,1,30,13,30,155.0,244.0,3.2,14.0,327.0,411.97,335.31
2016,1,30,13,45,297.5,213.0,3.2,14.0,364.0,521.81,426.43
2016,1,30,14,0,440.0,182.0,3.2,14.0,401.0,632.08,514.78
2016,1,30,14,15,298.5,190.5,3.2,13.5,336.0,501.52,411.96
2016,1,30,14,30,157.0,199.0,3.2,13.0,271.0,372.8,307.96
2016,1,30,14,45,170.0,183.0,3.25,13.0,255.5,365.97,304.16
2016,1,30,15,0,183.0,167.0,3.3,13.0,240.0,358.05,298.9
2016,1,30,15,15,174.5,152.0,3.15,12.5,216.0,332.29,278.63
2016,1,30,15,30,166.0,137.0,3.0,12.0,192.0,306.27,257.81
2016,1,30,15,45,157.5,119.0,2.95,12.0,165.5,275.65,232.37
2016,1,30,16,0,149.0,101.0,2.9,12.0,139.0,244.79,206.13
2016,1,30,16,15,132.5,82.5,2.75,11.5,111.5,207.09,173.57
2016,1,30,16,30,116.0,64.0,2.6,11.0,84.0,169.67,140.42
2016,1,30,16,45,86.0,46.0,2.5,10.5,58.5,124.45,99.46
2016,1,30,17,0,56.0,28.0,2.4,10.0,33.0,78.68,51.52
2016,1,30,17,15,28.0,14.0,2.4,9.5,16.5,28.62,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,7.0,10.5,0.0,0.0
2016,1,31,7,30,0.0,21.0,2.3,7.0,21.0,19.1,0.0
2016,1,31,7,45,251.0,27.0,2.4,7.5,58.5,22.19,10.88
2016,1,31,8,0,502.0,33.0,2.5,8.0,96.0,28.89,19.77
2016,1,31,8,15,580.0,39.0,2.6,8.0,140.5,36.63,27.36
2016,1,31,8,30,658.0,45.0,2.7,8.0,185.0,85.75,44.71
2016,1,31,8,45,712.0,48.5,2.8,8.5,230.5,138.7,82.18
2016,1,31,9,0,766.0,52.0,2.9,9.0,276.0,197.67,131.88
2016,1,31,9,15,798.5,55.0,3.0,9.5,318.0,256.43,185.56
2016,1,31,9,30,831.0,58.0,3.1,10.0,360.0,317.94,242.3
2016,1,31,9,45,849.5,61.5,3.25,10.5,397.5,377.45,297.12
2016,1,31,10,0,868.0,65.0,3.4,11.0,435.0,436.77,350.46
2016,1,31,10,15,884.0,66.5,3.5,11.0,467.0,493.06,400.55
2016,1,31,10,30,900.0,68.0,3.6,11.0,499.0,548.95,448.99
2016,1,31,10,45,639.5,137.0,3.7,11.5,451.5,519.71,426.43
2016,1,31,11,0,379.0,206.0,3.8,12.0,404.0,447.57,367.71
2016,1,31,11,15,659.5,138.0,3.95,12.0,495.0,597.49,491.09
2016,1,31,11,30,940.0,70.0,4.1,12.0,586.0,741.55,605.67
2016,1,31,11,45,943.5,70.5,4.3,12.0,596.5,779.84,634.36
2016,1,31,12,0,947.0,71.0,4.5,12.0,607.0,815.19,661.64
2016,1,31,12,15,947.5,71.5,4.65,12.0,609.0,845.06,684.57
2016,1,31,12,30,948.0,72.0,4.8,12.0,611.0,871.52,705.1
2016,1,31,12,45,938.0,74.5,4.95,12.0,603.5,888.05,718.39
2016,1,31,13,0,928.0,77.0,5.1,12.0,596.0,900.66,728.99
2016,1,31,13,15,922.5,76.5,5.1,12.0,582.0,909.62,736.08
2016,1,31,13,30,917.0,76.0,5.1,12.0,568.0,914.78,740.53
2016,1,31,13,45,902.5,76.5,5.2,12.0,546.0,909.44,738.02
2016,1,31,14,0,888.0,77.0,5.3,12.0,524.0,900.38,732.9
2016,1,31,14,15,874.5,75.5,5.3,11.5,495.5,894.88,731.33
2016,1,31,14,30,861.0,74.0,5.3,11.0,467.0,877.09,720.49
2016,1,31,14,45,836.5,73.0,5.3,11.0,432.0,846.99,698.92
2016,1,31,15,0,812.0,72.0,5.3,11.0,397.0,814.02,674.97
2016,1,31,15,15,784.0,69.0,5.2,10.5,357.0,773.0,645.09
2016,1,31,15,30,756.0,66.0,5.1,10.0,317.0,729.9,612.9
2016,1,31,15,45,714.0,62.0,5.05,10.0,273.5,672.7,567.63
2016,1,31,16,0,672.0,58.0,5.0,10.0,230.0,621.33,525.65
2016,1,31,16,15,609.0,52.0,4.95,9.5,185.5,546.46,463.66
2016,1,31,16,30,546.0,46.0,4.9,9.0,141.0,473.83,400.85
2016,1,31,16,45,444.0,37.0,4.85,9.0,99.0,374.92,310.91
2016,1,31,17,0,342.0,28.0,4.8,9.0,57.0,283.59,206.81
2016,1,31,17,15,171.0,14.0,4.95,9.0,28.5,110.13,0.0
2016,1,31,17,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,12.0,3.35,6.5,12.0,10.91,0.0
2016,2,1,7,30,0.0,24.0,3.4,7.0,24.0,21.83,0.0
2016,2,1,7,45,278.5,27.5,3.5,7.5,63.0,22.58,11.67
2016,2,1,8,0,557.0,31.0,3.6,8.0,102.0,26.97,18.13
2016,2,1,8,15,631.0,36.5,3.7,8.5,148.0,34.88,25.75
2016,2,1,8,30,705.0,42.0,3.8,9.0,194.0,86.5,43.4
2016,2,1,8,45,750.0,46.0,3.95,9.5,239.5,141.68,82.78
2016,2,1,9,0,795.0,50.0,4.1,10.0,285.0,201.76,133.91
2016,2,1,9,15,764.5,57.5,4.1,10.0,310.0,250.84,182.25
2016,2,1,9,30,734.0,65.0,4.1,10.0,335.0,295.49,226.99
2016,2,1,9,45,801.5,66.0,4.15,10.5,388.0,365.02,288.86
2016,2,1,10,0,869.0,67.0,4.2,11.0,441.0,440.1,354.36
2016,2,1,10,15,883.5,69.0,4.1,11.0,473.0,496.39,404.25
2016,2,1,10,30,898.0,71.0,4.0,11.0,505.0,552.16,452.29
2016,2,1,10,45,903.0,74.0,3.95,11.5,529.0,602.75,494.1
2016,2,1,11,0,908.0,77.0,3.9,12.0,553.0,651.44,533.08
2016,2,1,11,15,914.5,78.0,3.85,12.0,570.5,696.79,569.46
2016,2,1,11,30,921.0,79.0,3.8,12.0,588.0,739.87,602.45
2016,2,1,11,45,923.5,79.5,3.75,12.0,597.5,776.98,629.45
2016,2,1,12,0,926.0,80.0,3.7,12.0,607.0,811.14,654.11
2016,2,1,12,15,926.0,80.0,3.6,12.0,609.0,839.62,674.23
2016,2,1,12,30,926.0,80.0,3.5,12.0,611.0,864.73,691.84
