Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,45,924.0,79.5,3.45,12.0,605.0,884.07,705.58
2016,2,1,13,0,922.0,79.0,3.4,12.0,599.0,899.77,716.8
2016,2,1,13,15,916.5,78.5,3.35,12.0,585.0,908.72,723.28
2016,2,1,13,30,911.0,78.0,3.3,12.0,571.0,913.89,727.24
2016,2,1,13,45,904.0,76.0,3.3,12.5,550.0,912.07,725.37
2016,2,1,14,0,897.0,74.0,3.3,13.0,529.0,906.49,721.0
2016,2,1,14,15,795.0,86.5,3.25,12.5,474.0,839.78,674.54
2016,2,1,14,30,693.0,99.0,3.2,12.0,419.0,766.88,623.01
2016,2,1,14,45,605.0,110.0,3.15,12.0,374.5,697.8,572.15
2016,2,1,15,0,517.0,121.0,3.1,12.0,330.0,620.63,513.92
2016,2,1,15,15,646.0,91.5,2.9,11.5,326.5,692.6,571.12
2016,2,1,15,30,775.0,62.0,2.7,11.0,323.0,742.23,609.05
2016,2,1,15,45,739.0,57.5,2.55,11.0,279.5,688.73,567.24
2016,2,1,16,0,703.0,53.0,2.4,11.0,236.0,634.36,524.29
2016,2,1,16,15,644.0,47.5,2.4,10.5,191.0,561.44,466.58
2016,2,1,16,30,585.0,42.0,2.4,10.0,146.0,490.1,407.32
2016,2,1,16,45,489.0,34.5,2.4,9.5,103.5,402.2,330.01
2016,2,1,17,0,393.0,27.0,2.4,9.0,61.0,314.82,234.03
2016,2,1,17,15,196.5,13.5,2.45,8.5,30.5,149.79,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,2.05,9.0,5.5,5.0,0.0
2016,2,2,7,30,0.0,11.0,2.0,9.0,11.0,10.01,0.0
2016,2,2,7,45,16.0,29.0,1.95,9.0,31.0,24.71,13.7
2016,2,2,8,0,32.0,47.0,1.9,9.0,51.0,39.04,28.73
2016,2,2,8,15,48.5,66.0,1.85,9.0,75.0,54.29,43.11
2016,2,2,8,30,65.0,85.0,1.8,9.0,99.0,75.6,57.45
2016,2,2,8,45,79.5,104.0,1.75,9.5,125.0,99.13,76.6
2016,2,2,9,0,94.0,123.0,1.7,10.0,151.0,125.7,98.8
2016,2,2,9,15,104.0,139.5,1.6,10.0,174.5,150.93,120.45
2016,2,2,9,30,114.0,156.0,1.5,10.0,198.0,177.51,143.24
2016,2,2,9,45,102.5,171.0,1.4,10.5,212.0,196.14,159.31
2016,2,2,10,0,91.0,186.0,1.3,11.0,226.0,209.14,170.22
2016,2,2,10,15,75.5,196.0,1.3,11.0,230.5,217.82,177.63
2016,2,2,10,30,60.0,206.0,1.3,11.0,235.0,224.85,183.37
2016,2,2,10,45,137.0,221.5,1.3,11.5,292.5,296.46,241.69
2016,2,2,11,0,214.0,237.0,1.3,12.0,350.0,368.91,299.44
2016,2,2,11,15,309.5,228.0,1.35,12.0,397.5,444.57,359.88
2016,2,2,11,30,405.0,219.0,1.4,12.0,445.0,517.84,417.75
2016,2,2,11,45,286.5,242.5,1.45,12.0,404.0,473.84,381.94
2016,2,2,12,0,168.0,266.0,1.5,12.0,363.0,408.76,329.83
2016,2,2,12,15,540.0,172.5,1.55,12.0,484.0,639.26,514.75
2016,2,2,12,30,912.0,79.0,1.6,12.0,605.0,853.75,670.46
2016,2,2,12,45,913.0,77.5,1.65,12.5,600.0,874.16,681.69
2016,2,2,13,0,914.0,76.0,1.7,13.0,595.0,891.05,692.86
2016,2,2,13,15,908.5,75.5,1.7,13.0,581.5,899.87,699.26
2016,2,2,13,30,903.0,75.0,1.7,13.0,568.0,904.94,703.3
2016,2,2,13,45,892.0,74.5,1.75,13.0,546.5,901.36,702.16
2016,2,2,14,0,881.0,74.0,1.8,13.0,525.0,894.1,698.68
2016,2,2,14,15,867.5,72.5,1.8,12.5,496.5,879.74,691.03
2016,2,2,14,30,854.0,71.0,1.8,12.0,468.0,870.81,687.33
2016,2,2,14,45,831.5,70.0,1.8,12.0,433.5,842.49,668.49
2016,2,2,15,0,809.0,69.0,1.8,12.0,399.0,811.29,647.58
2016,2,2,15,15,782.0,66.0,1.75,11.5,359.5,771.09,620.39
2016,2,2,15,30,755.0,63.0,1.7,11.0,320.0,728.83,591.05
2016,2,2,15,45,711.5,60.0,1.7,11.0,276.5,671.64,548.88
2016,2,2,16,0,668.0,57.0,1.7,11.0,233.0,613.91,504.84
2016,2,2,16,15,608.5,51.0,1.7,10.0,189.0,547.26,453.54
2016,2,2,16,30,549.0,45.0,1.7,9.0,145.0,476.89,396.41
2016,2,2,16,45,444.0,37.0,1.75,8.5,102.5,376.69,310.04
2016,2,2,17,0,339.0,29.0,1.8,8.0,60.0,284.31,216.07
2016,2,2,17,15,169.5,14.5,1.85,8.0,30.0,137.26,0.0
2016,2,2,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.0,1.85,5.0,12.0,10.91,0.0
2016,2,3,7,30,0.0,24.0,1.9,5.0,24.0,19.76,0.0
2016,2,3,7,45,203.5,32.5,1.95,5.5,59.5,25.44,14.95
2016,2,3,8,0,407.0,41.0,2.0,6.0,95.0,33.12,23.92
2016,2,3,8,15,484.0,49.0,2.0,6.5,138.0,42.19,32.68
2016,2,3,8,30,561.0,57.0,2.0,7.0,181.0,87.83,50.06
2016,2,3,8,45,607.0,63.5,2.05,7.5,224.0,137.35,86.04
2016,2,3,9,0,653.0,70.0,2.1,8.0,267.0,192.11,132.39
2016,2,3,9,15,687.5,74.5,2.1,8.0,308.0,247.05,182.3
2016,2,3,9,30,722.0,79.0,2.1,8.0,349.0,305.21,235.63
2016,2,3,9,45,433.0,134.5,2.1,8.5,301.5,292.14,234.98
2016,2,3,10,0,144.0,190.0,2.1,9.0,254.0,239.69,196.64
2016,2,3,10,15,339.5,172.0,2.05,9.5,335.5,331.45,272.2
2016,2,3,10,30,535.0,154.0,2.0,10.0,417.0,444.69,363.9
2016,2,3,10,45,672.5,127.0,2.0,10.5,474.0,531.08,432.97
2016,2,3,11,0,810.0,100.0,2.0,11.0,531.0,621.06,503.65
2016,2,3,11,15,549.0,172.5,2.0,11.0,469.0,557.02,452.27
2016,2,3,11,30,288.0,245.0,2.0,11.0,407.0,463.53,376.71
2016,2,3,11,45,255.5,254.5,2.0,11.5,400.0,464.03,376.62
2016,2,3,12,0,223.0,264.0,2.0,12.0,393.0,448.94,363.85
2016,2,3,12,15,111.5,198.5,1.95,12.0,263.0,296.84,242.29
2016,2,3,12,30,0.0,133.0,1.9,12.0,133.0,120.19,95.47
2016,2,3,12,45,4.5,165.0,1.9,12.0,168.0,155.58,125.31
2016,2,3,13,0,9.0,197.0,1.9,12.0,203.0,192.73,155.94
2016,2,3,13,15,8.0,193.0,1.85,12.0,198.0,188.8,152.67
2016,2,3,13,30,7.0,189.0,1.8,12.0,193.0,184.89,149.57
2016,2,3,13,45,122.5,208.0,1.75,12.0,271.5,342.62,281.5
2016,2,3,14,0,238.0,227.0,1.7,12.0,350.0,473.69,386.96
2016,2,3,14,15,310.5,202.5,1.6,12.0,354.0,528.59,430.49
2016,2,3,14,30,383.0,178.0,1.5,12.0,358.0,563.76,459.26
2016,2,3,14,45,302.5,175.0,1.45,12.0,311.0,488.6,400.07
2016,2,3,15,0,222.0,172.0,1.4,12.0,264.0,414.58,341.32
2016,2,3,15,15,207.5,158.0,1.35,11.5,237.5,367.65,305.62
2016,2,3,15,30,193.0,144.0,1.3,11.0,211.0,337.34,282.02
2016,2,3,15,45,179.5,126.0,1.3,11.0,182.0,302.08,253.46
2016,2,3,16,0,166.0,108.0,1.3,11.0,153.0,266.8,224.18
2016,2,3,16,15,147.0,89.5,1.35,10.5,124.0,226.78,190.44
2016,2,3,16,30,128.0,71.0,1.4,10.0,95.0,187.28,156.08
2016,2,3,16,45,95.5,52.5,1.45,10.0,67.5,139.3,113.1
2016,2,3,17,0,63.0,34.0,1.5,10.0,40.0,92.37,68.14
2016,2,3,17,15,31.5,17.0,1.45,10.0,20.0,42.29,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,94.0,8.5,2.5,7.0,13.0,7.73,0.0
2016,2,4,7,30,188.0,17.0,2.5,7.0,26.0,13.97,0.0
2016,2,4,7,45,313.0,28.5,2.55,7.0,63.0,23.2,13.36
2016,2,4,8,0,438.0,40.0,2.6,7.0,100.0,32.14,22.99
2016,2,4,8,15,514.0,47.5,2.55,7.5,143.5,41.36,31.82
2016,2,4,8,30,590.0,55.0,2.5,8.0,187.0,88.43,49.22
2016,2,4,8,45,635.0,60.5,2.5,8.5,230.5,138.76,85.7
2016,2,4,9,0,680.0,66.0,2.5,9.0,274.0,194.15,132.65
2016,2,4,9,15,490.5,106.0,2.5,9.0,267.0,223.8,169.2
2016,2,4,9,30,301.0,146.0,2.5,9.0,260.0,229.75,183.14
2016,2,4,9,45,366.5,150.0,2.55,9.5,302.5,282.11,227.61
2016,2,4,10,0,432.0,154.0,2.6,10.0,345.0,338.04,274.83
2016,2,4,10,15,627.5,119.5,2.55,10.0,418.5,429.09,350.21
2016,2,4,10,30,823.0,85.0,2.5,10.0,492.0,532.49,434.9
2016,2,4,10,45,537.0,160.5,2.5,10.5,431.5,482.53,395.04
2016,2,4,11,0,251.0,236.0,2.5,11.0,371.0,399.81,326.93
2016,2,4,11,15,245.5,245.0,2.4,11.5,380.5,420.09,342.85
2016,2,4,11,30,240.0,254.0,2.3,12.0,390.0,428.52,348.81
2016,2,4,11,45,238.0,260.5,2.25,12.5,397.0,445.79,361.65
2016,2,4,12,0,236.0,267.0,2.2,13.0,404.0,462.34,373.7
2016,2,4,12,15,341.0,245.0,2.05,13.0,444.0,546.15,440.04
2016,2,4,12,30,446.0,223.0,1.9,13.0,484.0,635.51,508.34
2016,2,4,12,45,658.0,156.5,1.8,13.5,537.5,763.36,604.23
2016,2,4,13,0,870.0,90.0,1.7,14.0,591.0,881.55,684.62
2016,2,4,13,15,673.5,144.5,1.6,14.0,527.0,790.94,618.97
2016,2,4,13,30,477.0,199.0,1.5,14.0,463.0,679.67,536.97
2016,2,4,13,45,496.0,186.0,1.45,14.0,452.0,687.73,544.93
2016,2,4,14,0,515.0,173.0,1.4,14.0,441.0,693.38,549.98
2016,2,4,14,15,560.0,150.0,1.3,14.0,427.5,707.67,561.18
2016,2,4,14,30,605.0,127.0,1.2,14.0,414.0,726.73,574.71
2016,2,4,14,45,566.0,125.5,1.2,14.0,378.5,685.45,545.61
2016,2,4,15,0,527.0,124.0,1.2,14.0,343.0,636.22,510.85
2016,2,4,15,15,500.5,118.0,1.1,13.5,310.0,598.63,484.25
2016,2,4,15,30,474.0,112.0,1.0,13.0,277.0,560.14,455.98
2016,2,4,15,45,454.0,99.0,0.95,13.0,241.0,517.16,423.28
2016,2,4,16,0,434.0,86.0,0.9,13.0,205.0,473.45,388.98
2016,2,4,16,15,484.0,67.5,0.95,12.5,177.5,478.16,393.11
2016,2,4,16,30,534.0,49.0,1.0,12.0,150.0,473.78,387.66
2016,2,4,16,45,444.5,40.0,1.05,11.5,108.0,382.48,310.45
2016,2,4,17,0,355.0,31.0,1.1,11.0,66.0,297.68,229.24
2016,2,4,17,15,177.5,15.5,1.15,10.5,33.0,146.3,3.7
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,89.5,9.5,2.35,6.5,13.5,8.64,0.0
2016,2,5,7,30,179.0,19.0,2.4,7.0,27.0,15.76,0.0
2016,2,5,7,45,302.5,31.0,2.45,7.5,65.0,25.39,15.41
2016,2,5,8,0,426.0,43.0,2.5,8.0,103.0,34.7,25.23
2016,2,5,8,15,502.5,51.5,2.5,8.5,147.5,44.98,34.97
2016,2,5,8,30,579.0,60.0,2.5,9.0,192.0,92.39,52.75
2016,2,5,8,45,628.0,66.0,2.5,9.5,236.5,143.19,89.47
2016,2,5,9,0,677.0,72.0,2.5,10.0,281.0,199.59,136.91
2016,2,5,9,15,711.5,76.0,2.5,10.5,323.0,255.73,187.38
2016,2,5,9,30,746.0,80.0,2.5,11.0,365.0,315.05,241.01
2016,2,5,9,45,576.0,120.5,2.5,11.5,353.5,336.14,266.3
2016,2,5,10,0,406.0,161.0,2.5,12.0,342.0,333.86,269.28
2016,2,5,10,15,620.5,125.0,2.4,12.5,423.5,431.81,348.84
2016,2,5,10,30,835.0,89.0,2.3,13.0,505.0,544.12,438.33
2016,2,5,10,45,843.5,92.0,2.25,13.5,529.5,595.03,478.39
2016,2,5,11,0,852.0,95.0,2.2,14.0,554.0,644.52,516.39
2016,2,5,11,15,671.0,149.0,2.05,14.0,518.0,621.16,496.9
2016,2,5,11,30,490.0,203.0,1.9,14.0,482.0,574.02,459.03
2016,2,5,11,45,673.5,153.5,1.75,14.0,544.5,686.42,545.76
2016,2,5,12,0,857.0,104.0,1.6,14.0,607.0,797.53,624.98
2016,2,5,12,15,747.5,132.5,1.45,14.0,572.0,772.54,604.26
2016,2,5,12,30,638.0,161.0,1.3,14.0,537.0,735.08,576.06
2016,2,5,12,45,751.0,130.0,1.15,14.5,569.0,814.57,629.89
2016,2,5,13,0,864.0,99.0,1.0,15.0,601.0,888.87,676.48
2016,2,5,13,15,753.0,123.0,1.0,15.0,553.5,837.94,641.31
2016,2,5,13,30,642.0,147.0,1.0,15.0,506.0,776.38,600.05
2016,2,5,13,45,749.5,116.5,1.0,15.0,520.5,844.06,648.35
2016,2,5,14,0,857.0,86.0,1.0,15.0,535.0,902.44,687.96
2016,2,5,14,15,845.0,84.5,1.05,15.0,507.5,889.6,680.37
2016,2,5,14,30,833.0,83.0,1.1,15.0,480.0,873.3,671.43
2016,2,5,14,45,817.0,80.0,1.15,15.0,446.5,848.24,656.42
2016,2,5,15,0,801.0,77.0,1.2,15.0,413.0,820.15,639.16
2016,2,5,15,15,775.5,73.5,1.2,14.5,374.0,780.5,613.86
2016,2,5,15,30,750.0,70.0,1.2,14.0,335.0,738.68,586.39
2016,2,5,15,45,703.5,67.5,1.2,13.5,291.0,685.15,549.36
2016,2,5,16,0,657.0,65.0,1.2,13.0,247.0,626.32,506.91
2016,2,5,16,15,598.0,58.5,1.2,12.5,201.5,553.29,451.6
2016,2,5,16,30,539.0,52.0,1.2,12.0,156.0,482.16,395.03
2016,2,5,16,45,437.5,43.5,1.2,11.5,112.5,382.81,311.76
2016,2,5,17,0,336.0,35.0,1.2,11.0,69.0,290.29,226.12
2016,2,5,17,15,168.0,17.5,1.2,10.5,34.5,145.29,29.67
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,108.5,9.5,2.25,7.5,15.0,8.64,0.0
2016,2,6,7,30,217.0,19.0,2.3,8.0,30.0,15.68,0.0
2016,2,6,7,45,337.0,29.5,2.35,8.5,68.0,23.92,14.37
2016,2,6,8,0,457.0,40.0,2.4,9.0,106.0,31.92,22.71
2016,2,6,8,15,530.0,47.5,2.3,9.5,150.0,42.06,32.26
2016,2,6,8,30,603.0,55.0,2.2,10.0,194.0,90.12,49.59
2016,2,6,8,45,656.0,58.5,2.1,10.5,239.0,140.74,85.75
2016,2,6,9,0,709.0,62.0,2.0,11.0,284.0,199.33,134.78
2016,2,6,9,15,740.0,65.5,1.9,11.5,325.5,255.57,185.33
2016,2,6,9,30,771.0,69.0,1.8,12.0,367.0,314.53,238.45
2016,2,6,9,45,792.5,72.0,1.75,13.0,403.5,371.88,289.1
2016,2,6,10,0,814.0,75.0,1.7,14.0,440.0,430.23,338.83
2016,2,6,10,15,829.0,76.5,1.6,14.0,471.0,484.62,384.87
2016,2,6,10,30,844.0,78.0,1.5,14.0,502.0,538.66,429.02
2016,2,6,10,45,857.0,78.5,1.4,14.5,527.5,589.86,468.6
2016,2,6,11,0,870.0,79.0,1.3,15.0,553.0,636.76,503.55
2016,2,6,11,15,876.5,80.0,1.35,15.0,570.0,680.94,537.48
2016,2,6,11,30,883.0,81.0,1.4,15.0,587.0,722.96,568.18
2016,2,6,11,45,889.5,80.0,1.45,15.5,597.5,760.37,593.41
2016,2,6,12,0,896.0,79.0,1.5,16.0,608.0,795.16,616.62
2016,2,6,12,15,738.5,130.0,1.5,16.0,567.5,763.89,594.06
2016,2,6,12,30,581.0,181.0,1.5,16.0,527.0,703.93,550.41
2016,2,6,12,45,727.5,133.5,1.55,16.5,562.0,799.99,619.98
2016,2,6,13,0,874.0,86.0,1.6,17.0,597.0,875.79,671.04
2016,2,6,13,15,868.5,85.0,1.6,17.0,583.5,883.71,676.01
2016,2,6,13,30,863.0,84.0,1.6,17.0,570.0,887.98,679.45
2016,2,6,13,45,568.5,156.5,1.6,17.0,472.0,727.98,568.32
2016,2,6,14,0,274.0,229.0,1.6,17.0,374.0,526.34,416.46
2016,2,6,14,15,394.0,192.0,1.55,17.0,388.5,592.02,470.93
2016,2,6,14,30,514.0,155.0,1.5,17.0,403.0,673.65,533.43
2016,2,6,14,45,472.5,151.0,1.45,17.0,366.5,628.92,499.85
2016,2,6,15,0,431.0,147.0,1.4,17.0,330.0,583.17,466.27
2016,2,6,15,15,464.5,126.0,1.25,16.5,307.0,579.96,465.98
2016,2,6,15,30,498.0,105.0,1.1,16.0,284.0,572.71,461.55
2016,2,6,15,45,472.0,95.0,1.0,15.5,247.5,527.91,428.21
2016,2,6,16,0,446.0,85.0,0.9,15.0,211.0,482.79,393.63
2016,2,6,16,15,502.0,66.0,0.95,14.5,184.0,492.17,401.49
2016,2,6,16,30,558.0,47.0,1.0,14.0,157.0,490.25,398.1
2016,2,6,16,45,468.5,39.0,1.05,14.0,114.5,398.91,321.76
2016,2,6,17,0,379.0,31.0,1.1,14.0,72.0,313.99,243.7
2016,2,6,17,15,189.5,15.5,1.1,13.5,36.0,156.11,52.64
2016,2,6,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,156.5,9.0,2.35,10.0,17.5,8.19,0.0
2016,2,7,7,30,313.0,18.0,2.4,10.0,35.0,16.07,0.0
2016,2,7,7,45,433.0,26.0,2.5,10.5,75.5,22.69,13.41
2016,2,7,8,0,553.0,34.0,2.6,11.0,116.0,29.22,20.18
2016,2,7,8,15,620.5,39.5,2.65,11.5,161.5,39.4,23.63
2016,2,7,8,30,688.0,45.0,2.7,12.0,207.0,90.6,46.31
2016,2,7,8,45,731.0,48.5,2.8,12.5,252.0,144.66,85.12
2016,2,7,9,0,774.0,52.0,2.9,13.0,297.0,203.41,134.82
2016,2,7,9,15,803.0,55.0,2.8,13.5,339.5,262.46,188.18
2016,2,7,9,30,832.0,58.0,2.7,14.0,382.0,324.85,244.63
2016,2,7,9,45,844.5,62.5,2.65,14.5,418.5,383.13,297.18
2016,2,7,10,0,857.0,67.0,2.6,15.0,455.0,441.31,348.03
2016,2,7,10,15,871.5,68.5,2.5,15.5,487.0,497.02,395.08
2016,2,7,10,30,886.0,70.0,2.4,16.0,519.0,552.23,439.96
2016,2,7,10,45,897.0,71.0,2.35,16.5,544.5,604.07,480.87
2016,2,7,11,0,908.0,72.0,2.3,17.0,570.0,654.52,519.33
2016,2,7,11,15,914.5,73.0,2.3,17.0,588.0,700.29,554.46
2016,2,7,11,30,921.0,74.0,2.3,17.0,606.0,743.78,585.64
2016,2,7,11,45,926.0,74.0,2.3,17.5,616.5,782.54,611.55
2016,2,7,12,0,931.0,74.0,2.3,18.0,627.0,818.47,635.22
2016,2,7,12,15,931.5,74.0,2.25,18.0,629.0,847.77,654.88
2016,2,7,12,30,932.0,74.0,2.2,18.0,631.0,873.67,672.16
2016,2,7,12,45,931.0,73.0,2.2,18.5,625.5,893.58,684.51
2016,2,7,13,0,930.0,72.0,2.2,19.0,620.0,909.81,694.44
2016,2,7,13,15,925.0,71.5,2.2,19.0,606.5,919.36,701.26
2016,2,7,13,30,920.0,71.0,2.2,19.0,593.0,925.07,705.7
2016,2,7,13,45,912.5,70.0,2.2,19.0,572.0,924.07,705.75
2016,2,7,14,0,905.0,69.0,2.2,19.0,551.0,919.27,703.42
2016,2,7,14,15,893.5,67.5,2.1,19.0,523.0,906.48,694.77
2016,2,7,14,30,882.0,66.0,2.0,19.0,495.0,890.13,683.83
2016,2,7,14,45,866.0,64.0,1.95,19.0,460.5,865.73,667.89
2016,2,7,15,0,850.0,62.0,1.9,19.0,426.0,838.25,649.79
2016,2,7,15,15,826.5,59.5,1.75,18.5,386.5,800.84,624.71
2016,2,7,15,30,803.0,57.0,1.6,18.0,347.0,769.43,603.49
2016,2,7,15,45,770.0,53.5,1.45,17.5,303.5,718.45,567.45
2016,2,7,16,0,737.0,50.0,1.3,17.0,260.0,666.4,529.61
2016,2,7,16,15,686.0,46.0,1.3,16.5,214.5,599.56,480.4
2016,2,7,16,30,635.0,42.0,1.3,16.0,169.0,533.75,429.4
2016,2,7,16,45,550.5,35.5,1.3,15.5,124.5,443.93,356.76
2016,2,7,17,0,466.0,29.0,1.3,15.0,80.0,359.2,279.86
2016,2,7,17,15,233.0,14.5,1.3,14.5,40.0,177.81,78.6
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,125.5,10.0,2.95,10.5,17.5,9.1,0.0
2016,2,8,7,30,251.0,20.0,3.0,11.0,35.0,16.42,0.0
2016,2,8,7,45,370.5,30.5,3.15,11.5,75.0,24.64,15.13
2016,2,8,8,0,490.0,41.0,3.3,12.0,115.0,32.62,23.12
2016,2,8,8,15,562.5,47.5,3.2,12.5,160.5,43.2,26.83
2016,2,8,8,30,635.0,54.0,3.1,13.0,206.0,92.61,49.67
2016,2,8,8,45,678.5,59.5,3.05,13.5,251.0,148.34,90.25
2016,2,8,9,0,722.0,65.0,3.0,14.0,296.0,206.14,138.79
2016,2,8,9,15,753.5,68.5,2.9,14.5,338.5,263.53,190.1
2016,2,8,9,30,785.0,72.0,2.8,15.0,381.0,323.71,244.06
2016,2,8,9,45,813.5,72.5,2.75,15.5,420.0,382.26,296.04
2016,2,8,10,0,842.0,73.0,2.7,16.0,459.0,442.47,347.97
2016,2,8,10,15,857.0,75.0,2.65,16.5,491.0,499.01,395.48
2016,2,8,10,30,872.0,77.0,2.6,17.0,523.0,553.44,439.75
2016,2,8,10,45,882.5,78.5,2.55,17.5,548.0,605.06,480.37
2016,2,8,11,0,893.0,80.0,2.5,18.0,573.0,655.28,518.57
2016,2,8,11,15,900.0,81.0,2.45,18.0,591.0,700.95,553.3
2016,2,8,11,30,907.0,82.0,2.4,18.0,609.0,744.42,584.36
2016,2,8,11,45,911.0,82.0,2.35,18.5,619.5,782.12,609.11
2016,2,8,12,0,915.0,82.0,2.3,19.0,630.0,816.98,631.58
2016,2,8,12,15,915.5,82.0,2.25,19.0,632.0,845.99,650.97
2016,2,8,12,30,916.0,82.0,2.2,19.0,634.0,871.65,668.03
2016,2,8,12,45,920.0,79.5,2.15,19.5,630.0,893.9,681.47
2016,2,8,13,0,924.0,77.0,2.1,20.0,626.0,912.66,692.52
2016,2,8,13,15,919.0,76.5,2.0,20.0,612.5,922.23,698.21
2016,2,8,13,30,914.0,76.0,1.9,20.0,599.0,927.97,701.48
2016,2,8,13,45,906.0,75.0,1.85,20.0,577.5,926.56,700.67
2016,2,8,14,0,898.0,74.0,1.8,20.0,556.0,921.37,697.54
2016,2,8,14,15,886.0,72.5,1.75,19.5,528.0,908.21,690.5
2016,2,8,14,30,874.0,71.0,1.7,19.0,500.0,891.52,681.2
2016,2,8,14,45,856.5,69.5,1.65,19.0,465.5,866.58,664.98
2016,2,8,15,0,839.0,68.0,1.6,19.0,431.0,847.37,652.75
2016,2,8,15,15,815.0,65.0,1.5,18.5,391.5,808.8,627.43
2016,2,8,15,30,791.0,62.0,1.4,18.0,352.0,767.93,600.15
2016,2,8,15,45,755.5,59.0,1.3,18.0,308.0,715.75,562.94
2016,2,8,16,0,720.0,56.0,1.2,18.0,264.0,662.57,524.0
2016,2,8,16,15,667.5,51.0,1.2,17.0,218.0,593.52,474.46
2016,2,8,16,30,615.0,46.0,1.2,16.0,172.0,525.57,423.0
2016,2,8,16,45,528.5,39.0,1.3,15.5,127.0,440.93,354.72
2016,2,8,17,0,442.0,32.0,1.4,15.0,82.0,356.2,279.21
2016,2,8,17,15,284.5,21.0,1.4,14.5,47.0,223.48,117.0
2016,2,8,17,30,127.0,10.0,1.4,14.0,12.0,77.69,0.0
2016,2,8,17,45,63.5,5.0,1.45,14.0,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,136.5,10.5,2.6,9.5,19.0,9.55,0.0
2016,2,9,7,30,273.0,21.0,2.7,10.0,38.0,17.27,1.62
2016,2,9,7,45,393.0,31.0,2.8,10.5,79.0,25.01,15.68
2016,2,9,8,0,513.0,41.0,2.9,11.0,120.0,32.55,23.21
2016,2,9,8,15,584.0,47.5,2.9,11.5,166.5,43.97,27.06
2016,2,9,8,30,655.0,54.0,2.9,12.0,213.0,97.56,53.19
2016,2,9,8,45,701.0,58.5,2.95,12.5,259.0,151.21,92.0
2016,2,9,9,0,747.0,63.0,3.0,13.0,305.0,210.06,141.63
2016,2,9,9,15,562.5,103.5,2.9,13.5,299.5,245.2,182.07
2016,2,9,9,30,378.0,144.0,2.8,14.0,294.0,256.74,200.23
2016,2,9,9,45,495.5,132.0,2.7,14.5,348.5,315.87,248.95
2016,2,9,10,0,613.0,120.0,2.6,15.0,403.0,390.11,309.87
2016,2,9,10,15,630.5,124.5,2.4,15.5,433.0,439.49,350.7
2016,2,9,10,30,648.0,129.0,2.2,16.0,463.0,489.33,390.56
2016,2,9,10,45,627.0,143.5,2.05,16.5,479.0,526.72,419.37
2016,2,9,11,0,606.0,158.0,1.9,17.0,495.0,560.56,444.35
2016,2,9,11,15,486.0,200.5,1.8,17.0,476.5,547.89,433.42
2016,2,9,11,30,366.0,243.0,1.7,17.0,458.0,518.59,409.66
2016,2,9,11,45,643.0,163.5,1.6,17.5,548.5,678.72,531.6
2016,2,9,12,0,920.0,84.0,1.5,18.0,639.0,825.02,633.08
2016,2,9,12,15,920.5,84.5,1.35,18.0,641.5,854.83,649.8
2016,2,9,12,30,921.0,85.0,1.2,18.0,644.0,881.29,665.2
2016,2,9,12,45,756.5,132.0,1.1,18.5,588.5,827.81,626.26
2016,2,9,13,0,592.0,179.0,1.0,19.0,533.0,751.11,571.77
2016,2,9,13,15,568.0,183.0,0.85,19.0,516.5,739.56,563.07
2016,2,9,13,30,544.0,187.0,0.7,19.0,500.0,731.31,555.61
2016,2,9,13,45,446.5,204.5,0.55,19.5,456.0,668.74,508.06
2016,2,9,14,0,349.0,222.0,0.4,20.0,412.0,587.01,447.72
2016,2,9,14,15,337.5,212.0,0.3,20.0,387.5,567.02,434.16
2016,2,9,14,30,326.0,202.0,0.2,20.0,363.0,545.59,418.84
2016,2,9,14,45,282.0,193.0,0.15,20.0,325.5,495.1,382.41
2016,2,9,15,0,238.0,184.0,0.1,20.0,288.0,444.61,345.68
2016,2,9,15,15,229.0,169.0,0.15,19.5,261.5,416.94,327.41
2016,2,9,15,30,220.0,154.0,0.2,19.0,235.0,388.65,307.92
2016,2,9,15,45,211.5,135.5,0.25,18.5,206.0,355.43,284.15
2016,2,9,16,0,203.0,117.0,0.3,18.0,177.0,321.68,259.14
2016,2,9,16,15,185.5,98.5,0.35,17.5,146.5,280.74,227.25
2016,2,9,16,30,168.0,80.0,0.4,17.0,116.0,240.15,194.37
2016,2,9,16,45,142.5,61.0,0.5,17.0,86.0,193.75,155.13
2016,2,9,17,0,117.0,42.0,0.6,17.0,56.0,148.21,114.65
2016,2,9,17,15,58.5,25.5,0.65,17.0,32.5,83.84,45.3
2016,2,9,17,30,0.0,9.0,0.7,17.0,9.0,8.19,0.0
2016,2,9,17,45,0.0,4.5,0.75,17.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,61.5,11.5,1.15,11.5,15.5,10.46,0.0
2016,2,10,7,30,123.0,23.0,1.1,12.0,31.0,18.04,3.65
2016,2,10,7,45,192.0,39.0,1.1,12.5,63.5,30.21,20.13
2016,2,10,8,0,261.0,55.0,1.1,13.0,96.0,42.01,31.4
2016,2,10,8,15,299.5,70.5,1.15,13.0,133.0,57.61,40.74
2016,2,10,8,30,338.0,86.0,1.2,13.0,170.0,96.0,63.51
2016,2,10,8,45,360.5,101.0,1.25,13.5,206.0,136.67,94.4
2016,2,10,9,0,383.0,116.0,1.3,14.0,242.0,180.16,130.65
2016,2,10,9,15,409.0,125.5,1.2,14.0,276.0,222.43,167.17
2016,2,10,9,30,435.0,135.0,1.1,14.0,310.0,267.41,206.11
2016,2,10,9,45,444.5,148.0,1.0,14.5,341.5,311.86,243.92
2016,2,10,10,0,454.0,161.0,0.9,15.0,373.0,356.87,280.98
2016,2,10,10,15,646.0,124.5,0.85,15.0,448.0,447.97,352.77
2016,2,10,10,30,838.0,88.0,0.8,15.0,523.0,551.16,432.32
2016,2,10,10,45,848.5,89.5,0.8,15.0,548.0,602.21,471.43
2016,2,10,11,0,859.0,91.0,0.8,15.0,573.0,651.96,508.95
2016,2,10,11,15,673.5,152.5,0.85,15.5,537.5,632.1,492.55
2016,2,10,11,30,488.0,214.0,0.9,16.0,502.0,587.64,458.06
2016,2,10,11,45,483.0,219.5,0.95,16.5,509.0,611.92,476.03
2016,2,10,12,0,478.0,225.0,1.0,17.0,516.0,634.2,491.56
2016,2,10,12,15,681.0,159.0,1.0,17.0,575.0,754.47,580.78
2016,2,10,12,30,884.0,93.0,1.0,17.0,634.0,861.27,652.31
2016,2,10,12,45,884.5,92.0,1.05,17.5,629.0,881.86,664.35
2016,2,10,13,0,885.0,91.0,1.1,18.0,624.0,898.98,675.34
2016,2,10,13,15,880.0,90.0,1.1,18.0,610.5,907.64,681.31
2016,2,10,13,30,875.0,89.0,1.1,18.0,597.0,921.5,690.99
2016,2,10,13,45,866.5,88.0,1.15,18.5,576.0,919.78,689.98
2016,2,10,14,0,858.0,87.0,1.2,19.0,555.0,914.34,686.82
2016,2,10,14,15,684.5,125.5,1.15,19.0,487.0,808.08,615.5
2016,2,10,14,30,511.0,164.0,1.1,19.0,419.0,685.94,531.37
2016,2,10,14,45,472.0,159.0,1.1,19.0,382.5,641.89,501.71
2016,2,10,15,0,433.0,154.0,1.1,19.0,346.0,596.73,469.79
2016,2,10,15,15,413.5,144.5,1.05,18.5,314.0,562.35,446.13
2016,2,10,15,30,394.0,135.0,1.0,18.0,282.0,526.97,421.08
2016,2,10,15,45,375.5,120.5,1.0,17.5,247.0,485.47,391.22
2016,2,10,16,0,357.0,106.0,1.0,17.0,212.0,443.41,359.9
2016,2,10,16,15,327.5,90.5,1.05,16.5,175.5,391.48,319.67
2016,2,10,16,30,298.0,75.0,1.1,16.0,139.0,340.37,278.34
2016,2,10,16,45,253.0,59.0,1.15,15.5,103.5,279.31,226.94
2016,2,10,17,0,208.0,43.0,1.2,15.0,68.0,221.35,175.28
2016,2,10,17,15,104.0,27.5,1.2,15.0,40.0,115.22,70.29
2016,2,10,17,30,0.0,12.0,1.2,15.0,12.0,10.91,0.0
2016,2,10,17,45,0.0,6.0,1.2,15.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,103.0,12.0,1.8,11.0,19.0,10.91,0.0
2016,2,11,7,30,206.0,24.0,1.8,11.0,38.0,19.75,6.07
2016,2,11,7,45,285.0,38.0,1.8,11.5,74.5,29.57,19.79
2016,2,11,8,0,364.0,52.0,1.8,12.0,111.0,39.93,29.74
2016,2,11,8,15,416.0,63.5,1.7,12.0,152.0,56.21,38.33
2016,2,11,8,30,468.0,75.0,1.6,12.0,193.0,99.68,61.84
2016,2,11,8,45,498.0,86.0,1.5,12.5,233.0,146.1,96.57
2016,2,11,9,0,528.0,97.0,1.4,13.0,273.0,196.07,138.5
2016,2,11,9,15,565.5,100.0,1.25,13.0,310.5,244.1,180.5
2016,2,11,9,30,603.0,103.0,1.1,13.0,348.0,295.93,225.93
2016,2,11,9,45,494.0,140.5,1.0,13.5,353.5,324.37,253.9
2016,2,11,10,0,385.0,178.0,0.9,14.0,359.0,338.16,267.74
2016,2,11,10,15,602.5,135.5,0.85,14.5,440.5,438.22,346.18
2016,2,11,10,30,820.0,93.0,0.8,15.0,522.0,547.97,429.99
2016,2,11,10,45,592.0,162.5,0.8,15.5,480.0,526.48,412.77
2016,2,11,11,0,364.0,232.0,0.8,16.0,438.0,468.76,368.01
2016,2,11,11,15,486.0,202.5,0.8,16.0,486.0,551.47,432.08
2016,2,11,11,30,608.0,173.0,0.8,16.0,534.0,637.79,496.17
2016,2,11,11,45,603.0,179.5,0.8,16.5,543.0,667.06,515.45
2016,2,11,12,0,598.0,186.0,0.8,17.0,552.0,688.66,529.77
2016,2,11,12,15,396.0,237.5,0.8,17.5,481.0,585.86,452.37
2016,2,11,12,30,194.0,289.0,0.8,18.0,410.0,471.79,365.27
2016,2,11,12,45,252.0,278.0,0.8,18.5,432.5,532.89,411.76
2016,2,11,13,0,310.0,267.0,0.8,19.0,455.0,580.43,446.34
2016,2,11,13,15,324.0,258.0,0.7,19.0,451.0,590.96,453.28
2016,2,11,13,30,338.0,249.0,0.6,19.0,447.0,600.25,459.68
2016,2,11,13,45,435.5,214.0,0.55,19.0,460.0,671.16,511.67
2016,2,11,14,0,533.0,179.0,0.5,19.0,473.0,724.26,550.0
2016,2,11,14,15,529.0,171.0,0.4,19.0,450.0,712.6,540.74
2016,2,11,14,30,525.0,163.0,0.3,19.0,427.0,698.51,530.79
2016,2,11,14,45,449.5,165.5,0.2,19.5,381.0,630.37,481.13
2016,2,11,15,0,374.0,168.0,0.1,20.0,335.0,544.48,419.39
2016,2,11,15,15,387.5,149.5,0.25,19.5,308.5,546.61,425.26
2016,2,11,15,30,401.0,131.0,0.4,19.0,282.0,528.58,415.81
2016,2,11,15,45,357.5,124.0,0.55,19.0,247.0,475.69,378.0
2016,2,11,16,0,314.0,117.0,0.7,19.0,212.0,409.02,328.71
2016,2,11,16,15,280.0,100.5,0.85,18.0,174.5,354.68,288.04
2016,2,11,16,30,246.0,84.0,1.0,17.0,137.0,301.79,246.2
2016,2,11,16,45,197.0,66.0,1.15,16.5,102.0,238.1,193.0
2016,2,11,17,0,148.0,48.0,1.3,16.0,67.0,177.64,140.24
2016,2,11,17,15,74.0,29.5,1.35,15.5,39.0,102.07,65.12
2016,2,11,17,30,0.0,11.0,1.4,15.0,11.0,10.01,0.0
2016,2,11,17,45,0.0,5.5,1.45,14.5,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
