Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,43.0,13.0,1.15,11.5,16.0,11.82,0.0
2016,2,12,7,30,86.0,26.0,1.1,12.0,32.0,21.06,8.09
2016,2,12,7,45,137.0,43.5,1.1,12.5,62.0,34.54,24.11
2016,2,12,8,0,188.0,61.0,1.1,13.0,92.0,47.67,36.48
2016,2,12,8,15,215.0,79.0,1.05,13.0,125.5,64.8,47.35
2016,2,12,8,30,242.0,97.0,1.0,13.0,159.0,98.39,69.07
2016,2,12,8,45,266.0,112.0,0.95,13.5,191.5,132.83,95.33
2016,2,12,9,0,290.0,127.0,0.9,14.0,224.0,170.25,126.1
2016,2,12,9,15,340.5,137.0,0.85,14.0,266.0,213.27,161.69
2016,2,12,9,30,391.0,147.0,0.8,14.0,308.0,264.87,204.66
2016,2,12,9,45,430.5,154.0,0.8,14.5,346.5,313.09,244.62
2016,2,12,10,0,470.0,161.0,0.8,15.0,385.0,365.08,286.88
2016,2,12,10,15,470.5,174.0,0.85,15.0,410.5,407.03,321.38
2016,2,12,10,30,471.0,187.0,0.9,15.0,436.0,448.26,354.48
2016,2,12,10,45,461.5,200.0,0.95,15.5,453.0,482.73,380.95
2016,2,12,11,0,452.0,213.0,1.0,16.0,470.0,515.31,405.3
2016,2,12,11,15,648.0,157.0,1.05,16.0,538.5,621.74,487.18
2016,2,12,11,30,844.0,101.0,1.1,16.0,607.0,731.66,568.74
2016,2,12,11,45,690.0,154.0,1.15,16.0,572.5,708.33,549.92
2016,2,12,12,0,536.0,207.0,1.2,16.0,538.0,663.05,515.96
2016,2,12,12,15,691.5,155.5,1.2,16.0,583.5,762.19,590.02
2016,2,12,12,30,847.0,104.0,1.2,16.0,629.0,853.84,652.14
2016,2,12,12,45,651.5,168.5,1.3,16.5,570.5,781.73,601.57
2016,2,12,13,0,456.0,233.0,1.4,17.0,512.0,687.6,532.4
2016,2,12,13,15,464.5,225.0,1.45,17.0,504.0,696.76,541.21
2016,2,12,13,30,473.0,217.0,1.5,17.0,496.0,703.82,547.55
2016,2,12,13,45,505.0,198.5,1.55,17.0,487.0,718.34,560.04
2016,2,12,14,0,537.0,180.0,1.6,17.0,478.0,730.21,570.68
2016,2,12,14,15,608.5,148.5,1.6,17.0,470.5,767.7,598.84
2016,2,12,14,30,680.0,117.0,1.6,17.0,463.0,794.38,618.37
2016,2,12,14,45,476.5,151.5,1.6,17.0,386.0,638.62,506.32
2016,2,12,15,0,273.0,186.0,1.6,17.0,309.0,478.48,384.07
2016,2,12,15,15,363.0,155.0,1.55,16.5,303.0,515.1,417.12
2016,2,12,15,30,453.0,124.0,1.5,16.0,297.0,564.54,457.51
2016,2,12,15,45,418.0,115.0,1.45,16.0,260.0,514.58,418.79
2016,2,12,16,0,383.0,106.0,1.4,16.0,223.0,465.0,380.21
2016,2,12,16,15,349.0,92.0,1.45,15.5,185.0,410.52,337.74
2016,2,12,16,30,315.0,78.0,1.5,15.0,147.0,357.21,294.39
2016,2,12,16,45,263.0,62.5,1.55,14.5,110.5,291.22,238.71
2016,2,12,17,0,211.0,47.0,1.6,14.0,74.0,228.99,183.68
2016,2,12,17,15,105.5,31.0,1.6,14.0,44.5,124.32,84.5
2016,2,12,17,30,0.0,15.0,1.6,14.0,15.0,13.64,0.0
2016,2,12,17,45,0.0,7.5,1.65,14.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,174.5,12.0,2.0,9.5,25.0,10.91,0.0
2016,2,13,7,30,349.0,24.0,2.0,10.0,50.0,19.65,8.2
2016,2,13,7,45,462.5,32.0,2.0,10.5,94.0,25.55,16.62
2016,2,13,8,0,576.0,40.0,2.0,11.0,138.0,34.21,24.88
2016,2,13,8,15,640.0,45.5,1.85,11.5,185.5,48.67,28.62
2016,2,13,8,30,704.0,51.0,1.7,12.0,233.0,101.63,54.04
2016,2,13,8,45,419.5,95.5,1.6,12.5,210.0,141.78,96.49
2016,2,13,9,0,135.0,140.0,1.5,13.0,187.0,148.76,115.26
2016,2,13,9,15,490.0,102.0,1.5,13.5,300.5,224.76,167.41
2016,2,13,9,30,845.0,64.0,1.5,14.0,414.0,340.95,256.57
2016,2,13,9,45,871.0,64.0,1.5,15.0,454.0,402.38,309.62
2016,2,13,10,0,897.0,64.0,1.5,16.0,494.0,463.94,361.23
2016,2,13,10,15,910.5,65.5,1.45,16.0,527.0,521.77,409.35
2016,2,13,10,30,924.0,67.0,1.4,16.0,560.0,578.91,455.21
2016,2,13,10,45,936.5,67.0,1.4,16.5,586.0,632.87,496.61
2016,2,13,11,0,949.0,67.0,1.4,17.0,612.0,685.42,535.58
2016,2,13,11,15,954.5,68.0,1.45,17.0,630.5,732.61,570.54
2016,2,13,11,30,960.0,69.0,1.5,17.0,649.0,777.31,601.53
2016,2,13,11,45,964.0,68.5,1.6,17.5,659.0,816.45,627.79
2016,2,13,12,0,968.0,68.0,1.7,18.0,669.0,852.53,651.84
2016,2,13,12,15,968.0,68.5,1.7,18.0,671.5,883.27,672.29
2016,2,13,12,30,968.0,69.0,1.7,18.0,674.0,910.43,690.35
2016,2,13,12,45,957.0,73.0,1.75,18.0,666.5,928.53,703.0
2016,2,13,13,0,946.0,77.0,1.8,18.0,659.0,942.54,713.14
2016,2,13,13,15,940.5,76.0,2.0,18.0,645.0,951.39,721.82
2016,2,13,13,30,935.0,75.0,2.2,18.0,631.0,956.27,727.92
2016,2,13,13,45,922.5,75.5,2.45,18.0,608.0,952.65,728.79
2016,2,13,14,0,910.0,76.0,2.7,18.0,585.0,945.15,726.99
2016,2,13,14,15,897.5,75.0,2.75,17.5,556.0,932.01,720.9
2016,2,13,14,30,885.0,74.0,2.8,17.0,527.0,915.28,712.38
2016,2,13,14,45,865.5,72.5,2.85,17.0,491.5,888.15,695.18
2016,2,13,15,0,846.0,71.0,2.9,17.0,456.0,866.91,682.11
2016,2,13,15,15,822.5,68.5,2.75,16.5,415.5,828.93,656.64
2016,2,13,15,30,799.0,66.0,2.6,16.0,375.0,788.58,629.11
2016,2,13,15,45,759.0,64.0,2.5,15.5,329.5,733.19,590.13
2016,2,13,16,0,719.0,62.0,2.4,15.0,284.0,676.93,549.35
2016,2,13,16,15,667.5,57.0,2.4,14.5,237.0,607.82,497.61
2016,2,13,16,30,616.0,52.0,2.4,14.0,190.0,546.12,449.25
2016,2,13,16,45,529.0,45.0,2.45,13.5,143.5,453.77,373.69
2016,2,13,17,0,442.0,38.0,2.5,13.0,97.0,367.06,297.69
2016,2,13,17,15,302.0,27.0,2.5,12.5,59.5,251.22,181.88
2016,2,13,17,30,162.0,16.0,2.5,12.0,22.0,103.4,0.0
2016,2,13,17,45,81.0,8.0,2.5,12.0,11.0,7.28,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,7,15,172.5,12.0,2.35,11.5,26.0,10.91,0.0
2016,2,14,7,30,345.0,24.0,2.4,12.0,52.0,19.52,8.72
2016,2,14,7,45,447.5,32.5,2.45,12.5,94.5,25.83,16.77
2016,2,14,8,0,550.0,41.0,2.5,13.0,137.0,34.93,25.33
2016,2,14,8,15,610.5,46.5,2.35,13.5,182.5,49.72,29.06
2016,2,14,8,30,671.0,52.0,2.2,14.0,228.0,100.68,53.92
2016,2,14,8,45,599.0,73.5,2.05,14.5,252.5,151.36,95.85
2016,2,14,9,0,527.0,95.0,1.9,15.0,277.0,195.98,137.84
2016,2,14,9,15,372.0,135.5,1.9,15.5,272.0,223.17,168.67
2016,2,14,9,30,217.0,176.0,1.9,16.0,267.0,229.14,179.6
2016,2,14,9,45,308.0,178.5,1.95,16.5,320.5,285.35,224.71
2016,2,14,10,0,399.0,181.0,2.0,17.0,374.0,353.45,279.23
2016,2,14,10,15,627.5,129.0,2.1,17.5,455.0,447.28,353.64
2016,2,14,10,30,856.0,77.0,2.2,18.0,536.0,553.87,437.5
2016,2,14,10,45,712.0,128.0,2.3,18.5,522.0,567.27,447.58
2016,2,14,11,0,568.0,179.0,2.4,19.0,508.0,557.71,439.7
2016,2,14,11,15,493.0,210.5,2.4,19.0,502.0,566.75,446.12
2016,2,14,11,30,418.0,242.0,2.4,19.0,496.0,568.22,446.2
2016,2,14,11,45,656.0,163.0,2.4,19.5,570.0,694.5,543.05
2016,2,14,12,0,894.0,84.0,2.4,20.0,644.0,813.99,627.44
2016,2,14,12,15,896.5,84.0,2.4,20.0,647.5,844.29,647.34
2016,2,14,12,30,899.0,84.0,2.4,20.0,651.0,871.39,665.81
2016,2,14,12,45,729.5,141.5,2.45,20.0,599.0,823.16,632.58
2016,2,14,13,0,560.0,199.0,2.5,20.0,547.0,744.89,577.06
2016,2,14,13,15,724.5,141.0,2.5,20.0,581.0,847.92,652.1
2016,2,14,13,30,889.0,83.0,2.5,20.0,615.0,926.0,705.65
2016,2,14,13,45,671.5,146.0,2.5,20.0,540.0,821.86,633.53
2016,2,14,14,0,454.0,209.0,2.5,20.0,465.0,689.0,537.52
2016,2,14,14,15,647.5,145.5,2.5,20.0,490.5,803.22,624.34
2016,2,14,14,30,841.0,82.0,2.5,20.0,516.0,896.38,689.77
2016,2,14,14,45,563.5,135.0,2.5,20.0,418.0,707.14,555.82
2016,2,14,15,0,286.0,188.0,2.5,20.0,320.0,492.96,393.59
2016,2,14,15,15,194.0,176.5,2.45,19.5,262.5,379.25,306.48
2016,2,14,15,30,102.0,165.0,2.4,19.0,205.0,286.22,231.79
2016,2,14,15,45,95.0,146.5,2.35,18.5,180.5,243.06,198.18
2016,2,14,16,0,88.0,128.0,2.3,18.0,156.0,215.56,176.26
2016,2,14,16,15,79.0,108.5,2.25,17.5,130.5,185.11,151.28
2016,2,14,16,30,70.0,89.0,2.2,17.0,105.0,154.84,125.82
2016,2,14,16,45,57.5,69.0,2.2,16.5,80.0,121.4,97.04
2016,2,14,17,0,45.0,49.0,2.2,16.0,55.0,87.91,67.66
2016,2,14,17,15,22.5,31.0,2.25,15.5,34.0,51.42,33.54
2016,2,14,17,30,0.0,13.0,2.3,15.0,13.0,11.45,0.0
2016,2,14,17,45,0.0,6.5,2.35,15.0,6.5,5.91,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,204.5,12.0,1.7,14.5,29.5,10.91,0.0
2016,2,15,7,30,409.0,24.0,1.7,15.0,59.0,21.26,10.46
2016,2,15,7,45,510.5,31.5,1.75,15.5,103.5,27.23,17.82
2016,2,15,8,0,612.0,39.0,1.8,16.0,148.0,33.12,23.47
2016,2,15,8,15,670.5,44.0,1.85,16.0,196.0,49.51,27.19
2016,2,15,8,30,729.0,49.0,1.9,16.0,244.0,103.76,53.6
2016,2,15,8,45,767.5,52.0,2.0,16.5,290.5,160.23,95.02
2016,2,15,9,0,806.0,55.0,2.1,17.0,337.0,220.84,146.24
2016,2,15,9,15,831.5,57.5,2.15,17.0,380.0,283.05,201.97
2016,2,15,9,30,857.0,60.0,2.2,17.0,423.0,344.92,257.67
2016,2,15,9,45,875.5,61.5,2.25,17.5,461.0,404.65,310.38
2016,2,15,10,0,894.0,63.0,2.3,18.0,499.0,464.81,361.84
2016,2,15,10,15,906.0,64.5,2.3,18.5,531.0,521.88,409.1
2016,2,15,10,30,918.0,66.0,2.3,19.0,563.0,578.1,454.01
2016,2,15,10,45,926.5,67.0,2.3,19.5,588.5,630.58,494.59
2016,2,15,11,0,935.0,68.0,2.3,20.0,614.0,681.34,532.59
2016,2,15,11,15,940.5,68.5,2.3,20.0,632.0,727.5,566.62
2016,2,15,11,30,946.0,69.0,2.3,20.0,650.0,771.19,596.8
2016,2,15,11,45,948.5,69.5,2.3,20.0,660.0,809.9,623.23
2016,2,15,12,0,951.0,70.0,2.3,20.0,670.0,845.52,647.39
2016,2,15,12,15,951.5,70.5,2.3,20.0,672.0,876.25,668.09
2016,2,15,12,30,952.0,71.0,2.3,20.0,674.0,903.48,686.43
2016,2,15,12,45,941.5,74.5,2.3,20.5,667.0,921.05,696.92
2016,2,15,13,0,931.0,78.0,2.3,21.0,660.0,934.59,704.86
2016,2,15,13,15,926.5,77.5,2.25,21.0,646.5,944.75,711.53
2016,2,15,13,30,922.0,77.0,2.2,21.0,633.0,951.03,715.75
2016,2,15,13,45,912.5,76.5,2.2,21.0,611.0,948.81,715.0
2016,2,15,14,0,903.0,76.0,2.2,21.0,589.0,942.74,711.91
2016,2,15,14,15,892.0,74.5,2.1,20.5,560.5,930.26,704.96
2016,2,15,14,30,881.0,73.0,2.0,20.0,532.0,914.18,695.7
2016,2,15,14,45,864.0,71.5,1.95,20.0,497.0,889.2,679.64
2016,2,15,15,0,847.0,70.0,1.9,20.0,462.0,870.11,667.69
2016,2,15,15,15,752.5,78.5,1.75,19.5,404.5,783.87,608.84
2016,2,15,15,30,658.0,87.0,1.6,19.0,347.0,703.59,553.36
2016,2,15,15,45,698.5,73.0,1.45,19.0,320.5,702.73,553.19
2016,2,15,16,0,739.0,59.0,1.3,19.0,294.0,692.03,544.56
2016,2,15,16,15,692.5,54.5,1.3,18.5,247.0,626.57,497.62
2016,2,15,16,30,646.0,50.0,1.3,18.0,200.0,561.74,449.32
2016,2,15,16,45,574.5,43.5,1.3,17.5,153.5,478.43,384.15
2016,2,15,17,0,503.0,37.0,1.3,17.0,107.0,406.49,322.67
2016,2,15,17,15,370.5,27.0,1.3,17.0,67.5,292.8,215.96
2016,2,15,17,30,238.0,17.0,1.3,17.0,28.0,173.4,0.0
2016,2,15,17,45,119.0,8.5,1.35,17.0,14.0,67.78,0.0
2016,2,15,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,197.5,13.0,1.9,12.5,30.5,11.82,0.0
2016,2,16,7,30,395.0,26.0,1.9,13.0,61.0,21.16,10.99
2016,2,16,7,45,494.5,34.0,1.9,13.5,105.5,29.46,19.99
2016,2,16,8,0,594.0,42.0,1.9,14.0,150.0,35.72,26.0
2016,2,16,8,15,653.0,47.0,1.75,14.5,198.0,52.68,29.73
2016,2,16,8,30,712.0,52.0,1.6,15.0,246.0,106.03,56.17
2016,2,16,8,45,751.0,56.0,1.5,15.5,292.5,162.58,97.97
2016,2,16,9,0,790.0,60.0,1.4,16.0,339.0,223.41,149.24
2016,2,16,9,15,816.0,62.5,1.4,16.5,382.0,283.24,202.35
2016,2,16,9,30,842.0,65.0,1.4,17.0,425.0,345.09,256.95
2016,2,16,9,45,859.0,67.5,1.45,17.5,463.5,405.72,309.66
2016,2,16,10,0,876.0,70.0,1.5,18.0,502.0,465.5,360.06
2016,2,16,10,15,889.0,71.5,1.55,18.0,534.0,522.31,407.29
2016,2,16,10,30,902.0,73.0,1.6,18.0,566.0,578.41,452.54
2016,2,16,10,45,676.0,148.0,1.65,18.5,527.0,568.22,444.48
2016,2,16,11,0,450.0,223.0,1.7,19.0,488.0,526.74,411.81
2016,2,16,11,15,691.0,150.0,1.7,19.0,571.0,649.37,506.49
2016,2,16,11,30,932.0,77.0,1.7,19.0,654.0,771.9,595.43
2016,2,16,11,45,935.0,78.0,1.75,19.5,664.0,811.2,620.42
2016,2,16,12,0,938.0,79.0,1.8,20.0,674.0,847.51,643.97
2016,2,16,12,15,938.5,79.0,1.8,20.0,676.5,877.43,663.8
2016,2,16,12,30,939.0,79.0,1.8,20.0,679.0,903.89,681.33
2016,2,16,12,45,938.5,78.0,1.85,20.0,673.5,924.71,695.74
2016,2,16,13,0,938.0,77.0,1.9,20.0,668.0,941.79,707.83
2016,2,16,13,15,933.5,76.5,1.95,20.0,654.0,952.03,715.53
2016,2,16,13,30,929.0,76.0,2.0,20.0,640.0,958.35,720.87
2016,2,16,13,45,922.0,74.5,2.05,20.5,619.0,957.19,720.04
2016,2,16,14,0,915.0,73.0,2.1,21.0,598.0,952.13,716.82
2016,2,16,14,15,904.0,72.0,2.1,20.5,569.0,940.17,711.33
2016,2,16,14,30,893.0,71.0,2.1,20.0,540.0,924.57,703.51
2016,2,16,14,45,827.5,77.0,2.1,20.0,489.5,874.11,670.47
2016,2,16,15,0,762.0,83.0,2.1,20.0,439.0,812.35,629.33
2016,2,16,15,15,611.0,106.5,1.95,19.5,376.0,701.56,552.03
2016,2,16,15,30,460.0,130.0,1.8,19.0,313.0,581.11,464.55
2016,2,16,15,45,438.0,118.0,1.7,19.0,276.5,537.56,432.73
2016,2,16,16,0,416.0,106.0,1.6,19.0,240.0,493.48,399.1
2016,2,16,16,15,392.0,91.5,1.5,18.0,202.0,444.39,362.0
2016,2,16,16,30,368.0,77.0,1.4,17.0,164.0,395.51,323.46
2016,2,16,16,45,320.0,62.5,1.35,16.5,126.0,330.67,269.7
2016,2,16,17,0,272.0,48.0,1.3,16.0,88.0,269.0,216.34
2016,2,16,17,15,136.0,35.5,1.25,15.5,55.5,148.29,110.5
2016,2,16,17,30,0.0,23.0,1.2,15.0,23.0,26.26,0.0
2016,2,16,17,45,0.0,11.5,1.2,15.0,11.5,10.46,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,5.5,15.5,3.75,15.0,16.0,13.57,0.0
2016,2,17,7,30,11.0,31.0,3.6,15.0,32.0,26.35,15.37
2016,2,17,7,45,33.0,50.5,3.5,15.5,56.0,41.8,30.5
2016,2,17,8,0,55.0,70.0,3.4,16.0,80.0,56.96,44.37
2016,2,17,8,15,68.5,90.5,3.5,16.0,106.5,74.79,56.61
2016,2,17,8,30,82.0,111.0,3.6,16.0,133.0,98.83,74.84
2016,2,17,8,45,91.5,130.0,3.7,16.0,159.0,122.96,94.29
2016,2,17,9,0,101.0,149.0,3.8,16.0,185.0,149.6,116.42
2016,2,17,9,15,319.0,139.0,4.0,16.0,273.0,211.46,161.45
2016,2,17,9,30,537.0,129.0,4.2,16.0,361.0,300.15,231.64
2016,2,17,9,45,438.0,165.0,4.45,16.5,365.0,329.04,259.81
2016,2,17,10,0,339.0,201.0,4.7,17.0,369.0,342.05,273.13
2016,2,17,10,15,208.0,222.5,4.75,17.0,328.0,313.39,251.73
2016,2,17,10,30,77.0,244.0,4.8,17.0,287.0,269.06,215.82
2016,2,17,10,45,96.0,259.5,4.9,17.0,315.0,301.58,242.25
2016,2,17,11,0,115.0,275.0,5.0,17.0,343.0,336.08,270.04
2016,2,17,11,15,301.5,251.5,4.95,17.0,438.0,467.95,377.38
2016,2,17,11,30,488.0,228.0,4.9,17.0,533.0,607.83,488.33
2016,2,17,11,45,393.0,259.0,4.9,17.0,507.0,577.62,463.25
2016,2,17,12,0,298.0,290.0,4.9,17.0,481.0,551.61,441.34
2016,2,17,12,15,259.0,297.5,4.9,16.5,463.5,540.63,433.1
2016,2,17,12,30,220.0,305.0,4.9,16.0,446.0,512.03,411.27
2016,2,17,12,45,278.0,291.5,4.9,16.0,469.0,572.21,459.5
2016,2,17,13,0,336.0,278.0,4.9,16.0,492.0,618.52,496.71
2016,2,17,13,15,264.5,283.0,4.9,16.0,449.0,567.74,456.25
2016,2,17,13,30,193.0,288.0,4.9,16.0,406.0,497.15,400.57
2016,2,17,13,45,188.0,280.0,4.95,16.0,392.0,488.13,394.36
2016,2,17,14,0,183.0,272.0,5.0,16.0,378.0,478.28,387.31
2016,2,17,14,15,91.5,140.5,4.9,16.0,193.5,238.42,195.13
2016,2,17,14,30,0.0,9.0,4.8,16.0,9.0,7.93,1.04
2016,2,17,14,45,0.0,8.5,4.75,16.0,8.5,7.49,0.69
2016,2,17,15,0,0.0,8.0,4.7,16.0,8.0,7.04,0.32
2016,2,17,15,15,0.0,37.0,4.65,15.5,37.0,32.63,22.14
2016,2,17,15,30,0.0,66.0,4.6,15.0,66.0,58.33,44.09
2016,2,17,15,45,0.0,58.0,4.55,15.0,58.0,51.22,38.13
2016,2,17,16,0,0.0,50.0,4.5,15.0,50.0,44.12,32.13
2016,2,17,16,15,0.0,42.0,4.45,14.5,42.0,37.03,26.13
2016,2,17,16,30,0.0,34.0,4.4,14.0,34.0,29.95,20.04
2016,2,17,16,45,0.0,26.0,4.4,14.0,26.0,22.88,13.84
2016,2,17,17,0,0.0,18.0,4.4,14.0,18.0,15.82,7.61
2016,2,17,17,15,0.0,11.0,4.4,14.0,11.0,9.66,2.01
2016,2,17,17,30,0.0,4.0,4.4,14.0,4.0,3.5,0.0
2016,2,17,17,45,0.0,2.0,4.4,14.0,2.0,1.82,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,68.5,20.5,3.95,11.0,27.0,16.65,0.0
2016,2,18,7,30,137.0,41.0,4.0,11.0,54.0,32.41,21.04
2016,2,18,7,45,243.0,56.0,4.1,11.5,96.0,43.05,32.2
2016,2,18,8,0,349.0,71.0,4.2,12.0,138.0,53.84,42.38
2016,2,18,8,15,419.5,81.5,4.25,12.0,183.5,72.2,49.42
2016,2,18,8,30,490.0,92.0,4.3,12.0,229.0,117.73,75.5
2016,2,18,8,45,246.0,109.0,4.35,12.5,177.5,129.68,94.35
2016,2,18,9,0,2.0,126.0,4.4,13.0,126.0,109.63,88.06
2016,2,18,9,15,175.0,146.5,4.4,13.0,223.0,177.61,139.74
2016,2,18,9,30,348.0,167.0,4.4,13.0,320.0,268.59,212.63
2016,2,18,9,45,515.0,151.0,4.45,13.5,398.5,347.39,276.84
2016,2,18,10,0,682.0,135.0,4.5,14.0,477.0,444.03,356.02
2016,2,18,10,15,700.5,138.0,4.45,14.0,509.0,497.11,401.22
2016,2,18,10,30,719.0,141.0,4.4,14.0,541.0,550.57,445.72
2016,2,18,10,45,564.0,189.5,4.4,14.0,512.0,539.19,437.31
2016,2,18,11,0,409.0,238.0,4.4,14.0,483.0,507.61,411.87
2016,2,18,11,15,377.5,254.5,4.35,14.0,485.5,524.19,424.8
2016,2,18,11,30,346.0,271.0,4.3,14.0,488.0,537.41,434.53
2016,2,18,11,45,336.0,283.0,4.3,14.0,496.5,559.4,451.39
2016,2,18,12,0,326.0,295.0,4.3,14.0,505.0,579.85,466.84
2016,2,18,12,15,244.0,302.5,4.25,14.0,460.0,519.91,419.04
2016,2,18,12,30,162.0,310.0,4.2,14.0,415.0,467.64,376.59
2016,2,18,12,45,231.0,298.5,4.2,14.0,447.0,523.19,422.24
2016,2,18,13,0,300.0,287.0,4.2,14.0,479.0,596.65,480.44
2016,2,18,13,15,309.0,279.0,4.1,14.0,473.0,604.18,486.34
2016,2,18,13,30,318.0,271.0,4.0,14.0,467.0,610.4,491.72
2016,2,18,13,45,311.0,262.0,3.95,14.0,448.5,599.09,483.57
2016,2,18,14,0,304.0,253.0,3.9,14.0,430.0,586.2,474.34
2016,2,18,14,15,214.5,247.5,3.8,14.0,369.5,481.06,391.55
2016,2,18,14,30,125.0,242.0,3.7,14.0,309.0,394.01,321.18
2016,2,18,14,45,275.0,207.0,3.6,14.0,341.5,508.19,416.92
2016,2,18,15,0,425.0,172.0,3.5,14.0,374.0,617.3,505.47
2016,2,18,15,15,547.5,130.0,3.35,13.5,367.0,668.25,547.97
2016,2,18,15,30,670.0,88.0,3.2,13.0,360.0,719.0,588.01
2016,2,18,15,45,616.0,90.5,3.05,13.0,319.0,660.44,543.34
2016,2,18,16,0,562.0,93.0,2.9,13.0,278.0,601.44,498.11
2016,2,18,16,15,550.0,80.5,2.7,12.5,238.5,558.45,464.91
2016,2,18,16,30,538.0,68.0,2.5,12.0,199.0,514.2,429.16
2016,2,18,16,45,463.5,58.5,2.3,12.0,154.0,428.92,356.91
2016,2,18,17,0,389.0,49.0,2.1,12.0,109.0,348.08,285.93
2016,2,18,17,15,267.0,36.0,2.05,11.5,70.0,240.79,188.72
2016,2,18,17,30,145.0,23.0,2.0,11.0,31.0,133.29,27.1
2016,2,18,17,45,72.5,11.5,1.95,11.0,15.5,47.3,0.0
2016,2,18,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,123.5,17.0,3.7,11.0,29.5,13.37,0.0
2016,2,19,7,30,247.0,34.0,3.9,11.0,59.0,26.55,16.53
2016,2,19,7,45,313.5,48.0,4.1,11.5,98.0,36.93,26.92
2016,2,19,8,0,380.0,62.0,4.3,12.0,137.0,47.0,36.35
2016,2,19,8,15,428.0,74.0,4.45,12.5,179.0,67.38,44.68
2016,2,19,8,30,476.0,86.0,4.6,13.0,221.0,112.45,71.18
2016,2,19,8,45,510.5,93.0,4.75,13.5,261.0,159.28,107.18
2016,2,19,9,0,545.0,100.0,4.9,14.0,301.0,208.16,148.94
2016,2,19,9,15,382.5,143.5,4.9,14.0,292.5,235.64,181.01
2016,2,19,9,30,220.0,187.0,4.9,14.0,284.0,241.15,192.09
2016,2,19,9,45,351.5,180.0,4.9,14.0,351.0,306.01,245.18
2016,2,19,10,0,483.0,173.0,4.9,14.0,418.0,387.17,312.27
2016,2,19,10,15,245.5,182.0,4.75,13.5,307.0,300.0,244.45
2016,2,19,10,30,8.0,191.0,4.6,13.0,196.0,175.73,141.75
2016,2,19,10,45,4.0,142.5,4.5,13.0,145.0,129.7,103.57
2016,2,19,11,0,0.0,94.0,4.4,13.0,94.0,83.35,64.74
2016,2,19,11,15,0.0,121.5,4.25,13.0,121.5,108.37,85.57
2016,2,19,11,30,0.0,149.0,4.1,13.0,149.0,133.87,106.59
2016,2,19,11,45,7.5,190.5,4.0,13.0,195.0,179.06,143.89
2016,2,19,12,0,15.0,232.0,3.9,13.0,241.0,226.13,182.3
2016,2,19,12,15,7.5,180.5,3.8,13.0,185.0,170.78,136.87
2016,2,19,12,30,0.0,129.0,3.7,13.0,129.0,115.81,91.4
2016,2,19,12,45,31.5,207.5,3.65,13.0,228.0,231.43,187.5
2016,2,19,13,0,63.0,286.0,3.6,13.0,327.0,348.76,282.23
2016,2,19,13,15,31.5,186.5,3.45,13.0,207.0,212.7,172.05
2016,2,19,13,30,0.0,87.0,3.3,13.0,87.0,77.11,59.33
2016,2,19,13,45,13.0,158.0,3.2,13.0,165.5,157.31,126.76
2016,2,19,14,0,26.0,229.0,3.1,13.0,244.0,244.52,198.49
2016,2,19,14,15,13.0,180.5,2.95,12.5,188.0,182.05,147.4
2016,2,19,14,30,0.0,132.0,2.8,12.0,132.0,120.88,96.69
2016,2,19,14,45,5.0,151.5,2.65,12.0,154.0,146.53,118.63
2016,2,19,15,0,10.0,171.0,2.5,12.0,176.0,174.06,141.93
2016,2,19,15,15,16.0,163.5,2.4,11.5,170.5,173.46,142.2
2016,2,19,15,30,22.0,156.0,2.3,11.0,165.0,172.96,142.61
2016,2,19,15,45,17.0,139.5,2.2,11.0,146.0,152.47,125.47
2016,2,19,16,0,12.0,123.0,2.1,11.0,127.0,132.24,108.39
2016,2,19,16,15,6.5,105.0,2.0,10.5,107.0,110.03,89.53
2016,2,19,16,30,1.0,87.0,1.9,10.0,87.0,88.1,70.58
2016,2,19,16,45,0.5,67.0,1.8,10.0,67.0,67.16,52.24
2016,2,19,17,0,0.0,47.0,1.7,10.0,47.0,45.67,33.27
2016,2,19,17,15,0.0,30.5,1.65,9.5,30.5,28.5,17.75
2016,2,19,17,30,0.0,14.0,1.6,9.0,14.0,12.32,0.0
2016,2,19,17,45,0.0,7.0,1.6,9.0,7.0,6.37,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,69.0,18.5,2.15,6.5,26.0,15.21,0.0
2016,2,20,7,30,138.0,37.0,2.1,7.0,52.0,29.64,19.77
2016,2,20,7,45,174.0,56.5,2.1,7.5,85.0,44.31,34.07
2016,2,20,8,0,210.0,76.0,2.1,8.0,118.0,58.53,47.42
2016,2,20,8,15,235.0,94.0,2.05,8.5,153.0,79.3,58.94
2016,2,20,8,30,260.0,112.0,2.0,9.0,188.0,114.61,82.88
2016,2,20,8,45,282.0,126.5,2.0,9.5,221.5,150.08,110.93
2016,2,20,9,0,304.0,141.0,2.0,10.0,255.0,188.25,143.26
2016,2,20,9,15,379.0,146.0,1.9,10.5,304.5,237.42,183.77
2016,2,20,9,30,454.0,151.0,1.8,11.0,354.0,294.29,231.23
2016,2,20,9,45,637.5,123.0,1.75,11.5,434.5,375.39,296.8
2016,2,20,10,0,821.0,95.0,1.7,12.0,515.0,472.24,374.78
2016,2,20,10,15,835.0,97.5,1.6,12.0,547.0,529.02,421.64
2016,2,20,10,30,849.0,100.0,1.5,12.0,579.0,585.38,466.7
2016,2,20,10,45,702.0,147.0,1.4,12.5,555.0,588.42,468.03
2016,2,20,11,0,555.0,194.0,1.3,13.0,531.0,570.52,452.81
2016,2,20,11,15,569.5,195.5,1.15,13.0,550.0,610.7,482.61
2016,2,20,11,30,584.0,197.0,1.0,13.0,569.0,650.26,510.46
2016,2,20,11,45,486.5,235.5,0.9,13.0,548.5,639.94,499.9
2016,2,20,12,0,389.0,274.0,0.8,13.0,528.0,609.43,475.2
2016,2,20,12,15,381.0,277.0,0.75,13.0,527.0,621.78,484.03
2016,2,20,12,30,373.0,280.0,0.7,13.0,526.0,632.27,490.93
2016,2,20,12,45,366.0,279.0,0.7,13.5,519.0,637.39,493.79
2016,2,20,13,0,359.0,278.0,0.7,14.0,512.0,640.68,495.43
2016,2,20,13,15,628.0,185.5,0.7,14.0,583.5,817.6,625.43
2016,2,20,13,30,897.0,93.0,0.7,14.0,655.0,957.43,716.62
2016,2,20,13,45,889.5,92.0,0.75,14.5,633.5,956.37,714.22
2016,2,20,14,0,882.0,91.0,0.8,15.0,612.0,951.52,711.76
2016,2,20,14,15,871.0,89.0,0.85,14.5,583.5,948.06,713.02
2016,2,20,14,30,860.0,87.0,0.9,14.0,555.0,931.36,705.58
2016,2,20,14,45,848.0,83.5,0.95,14.0,520.5,908.32,692.75
2016,2,20,15,0,836.0,80.0,1.0,14.0,486.0,881.97,677.6
2016,2,20,15,15,712.0,94.5,1.0,14.0,420.0,780.96,609.49
2016,2,20,15,30,588.0,109.0,1.0,14.0,354.0,676.42,537.27
2016,2,20,15,45,665.5,87.0,1.05,14.0,335.0,699.83,557.23
2016,2,20,16,0,743.0,65.0,1.1,14.0,316.0,709.79,565.55
2016,2,20,16,15,698.5,60.0,1.15,13.5,268.0,644.36,518.99
2016,2,20,16,30,654.0,55.0,1.2,13.0,220.0,579.38,471.21
2016,2,20,16,45,587.5,48.0,1.3,12.5,172.5,503.96,412.77
2016,2,20,17,0,521.0,41.0,1.4,12.0,125.0,426.74,348.09
2016,2,20,17,15,401.5,31.0,1.45,11.5,82.0,318.27,252.03
2016,2,20,17,30,282.0,21.0,1.5,11.0,39.0,211.25,94.79
2016,2,20,17,45,141.0,10.5,1.6,11.0,19.5,81.51,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,16.0,1.85,8.5,39.5,12.67,0.0
2016,2,21,7,30,426.0,32.0,1.9,9.0,79.0,25.95,16.66
2016,2,21,7,45,520.0,40.0,1.95,9.5,126.5,31.59,22.57
2016,2,21,8,0,614.0,48.0,2.0,10.0,174.0,40.59,31.01
2016,2,21,8,15,670.5,53.5,2.0,10.5,223.5,63.94,36.52
2016,2,21,8,30,727.0,59.0,2.0,11.0,273.0,119.38,66.79
2016,2,21,8,45,767.0,62.5,2.0,11.5,321.5,177.24,111.3
2016,2,21,9,0,807.0,66.0,2.0,12.0,370.0,239.51,165.15
2016,2,21,9,15,832.5,68.5,1.95,12.5,414.0,300.84,220.58
2016,2,21,9,30,858.0,71.0,1.9,13.0,458.0,364.12,277.26
2016,2,21,9,45,877.5,73.0,1.9,13.5,498.0,426.77,332.22
2016,2,21,10,0,897.0,75.0,1.9,14.0,538.0,488.73,384.85
2016,2,21,10,15,909.5,76.5,1.85,14.0,571.0,546.85,433.29
2016,2,21,10,30,922.0,78.0,1.8,14.0,604.0,604.15,479.43
2016,2,21,10,45,931.0,79.0,1.75,14.5,630.0,657.69,520.26
2016,2,21,11,0,940.0,80.0,1.7,15.0,656.0,709.51,558.36
2016,2,21,11,15,945.5,81.0,1.65,15.0,674.0,756.9,592.23
2016,2,21,11,30,951.0,82.0,1.6,15.0,692.0,801.79,622.42
2016,2,21,11,45,953.0,82.5,1.6,15.5,702.5,840.68,647.42
2016,2,21,12,0,955.0,83.0,1.6,16.0,713.0,876.4,670.02
2016,2,21,12,15,955.5,83.5,1.65,16.0,715.0,907.53,691.27
2016,2,21,12,30,956.0,84.0,1.7,16.0,717.0,935.13,710.19
2016,2,21,12,45,951.5,84.5,1.8,16.0,710.0,954.6,724.42
2016,2,21,13,0,947.0,85.0,1.9,16.0,703.0,970.15,736.24
2016,2,21,13,15,942.0,84.5,1.95,16.0,688.5,980.08,743.85
2016,2,21,13,30,937.0,84.0,2.0,16.0,674.0,986.02,749.02
2016,2,21,13,45,926.0,84.0,2.15,16.0,651.0,982.96,749.54
2016,2,21,14,0,915.0,84.0,2.3,16.0,628.0,975.95,747.52
2016,2,21,14,15,903.0,82.5,2.4,15.5,598.5,962.32,741.9
2016,2,21,14,30,891.0,81.0,2.5,15.0,569.0,945.0,733.77
2016,2,21,14,45,872.5,79.5,2.6,15.0,532.5,927.55,724.16
2016,2,21,15,0,854.0,78.0,2.7,15.0,496.0,897.43,705.5
2016,2,21,15,15,734.0,91.0,2.7,14.5,429.0,797.28,636.46
2016,2,21,15,30,614.0,104.0,2.7,14.0,362.0,694.14,563.26
2016,2,21,15,45,578.0,100.0,2.7,14.0,321.5,643.27,526.56
2016,2,21,16,0,542.0,96.0,2.7,14.0,281.0,591.77,488.0
2016,2,21,16,15,509.0,85.0,2.7,13.5,238.5,534.63,444.63
2016,2,21,16,30,476.0,74.0,2.7,13.0,196.0,477.84,399.29
2016,2,21,16,45,495.0,58.5,2.7,12.5,161.5,453.3,378.15
2016,2,21,17,0,514.0,43.0,2.7,12.0,127.0,425.36,351.33
2016,2,21,17,15,394.5,33.0,2.65,11.5,84.0,316.85,254.08
2016,2,21,17,30,275.0,23.0,2.6,11.0,41.0,211.33,111.53
2016,2,21,17,45,137.5,11.5,2.6,11.0,20.5,80.78,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
