Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,232.5,15.5,1.85,9.5,42.0,12.18,0.7
2016,2,22,7,30,465.0,31.0,1.9,10.0,84.0,27.26,17.87
2016,2,22,7,45,551.0,38.5,1.95,10.5,131.5,33.0,23.77
2016,2,22,8,0,637.0,46.0,2.0,11.0,179.0,38.66,29.19
2016,2,22,8,15,691.0,51.0,2.0,11.5,228.5,63.49,34.9
2016,2,22,8,30,745.0,56.0,2.0,12.0,278.0,119.69,65.82
2016,2,22,8,45,779.0,60.0,2.05,12.5,326.0,178.27,111.26
2016,2,22,9,0,813.0,64.0,2.1,13.0,374.0,240.51,165.33
2016,2,22,9,15,838.0,66.5,2.1,13.5,418.5,302.12,220.98
2016,2,22,9,30,863.0,69.0,2.1,14.0,463.0,366.92,278.86
2016,2,22,9,45,880.0,71.5,2.15,14.5,502.0,428.14,332.77
2016,2,22,10,0,897.0,74.0,2.2,15.0,541.0,489.63,385.17
2016,2,22,10,15,910.0,75.5,2.2,15.0,574.5,548.05,434.08
2016,2,22,10,30,923.0,77.0,2.2,15.0,608.0,605.7,480.84
2016,2,22,10,45,931.0,79.0,2.2,15.5,634.0,659.74,522.5
2016,2,22,11,0,939.0,81.0,2.2,16.0,660.0,712.0,561.48
2016,2,22,11,15,945.0,81.5,2.15,16.0,678.5,759.21,595.51
2016,2,22,11,30,951.0,82.0,2.1,16.0,697.0,803.94,626.0
2016,2,22,11,45,953.5,83.0,2.1,16.5,708.0,843.78,651.95
2016,2,22,12,0,956.0,84.0,2.1,17.0,719.0,880.51,675.48
2016,2,22,12,15,957.0,84.0,2.1,17.0,721.5,911.55,696.25
2016,2,22,12,30,958.0,84.0,2.1,17.0,724.0,939.05,714.65
2016,2,22,12,45,952.0,86.0,2.15,17.5,717.0,958.95,727.16
2016,2,22,13,0,946.0,88.0,2.2,18.0,710.0,974.89,737.16
2016,2,22,13,15,942.5,87.0,2.2,18.0,696.0,985.62,744.68
2016,2,22,13,30,939.0,86.0,2.2,18.0,682.0,992.38,749.75
2016,2,22,13,45,789.0,124.0,2.2,18.0,614.0,912.53,696.44
2016,2,22,14,0,639.0,162.0,2.2,18.0,546.0,824.56,637.21
2016,2,22,14,15,771.0,122.0,2.1,17.5,563.0,903.06,694.05
2016,2,22,14,30,903.0,82.0,2.0,17.0,580.0,959.33,733.21
2016,2,22,14,45,747.5,109.0,1.95,17.0,504.0,855.68,662.13
2016,2,22,15,0,592.0,136.0,1.9,17.0,428.0,736.51,579.58
2016,2,22,15,15,616.5,117.5,1.75,16.5,399.5,726.77,574.9
2016,2,22,15,30,641.0,99.0,1.6,16.0,371.0,712.59,565.82
2016,2,22,15,45,603.0,96.5,1.45,16.0,330.5,661.19,528.22
2016,2,22,16,0,565.0,94.0,1.3,16.0,290.0,609.17,489.76
2016,2,22,16,15,532.0,84.0,1.3,15.5,247.0,552.31,448.52
2016,2,22,16,30,499.0,74.0,1.3,15.0,204.0,495.72,405.42
2016,2,22,16,45,439.0,64.0,1.3,14.5,160.5,420.84,345.11
2016,2,22,17,0,379.0,54.0,1.3,14.0,117.0,349.27,284.77
2016,2,22,17,15,292.5,39.5,1.35,13.5,78.5,260.66,207.12
2016,2,22,17,30,206.0,25.0,1.4,13.0,40.0,176.36,101.68
2016,2,22,17,45,103.0,12.5,1.45,13.0,20.0,64.15,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,10.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,10.0,13.0,11.82,0.0
2016,2,23,7,15,223.0,24.0,1.55,10.5,50.5,19.73,6.41
2016,2,23,7,30,446.0,35.0,1.6,11.0,88.0,28.38,18.91
2016,2,23,7,45,536.0,43.0,1.65,11.5,136.5,33.93,24.55
2016,2,23,8,0,626.0,51.0,1.7,12.0,185.0,39.39,29.75
2016,2,23,8,15,681.0,56.5,1.8,12.0,235.0,69.26,39.32
2016,2,23,8,30,736.0,62.0,1.9,12.0,285.0,125.53,70.93
2016,2,23,8,45,775.0,65.5,2.0,12.5,334.5,184.07,116.3
2016,2,23,9,0,814.0,69.0,2.1,13.0,384.0,246.91,170.67
2016,2,23,9,15,839.0,72.0,2.1,13.0,428.5,309.23,227.25
2016,2,23,9,30,864.0,75.0,2.1,13.0,473.0,373.46,285.18
2016,2,23,9,45,883.5,77.0,2.1,13.5,513.0,436.08,340.09
2016,2,23,10,0,903.0,79.0,2.1,14.0,553.0,499.2,393.57
2016,2,23,10,15,915.5,80.5,1.95,14.5,586.5,557.84,441.15
2016,2,23,10,30,928.0,82.0,1.8,15.0,620.0,615.64,486.0
2016,2,23,10,45,936.0,84.0,1.7,15.5,646.0,670.05,526.71
2016,2,23,11,0,944.0,86.0,1.6,16.0,672.0,722.65,564.47
2016,2,23,11,15,949.5,86.5,1.55,16.0,690.5,769.84,597.7
2016,2,23,11,30,955.0,87.0,1.5,16.0,709.0,814.49,627.34
2016,2,23,11,45,955.0,89.0,1.45,16.5,719.0,853.7,651.62
2016,2,23,12,0,955.0,91.0,1.4,17.0,729.0,889.62,673.34
2016,2,23,12,15,955.0,91.0,1.3,17.0,731.0,919.9,691.57
2016,2,23,12,30,955.0,91.0,1.2,17.0,733.0,946.58,707.23
2016,2,23,12,45,949.5,92.0,1.2,17.5,725.5,965.77,718.26
2016,2,23,13,0,944.0,93.0,1.2,18.0,718.0,980.99,726.86
2016,2,23,13,15,939.0,92.5,1.1,18.0,703.5,990.94,731.75
2016,2,23,13,30,934.0,92.0,1.0,18.0,689.0,996.9,734.15
2016,2,23,13,45,924.5,91.5,0.95,18.0,666.0,994.62,732.42
2016,2,23,14,0,915.0,91.0,0.9,18.0,643.0,988.4,728.42
2016,2,23,14,15,903.5,89.0,0.85,18.0,613.5,974.6,719.75
2016,2,23,14,30,892.0,87.0,0.8,18.0,584.0,966.71,715.13
2016,2,23,14,45,745.5,111.5,0.75,18.0,509.0,858.4,644.58
2016,2,23,15,0,599.0,136.0,0.7,18.0,434.0,744.07,569.02
2016,2,23,15,15,705.5,107.5,0.65,18.0,430.0,795.5,606.48
2016,2,23,15,30,812.0,79.0,0.6,18.0,426.0,832.2,631.19
2016,2,23,15,45,776.0,76.0,0.55,18.0,379.0,777.15,593.69
2016,2,23,16,0,740.0,73.0,0.5,18.0,332.0,720.93,555.79
2016,2,23,16,15,694.0,68.0,0.55,17.5,283.0,659.9,515.59
2016,2,23,16,30,648.0,63.0,0.6,17.0,234.0,594.07,469.7
2016,2,23,16,45,566.0,56.5,0.7,16.5,183.5,502.23,401.88
2016,2,23,17,0,484.0,50.0,0.8,16.0,133.0,415.15,332.37
2016,2,23,17,15,367.5,38.5,0.9,15.5,89.5,307.24,241.74
2016,2,23,17,30,251.0,27.0,1.0,15.0,46.0,205.4,126.94
2016,2,23,17,45,125.5,13.5,1.1,15.0,23.0,76.71,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,38.0,5.0,1.1,10.5,6.0,0.0,0.0
2016,2,24,7,0,76.0,10.0,1.1,11.0,12.0,9.1,0.0
2016,2,24,7,15,213.5,24.0,1.2,11.0,47.0,19.54,7.59
2016,2,24,7,30,351.0,38.0,1.3,11.0,82.0,30.74,21.08
2016,2,24,7,45,443.5,47.5,1.4,11.5,128.0,37.41,27.69
2016,2,24,8,0,536.0,57.0,1.5,12.0,174.0,43.92,33.84
2016,2,24,8,15,592.0,63.5,1.45,12.0,222.0,69.45,40.82
2016,2,24,8,30,648.0,70.0,1.4,12.0,270.0,121.68,71.14
2016,2,24,8,45,692.0,73.5,1.4,12.5,317.5,176.17,113.23
2016,2,24,9,0,736.0,77.0,1.4,13.0,365.0,238.21,166.2
2016,2,24,9,15,547.0,128.0,1.3,13.5,355.5,272.84,205.07
2016,2,24,9,30,358.0,179.0,1.2,14.0,346.0,286.07,223.1
2016,2,24,9,45,595.5,133.0,1.2,14.5,437.5,372.45,290.74
2016,2,24,10,0,833.0,87.0,1.2,15.0,529.0,476.75,372.51
2016,2,24,10,15,846.5,89.0,1.15,15.0,561.5,533.53,418.25
2016,2,24,10,30,860.0,91.0,1.1,15.0,594.0,589.78,462.28
2016,2,24,10,45,868.5,93.0,1.1,15.5,619.0,642.13,501.45
2016,2,24,11,0,877.0,95.0,1.1,16.0,644.0,689.48,535.85
2016,2,24,11,15,883.0,96.0,1.05,16.5,662.0,734.79,566.77
2016,2,24,11,30,889.0,97.0,1.0,17.0,680.0,777.82,593.83
2016,2,24,11,45,891.0,97.5,1.0,17.5,690.0,814.68,616.91
2016,2,24,12,0,893.0,98.0,1.0,18.0,700.0,848.56,637.81
2016,2,24,12,15,893.5,98.0,0.95,18.0,701.5,877.5,655.68
2016,2,24,12,30,894.0,98.0,0.9,18.0,703.0,903.1,671.28
2016,2,24,12,45,890.0,98.5,0.85,18.0,696.5,921.77,682.34
2016,2,24,13,0,886.0,99.0,0.8,18.0,690.0,936.75,691.12
2016,2,24,13,15,881.0,98.5,0.75,18.0,676.0,945.92,696.27
2016,2,24,13,30,876.0,98.0,0.7,18.0,662.0,951.33,699.19
2016,2,24,13,45,868.0,96.5,0.7,18.0,640.5,958.63,704.58
2016,2,24,14,0,860.0,95.0,0.7,18.0,619.0,952.64,701.56
2016,2,24,14,15,848.5,93.0,0.7,18.0,590.0,938.98,693.95
2016,2,24,14,30,837.0,91.0,0.7,18.0,561.0,921.73,684.21
2016,2,24,14,45,820.5,89.0,0.7,18.5,525.5,896.41,668.01
2016,2,24,15,0,804.0,87.0,0.7,19.0,490.0,867.98,649.85
2016,2,24,15,15,782.0,84.0,0.7,18.5,449.5,830.5,627.93
2016,2,24,15,30,760.0,81.0,0.7,18.0,409.0,790.64,604.02
2016,2,24,15,45,729.5,77.0,0.7,18.0,364.5,740.28,571.11
2016,2,24,16,0,699.0,73.0,0.7,18.0,320.0,694.07,540.3
2016,2,24,16,15,654.5,67.5,0.8,17.5,272.5,629.27,496.99
2016,2,24,16,30,610.0,62.0,0.9,17.0,225.0,565.29,451.98
2016,2,24,16,45,543.5,54.5,1.0,16.5,178.0,484.54,391.22
2016,2,24,17,0,477.0,47.0,1.1,16.0,131.0,407.68,328.77
2016,2,24,17,15,369.0,36.0,1.2,15.5,88.5,305.86,242.47
2016,2,24,17,30,261.0,25.0,1.3,15.0,46.0,211.34,138.5
2016,2,24,17,45,130.5,12.5,1.4,14.5,23.0,78.5,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,31.5,5.5,0.8,11.5,6.5,0.0,0.0
2016,2,25,7,0,63.0,11.0,0.8,12.0,13.0,10.01,0.0
2016,2,25,7,15,187.0,27.0,0.85,12.0,47.5,21.17,9.7
2016,2,25,7,30,311.0,43.0,0.9,12.0,82.0,33.37,23.4
2016,2,25,7,45,390.0,55.0,0.95,12.5,126.5,43.76,33.26
2016,2,25,8,0,469.0,67.0,1.0,13.0,171.0,52.14,41.05
2016,2,25,8,15,525.5,75.0,0.95,13.5,218.0,77.73,48.59
2016,2,25,8,30,582.0,83.0,0.9,14.0,265.0,127.27,77.8
2016,2,25,8,45,623.5,88.5,0.9,14.5,311.0,179.2,117.64
2016,2,25,9,0,665.0,94.0,0.9,15.0,357.0,235.95,165.36
2016,2,25,9,15,693.0,98.0,0.9,15.5,399.0,291.95,214.14
2016,2,25,9,30,721.0,102.0,0.9,16.0,441.0,350.47,264.47
2016,2,25,9,45,656.5,126.5,0.9,16.5,454.5,392.56,301.94
2016,2,25,10,0,592.0,151.0,0.9,17.0,468.0,426.36,330.88
2016,2,25,10,15,699.5,129.5,0.9,17.5,525.5,498.26,386.8
2016,2,25,10,30,807.0,108.0,0.9,18.0,583.0,578.46,447.27
2016,2,25,10,45,632.0,175.0,0.95,18.5,557.0,579.31,446.72
2016,2,25,11,0,457.0,242.0,1.0,19.0,531.0,557.2,428.89
2016,2,25,11,15,510.0,228.5,0.95,19.0,559.0,606.97,465.93
2016,2,25,11,30,563.0,215.0,0.9,19.0,587.0,658.79,503.03
2016,2,25,11,45,567.0,217.0,0.85,19.5,596.5,689.42,522.74
2016,2,25,12,0,571.0,219.0,0.8,20.0,606.0,718.28,541.01
2016,2,25,12,15,716.5,164.5,0.75,20.0,651.5,812.6,606.16
2016,2,25,12,30,862.0,110.0,0.7,20.0,697.0,898.41,660.27
2016,2,25,12,45,867.5,106.5,0.65,20.0,693.0,921.03,672.7
2016,2,25,13,0,873.0,103.0,0.6,20.0,689.0,931.27,678.16
2016,2,25,13,15,869.0,102.5,0.55,20.0,676.0,950.55,689.63
2016,2,25,13,30,865.0,102.0,0.5,20.0,663.0,957.1,692.96
2016,2,25,13,45,853.5,102.5,0.45,20.5,641.0,953.94,689.22
2016,2,25,14,0,842.0,103.0,0.4,21.0,619.0,947.0,683.42
2016,2,25,14,15,830.5,101.0,0.4,20.5,590.5,933.39,677.3
2016,2,25,14,30,819.0,99.0,0.4,20.0,562.0,916.23,669.1
2016,2,25,14,45,798.5,98.0,0.4,20.0,526.5,888.49,652.9
2016,2,25,15,0,778.0,97.0,0.4,20.0,491.0,857.78,634.8
2016,2,25,15,15,755.5,93.5,0.5,19.5,450.5,819.58,614.61
2016,2,25,15,30,733.0,90.0,0.6,19.0,410.0,784.87,596.16
2016,2,25,15,45,701.5,86.0,0.75,19.0,365.5,734.54,565.67
2016,2,25,16,0,670.0,82.0,0.9,19.0,321.0,683.2,533.12
2016,2,25,16,15,625.5,75.5,0.95,18.0,274.0,617.85,489.45
2016,2,25,16,30,581.0,69.0,1.0,17.0,227.0,553.33,444.1
2016,2,25,16,45,526.5,59.5,1.1,16.5,180.5,479.44,387.99
2016,2,25,17,0,472.0,50.0,1.2,16.0,134.0,408.47,330.14
2016,2,25,17,15,367.0,38.5,1.2,15.5,91.5,307.83,244.71
2016,2,25,17,30,262.0,27.0,1.2,15.0,49.0,215.93,147.4
2016,2,25,17,45,131.0,13.5,1.25,14.5,24.5,79.8,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,43.0,7.0,0.85,12.0,8.0,0.0,0.0
2016,2,26,7,0,86.0,14.0,0.9,12.0,16.0,12.73,0.0
2016,2,26,7,15,214.5,28.5,1.0,12.0,52.5,22.35,11.38
2016,2,26,7,30,343.0,43.0,1.1,12.0,89.0,34.91,24.84
2016,2,26,7,45,425.5,53.5,1.2,12.5,134.5,42.26,31.97
2016,2,26,8,0,508.0,64.0,1.3,13.0,180.0,49.39,38.63
2016,2,26,8,15,335.5,97.5,1.35,13.5,181.5,87.0,60.6
2016,2,26,8,30,163.0,131.0,1.4,14.0,183.0,123.23,92.17
2016,2,26,8,45,179.0,149.0,1.5,14.5,214.0,154.27,116.72
2016,2,26,9,0,195.0,167.0,1.6,15.0,245.0,187.44,144.01
2016,2,26,9,15,333.5,163.5,1.6,15.0,314.5,241.54,185.43
2016,2,26,9,30,472.0,160.0,1.6,15.0,384.0,313.52,242.86
2016,2,26,9,45,273.0,198.0,1.65,15.5,330.0,294.1,232.22
2016,2,26,10,0,74.0,236.0,1.7,16.0,276.0,247.01,196.41
2016,2,26,10,15,271.0,227.5,1.7,16.0,386.5,358.39,285.26
2016,2,26,10,30,468.0,219.0,1.7,16.0,497.0,488.3,386.4
2016,2,26,10,45,432.5,240.0,1.7,16.5,505.5,514.19,404.86
2016,2,26,11,0,397.0,261.0,1.7,17.0,514.0,527.89,414.37
2016,2,26,11,15,477.5,240.0,1.7,17.0,552.0,596.04,466.39
2016,2,26,11,30,558.0,219.0,1.7,17.0,590.0,660.21,514.49
2016,2,26,11,45,494.0,249.0,1.75,17.0,581.5,665.29,516.8
2016,2,26,12,0,430.0,279.0,1.8,17.0,573.0,664.24,514.98
2016,2,26,12,15,495.0,253.5,1.85,17.0,592.5,711.92,551.47
2016,2,26,12,30,560.0,228.0,1.9,17.0,612.0,759.89,587.5
2016,2,26,12,45,715.0,167.0,2.0,17.0,653.0,857.55,658.66
2016,2,26,13,0,870.0,106.0,2.1,17.0,694.0,942.88,717.4
2016,2,26,13,15,863.5,105.0,2.15,17.0,679.0,950.23,722.47
2016,2,26,13,30,857.0,104.0,2.2,17.0,664.0,953.74,725.96
2016,2,26,13,45,633.5,175.5,2.3,17.0,582.5,836.05,646.45
2016,2,26,14,0,410.0,247.0,2.4,17.0,501.0,682.48,534.97
2016,2,26,14,15,614.5,171.0,2.45,16.5,531.0,816.75,639.61
2016,2,26,14,30,819.0,95.0,2.5,16.0,561.0,912.92,709.07
2016,2,26,14,45,807.0,91.0,2.6,16.0,526.5,889.37,693.9
2016,2,26,15,0,795.0,87.0,2.7,16.0,492.0,862.63,677.5
2016,2,26,15,15,772.5,84.0,2.7,15.5,452.0,824.69,653.35
2016,2,26,15,30,750.0,81.0,2.7,15.0,412.0,784.45,627.15
2016,2,26,15,45,532.0,108.0,2.7,15.0,330.0,618.3,504.35
2016,2,26,16,0,314.0,135.0,2.7,15.0,248.0,434.77,359.71
2016,2,26,16,15,292.5,118.5,2.55,14.5,212.0,389.0,324.29
2016,2,26,16,30,271.0,102.0,2.4,14.0,176.0,343.73,287.46
2016,2,26,16,45,240.0,83.5,2.3,13.5,140.0,289.53,242.0
2016,2,26,17,0,209.0,65.0,2.2,13.0,104.0,236.97,196.43
2016,2,26,17,15,157.0,47.5,2.05,12.5,71.5,174.99,141.25
2016,2,26,17,30,105.0,30.0,1.9,12.0,39.0,117.08,81.93
2016,2,26,17,45,52.5,15.0,1.8,12.0,19.5,40.75,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,1.55,10.5,10.5,9.55,0.0
2016,2,27,7,0,0.0,21.0,1.5,11.0,21.0,19.1,0.0
2016,2,27,7,15,222.0,29.5,1.5,11.0,60.0,23.1,12.64
2016,2,27,7,30,444.0,38.0,1.5,11.0,99.0,30.36,21.05
2016,2,27,7,45,523.0,46.0,1.55,11.5,146.5,35.79,26.39
2016,2,27,8,0,602.0,54.0,1.6,12.0,194.0,41.1,31.4
2016,2,27,8,15,653.0,59.5,1.55,12.5,243.0,72.07,39.7
2016,2,27,8,30,704.0,65.0,1.5,13.0,292.0,130.43,75.33
2016,2,27,8,45,738.0,68.5,1.5,13.5,339.0,186.6,119.61
2016,2,27,9,0,772.0,72.0,1.5,14.0,386.0,246.47,171.48
2016,2,27,9,15,796.5,75.0,1.4,14.0,429.5,306.47,225.29
2016,2,27,9,30,821.0,78.0,1.3,14.0,473.0,368.36,280.04
2016,2,27,9,45,837.5,81.0,1.2,14.5,511.0,428.55,331.46
2016,2,27,10,0,854.0,84.0,1.1,15.0,549.0,489.09,381.04
2016,2,27,10,15,867.0,85.5,1.05,15.5,581.5,545.51,425.76
2016,2,27,10,30,880.0,87.0,1.0,16.0,614.0,601.34,468.21
2016,2,27,10,45,731.5,142.5,0.95,16.5,593.0,612.8,475.15
2016,2,27,11,0,583.0,198.0,0.9,17.0,572.0,601.14,464.6
2016,2,27,11,15,531.5,224.5,0.9,17.0,572.5,620.5,478.32
2016,2,27,11,30,480.0,251.0,0.9,17.0,573.0,634.19,487.18
2016,2,27,11,45,542.0,232.0,0.95,17.0,600.5,687.23,526.64
2016,2,27,12,0,604.0,213.0,1.0,17.0,628.0,746.35,569.31
2016,2,27,12,15,498.0,253.0,1.0,17.0,596.0,714.96,544.79
2016,2,27,12,30,392.0,293.0,1.0,17.0,564.0,667.11,509.58
2016,2,27,12,45,379.5,293.5,1.0,17.0,554.0,669.31,511.76
2016,2,27,13,0,367.0,294.0,1.0,17.0,544.0,669.42,511.93
2016,2,27,13,15,300.0,301.0,1.0,17.0,503.0,623.77,478.51
2016,2,27,13,30,233.0,308.0,1.0,17.0,462.0,557.88,430.77
2016,2,27,13,45,251.5,294.5,1.05,17.0,455.5,583.0,450.9
2016,2,27,14,0,270.0,281.0,1.1,17.0,449.0,589.26,456.92
2016,2,27,14,15,365.0,246.0,1.1,17.0,462.0,641.2,497.98
2016,2,27,14,30,460.0,211.0,1.1,17.0,475.0,708.67,548.62
2016,2,27,14,45,587.0,159.0,1.1,17.0,475.0,770.91,595.31
2016,2,27,15,0,714.0,107.0,1.1,17.0,475.0,819.51,629.58
2016,2,27,15,15,748.5,93.5,1.1,16.5,451.5,815.91,629.14
2016,2,27,15,30,783.0,80.0,1.1,16.0,428.0,813.48,630.21
2016,2,27,15,45,759.5,75.0,1.1,16.0,383.5,766.95,599.1
2016,2,27,16,0,736.0,70.0,1.1,16.0,339.0,718.75,566.52
2016,2,27,16,15,694.0,65.0,1.15,15.5,291.0,654.61,522.66
2016,2,27,16,30,652.0,60.0,1.2,15.0,243.0,596.28,481.14
2016,2,27,16,45,593.0,53.5,1.25,14.5,194.5,520.07,423.46
2016,2,27,17,0,534.0,47.0,1.3,14.0,146.0,447.02,364.05
2016,2,27,17,15,427.5,37.5,1.35,13.5,101.0,344.68,277.35
2016,2,27,17,30,321.0,28.0,1.4,13.0,56.0,252.28,183.95
2016,2,27,17,45,160.5,14.0,1.5,12.5,28.0,95.76,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,6.0,2.0,10.5,6.0,5.46,0.0
2016,2,28,7,0,0.0,12.0,2.0,11.0,12.0,10.56,0.0
2016,2,28,7,15,15.0,31.0,2.0,11.0,33.5,26.38,15.77
2016,2,28,7,30,30.0,50.0,2.0,11.0,55.0,41.53,30.92
2016,2,28,7,45,43.5,71.5,2.05,11.5,80.5,58.08,46.24
2016,2,28,8,0,57.0,93.0,2.1,12.0,106.0,74.27,61.01
2016,2,28,8,15,65.5,114.0,2.1,12.5,132.5,94.53,73.76
2016,2,28,8,30,74.0,135.0,2.1,13.0,159.0,118.8,92.64
2016,2,28,8,45,81.5,154.0,2.1,13.5,184.0,142.87,112.07
2016,2,28,9,0,89.0,173.0,2.1,14.0,209.0,168.08,132.73
2016,2,28,9,15,197.0,185.5,2.05,14.0,277.5,219.83,172.65
2016,2,28,9,30,305.0,198.0,2.0,14.0,346.0,286.28,225.63
2016,2,28,9,45,190.0,219.5,1.95,14.5,314.0,276.64,220.34
2016,2,28,10,0,75.0,241.0,1.9,15.0,282.0,252.03,201.29
2016,2,28,10,15,151.5,258.5,1.85,15.0,348.0,319.83,255.5
2016,2,28,10,30,228.0,276.0,1.8,15.0,414.0,392.09,312.35
2016,2,28,10,45,300.5,274.0,1.8,15.5,464.0,458.13,363.22
2016,2,28,11,0,373.0,272.0,1.8,16.0,514.0,523.86,413.12
2016,2,28,11,15,473.0,244.5,1.8,16.0,559.5,599.08,470.63
2016,2,28,11,30,573.0,217.0,1.8,16.0,605.0,671.89,525.52
2016,2,28,11,45,364.0,275.5,1.85,16.0,523.5,578.77,453.59
2016,2,28,12,0,155.0,334.0,1.9,16.0,442.0,470.26,368.63
2016,2,28,12,15,240.5,323.5,1.95,16.0,491.0,541.34,425.1
2016,2,28,12,30,326.0,313.0,2.0,16.0,540.0,630.85,492.78
2016,2,28,12,45,173.5,286.0,2.05,16.0,407.0,458.49,361.75
2016,2,28,13,0,21.0,259.0,2.1,16.0,274.0,262.56,207.2
2016,2,28,13,15,155.0,280.0,2.1,16.0,383.5,446.43,355.06
2016,2,28,13,30,289.0,301.0,2.1,16.0,493.0,620.75,487.64
2016,2,28,13,45,542.5,214.0,2.1,16.0,559.0,787.39,614.31
2016,2,28,14,0,796.0,127.0,2.1,16.0,625.0,935.78,718.47
2016,2,28,14,15,695.5,147.0,2.05,16.0,568.0,869.72,671.86
2016,2,28,14,30,595.0,167.0,2.0,16.0,511.0,793.62,619.74
2016,2,28,14,45,558.5,167.0,2.0,16.0,474.5,747.34,588.58
2016,2,28,15,0,522.0,167.0,2.0,16.0,438.0,707.23,560.77
2016,2,28,15,15,368.0,179.0,1.95,16.0,362.5,555.74,446.79
2016,2,28,15,30,214.0,191.0,1.9,16.0,287.0,413.44,335.65
2016,2,28,15,45,189.5,172.0,1.9,16.0,250.5,366.72,300.04
2016,2,28,16,0,165.0,153.0,1.9,16.0,214.0,320.6,263.59
2016,2,28,16,15,147.5,134.5,1.85,15.5,183.5,281.67,232.69
2016,2,28,16,30,130.0,116.0,1.8,15.0,153.0,243.52,201.55
2016,2,28,16,45,115.0,95.0,1.75,14.5,123.0,204.27,168.69
2016,2,28,17,0,100.0,74.0,1.7,14.0,93.0,165.53,135.3
2016,2,28,17,15,70.5,53.0,1.8,13.5,64.5,118.12,93.61
2016,2,28,17,30,41.0,32.0,1.9,13.0,36.0,71.5,49.94
2016,2,28,17,45,20.5,16.0,2.0,12.5,18.0,32.48,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,91.0,9.0,1.45,9.5,13.0,8.19,0.0
2016,2,29,7,0,182.0,18.0,1.4,10.0,26.0,14.66,0.0
2016,2,29,7,15,314.5,29.5,1.45,10.5,66.5,23.72,14.33
2016,2,29,7,30,447.0,41.0,1.5,11.0,107.0,32.48,23.14
2016,2,29,7,45,534.5,48.0,1.55,11.5,156.0,37.0,27.59
2016,2,29,8,0,622.0,55.0,1.6,12.0,205.0,41.49,31.8
2016,2,29,8,15,671.0,60.0,1.55,12.5,255.0,80.99,44.95
2016,2,29,8,30,720.0,65.0,1.5,13.0,305.0,136.58,79.29
2016,2,29,8,45,532.5,110.5,1.5,13.5,302.0,186.37,128.45
2016,2,29,9,0,345.0,156.0,1.5,14.0,299.0,216.25,162.63
2016,2,29,9,15,586.0,118.5,1.5,14.5,392.5,285.28,214.34
2016,2,29,9,30,827.0,81.0,1.5,15.0,486.0,378.81,288.17
2016,2,29,9,45,590.0,153.5,1.5,16.0,454.0,396.1,307.96
2016,2,29,10,0,353.0,226.0,1.5,17.0,422.0,378.86,297.18
2016,2,29,10,15,611.0,160.5,1.45,17.0,523.0,488.05,382.82
2016,2,29,10,30,869.0,95.0,1.4,17.0,624.0,610.68,476.61
2016,2,29,10,45,882.5,94.0,1.35,17.0,650.5,661.24,514.2
2016,2,29,11,0,896.0,93.0,1.3,17.0,677.0,712.33,551.59
2016,2,29,11,15,901.5,94.0,1.3,17.0,694.5,758.17,583.46
2016,2,29,11,30,907.0,95.0,1.3,17.0,712.0,801.59,612.51
2016,2,29,11,45,917.5,92.0,1.3,17.5,724.0,842.13,638.13
2016,2,29,12,0,928.0,89.0,1.3,18.0,736.0,880.05,661.7
2016,2,29,12,15,929.0,89.0,1.25,18.0,738.0,910.24,680.45
2016,2,29,12,30,930.0,89.0,1.2,18.0,740.0,936.96,696.88
2016,2,29,12,45,928.0,89.0,1.2,18.5,734.0,957.35,708.67
2016,2,29,13,0,926.0,89.0,1.2,19.0,728.0,973.94,718.12
2016,2,29,13,15,709.0,166.5,1.15,19.0,650.0,887.0,660.67
2016,2,29,13,30,492.0,244.0,1.1,19.0,572.0,768.11,578.65
2016,2,29,13,45,692.5,167.0,1.05,19.5,612.5,888.44,662.87
2016,2,29,14,0,893.0,90.0,1.0,20.0,653.0,978.73,718.74
2016,2,29,14,15,882.0,88.5,0.9,20.0,623.5,965.55,708.16
2016,2,29,14,30,871.0,87.0,0.8,20.0,594.0,948.73,696.83
2016,2,29,14,45,849.0,87.0,0.75,20.0,557.0,929.64,685.18
2016,2,29,15,0,827.0,87.0,0.7,20.0,520.0,897.72,665.25
2016,2,29,15,15,806.0,84.0,0.6,20.0,478.5,860.16,640.73
2016,2,29,15,30,785.0,81.0,0.5,20.0,437.0,820.12,614.44
2016,2,29,15,45,755.0,77.5,0.4,20.5,391.0,769.55,579.67
2016,2,29,16,0,725.0,74.0,0.3,21.0,345.0,717.65,543.68
2016,2,29,16,15,683.5,69.5,0.25,20.5,297.0,659.73,505.43
2016,2,29,16,30,642.0,65.0,0.2,20.0,249.0,597.53,462.65
2016,2,29,16,45,569.0,59.5,0.2,19.5,199.5,512.53,401.68
2016,2,29,17,0,496.0,54.0,0.2,19.0,150.0,431.66,339.41
2016,2,29,17,15,395.0,43.0,0.2,18.5,105.0,331.91,259.32
2016,2,29,17,30,294.0,32.0,0.2,18.0,60.0,241.44,178.39
2016,2,29,17,45,147.0,16.0,0.2,18.0,30.0,116.89,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,13.0,1.6,11.5,13.0,11.82,0.0
2016,3,1,7,0,0.0,26.0,1.6,12.0,26.0,21.78,0.16
2016,3,1,7,15,162.0,37.5,1.65,12.5,62.0,29.05,18.9
2016,3,1,7,30,324.0,49.0,1.7,13.0,98.0,37.6,27.49
2016,3,1,7,45,384.0,62.0,1.8,13.5,141.0,46.82,36.09
2016,3,1,8,0,444.0,75.0,1.9,14.0,184.0,55.73,44.21
2016,3,1,8,15,490.0,82.5,1.9,14.5,227.5,88.22,55.36
2016,3,1,8,30,536.0,90.0,1.9,15.0,271.0,134.77,85.05
2016,3,1,8,45,582.0,95.0,1.95,15.5,317.5,184.92,124.41
2016,3,1,9,0,628.0,100.0,2.0,16.0,364.0,240.49,171.49
2016,3,1,9,15,530.5,139.0,2.1,16.0,378.0,285.19,215.12
2016,3,1,9,30,433.0,178.0,2.2,16.0,392.0,319.73,248.42
2016,3,1,9,45,505.0,171.5,2.3,16.5,440.5,374.53,293.46
2016,3,1,10,0,577.0,165.0,2.4,17.0,489.0,436.17,343.42
2016,3,1,10,15,742.5,123.5,2.45,17.0,564.0,524.48,414.04
2016,3,1,10,30,908.0,82.0,2.5,17.0,639.0,620.87,489.97
2016,3,1,10,45,919.0,82.0,2.55,17.5,665.5,674.37,530.61
2016,3,1,11,0,930.0,82.0,2.6,18.0,692.0,726.29,569.2
2016,3,1,11,15,935.5,82.5,2.6,18.0,710.0,772.91,601.91
2016,3,1,11,30,941.0,83.0,2.6,18.0,728.0,817.0,632.28
2016,3,1,11,45,946.5,82.5,2.6,18.0,739.0,857.26,659.72
2016,3,1,12,0,952.0,82.0,2.6,18.0,750.0,894.54,684.95
2016,3,1,12,15,952.0,82.0,2.55,18.0,751.5,924.45,704.59
2016,3,1,12,30,952.0,82.0,2.5,18.0,753.0,950.73,721.77
2016,3,1,12,45,949.0,82.0,2.5,18.0,746.5,970.54,735.09
2016,3,1,13,0,946.0,82.0,2.5,18.0,740.0,986.43,745.92
2016,3,1,13,15,940.5,81.5,2.5,17.5,724.5,995.39,753.7
2016,3,1,13,30,935.0,81.0,2.5,17.0,709.0,1000.3,759.02
2016,3,1,13,45,927.5,80.0,2.5,17.0,686.0,998.67,758.7
2016,3,1,14,0,920.0,79.0,2.5,17.0,663.0,993.04,755.94
2016,3,1,14,15,908.5,77.5,2.45,17.0,632.5,979.05,747.17
2016,3,1,14,30,897.0,76.0,2.4,17.0,602.0,961.31,736.06
2016,3,1,14,45,882.0,74.0,2.4,17.0,565.5,936.05,720.41
2016,3,1,15,0,867.0,72.0,2.4,17.0,529.0,907.53,702.52
2016,3,1,15,15,846.0,70.0,2.35,16.5,487.0,870.52,679.41
2016,3,1,15,30,825.0,68.0,2.3,16.0,445.0,839.85,660.55
2016,3,1,15,45,507.0,111.5,2.3,16.0,336.0,604.65,489.28
2016,3,1,16,0,189.0,155.0,2.3,16.0,227.0,341.97,280.75
2016,3,1,16,15,437.5,105.0,2.1,15.5,240.5,503.18,415.38
2016,3,1,16,30,686.0,55.0,1.9,15.0,254.0,613.59,500.49
2016,3,1,16,45,621.0,50.0,1.75,14.5,204.5,532.76,436.54
2016,3,1,17,0,556.0,45.0,1.6,14.0,155.0,460.65,377.57
2016,3,1,17,15,458.5,37.0,1.5,13.5,110.0,364.17,295.58
2016,3,1,17,30,361.0,29.0,1.4,13.0,65.0,276.59,213.37
2016,3,1,17,45,180.5,14.5,1.35,13.0,32.5,133.14,5.46
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,114.5,10.0,0.9,12.5,16.5,9.1,0.0
2016,3,2,7,0,229.0,20.0,1.0,13.0,33.0,16.26,1.47
2016,3,2,7,15,353.5,30.5,1.05,13.0,74.0,24.35,15.11
2016,3,2,7,30,478.0,41.0,1.1,13.0,115.0,32.2,22.83
2016,3,2,7,45,239.0,58.0,1.15,13.5,95.0,43.18,32.92
2016,3,2,8,0,0.0,75.0,1.2,14.0,75.0,64.13,51.7
2016,3,2,8,15,0.0,92.0,1.2,14.5,92.0,78.65,61.54
2016,3,2,8,30,0.0,109.0,1.2,15.0,109.0,93.54,73.88
2016,3,2,8,45,4.5,130.0,1.2,15.5,131.5,112.66,89.3
2016,3,2,9,0,9.0,151.0,1.2,16.0,154.0,132.66,105.24
2016,3,2,9,15,7.0,159.5,1.2,16.0,162.0,141.03,111.9
2016,3,2,9,30,5.0,168.0,1.2,16.0,170.0,149.05,118.21
2016,3,2,9,45,20.5,198.0,1.3,16.5,209.5,182.93,145.01
2016,3,2,10,0,36.0,228.0,1.4,17.0,249.0,221.84,175.54
2016,3,2,10,15,75.0,257.5,1.45,17.0,303.5,273.81,216.5
2016,3,2,10,30,114.0,287.0,1.5,17.0,358.0,330.69,260.89
2016,3,2,10,45,275.5,274.5,1.6,17.5,455.0,444.49,349.46
2016,3,2,11,0,437.0,262.0,1.7,18.0,552.0,568.77,443.29
2016,3,2,11,15,489.5,248.5,1.8,18.0,581.0,618.75,480.79
2016,3,2,11,30,542.0,235.0,1.9,18.0,610.0,670.81,520.04
2016,3,2,11,45,523.0,246.5,2.0,18.0,612.0,692.05,535.35
2016,3,2,12,0,504.0,258.0,2.1,18.0,614.0,710.23,548.57
2016,3,2,12,15,500.5,260.0,2.15,18.0,614.5,729.18,562.44
2016,3,2,12,30,497.0,262.0,2.2,18.0,615.0,745.87,574.67
2016,3,2,12,45,480.5,266.5,2.3,18.0,605.5,750.94,578.76
2016,3,2,13,0,464.0,271.0,2.4,18.0,596.0,753.25,581.02
2016,3,2,13,15,440.5,281.0,2.4,17.5,584.5,752.08,581.04
2016,3,2,13,30,417.0,291.0,2.4,17.0,573.0,733.1,568.79
2016,3,2,13,45,390.5,281.0,2.45,17.0,538.5,702.14,547.38
2016,3,2,14,0,364.0,271.0,2.5,17.0,504.0,669.03,524.28
2016,3,2,14,15,401.5,248.0,2.5,16.5,494.0,680.45,536.1
2016,3,2,14,30,439.0,225.0,2.5,16.0,484.0,707.78,558.87
2016,3,2,14,45,385.5,221.5,2.5,16.0,439.0,632.48,503.64
2016,3,2,15,0,332.0,218.0,2.5,16.0,394.0,575.7,461.5
2016,3,2,15,15,172.5,192.0,2.45,15.5,283.0,376.75,306.64
2016,3,2,15,30,13.0,166.0,2.4,15.0,172.0,171.96,138.34
2016,3,2,15,45,216.5,146.5,2.35,15.0,229.5,372.12,308.35
2016,3,2,16,0,420.0,127.0,2.3,15.0,287.0,530.26,436.58
2016,3,2,16,15,376.5,118.0,2.15,14.5,247.0,471.48,389.56
2016,3,2,16,30,333.0,109.0,2.0,14.0,207.0,414.55,344.12
2016,3,2,16,45,312.5,90.5,1.9,14.0,168.5,364.45,302.86
2016,3,2,17,0,292.0,72.0,1.8,14.0,130.0,314.94,260.47
2016,3,2,17,15,230.5,54.5,1.8,13.5,92.5,242.13,197.53
2016,3,2,17,30,169.0,37.0,1.8,13.0,55.0,174.82,135.44
2016,3,2,17,45,84.5,18.5,1.8,13.0,27.5,86.57,15.63
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,1.5,11.0,1.55,13.0,11.0,10.01,0.0
2016,3,3,7,0,3.0,22.0,1.6,13.0,22.0,19.11,5.03
2016,3,3,7,15,48.5,40.5,1.55,13.0,48.0,33.21,22.81
2016,3,3,7,30,94.0,59.0,1.5,13.0,74.0,47.56,36.38
2016,3,3,7,45,114.0,80.0,1.5,13.5,105.0,63.17,50.65
2016,3,3,8,0,134.0,101.0,1.5,14.0,136.0,78.36,64.28
2016,3,3,8,15,148.5,121.5,1.4,14.0,167.0,104.03,78.45
2016,3,3,8,30,163.0,142.0,1.3,14.0,198.0,134.71,101.39
2016,3,3,8,45,81.5,130.0,1.2,14.0,158.0,124.98,96.68
2016,3,3,9,0,0.0,118.0,1.1,14.0,118.0,103.1,81.71
2016,3,3,9,15,44.0,169.0,1.1,14.0,191.5,160.42,127.79
