Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,30,88.0,220.0,1.1,14.0,265.0,224.56,178.94
2016,3,3,9,45,60.5,223.5,1.1,14.5,255.5,223.82,178.25
2016,3,3,10,0,33.0,227.0,1.1,15.0,246.0,219.47,174.46
2016,3,3,10,15,24.0,225.0,1.1,15.0,239.5,213.16,169.25
2016,3,3,10,30,15.0,223.0,1.1,15.0,233.0,208.25,165.06
2016,3,3,10,45,13.0,223.5,1.15,15.0,232.0,208.99,165.5
2016,3,3,11,0,11.0,224.0,1.2,15.0,231.0,209.43,165.67
2016,3,3,11,15,6.0,199.0,1.3,15.0,203.0,183.68,144.98
2016,3,3,11,30,1.0,174.0,1.4,15.0,175.0,157.29,123.7
2016,3,3,11,45,1.5,176.0,1.5,15.0,177.0,159.91,125.85
2016,3,3,12,0,2.0,178.0,1.6,15.0,179.0,162.56,127.99
2016,3,3,12,15,14.0,229.0,1.5,15.0,239.5,222.09,175.86
2016,3,3,12,30,26.0,280.0,1.4,15.0,300.0,284.16,224.63
2016,3,3,12,45,40.0,295.5,1.35,15.0,325.0,330.61,260.7
2016,3,3,13,0,54.0,311.0,1.3,15.0,350.0,364.07,286.55
2016,3,3,13,15,54.5,304.5,1.2,15.0,343.0,360.94,283.96
2016,3,3,13,30,55.0,298.0,1.1,15.0,336.0,357.58,281.46
2016,3,3,13,45,62.0,293.0,1.05,15.0,334.5,362.06,285.39
2016,3,3,14,0,69.0,288.0,1.0,15.0,333.0,366.48,289.26
2016,3,3,14,15,64.5,273.0,1.0,15.0,313.5,347.74,275.3
2016,3,3,14,30,60.0,258.0,1.0,15.0,294.0,328.7,261.19
2016,3,3,14,45,39.0,228.0,1.0,15.0,251.0,275.58,219.79
2016,3,3,15,0,18.0,198.0,1.0,15.0,208.0,207.22,165.58
2016,3,3,15,15,22.0,188.0,0.9,14.5,199.5,202.03,162.51
2016,3,3,15,30,26.0,178.0,0.8,14.0,191.0,196.83,159.12
2016,3,3,15,45,13.0,109.0,0.7,14.0,115.5,111.43,88.96
2016,3,3,16,0,0.0,40.0,0.6,14.0,40.0,35.27,24.62
2016,3,3,16,15,0.0,34.5,0.6,14.0,34.5,30.4,20.58
2016,3,3,16,30,0.0,29.0,0.6,14.0,29.0,25.53,16.41
2016,3,3,16,45,0.0,23.5,0.6,14.0,23.5,20.67,12.19
2016,3,3,17,0,0.0,18.0,0.6,14.0,18.0,15.82,7.92
2016,3,3,17,15,0.0,12.5,0.6,13.5,12.5,10.97,3.66
2016,3,3,17,30,0.0,7.0,0.6,13.0,7.0,6.14,0.0
2016,3,3,17,45,0.0,3.5,0.65,13.0,3.5,3.07,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,1.3,12.5,10.5,9.55,0.0
2016,3,4,7,0,0.0,21.0,1.3,13.0,21.0,18.43,6.23
2016,3,4,7,15,21.0,40.5,1.3,13.0,44.0,34.15,23.8
2016,3,4,7,30,42.0,60.0,1.3,13.0,67.0,49.58,38.24
2016,3,4,7,45,53.0,81.5,1.3,13.5,93.5,66.03,53.22
2016,3,4,8,0,64.0,103.0,1.3,14.0,120.0,82.12,67.61
2016,3,4,8,15,74.0,123.5,1.35,14.0,146.5,103.92,80.59
2016,3,4,8,30,84.0,144.0,1.4,14.0,173.0,128.65,99.8
2016,3,4,8,45,42.0,127.5,1.5,14.5,142.0,116.75,91.39
2016,3,4,9,0,0.0,111.0,1.6,15.0,111.0,97.24,76.56
2016,3,4,9,15,0.0,125.5,1.75,15.0,125.5,110.12,87.1
2016,3,4,9,30,0.0,140.0,1.9,15.0,140.0,123.13,97.62
2016,3,4,9,45,0.0,102.0,2.05,15.5,102.0,90.29,70.06
2016,3,4,10,0,0.0,64.0,2.2,16.0,64.0,56.63,41.87
2016,3,4,10,15,0.0,110.0,2.2,16.0,110.0,97.56,75.69
2016,3,4,10,30,0.0,156.0,2.2,16.0,156.0,138.86,109.26
2016,3,4,10,45,0.0,87.5,2.25,16.0,87.5,77.59,58.89
2016,3,4,11,0,0.0,19.0,2.3,16.0,19.0,16.79,8.41
2016,3,4,11,15,0.0,72.0,2.25,16.0,72.0,63.82,47.51
2016,3,4,11,30,0.0,125.0,2.2,16.0,125.0,111.51,86.55
2016,3,4,11,45,0.0,105.5,2.2,16.0,105.5,93.85,72.0
2016,3,4,12,0,0.0,86.0,2.2,16.0,86.0,76.32,57.62
2016,3,4,12,15,2.0,140.0,2.3,16.0,142.0,127.39,99.42
2016,3,4,12,30,4.0,194.0,2.4,16.0,198.0,180.31,142.08
2016,3,4,12,45,2.0,145.0,2.5,16.0,147.0,132.45,103.4
2016,3,4,13,0,0.0,96.0,2.6,16.0,96.0,85.27,64.97
2016,3,4,13,15,0.0,94.0,2.6,15.5,94.0,83.43,63.69
2016,3,4,13,30,0.0,92.0,2.6,15.0,92.0,81.63,62.39
2016,3,4,13,45,0.0,119.5,2.65,15.0,119.5,107.16,83.51
2016,3,4,14,0,0.0,147.0,2.7,15.0,147.0,133.64,105.32
2016,3,4,14,15,163.0,202.0,2.6,15.0,299.5,377.86,307.54
2016,3,4,14,30,326.0,257.0,2.5,15.0,452.0,619.79,494.98
2016,3,4,14,45,172.0,228.5,2.4,15.0,331.0,420.0,338.58
2016,3,4,15,0,18.0,200.0,2.3,15.0,210.0,209.13,167.69
2016,3,4,15,15,9.0,175.0,2.25,15.0,180.0,175.47,140.92
2016,3,4,15,30,0.0,150.0,2.2,15.0,150.0,142.12,113.56
2016,3,4,15,45,0.0,92.0,2.15,15.0,92.0,82.73,64.46
2016,3,4,16,0,0.0,34.0,2.1,15.0,34.0,29.97,19.99
2016,3,4,16,15,0.0,29.5,2.15,14.5,29.5,25.98,16.69
2016,3,4,16,30,0.0,25.0,2.2,14.0,25.0,22.0,13.32
2016,3,4,16,45,0.0,20.0,2.3,14.0,20.0,17.59,9.49
2016,3,4,17,0,0.0,15.0,2.4,14.0,15.0,13.18,5.63
2016,3,4,17,15,0.0,10.5,2.45,14.0,10.5,9.21,2.13
2016,3,4,17,30,0.0,6.0,2.5,14.0,6.0,5.26,0.0
2016,3,4,17,45,0.0,3.0,2.6,14.0,3.0,2.63,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.0,3.15,14.0,4.0,3.64,0.0
2016,3,5,7,0,0.0,8.0,3.3,14.0,8.0,7.02,0.0
2016,3,5,7,15,0.0,16.0,3.35,14.0,16.0,14.06,6.49
2016,3,5,7,30,0.0,24.0,3.4,14.0,24.0,21.12,13.04
2016,3,5,7,45,0.0,33.5,3.5,14.5,33.5,29.51,20.69
2016,3,5,8,0,0.0,43.0,3.6,15.0,43.0,37.92,28.26
2016,3,5,8,15,0.0,53.0,3.75,15.0,53.0,46.78,34.42
2016,3,5,8,30,0.0,63.0,3.9,15.0,63.0,55.66,41.92
2016,3,5,8,45,2.5,107.0,4.05,15.5,108.5,93.74,73.73
2016,3,5,9,0,5.0,151.0,4.2,16.0,154.0,131.88,105.05
2016,3,5,9,15,2.5,92.0,4.25,16.0,93.5,82.09,63.45
2016,3,5,9,30,0.0,33.0,4.3,16.0,33.0,29.12,18.96
2016,3,5,9,45,1.5,106.5,4.35,16.0,107.5,94.89,73.87
2016,3,5,10,0,3.0,180.0,4.4,16.0,182.0,160.75,127.82
2016,3,5,10,15,1.5,102.0,4.45,16.0,103.0,91.26,70.46
2016,3,5,10,30,0.0,24.0,4.5,16.0,24.0,21.2,12.12
2016,3,5,10,45,5.0,122.5,4.6,16.5,126.5,112.17,87.46
2016,3,5,11,0,10.0,221.0,4.7,17.0,229.0,205.86,163.07
2016,3,5,11,15,13.0,236.5,4.75,17.0,246.5,223.61,177.08
2016,3,5,11,30,16.0,252.0,4.8,17.0,264.0,241.84,191.56
2016,3,5,11,45,16.5,255.5,4.85,17.5,267.5,247.02,195.23
2016,3,5,12,0,17.0,259.0,4.9,18.0,271.0,252.23,198.96
2016,3,5,12,15,8.5,138.0,4.9,17.5,144.0,131.23,102.23
2016,3,5,12,30,0.0,17.0,4.9,17.0,17.0,15.04,6.83
2016,3,5,12,45,10.0,141.0,4.9,17.0,148.5,136.09,106.73
2016,3,5,13,0,20.0,265.0,4.9,17.0,280.0,266.54,211.61
2016,3,5,13,15,20.5,259.5,5.05,16.5,274.0,262.9,209.15
2016,3,5,13,30,21.0,254.0,5.2,16.0,268.0,259.22,206.93
2016,3,5,13,45,10.5,170.0,5.35,16.0,177.0,165.79,131.54
2016,3,5,14,0,0.0,86.0,5.5,16.0,86.0,76.25,57.85
2016,3,5,14,15,0.0,59.0,6.0,16.0,59.0,52.22,38.03
2016,3,5,14,30,0.0,32.0,6.5,16.0,32.0,28.27,18.08
2016,3,5,14,45,0.0,26.5,7.05,16.0,26.5,23.39,14.03
2016,3,5,15,0,0.0,21.0,7.6,16.0,21.0,18.52,9.97
2016,3,5,15,15,0.0,14.5,7.85,15.5,14.5,12.78,5.17
2016,3,5,15,30,0.0,8.0,8.1,15.0,8.0,7.04,0.33
2016,3,5,15,45,0.0,7.0,8.4,15.0,7.0,6.16,0.0
2016,3,5,16,0,0.0,6.0,8.7,15.0,6.0,5.28,0.0
2016,3,5,16,15,0.0,5.0,8.65,15.0,5.0,4.39,0.0
2016,3,5,16,30,0.0,4.0,8.6,15.0,4.0,3.51,0.0
2016,3,5,16,45,0.0,3.5,8.6,15.0,3.5,3.07,0.0
2016,3,5,17,0,0.0,3.0,8.6,15.0,3.0,2.63,0.0
2016,3,5,17,15,0.0,2.0,8.4,15.0,2.0,1.75,0.0
2016,3,5,17,30,0.0,1.0,8.2,15.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,8.05,15.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,59.5,16.5,2.5,11.5,21.0,15.01,0.0
2016,3,6,7,0,119.0,33.0,2.5,12.0,42.0,26.39,14.18
2016,3,6,7,15,232.0,49.0,2.65,12.0,84.0,37.8,27.3
2016,3,6,7,30,345.0,65.0,2.8,12.0,126.0,49.46,38.4
2016,3,6,7,45,422.0,75.5,3.0,12.5,174.0,56.53,45.06
2016,3,6,8,0,499.0,86.0,3.2,13.0,222.0,63.42,51.32
2016,3,6,8,15,551.5,93.5,3.3,13.0,271.0,106.52,67.08
2016,3,6,8,30,604.0,101.0,3.4,13.0,320.0,158.52,102.28
2016,3,6,8,45,345.5,145.5,3.5,13.5,274.5,186.87,137.58
2016,3,6,9,0,87.0,190.0,3.6,14.0,229.0,183.12,145.34
2016,3,6,9,15,403.0,158.0,3.65,14.0,364.5,266.94,206.83
2016,3,6,9,30,719.0,126.0,3.7,14.0,500.0,388.83,303.0
2016,3,6,9,45,359.5,116.0,3.75,14.0,303.0,266.53,213.04
2016,3,6,10,0,0.0,106.0,3.8,14.0,106.0,93.92,73.21
2016,3,6,10,15,389.5,123.5,3.8,14.0,372.5,336.14,274.23
2016,3,6,10,30,779.0,141.0,3.8,14.0,639.0,614.11,493.92
2016,3,6,10,45,519.0,229.0,3.8,14.0,566.0,568.47,456.01
2016,3,6,11,0,259.0,317.0,3.8,14.0,493.0,493.28,394.6
2016,3,6,11,15,279.0,322.0,3.85,14.0,516.5,529.6,423.51
2016,3,6,11,30,299.0,327.0,3.9,14.0,540.0,566.73,452.32
2016,3,6,11,45,313.0,328.5,3.95,14.5,554.0,595.97,474.03
2016,3,6,12,0,327.0,330.0,4.0,15.0,568.0,625.0,495.43
2016,3,6,12,15,247.0,343.0,4.1,15.0,523.0,583.05,462.09
2016,3,6,12,30,167.0,356.0,4.2,15.0,478.0,521.18,413.64
2016,3,6,12,45,131.0,348.0,4.3,15.0,443.5,486.98,387.21
2016,3,6,13,0,95.0,340.0,4.4,15.0,409.0,434.04,345.99
2016,3,6,13,15,93.5,334.0,4.45,14.5,400.5,430.53,344.48
2016,3,6,13,30,92.0,328.0,4.5,14.0,392.0,426.61,342.51
2016,3,6,13,45,62.0,296.5,4.6,14.0,339.0,365.03,293.78
2016,3,6,14,0,32.0,265.0,4.7,14.0,286.0,302.66,243.78
2016,3,6,14,15,88.5,274.0,4.75,14.0,328.5,371.08,301.24
2016,3,6,14,30,145.0,283.0,4.8,14.0,371.0,457.96,372.13
2016,3,6,14,45,78.0,237.0,4.85,14.0,284.5,322.35,262.96
2016,3,6,15,0,11.0,191.0,4.9,14.0,198.0,192.26,155.37
2016,3,6,15,15,18.5,187.0,4.9,13.5,196.5,196.83,160.35
2016,3,6,15,30,26.0,183.0,4.9,13.0,195.0,201.5,165.27
2016,3,6,15,45,13.0,132.5,4.9,13.0,138.5,135.98,110.47
2016,3,6,16,0,0.0,82.0,4.9,13.0,82.0,73.26,57.14
2016,3,6,16,15,0.0,71.0,4.9,12.5,71.0,62.92,48.57
2016,3,6,16,30,0.0,60.0,4.9,12.0,60.0,53.0,40.19
2016,3,6,16,45,0.0,48.0,4.9,12.0,48.0,42.36,30.97
2016,3,6,17,0,0.0,36.0,4.9,12.0,36.0,31.73,21.67
2016,3,6,17,15,0.0,25.5,4.95,12.0,25.5,22.44,13.46
2016,3,6,17,30,0.0,15.0,5.0,12.0,15.0,13.18,5.25
2016,3,6,17,45,0.0,7.5,5.1,12.0,7.5,6.58,0.0
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,6,45,72.0,14.0,2.9,9.0,20.0,12.73,0.0
2016,3,7,7,0,144.0,28.0,3.0,9.0,40.0,21.8,11.61
2016,3,7,7,15,200.5,45.5,3.1,9.0,75.0,34.89,25.21
2016,3,7,7,30,257.0,63.0,3.2,9.0,110.0,47.51,37.19
2016,3,7,7,45,289.5,80.5,3.3,9.5,149.0,59.57,48.38
2016,3,7,8,0,322.0,98.0,3.4,10.0,188.0,71.13,58.89
2016,3,7,8,15,346.0,113.5,3.45,10.0,226.5,108.04,75.84
2016,3,7,8,30,370.0,129.0,3.5,10.0,265.0,150.15,106.81
2016,3,7,8,45,241.0,162.0,3.55,10.0,255.0,180.35,138.39
2016,3,7,9,0,112.0,195.0,3.6,10.0,245.0,193.44,155.29
2016,3,7,9,15,56.0,164.0,3.6,10.0,189.0,160.54,129.85
2016,3,7,9,30,0.0,133.0,3.6,10.0,133.0,117.11,94.4
2016,3,7,9,45,67.5,203.0,3.65,10.5,242.5,209.42,170.64
2016,3,7,10,0,135.0,273.0,3.7,11.0,352.0,313.99,255.45
2016,3,7,10,15,102.5,281.0,3.75,11.0,343.0,310.38,252.34
2016,3,7,10,30,70.0,289.0,3.8,11.0,334.0,306.45,248.83
2016,3,7,10,45,70.0,300.0,3.85,11.5,347.0,323.06,261.63
2016,3,7,11,0,70.0,311.0,3.9,12.0,360.0,339.69,274.24
2016,3,7,11,15,63.5,315.0,3.95,12.0,360.0,344.62,277.89
2016,3,7,11,30,57.0,319.0,4.0,12.0,360.0,348.83,280.97
2016,3,7,11,45,149.0,335.0,4.1,12.5,444.0,456.96,367.9
2016,3,7,12,0,241.0,351.0,4.2,13.0,528.0,561.03,449.5
2016,3,7,12,15,262.5,348.0,4.25,13.0,540.5,602.16,481.04
2016,3,7,12,30,284.0,345.0,4.3,13.0,553.0,630.41,503.24
2016,3,7,12,45,296.0,339.0,4.35,13.0,554.0,646.24,515.96
2016,3,7,13,0,308.0,333.0,4.4,13.0,555.0,661.02,528.02
2016,3,7,13,15,294.5,328.5,4.4,13.0,537.5,651.78,521.17
2016,3,7,13,30,281.0,324.0,4.4,13.0,520.0,640.76,513.14
2016,3,7,13,45,186.0,315.0,4.4,13.0,443.0,525.15,423.06
2016,3,7,14,0,91.0,306.0,4.4,13.0,366.0,407.55,329.29
2016,3,7,14,15,45.5,224.0,4.35,13.0,254.0,271.31,220.25
2016,3,7,14,30,0.0,142.0,4.3,13.0,142.0,129.36,102.83
2016,3,7,14,45,197.5,178.5,4.25,13.5,287.5,402.09,332.49
2016,3,7,15,0,395.0,215.0,4.2,14.0,433.0,631.64,515.15
2016,3,7,15,15,569.5,158.5,4.05,14.0,446.0,737.65,599.07
2016,3,7,15,30,744.0,102.0,3.9,14.0,459.0,821.88,662.45
2016,3,7,15,45,723.5,95.0,3.8,14.0,414.5,775.68,628.66
2016,3,7,16,0,703.0,88.0,3.7,14.0,370.0,727.77,593.97
2016,3,7,16,15,661.5,82.5,3.55,13.5,320.5,663.59,546.81
2016,3,7,16,30,620.0,77.0,3.4,13.0,271.0,599.94,498.67
2016,3,7,16,45,566.5,69.0,3.3,12.5,222.0,525.6,440.21
2016,3,7,17,0,513.0,61.0,3.2,12.0,173.0,453.91,380.25
2016,3,7,17,15,417.5,51.0,3.25,11.5,126.0,356.74,296.88
2016,3,7,17,30,322.0,41.0,3.3,11.0,79.0,267.61,216.64
2016,3,7,17,45,181.5,25.5,3.35,10.5,45.0,153.42,94.14
2016,3,7,18,0,41.0,10.0,3.4,10.0,11.0,28.45,0.0
2016,3,7,18,15,20.5,5.0,3.45,10.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,41.5,15.5,2.05,8.5,19.0,12.77,0.0
2016,3,8,7,0,83.0,31.0,2.0,9.0,38.0,24.98,14.73
2016,3,8,7,15,122.5,50.5,1.95,9.5,69.5,39.78,29.59
2016,3,8,7,30,162.0,70.0,1.9,10.0,101.0,54.12,43.02
2016,3,8,7,45,176.0,92.0,1.85,10.5,134.0,69.6,57.22
2016,3,8,8,0,190.0,114.0,1.8,11.0,167.0,84.5,70.61
2016,3,8,8,15,211.0,131.5,1.75,11.0,201.5,115.3,86.12
2016,3,8,8,30,232.0,149.0,1.7,11.0,236.0,149.62,111.83
2016,3,8,8,45,316.0,157.0,1.7,11.5,291.5,191.77,143.49
2016,3,8,9,0,400.0,165.0,1.7,12.0,347.0,244.15,185.4
2016,3,8,9,15,587.5,135.5,1.75,12.0,432.0,310.98,238.2
2016,3,8,9,30,775.0,106.0,1.8,12.0,517.0,397.5,308.74
2016,3,8,9,45,636.5,156.5,1.85,12.0,510.5,429.51,339.66
2016,3,8,10,0,498.0,207.0,1.9,12.0,504.0,443.65,354.0
2016,3,8,10,15,676.5,156.0,1.9,12.0,581.5,530.6,424.04
2016,3,8,10,30,855.0,105.0,1.9,12.0,659.0,628.22,500.98
2016,3,8,10,45,491.0,217.5,1.95,12.5,538.5,541.43,431.85
2016,3,8,11,0,127.0,330.0,2.0,13.0,418.0,405.84,322.32
2016,3,8,11,15,85.0,318.5,1.95,13.0,378.5,363.93,289.78
2016,3,8,11,30,43.0,307.0,1.9,13.0,339.0,325.72,259.01
2016,3,8,11,45,23.5,249.0,1.9,13.0,266.5,255.74,203.72
2016,3,8,12,0,4.0,191.0,1.9,13.0,194.0,176.25,139.76
2016,3,8,12,15,47.5,270.0,1.9,12.5,305.5,303.21,243.05
2016,3,8,12,30,91.0,349.0,1.9,12.0,417.0,429.51,342.06
2016,3,8,12,45,65.0,327.0,1.95,12.0,375.0,386.54,307.81
2016,3,8,13,0,39.0,305.0,2.0,12.0,333.0,341.85,272.75
2016,3,8,13,15,28.5,280.0,2.05,12.0,300.5,307.47,245.98
2016,3,8,13,30,18.0,255.0,2.1,12.0,268.0,256.82,205.92
2016,3,8,13,45,9.0,206.0,2.2,12.0,212.5,199.66,160.14
2016,3,8,14,0,0.0,157.0,2.3,12.0,157.0,143.12,113.98
2016,3,8,14,15,0.0,141.5,2.15,11.5,141.5,128.43,102.34
2016,3,8,14,30,0.0,126.0,2.0,11.0,126.0,113.75,90.52
2016,3,8,14,45,1.0,149.5,1.85,11.0,150.0,138.24,111.16
2016,3,8,15,0,2.0,173.0,1.7,11.0,174.0,164.25,132.93
2016,3,8,15,15,1.0,150.5,1.55,11.0,151.0,141.15,113.95
2016,3,8,15,30,0.0,128.0,1.4,11.0,128.0,118.1,94.98
2016,3,8,15,45,11.5,140.0,1.3,11.0,145.0,142.42,116.18
2016,3,8,16,0,23.0,152.0,1.2,11.0,162.0,168.17,138.32
2016,3,8,16,15,18.0,133.5,1.2,10.5,140.5,145.63,119.7
2016,3,8,16,30,13.0,115.0,1.2,10.0,119.0,123.37,101.12
2016,3,8,16,45,6.5,95.5,1.3,10.0,97.5,99.08,80.21
2016,3,8,17,0,0.0,76.0,1.4,10.0,76.0,75.13,59.26
2016,3,8,17,15,0.0,55.5,1.45,9.5,55.5,54.18,40.9
2016,3,8,17,30,0.0,35.0,1.5,9.0,35.0,32.47,21.68
2016,3,8,17,45,0.0,20.0,1.6,9.0,20.0,17.63,6.52
2016,3,8,18,0,0.0,5.0,1.7,9.0,5.0,4.55,0.0
2016,3,8,18,15,0.0,2.5,1.7,9.0,2.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.5,2.4,11.0,3.5,3.07,0.0
2016,3,9,7,0,0.0,7.0,2.4,11.0,7.0,6.14,0.0
2016,3,9,7,15,0.0,13.0,2.4,11.0,13.0,11.41,4.46
2016,3,9,7,30,0.0,19.0,2.4,11.0,19.0,16.7,9.39
2016,3,9,7,45,0.0,25.5,2.4,11.5,25.5,22.44,14.67
2016,3,9,8,0,0.0,32.0,2.4,12.0,32.0,28.18,19.88
2016,3,9,8,15,0.0,38.5,2.35,12.0,38.5,33.93,23.78
2016,3,9,8,30,0.0,45.0,2.3,12.0,45.0,39.7,28.69
2016,3,9,8,45,11.5,110.0,2.3,12.0,115.5,98.23,78.06
2016,3,9,9,0,23.0,175.0,2.3,12.0,186.0,156.51,126.29
2016,3,9,9,15,11.5,163.0,2.25,12.5,168.5,145.75,117.15
2016,3,9,9,30,0.0,151.0,2.2,13.0,151.0,132.66,106.06
2016,3,9,9,45,0.5,163.0,2.15,13.5,163.5,143.91,114.87
2016,3,9,10,0,1.0,175.0,2.1,14.0,176.0,155.31,123.68
2016,3,9,10,15,2.0,180.0,2.1,14.0,181.5,160.91,127.99
2016,3,9,10,30,3.0,185.0,2.1,14.0,187.0,166.62,132.41
2016,3,9,10,45,33.5,248.5,2.15,14.5,272.0,250.6,199.91
2016,3,9,11,0,64.0,312.0,2.2,15.0,357.0,336.26,266.86
2016,3,9,11,15,32.0,229.0,2.25,15.0,251.5,237.45,188.45
2016,3,9,11,30,0.0,146.0,2.3,15.0,146.0,130.63,102.03
2016,3,9,11,45,19.0,228.0,2.35,15.5,242.5,222.71,176.54
2016,3,9,12,0,38.0,310.0,2.4,16.0,339.0,332.32,262.18
2016,3,9,12,15,28.5,291.0,2.4,16.0,312.5,307.83,242.49
2016,3,9,12,30,19.0,272.0,2.4,16.0,286.0,269.1,212.13
2016,3,9,12,45,24.5,283.0,2.45,16.0,301.0,286.64,226.31
2016,3,9,13,0,30.0,294.0,2.5,16.0,316.0,321.09,253.41
2016,3,9,13,15,22.0,269.5,2.5,16.0,285.5,273.84,216.38
2016,3,9,13,30,14.0,245.0,2.5,16.0,255.0,242.62,191.86
2016,3,9,13,45,17.0,247.0,2.55,16.5,259.0,248.84,196.9
2016,3,9,14,0,20.0,249.0,2.6,17.0,263.0,255.28,202.02
2016,3,9,14,15,21.5,242.0,2.6,16.5,256.5,250.98,199.39
2016,3,9,14,30,23.0,235.0,2.6,16.0,250.0,246.69,196.83
2016,3,9,14,45,22.5,223.5,2.6,16.0,237.5,235.66,188.46
2016,3,9,15,0,22.0,212.0,2.6,16.0,225.0,224.64,180.08
2016,3,9,15,15,23.0,199.0,2.5,16.0,211.5,213.39,171.52
2016,3,9,15,30,24.0,186.0,2.4,16.0,198.0,202.12,162.89
2016,3,9,15,45,12.0,153.0,2.3,16.0,159.0,156.92,125.94
2016,3,9,16,0,0.0,120.0,2.2,16.0,120.0,112.53,89.15
2016,3,9,16,15,0.0,104.5,2.05,15.5,104.5,97.73,77.21
2016,3,9,16,30,0.0,89.0,1.9,15.0,89.0,82.89,64.99
2016,3,9,16,45,0.0,73.0,1.75,14.5,73.0,67.44,52.01
2016,3,9,17,0,0.0,57.0,1.6,14.0,57.0,51.88,38.71
2016,3,9,17,15,0.0,42.0,1.6,13.5,42.0,37.29,26.03
2016,3,9,17,30,0.0,27.0,1.6,13.0,27.0,23.79,14.17
2016,3,9,17,45,0.0,15.5,1.6,13.0,15.5,13.64,4.02
2016,3,9,18,0,0.0,4.0,1.6,13.0,4.0,3.64,0.0
2016,3,9,18,15,0.0,2.0,1.65,12.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,14.5,3.35,13.5,14.5,12.77,0.0
2016,3,10,7,0,0.0,29.0,3.4,14.0,29.0,25.3,15.36
2016,3,10,7,15,7.5,49.5,3.45,14.0,51.0,42.17,31.27
2016,3,10,7,30,15.0,70.0,3.5,14.0,73.0,58.81,46.56
2016,3,10,7,45,24.5,91.0,3.55,14.5,97.5,73.46,59.8
2016,3,10,8,0,34.0,112.0,3.6,15.0,122.0,89.3,73.8
2016,3,10,8,15,42.0,132.5,3.75,15.0,147.0,110.36,86.59
2016,3,10,8,30,50.0,153.0,3.9,15.0,172.0,132.83,104.5
2016,3,10,8,45,25.0,80.0,4.05,15.0,89.5,75.38,57.33
2016,3,10,9,0,0.0,7.0,4.2,15.0,7.0,6.16,0.0
2016,3,10,9,15,0.0,46.5,4.15,15.0,46.5,41.07,29.2
2016,3,10,9,30,0.0,86.0,4.1,15.0,86.0,76.17,58.57
2016,3,10,9,45,0.0,75.5,4.1,15.5,75.5,66.85,50.5
2016,3,10,10,0,0.0,65.0,4.1,16.0,65.0,57.53,42.53
2016,3,10,10,15,0.0,63.5,4.0,16.0,63.5,56.22,41.35
2016,3,10,10,30,0.0,62.0,3.9,16.0,62.0,54.91,40.18
2016,3,10,10,45,0.0,78.5,3.8,16.0,78.5,69.6,52.28
2016,3,10,11,0,0.0,95.0,3.7,16.0,95.0,84.32,64.32
2016,3,10,11,15,0.0,102.0,3.6,16.0,102.0,90.64,69.42
2016,3,10,11,30,0.0,109.0,3.5,16.0,109.0,97.0,74.56
2016,3,10,11,45,0.0,110.5,3.45,16.0,110.5,98.41,75.65
2016,3,10,12,0,0.0,112.0,3.4,16.0,112.0,99.82,76.77
2016,3,10,12,15,0.0,65.0,3.3,15.5,65.0,57.65,42.25
2016,3,10,12,30,0.0,18.0,3.2,15.0,18.0,15.93,7.67
2016,3,10,12,45,0.0,63.5,3.15,15.0,63.5,56.32,41.3
2016,3,10,13,0,0.0,109.0,3.1,15.0,109.0,97.22,75.02
2016,3,10,13,15,0.0,89.5,3.0,15.0,89.5,79.45,60.41
2016,3,10,13,30,0.0,70.0,2.9,15.0,70.0,62.07,46.12
2016,3,10,13,45,0.0,71.5,2.8,15.0,71.5,63.38,47.28
2016,3,10,14,0,0.0,73.0,2.7,15.0,73.0,64.7,48.44
2016,3,10,14,15,0.0,58.5,2.55,15.0,58.5,51.79,37.78
2016,3,10,14,30,0.0,44.0,2.4,15.0,44.0,38.91,27.09
2016,3,10,14,45,0.0,39.5,2.3,15.0,39.5,34.91,23.81
2016,3,10,15,0,0.0,35.0,2.2,15.0,35.0,30.91,20.51
2016,3,10,15,15,0.0,36.5,2.1,15.0,36.5,32.22,21.68
2016,3,10,15,30,0.0,38.0,2.0,15.0,38.0,33.53,22.87
2016,3,10,15,45,0.0,69.5,1.9,15.0,69.5,61.45,46.59
2016,3,10,16,0,0.0,101.0,1.8,15.0,101.0,92.25,72.63
2016,3,10,16,15,0.0,87.5,1.75,14.5,87.5,79.44,62.1
2016,3,10,16,30,0.0,74.0,1.7,14.0,74.0,66.62,51.46
2016,3,10,16,45,0.0,61.0,1.7,14.0,61.0,54.3,40.96
2016,3,10,17,0,0.0,48.0,1.7,14.0,48.0,42.37,30.64
2016,3,10,17,15,0.0,35.0,1.8,14.0,35.0,30.85,20.56
2016,3,10,17,30,0.0,22.0,1.9,14.0,22.0,19.36,10.46
2016,3,10,17,45,0.0,12.5,2.05,14.0,12.5,10.98,2.36
2016,3,10,18,0,0.0,3.0,2.2,14.0,3.0,2.73,0.0
2016,3,10,18,15,0.0,1.5,2.3,14.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,5.15,13.0,1.0,0.87,0.0
2016,3,11,7,0,0.0,2.0,5.2,13.0,2.0,1.75,0.0
2016,3,11,7,15,0.0,4.0,5.15,13.0,4.0,3.51,0.0
2016,3,11,7,30,0.0,6.0,5.1,13.0,6.0,5.26,0.0
2016,3,11,7,45,0.0,8.5,5.05,13.0,8.5,7.46,1.07
2016,3,11,8,0,0.0,11.0,5.0,13.0,11.0,9.66,3.07
2016,3,11,8,15,0.0,13.0,4.85,12.5,13.0,11.43,4.24
2016,3,11,8,30,0.0,15.0,4.7,12.0,15.0,13.2,5.77
2016,3,11,8,45,0.0,13.5,4.55,12.0,13.5,11.88,4.61
2016,3,11,9,0,0.0,12.0,4.4,12.0,12.0,10.57,3.45
2016,3,11,9,15,1.5,92.0,4.45,12.0,93.0,81.88,64.24
2016,3,11,9,30,3.0,172.0,4.5,12.0,174.0,151.88,122.7
2016,3,11,9,45,1.5,102.0,4.6,12.0,103.0,91.0,71.5
2016,3,11,10,0,0.0,32.0,4.7,12.0,32.0,28.27,18.42
2016,3,11,10,15,0.0,79.0,4.45,12.0,79.0,70.01,53.65
2016,3,11,10,30,0.0,126.0,4.2,12.0,126.0,111.93,88.56
2016,3,11,10,45,0.0,127.0,4.0,12.5,127.0,112.96,89.05
2016,3,11,11,0,0.0,128.0,3.8,13.0,128.0,113.98,89.59
2016,3,11,11,15,0.0,83.5,3.6,13.0,83.5,74.09,56.46
2016,3,11,11,30,0.0,39.0,3.4,13.0,39.0,34.54,23.41
2016,3,11,11,45,0.0,76.5,3.25,13.0,76.5,67.89,51.27
2016,3,11,12,0,0.0,114.0,3.1,13.0,114.0,101.64,79.18
2016,3,11,12,15,138.0,235.5,3.15,13.0,339.5,361.09,292.99
2016,3,11,12,30,276.0,357.0,3.2,13.0,565.0,636.68,505.15
2016,3,11,12,45,306.0,346.5,3.25,13.5,575.0,664.57,524.57
2016,3,11,13,0,336.0,336.0,3.3,14.0,585.0,691.92,545.09
2016,3,11,13,15,219.5,338.5,3.6,14.0,500.0,573.46,455.26
2016,3,11,13,30,103.0,341.0,3.9,14.0,415.0,450.5,359.32
2016,3,11,13,45,502.0,217.0,4.2,14.0,559.5,761.58,609.38
2016,3,11,14,0,901.0,93.0,4.5,14.0,704.0,1006.55,789.89
2016,3,11,14,15,450.5,66.0,4.65,13.5,371.5,538.05,441.47
2016,3,11,14,30,0.0,39.0,4.8,13.0,39.0,34.48,23.43
2016,3,11,14,45,0.0,50.0,4.95,13.0,50.0,44.22,31.86
2016,3,11,15,0,0.0,61.0,5.1,13.0,61.0,53.96,40.18
2016,3,11,15,15,52.5,139.0,5.0,12.5,165.0,186.56,154.12
2016,3,11,15,30,105.0,217.0,4.9,12.0,269.0,328.09,272.9
2016,3,11,15,45,197.0,190.0,4.85,12.0,276.0,392.35,328.8
2016,3,11,16,0,289.0,163.0,4.8,12.0,283.0,449.34,378.17
2016,3,11,16,15,270.0,146.0,4.65,11.5,247.0,405.43,342.91
2016,3,11,16,30,251.0,129.0,4.5,11.0,211.0,361.96,307.51
2016,3,11,16,45,220.0,109.5,4.4,11.0,172.5,307.03,260.92
2016,3,11,17,0,189.0,90.0,4.3,11.0,134.0,253.99,214.82
2016,3,11,17,15,152.0,70.0,4.2,10.5,99.5,198.56,165.88
2016,3,11,17,30,115.0,50.0,4.1,10.0,65.0,145.94,118.26
2016,3,11,17,45,57.5,30.5,4.05,10.0,38.0,75.66,52.0
2016,3,11,18,0,0.0,11.0,4.0,10.0,11.0,10.01,0.0
2016,3,11,18,15,0.0,5.5,3.95,10.0,5.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.5,3.45,10.5,6.5,5.7,0.0
2016,3,12,7,0,0.0,13.0,3.6,11.0,13.0,11.42,4.15
2016,3,12,7,15,0.0,23.0,3.7,11.0,23.0,20.24,12.37
2016,3,12,7,30,0.0,33.0,3.8,11.0,33.0,29.07,20.57
2016,3,12,7,45,0.0,43.5,3.95,11.5,43.5,38.36,29.06
2016,3,12,8,0,0.0,54.0,4.1,12.0,54.0,47.67,37.43
2016,3,12,8,15,0.0,65.0,4.2,12.0,65.0,57.44,43.98
2016,3,12,8,30,0.0,76.0,4.3,12.0,76.0,67.18,52.22
2016,3,12,8,45,0.0,73.0,4.4,12.0,73.0,64.56,49.83
2016,3,12,9,0,0.0,70.0,4.5,12.0,70.0,61.91,47.42
2016,3,12,9,15,0.0,102.0,4.55,12.0,102.0,90.06,71.13
2016,3,12,9,30,0.0,134.0,4.6,12.0,134.0,118.02,94.41
2016,3,12,9,45,0.0,131.5,4.65,12.5,131.5,116.19,92.45
2016,3,12,10,0,0.0,129.0,4.7,13.0,129.0,114.25,90.44
2016,3,12,10,15,4.0,170.0,4.75,13.0,172.5,153.1,122.46
2016,3,12,10,30,8.0,211.0,4.8,13.0,216.0,192.97,154.96
2016,3,12,10,45,10.5,225.5,4.85,13.0,233.0,208.85,167.71
2016,3,12,11,0,13.0,240.0,4.9,13.0,250.0,225.14,180.81
2016,3,12,11,15,9.5,221.0,5.0,13.0,228.5,206.26,165.28
2016,3,12,11,30,6.0,202.0,5.1,13.0,207.0,186.82,149.31
2016,3,12,11,45,6.0,205.0,5.2,13.0,210.0,190.29,152.1
2016,3,12,12,0,6.0,208.0,5.3,13.0,213.0,193.76,154.9
2016,3,12,12,15,3.0,150.5,5.2,13.0,153.0,137.92,109.13
2016,3,12,12,30,0.0,93.0,5.1,13.0,93.0,82.61,63.4
2016,3,12,12,45,0.0,100.0,5.1,13.0,100.0,88.98,68.73
2016,3,12,13,0,0.0,107.0,5.1,13.0,107.0,95.39,74.08
2016,3,12,13,15,0.0,102.5,5.05,13.0,102.5,91.26,70.71
2016,3,12,13,30,0.0,98.0,5.0,13.0,98.0,87.13,67.34
2016,3,12,13,45,7.5,168.5,4.95,13.5,174.0,161.05,128.64
2016,3,12,14,0,15.0,239.0,4.9,14.0,250.0,239.46,192.49
2016,3,12,14,15,7.5,143.0,4.75,13.5,148.5,137.07,109.11
2016,3,12,14,30,0.0,47.0,4.6,13.0,47.0,41.57,29.51
2016,3,12,14,45,2.5,114.5,4.5,13.0,116.0,105.21,83.19
2016,3,12,15,0,5.0,182.0,4.4,13.0,185.0,175.79,142.03
2016,3,12,15,15,2.5,104.5,4.3,13.0,106.0,96.01,75.77
2016,3,12,15,30,0.0,27.0,4.2,13.0,27.0,23.81,14.72
2016,3,12,15,45,45.0,101.5,4.1,13.0,120.0,138.37,113.91
2016,3,12,16,0,90.0,176.0,4.0,13.0,213.0,266.83,222.08
2016,3,12,16,15,78.0,156.0,3.9,13.0,185.0,233.64,194.38
2016,3,12,16,30,66.0,136.0,3.8,13.0,157.0,201.07,167.15
2016,3,12,16,45,52.0,113.5,3.75,13.0,128.5,164.19,135.8
2016,3,12,17,0,38.0,91.0,3.7,13.0,100.0,128.02,104.51
2016,3,12,17,15,22.0,69.0,3.6,12.5,74.0,91.96,73.01
2016,3,12,17,30,6.0,47.0,3.5,12.0,48.0,50.78,37.04
2016,3,12,17,45,3.0,27.5,3.4,12.0,28.0,27.94,15.8
2016,3,12,18,0,0.0,8.0,3.3,12.0,8.0,7.28,0.0
2016,3,12,18,15,0.0,4.0,3.2,12.0,4.0,3.64,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.0,3.6,13.0,3.0,2.63,0.0
2016,3,13,7,0,0.0,6.0,3.7,13.0,6.0,5.26,0.0
2016,3,13,7,15,0.0,10.0,3.75,13.0,10.0,8.78,2.12
2016,3,13,7,30,0.0,14.0,3.8,13.0,14.0,12.3,5.38
2016,3,13,7,45,0.0,18.5,3.9,13.0,18.5,16.26,9.02
2016,3,13,8,0,0.0,23.0,4.0,13.0,23.0,20.24,11.85
2016,3,13,8,15,0.0,28.0,4.05,13.0,28.0,24.66,15.64
2016,3,13,8,30,0.0,33.0,4.1,13.0,33.0,29.08,19.4
2016,3,13,8,45,0.0,64.5,4.2,13.0,64.5,57.01,43.2
2016,3,13,9,0,0.0,96.0,4.3,13.0,96.0,84.69,66.51
2016,3,13,9,15,0.0,95.0,4.3,13.0,95.0,84.01,65.71
2016,3,13,9,30,0.0,94.0,4.3,13.0,94.0,83.24,64.88
2016,3,13,9,45,3.5,146.0,4.3,13.0,148.5,130.45,104.1
2016,3,13,10,0,7.0,198.0,4.3,13.0,203.0,178.53,143.48
2016,3,13,10,15,6.5,200.0,4.35,13.0,204.5,181.16,145.32
2016,3,13,10,30,6.0,202.0,4.4,13.0,206.0,183.63,147.12
2016,3,13,10,45,3.5,185.0,4.45,13.5,187.5,167.48,133.44
2016,3,13,11,0,1.0,168.0,4.5,14.0,169.0,150.84,119.43
2016,3,13,11,15,5.5,200.5,4.55,14.0,205.0,184.33,146.72
2016,3,13,11,30,10.0,233.0,4.6,14.0,241.0,218.77,174.54
2016,3,13,11,45,6.0,201.0,4.65,14.0,205.5,186.52,148.27
2016,3,13,12,0,2.0,169.0,4.7,14.0,170.0,153.87,121.62
2016,3,13,12,15,3.0,179.5,4.65,14.0,181.5,164.88,130.64
2016,3,13,12,30,4.0,190.0,4.6,14.0,193.0,176.08,139.76
2016,3,13,12,45,7.0,211.0,4.6,14.0,216.0,199.41,158.8
2016,3,13,13,0,10.0,232.0,4.6,14.0,239.0,223.35,178.26
2016,3,13,13,15,8.0,217.0,4.5,14.0,223.0,207.55,165.51
2016,3,13,13,30,6.0,202.0,4.4,14.0,207.0,191.6,152.68
2016,3,13,13,45,6.5,206.5,4.35,14.0,212.0,197.19,157.42
2016,3,13,14,0,7.0,211.0,4.3,14.0,217.0,202.97,162.32
2016,3,13,14,15,3.5,184.0,4.2,14.0,187.0,173.29,138.25
2016,3,13,14,30,0.0,157.0,4.1,14.0,157.0,143.7,114.14
2016,3,13,14,45,0.0,122.0,4.05,14.0,122.0,109.98,86.55
2016,3,13,15,0,0.0,87.0,4.0,14.0,87.0,77.08,59.36
2016,3,13,15,15,0.0,67.0,3.9,14.0,67.0,59.27,44.57
2016,3,13,15,30,0.0,47.0,3.8,14.0,47.0,41.51,29.69
2016,3,13,15,45,0.0,57.0,3.75,14.0,57.0,50.36,37.31
2016,3,13,16,0,0.0,67.0,3.7,14.0,67.0,59.22,44.96
2016,3,13,16,15,0.0,58.5,3.65,14.0,58.5,51.67,38.64
2016,3,13,16,30,0.0,50.0,3.6,14.0,50.0,44.12,32.27
2016,3,13,16,45,0.0,41.0,3.55,14.0,41.0,36.14,25.44
2016,3,13,17,0,0.0,32.0,3.5,14.0,32.0,28.18,18.54
2016,3,13,17,15,0.0,24.0,3.45,13.5,24.0,21.11,12.37
2016,3,13,17,30,0.0,16.0,3.4,13.0,16.0,14.06,6.16
2016,3,13,17,45,0.0,9.5,3.35,13.0,9.5,8.34,0.82
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.63,0.0
2016,3,13,18,15,0.0,1.5,3.15,13.0,1.5,1.36,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
