Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,70.0,23.5,2.5,10.5,32.0,19.15,6.9
2016,3,14,7,0,140.0,47.0,2.5,11.0,64.0,37.1,26.56
2016,3,14,7,15,208.0,66.0,2.5,11.0,104.5,51.32,40.09
2016,3,14,7,30,276.0,85.0,2.5,11.0,145.0,65.15,52.99
2016,3,14,7,45,328.5,100.0,2.55,11.0,190.0,73.03,60.33
2016,3,14,8,0,381.0,115.0,2.6,11.0,235.0,88.52,66.95
2016,3,14,8,15,442.0,117.5,2.6,11.0,279.0,125.05,84.44
2016,3,14,8,30,503.0,120.0,2.6,11.0,323.0,168.98,115.81
2016,3,14,8,45,488.0,141.5,2.65,11.5,358.0,219.36,159.95
2016,3,14,9,0,473.0,163.0,2.7,12.0,393.0,268.01,203.64
2016,3,14,9,15,337.5,207.5,2.65,12.0,379.5,292.52,230.16
2016,3,14,9,30,202.0,252.0,2.6,12.0,366.0,299.68,239.84
2016,3,14,9,45,187.5,271.5,2.6,12.5,382.5,325.86,261.35
2016,3,14,10,0,173.0,291.0,2.6,13.0,399.0,350.44,280.82
2016,3,14,10,15,226.5,300.0,2.6,13.0,449.5,402.68,322.54
2016,3,14,10,30,280.0,309.0,2.6,13.0,500.0,465.67,372.08
2016,3,14,10,45,268.0,324.0,2.6,13.5,511.5,490.92,390.54
2016,3,14,11,0,256.0,339.0,2.6,14.0,523.0,514.64,407.6
2016,3,14,11,15,265.5,346.0,2.6,14.0,541.0,545.41,430.95
2016,3,14,11,30,275.0,353.0,2.6,14.0,559.0,576.21,454.07
2016,3,14,11,45,408.5,311.0,2.6,14.0,620.5,671.61,527.84
2016,3,14,12,0,542.0,269.0,2.6,14.0,682.0,765.11,598.49
2016,3,14,12,15,417.5,314.0,2.65,14.0,632.5,719.65,562.23
2016,3,14,12,30,293.0,359.0,2.7,14.0,583.0,654.95,512.51
2016,3,14,12,45,368.0,331.5,2.75,14.5,610.5,707.55,553.25
2016,3,14,13,0,443.0,304.0,2.8,15.0,638.0,776.0,603.69
2016,3,14,13,15,456.0,291.5,2.85,15.0,629.5,785.78,611.51
2016,3,14,13,30,469.0,279.0,2.9,15.0,621.0,793.28,618.28
2016,3,14,13,45,648.5,205.0,3.0,15.0,661.5,901.94,701.2
2016,3,14,14,0,828.0,131.0,3.1,15.0,702.0,992.83,765.25
2016,3,14,14,15,816.0,128.5,3.15,14.5,671.5,976.92,756.39
2016,3,14,14,30,804.0,126.0,3.2,14.0,641.0,957.46,746.1
2016,3,14,14,45,785.5,124.0,3.3,14.0,603.5,928.88,728.37
2016,3,14,15,0,767.0,122.0,3.4,14.0,566.0,903.86,713.11
2016,3,14,15,15,745.0,118.5,3.4,13.5,524.0,864.84,688.23
2016,3,14,15,30,723.0,115.0,3.4,13.0,482.0,823.59,661.43
2016,3,14,15,45,689.5,111.5,3.45,13.0,434.5,770.33,624.25
2016,3,14,16,0,656.0,108.0,3.5,13.0,387.0,716.15,585.64
2016,3,14,16,15,614.5,101.5,3.45,12.5,337.5,651.48,538.56
2016,3,14,16,30,573.0,95.0,3.4,12.0,288.0,587.38,490.49
2016,3,14,16,45,514.0,86.5,3.35,12.0,238.0,509.37,427.65
2016,3,14,17,0,455.0,78.0,3.3,12.0,188.0,431.78,362.93
2016,3,14,17,15,368.0,65.5,3.2,11.5,141.0,340.56,285.03
2016,3,14,17,30,281.0,53.0,3.1,11.0,94.0,257.53,211.56
2016,3,14,17,45,140.5,36.5,3.05,10.5,57.0,138.28,104.19
2016,3,14,18,0,0.0,20.0,3.0,10.0,20.0,20.63,0.0
2016,3,14,18,15,0.0,10.0,2.95,10.0,10.0,9.1,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.0,5.0,1.8,7.5,5.5,0.0,0.0
2016,3,15,6,30,46.0,10.0,1.8,8.0,11.0,9.1,0.0
2016,3,15,6,45,193.0,25.0,1.8,8.5,46.0,19.6,8.52
2016,3,15,7,0,340.0,40.0,1.8,9.0,81.0,32.31,22.77
2016,3,15,7,15,432.0,50.0,1.75,9.5,129.0,39.24,29.65
2016,3,15,7,30,524.0,60.0,1.7,10.0,177.0,45.98,36.03
2016,3,15,7,45,589.0,65.5,1.65,10.5,228.5,48.7,38.59
2016,3,15,8,0,654.0,71.0,1.6,11.0,280.0,62.49,40.59
2016,3,15,8,15,502.5,110.5,1.6,11.5,286.5,126.08,82.44
2016,3,15,8,30,351.0,150.0,1.6,12.0,293.0,172.68,124.97
2016,3,15,8,45,571.5,118.5,1.6,13.0,384.5,221.16,156.83
2016,3,15,9,0,792.0,87.0,1.6,14.0,476.0,297.7,215.57
2016,3,15,9,15,812.0,89.5,1.55,14.0,519.5,358.31,269.58
2016,3,15,9,30,832.0,92.0,1.5,14.0,563.0,420.19,323.47
2016,3,15,9,45,848.5,93.5,1.45,14.5,601.5,480.49,373.83
2016,3,15,10,0,865.0,95.0,1.4,15.0,640.0,541.03,422.37
2016,3,15,10,15,875.5,96.5,1.4,15.0,672.0,597.21,466.97
2016,3,15,10,30,886.0,98.0,1.4,15.0,704.0,652.34,509.38
2016,3,15,10,45,895.0,99.0,1.4,15.5,729.0,704.67,547.5
2016,3,15,11,0,904.0,100.0,1.4,16.0,754.0,755.27,582.6
2016,3,15,11,15,909.0,100.5,1.4,16.0,771.0,800.36,612.83
2016,3,15,11,30,914.0,101.0,1.4,16.0,788.0,842.9,641.02
2016,3,15,11,45,917.5,101.0,1.45,16.5,797.5,880.91,665.34
2016,3,15,12,0,921.0,101.0,1.5,17.0,807.0,915.88,687.48
2016,3,15,12,15,921.5,101.0,1.55,17.0,808.5,944.92,706.93
2016,3,15,12,30,922.0,101.0,1.6,17.0,810.0,970.45,724.17
2016,3,15,12,45,923.0,99.0,1.65,17.0,803.5,990.6,738.01
2016,3,15,13,0,924.0,97.0,1.7,17.0,797.0,1006.99,749.56
2016,3,15,13,15,920.0,96.5,1.75,17.0,782.0,1016.34,756.7
2016,3,15,13,30,916.0,96.0,1.8,17.0,767.0,1021.72,761.5
2016,3,15,13,45,909.5,95.0,1.85,17.0,744.0,1020.1,761.92
2016,3,15,14,0,903.0,94.0,1.9,17.0,721.0,1014.53,759.98
2016,3,15,14,15,893.5,92.5,1.95,17.0,691.0,1001.56,753.3
2016,3,15,14,30,884.0,91.0,2.0,17.0,661.0,984.86,744.31
2016,3,15,14,45,870.5,89.5,2.05,17.0,624.0,960.73,730.38
2016,3,15,15,0,857.0,88.0,2.1,17.0,587.0,943.05,720.87
2016,3,15,15,15,839.0,85.5,2.1,16.5,544.5,906.9,699.35
2016,3,15,15,30,821.0,83.0,2.1,16.0,502.0,868.07,675.83
2016,3,15,15,45,797.5,79.5,2.15,16.0,455.0,820.75,645.05
2016,3,15,16,0,774.0,76.0,2.2,16.0,408.0,771.69,612.37
2016,3,15,16,15,740.0,72.0,2.2,15.5,358.0,712.1,571.74
2016,3,15,16,30,706.0,68.0,2.2,15.0,308.0,652.25,529.53
2016,3,15,16,45,655.0,62.5,2.2,14.5,257.0,583.16,478.43
2016,3,15,17,0,604.0,57.0,2.2,14.0,206.0,512.1,422.87
2016,3,15,17,15,525.0,49.0,2.3,13.5,156.5,423.01,349.24
2016,3,15,17,30,446.0,41.0,2.4,13.0,107.0,340.42,277.4
2016,3,15,17,45,308.0,29.0,2.55,12.5,66.0,229.49,175.76
2016,3,15,18,0,170.0,17.0,2.7,12.0,25.0,119.81,0.0
2016,3,15,18,15,85.0,8.5,2.7,11.5,12.5,43.48,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,49.0,5.5,1.1,9.5,7.0,0.0,0.0
2016,3,16,6,30,98.0,11.0,1.0,10.0,14.0,10.01,0.0
2016,3,16,6,45,247.0,24.0,0.9,10.5,51.0,19.28,9.06
2016,3,16,7,0,396.0,37.0,0.8,11.0,88.0,29.48,20.26
2016,3,16,7,15,484.0,46.0,0.8,11.5,136.5,35.71,26.34
2016,3,16,7,30,572.0,55.0,0.8,12.0,185.0,41.77,32.03
2016,3,16,7,45,628.0,61.0,0.85,12.5,236.5,45.1,35.08
2016,3,16,8,0,684.0,67.0,0.9,13.0,288.0,61.73,37.95
2016,3,16,8,15,721.5,71.0,1.0,13.5,339.0,119.9,67.52
2016,3,16,8,30,759.0,75.0,1.1,14.0,390.0,178.28,110.41
2016,3,16,8,45,786.5,78.5,1.25,15.0,438.0,238.42,161.13
2016,3,16,9,0,814.0,82.0,1.4,16.0,486.0,301.33,216.05
2016,3,16,9,15,832.5,84.5,1.4,16.0,529.5,362.74,270.47
2016,3,16,9,30,851.0,87.0,1.4,16.0,573.0,425.19,324.51
2016,3,16,9,45,865.5,89.0,1.45,16.5,611.0,487.04,375.97
2016,3,16,10,0,880.0,91.0,1.5,17.0,649.0,547.08,424.27
2016,3,16,10,15,890.0,92.5,1.5,17.0,681.0,603.71,468.94
2016,3,16,10,30,900.0,94.0,1.5,17.0,713.0,659.19,511.34
2016,3,16,10,45,907.0,94.5,1.55,17.5,737.5,710.28,548.76
2016,3,16,11,0,914.0,95.0,1.6,18.0,762.0,759.4,582.84
2016,3,16,11,15,918.5,96.0,1.6,18.0,778.5,804.92,613.31
2016,3,16,11,30,923.0,97.0,1.6,18.0,795.0,847.84,641.7
2016,3,16,11,45,925.5,97.0,1.6,18.5,804.0,885.23,664.88
2016,3,16,12,0,928.0,97.0,1.6,19.0,813.0,919.46,685.77
2016,3,16,12,15,928.0,97.0,1.6,19.0,813.5,948.13,704.19
2016,3,16,12,30,928.0,97.0,1.6,19.0,814.0,973.23,720.32
2016,3,16,12,45,929.5,95.0,1.65,19.5,807.5,993.85,732.96
2016,3,16,13,0,931.0,93.0,1.7,20.0,801.0,1010.69,743.27
2016,3,16,13,15,927.0,92.0,1.7,20.0,785.5,1019.42,749.2
2016,3,16,13,30,923.0,91.0,1.7,20.0,770.0,1024.14,752.79
2016,3,16,13,45,916.5,90.0,1.7,20.0,747.0,1022.38,752.43
2016,3,16,14,0,910.0,89.0,1.7,20.0,724.0,1016.66,749.76
2016,3,16,14,15,901.0,87.5,1.7,19.5,694.0,1003.98,744.18
2016,3,16,14,30,892.0,86.0,1.7,19.0,664.0,987.55,736.31
2016,3,16,14,45,879.0,84.5,1.7,19.0,627.0,963.64,722.21
2016,3,16,15,0,866.0,83.0,1.7,19.0,590.0,936.42,705.99
2016,3,16,15,15,849.0,80.5,1.65,18.5,548.0,901.14,684.95
2016,3,16,15,30,832.0,78.0,1.6,18.0,506.0,872.2,668.1
2016,3,16,15,45,809.0,75.0,1.6,18.0,459.0,825.57,638.04
2016,3,16,16,0,786.0,72.0,1.6,18.0,412.0,777.16,606.29
2016,3,16,16,15,753.0,68.0,1.55,17.5,362.5,717.93,566.56
2016,3,16,16,30,720.0,64.0,1.5,17.0,313.0,658.4,525.37
2016,3,16,16,45,672.0,59.0,1.45,16.5,261.5,586.81,473.45
2016,3,16,17,0,624.0,54.0,1.4,16.0,210.0,521.75,423.96
2016,3,16,17,15,547.5,47.0,1.45,15.5,160.5,434.59,353.55
2016,3,16,17,30,471.0,40.0,1.5,15.0,111.0,353.68,284.61
2016,3,16,17,45,339.0,28.5,1.6,14.5,69.5,245.03,187.23
2016,3,16,18,0,207.0,17.0,1.7,14.0,28.0,138.27,1.76
2016,3,16,18,15,103.5,8.5,1.7,13.5,14.0,51.24,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,77.5,6.5,2.1,11.5,8.5,0.0,0.0
2016,3,17,6,30,155.0,13.0,2.2,12.0,17.0,11.82,0.0
2016,3,17,6,45,304.5,24.5,2.35,12.5,57.0,19.66,9.82
2016,3,17,7,0,454.0,36.0,2.5,13.0,97.0,28.55,19.29
2016,3,17,7,15,538.5,44.0,2.45,13.0,147.0,34.02,24.66
2016,3,17,7,30,623.0,52.0,2.4,13.0,197.0,39.36,29.71
2016,3,17,7,45,676.0,57.0,2.4,13.5,249.5,45.95,35.66
2016,3,17,8,0,729.0,62.0,2.4,14.0,302.0,64.8,38.55
2016,3,17,8,15,764.5,66.0,2.3,14.5,354.0,121.36,66.47
2016,3,17,8,30,800.0,70.0,2.2,15.0,406.0,182.25,111.8
2016,3,17,8,45,825.0,73.0,2.1,15.5,454.5,244.0,164.63
2016,3,17,9,0,850.0,76.0,2.0,16.0,503.0,308.14,221.36
2016,3,17,9,15,868.0,78.5,1.9,16.5,547.0,374.1,279.26
2016,3,17,9,30,886.0,81.0,1.8,17.0,591.0,437.7,333.69
2016,3,17,9,45,899.0,83.0,1.75,17.5,630.0,499.08,384.63
2016,3,17,10,0,912.0,85.0,1.7,18.0,669.0,560.13,433.27
2016,3,17,10,15,921.5,86.0,1.65,18.5,700.5,617.61,477.34
2016,3,17,10,30,931.0,87.0,1.6,19.0,732.0,673.8,518.74
2016,3,17,10,45,937.5,88.5,1.55,19.5,757.0,726.91,556.38
2016,3,17,11,0,944.0,90.0,1.5,20.0,782.0,777.95,589.95
2016,3,17,11,15,948.0,90.5,1.4,20.0,799.0,823.76,618.93
2016,3,17,11,30,952.0,91.0,1.3,20.0,816.0,866.8,645.51
2016,3,17,11,45,954.0,91.5,1.25,20.5,825.0,905.19,667.98
2016,3,17,12,0,956.0,92.0,1.2,21.0,834.0,940.32,688.01
2016,3,17,12,15,956.0,92.0,1.1,21.0,834.5,969.66,704.55
2016,3,17,12,30,956.0,92.0,1.0,21.0,835.0,995.31,718.57
2016,3,17,12,45,952.0,92.5,0.95,21.5,827.0,1013.93,727.67
2016,3,17,13,0,948.0,93.0,0.9,22.0,819.0,1028.54,734.36
2016,3,17,13,15,944.0,92.5,0.8,22.0,803.0,1037.97,738.26
2016,3,17,13,30,940.0,92.0,0.7,22.0,787.0,1043.35,739.75
2016,3,17,13,45,933.5,91.0,0.6,22.0,763.5,1041.6,737.02
2016,3,17,14,0,927.0,90.0,0.5,22.0,740.0,1035.81,732.07
2016,3,17,14,15,917.5,88.5,0.5,22.0,709.5,1022.5,725.18
2016,3,17,14,30,908.0,87.0,0.5,22.0,679.0,1005.37,716.18
2016,3,17,14,45,895.5,85.0,0.5,22.0,641.5,981.05,702.86
2016,3,17,15,0,883.0,83.0,0.5,22.0,604.0,953.33,687.51
2016,3,17,15,15,865.5,80.5,0.55,22.0,561.0,917.14,667.79
2016,3,17,15,30,848.0,78.0,0.6,22.0,518.0,887.25,651.92
2016,3,17,15,45,824.5,75.0,0.7,22.0,470.0,839.64,624.87
2016,3,17,16,0,801.0,72.0,0.8,22.0,422.0,790.23,595.85
2016,3,17,16,15,768.0,68.5,0.85,21.0,371.5,731.02,560.34
2016,3,17,16,30,735.0,65.0,0.9,20.0,321.0,671.44,522.91
2016,3,17,16,45,686.5,60.0,0.95,19.5,268.5,598.76,472.89
2016,3,17,17,0,638.0,55.0,1.0,19.0,216.0,532.65,424.89
2016,3,17,17,15,562.0,47.5,1.1,18.5,165.5,444.37,355.76
2016,3,17,17,30,486.0,40.0,1.2,18.0,115.0,362.29,287.64
2016,3,17,17,45,353.0,29.0,1.35,17.5,72.5,252.8,192.07
2016,3,17,18,0,220.0,18.0,1.5,17.0,30.0,146.55,24.48
2016,3,17,18,15,110.0,9.0,1.5,16.5,15.0,54.4,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,72.0,7.5,2.35,10.5,10.0,6.82,0.0
2016,3,18,6,30,144.0,15.0,2.4,11.0,20.0,12.15,0.0
2016,3,18,6,45,286.5,27.5,2.45,11.5,60.0,22.18,12.37
2016,3,18,7,0,429.0,40.0,2.5,12.0,100.0,31.84,22.34
2016,3,18,7,15,514.0,48.5,2.45,12.0,150.0,37.56,27.97
2016,3,18,7,30,599.0,57.0,2.4,12.0,200.0,43.14,33.25
2016,3,18,7,45,299.5,83.5,2.4,12.5,155.0,60.17,48.56
2016,3,18,8,0,0.0,110.0,2.4,13.0,110.0,92.67,73.82
2016,3,18,8,15,6.5,131.5,2.4,13.0,134.0,111.69,89.43
2016,3,18,8,30,13.0,153.0,2.4,13.0,158.0,131.87,105.76
2016,3,18,8,45,69.0,188.5,2.4,13.5,222.5,172.6,136.83
2016,3,18,9,0,125.0,224.0,2.4,14.0,287.0,223.12,176.27
2016,3,18,9,15,164.0,243.5,2.4,14.0,334.0,264.57,209.49
2016,3,18,9,30,203.0,263.0,2.4,14.0,381.0,310.92,246.79
2016,3,18,9,45,266.0,271.0,2.4,14.5,436.0,365.46,289.86
2016,3,18,10,0,329.0,279.0,2.4,15.0,491.0,425.62,336.96
2016,3,18,10,15,616.5,190.5,2.35,15.0,611.5,542.29,429.19
2016,3,18,10,30,904.0,102.0,2.3,15.0,732.0,673.33,530.79
2016,3,18,10,45,908.0,104.5,2.3,15.5,756.0,724.57,568.02
2016,3,18,11,0,912.0,107.0,2.3,16.0,780.0,773.59,602.42
2016,3,18,11,15,916.5,108.0,2.25,16.0,797.0,819.1,633.2
2016,3,18,11,30,921.0,109.0,2.2,16.0,814.0,862.0,661.79
2016,3,18,11,45,920.0,111.0,2.2,16.0,822.5,898.47,686.14
2016,3,18,12,0,919.0,113.0,2.2,16.0,831.0,931.61,708.16
2016,3,18,12,15,919.0,113.0,2.15,16.0,831.5,960.13,726.47
2016,3,18,12,30,919.0,113.0,2.1,16.0,832.0,985.09,742.37
2016,3,18,12,45,913.5,114.5,2.1,16.5,823.5,1002.78,752.66
2016,3,18,13,0,908.0,116.0,2.1,17.0,815.0,1016.57,760.53
2016,3,18,13,15,903.5,115.0,2.15,16.5,799.0,1024.7,768.32
2016,3,18,13,30,899.0,114.0,2.2,16.0,783.0,1028.91,773.75
2016,3,18,13,45,893.5,112.0,2.3,16.0,760.0,1027.07,774.54
2016,3,18,14,0,888.0,110.0,2.4,16.0,737.0,1021.33,772.91
2016,3,18,14,15,878.0,108.5,2.45,16.0,706.0,1018.59,772.89
2016,3,18,14,30,868.0,107.0,2.5,16.0,675.0,1001.36,763.21
2016,3,18,14,45,859.0,102.5,2.55,16.0,639.0,977.88,749.46
2016,3,18,15,0,850.0,98.0,2.6,16.0,603.0,950.89,733.32
2016,3,18,15,15,831.5,95.5,2.65,15.5,560.0,914.16,711.63
2016,3,18,15,30,813.0,93.0,2.7,15.0,517.0,874.77,687.75
2016,3,18,15,45,585.5,128.5,2.75,15.0,419.0,700.14,562.9
2016,3,18,16,0,358.0,164.0,2.8,15.0,321.0,507.35,415.26
2016,3,18,16,15,334.5,149.0,2.65,14.5,282.5,459.5,379.68
2016,3,18,16,30,311.0,134.0,2.5,14.0,244.0,412.29,342.85
2016,3,18,16,45,286.5,115.0,2.45,13.5,204.0,359.95,301.02
2016,3,18,17,0,262.0,96.0,2.4,13.0,164.0,308.77,258.71
2016,3,18,17,15,225.0,76.5,2.3,12.5,125.5,250.33,208.67
2016,3,18,17,30,188.0,57.0,2.2,12.0,87.0,194.7,159.54
2016,3,18,17,45,117.5,38.5,2.15,11.5,55.0,125.84,97.22
2016,3,18,18,0,47.0,20.0,2.1,11.0,23.0,56.05,13.41
2016,3,18,18,15,23.5,10.0,2.05,11.0,11.5,18.97,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.5,1.55,11.0,10.5,9.55,0.0
2016,3,19,6,30,0.0,21.0,1.6,11.0,21.0,17.84,0.0
2016,3,19,6,45,163.5,33.5,1.7,11.5,57.0,26.03,15.94
2016,3,19,7,0,327.0,46.0,1.8,12.0,93.0,35.42,25.58
2016,3,19,7,15,398.0,57.5,1.85,12.0,138.5,44.74,34.41
2016,3,19,7,30,469.0,69.0,1.9,12.0,184.0,52.39,41.57
2016,3,19,7,45,528.5,74.5,1.95,12.5,232.0,54.72,43.68
2016,3,19,8,0,588.0,80.0,2.0,13.0,280.0,74.15,47.01
2016,3,19,8,15,566.5,100.5,2.0,13.0,318.0,130.37,81.87
2016,3,19,8,30,545.0,121.0,2.0,13.0,356.0,184.15,125.47
2016,3,19,8,45,663.5,104.0,2.05,13.5,421.5,234.94,164.98
2016,3,19,9,0,782.0,87.0,2.1,14.0,487.0,302.54,221.13
2016,3,19,9,15,566.5,164.0,2.05,14.0,466.5,340.75,261.93
2016,3,19,9,30,351.0,241.0,2.0,14.0,446.0,354.7,278.97
2016,3,19,9,45,351.0,258.5,2.0,14.5,475.5,395.04,311.74
2016,3,19,10,0,351.0,276.0,2.0,15.0,505.0,435.13,343.24
2016,3,19,10,15,350.0,291.5,2.0,15.0,528.5,472.53,372.53
2016,3,19,10,30,349.0,307.0,2.0,15.0,552.0,509.36,400.76
2016,3,19,10,45,613.0,206.5,2.0,15.5,654.5,627.8,492.69
2016,3,19,11,0,877.0,106.0,2.0,16.0,757.0,749.05,583.51
2016,3,19,11,15,882.0,106.5,2.0,16.0,773.5,792.87,612.8
2016,3,19,11,30,887.0,107.0,2.0,16.0,790.0,834.21,640.8
2016,3,19,11,45,604.5,235.5,2.05,16.0,703.5,769.74,592.88
2016,3,19,12,0,322.0,364.0,2.1,16.0,617.0,659.87,508.42
2016,3,19,12,15,310.0,367.5,2.1,16.0,611.0,667.39,514.57
2016,3,19,12,30,298.0,371.0,2.1,16.0,605.0,672.99,518.4
2016,3,19,12,45,249.0,375.5,2.1,16.0,570.0,642.59,495.48
2016,3,19,13,0,200.0,380.0,2.1,16.0,535.0,592.78,458.78
2016,3,19,13,15,549.0,240.0,2.05,16.0,653.5,824.27,634.99
2016,3,19,13,30,898.0,100.0,2.0,16.0,772.0,1013.26,763.05
2016,3,19,13,45,898.5,96.0,2.0,16.0,751.0,1014.77,762.64
2016,3,19,14,0,899.0,92.0,2.0,16.0,730.0,1012.32,762.01
2016,3,19,14,15,891.0,91.0,2.0,16.0,700.5,1001.06,755.72
2016,3,19,14,30,883.0,90.0,2.0,16.0,671.0,986.08,747.17
2016,3,19,14,45,875.5,86.5,2.05,16.0,636.0,964.96,735.23
2016,3,19,15,0,868.0,83.0,2.1,16.0,601.0,940.33,720.92
2016,3,19,15,15,852.0,81.0,2.15,15.5,559.0,906.3,701.38
2016,3,19,15,30,836.0,79.0,2.2,15.0,517.0,878.58,686.02
2016,3,19,15,45,820.0,74.0,2.3,15.0,471.5,835.16,658.31
2016,3,19,16,0,804.0,69.0,2.4,15.0,426.0,789.5,628.42
2016,3,19,16,15,772.5,65.5,2.35,14.5,375.5,731.29,588.51
2016,3,19,16,30,741.0,62.0,2.3,14.0,325.0,672.64,547.1
2016,3,19,16,45,700.5,56.5,2.3,14.0,274.0,604.87,496.41
2016,3,19,17,0,660.0,51.0,2.3,14.0,223.0,538.38,444.67
2016,3,19,17,15,587.5,45.0,2.15,13.5,172.0,452.68,373.81
2016,3,19,17,30,515.0,39.0,2.0,13.0,121.0,377.56,308.1
2016,3,19,17,45,390.0,29.0,1.9,12.5,78.0,271.8,213.56
2016,3,19,18,0,265.0,19.0,1.8,12.0,35.0,170.99,67.93
2016,3,19,18,15,132.5,9.5,1.75,11.5,17.5,64.26,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.5,2.4,12.0,7.5,6.82,0.0
2016,3,20,6,30,0.0,15.0,2.5,12.0,15.0,13.21,0.0
2016,3,20,6,45,35.0,34.0,2.6,12.5,39.5,28.2,17.98
2016,3,20,7,0,70.0,53.0,2.7,13.0,64.0,43.02,32.18
2016,3,20,7,15,90.0,75.0,2.75,13.0,94.0,59.46,47.36
2016,3,20,7,30,110.0,97.0,2.8,13.0,124.0,75.44,61.92
2016,3,20,7,45,122.5,118.5,2.85,13.5,155.5,90.61,75.38
2016,3,20,8,0,135.0,140.0,2.9,14.0,187.0,111.25,86.41
2016,3,20,8,15,265.5,147.0,2.9,14.0,256.5,139.46,101.47
2016,3,20,8,30,396.0,154.0,2.9,14.0,326.0,185.47,132.83
2016,3,20,8,45,303.0,190.0,2.95,14.5,330.5,223.95,169.45
2016,3,20,9,0,210.0,226.0,3.0,15.0,335.0,250.04,195.03
2016,3,20,9,15,105.5,200.0,3.05,15.0,255.0,209.76,166.03
2016,3,20,9,30,1.0,174.0,3.1,15.0,175.0,152.94,121.42
2016,3,20,9,45,1.5,175.5,3.2,15.5,176.5,155.25,122.9
2016,3,20,10,0,2.0,177.0,3.3,16.0,178.0,157.51,124.25
2016,3,20,10,15,1.5,172.0,3.4,16.0,172.5,153.4,120.71
2016,3,20,10,30,1.0,167.0,3.5,16.0,167.0,149.11,117.05
2016,3,20,10,45,7.0,208.0,3.65,16.0,213.0,190.48,150.37
2016,3,20,11,0,13.0,249.0,3.8,16.0,259.0,233.09,184.31
2016,3,20,11,15,6.5,191.5,3.85,16.0,196.5,176.71,138.95
2016,3,20,11,30,0.0,134.0,3.9,16.0,134.0,119.63,92.68
2016,3,20,11,45,13.5,222.5,4.0,16.0,233.5,212.63,168.01
2016,3,20,12,0,27.0,311.0,4.1,16.0,333.0,321.67,254.12
2016,3,20,12,15,23.5,300.0,4.1,16.0,319.0,297.66,234.98
2016,3,20,12,30,20.0,289.0,4.1,16.0,305.0,285.4,225.36
2016,3,20,12,45,15.0,261.0,4.15,16.0,273.0,254.77,201.24
2016,3,20,13,0,10.0,233.0,4.2,16.0,241.0,223.75,176.67
2016,3,20,13,15,34.0,285.0,4.1,16.0,311.0,315.4,250.11
2016,3,20,13,30,58.0,337.0,4.0,16.0,381.0,398.59,315.4
2016,3,20,13,45,31.5,266.5,3.95,16.0,290.5,297.53,236.01
2016,3,20,14,0,5.0,196.0,3.9,16.0,200.0,185.38,146.31
2016,3,20,14,15,2.5,106.5,3.8,15.5,108.5,97.46,75.35
2016,3,20,14,30,0.0,17.0,3.7,15.0,17.0,15.02,6.97
2016,3,20,14,45,0.0,33.0,3.6,15.0,33.0,29.17,18.91
2016,3,20,15,0,0.0,49.0,3.5,15.0,49.0,43.33,30.86
2016,3,20,15,15,0.0,34.5,3.35,15.0,34.5,30.47,20.11
2016,3,20,15,30,0.0,20.0,3.2,15.0,20.0,17.64,9.32
2016,3,20,15,45,0.0,13.0,3.1,15.0,13.0,11.45,4.1
2016,3,20,16,0,0.0,6.0,3.0,15.0,6.0,5.28,0.0
2016,3,20,16,15,0.0,33.5,2.85,14.5,33.5,29.53,19.66
2016,3,20,16,30,0.0,61.0,2.7,14.0,61.0,53.89,40.6
2016,3,20,16,45,0.0,51.0,2.6,14.0,51.0,45.01,33.05
2016,3,20,17,0,0.0,41.0,2.5,14.0,41.0,36.15,25.42
2016,3,20,17,15,0.0,31.5,2.4,13.5,31.5,27.74,18.14
2016,3,20,17,30,0.0,22.0,2.3,13.0,22.0,19.35,10.78
2016,3,20,17,45,0.0,14.0,2.2,13.0,14.0,12.3,4.45
2016,3,20,18,0,0.0,6.0,2.1,13.0,6.0,5.26,0.0
2016,3,20,18,15,0.0,3.0,2.1,13.0,3.0,2.73,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,11.5,2.8,11.5,11.5,10.46,0.0
2016,3,21,6,30,0.0,23.0,2.9,12.0,23.0,19.63,0.01
2016,3,21,6,45,116.0,40.5,3.05,12.5,58.5,32.19,21.61
2016,3,21,7,0,232.0,58.0,3.2,13.0,94.0,44.22,33.31
2016,3,21,7,15,297.0,73.5,3.3,13.0,137.5,55.05,43.49
2016,3,21,7,30,362.0,89.0,3.4,13.0,181.0,65.48,53.1
2016,3,21,7,45,432.0,93.5,3.55,13.0,227.5,67.63,55.1
2016,3,21,8,0,502.0,98.0,3.7,13.0,274.0,88.52,59.37
2016,3,21,8,15,251.0,77.0,3.75,13.0,165.0,83.28,54.98
2016,3,21,8,30,0.0,56.0,3.8,13.0,56.0,49.46,36.75
2016,3,21,8,45,0.0,93.0,3.9,13.5,93.0,82.06,64.16
2016,3,21,9,0,0.0,130.0,4.0,14.0,130.0,113.79,90.34
2016,3,21,9,15,3.5,162.0,4.05,14.0,164.0,142.75,113.98
2016,3,21,9,30,7.0,194.0,4.1,14.0,198.0,172.51,138.09
2016,3,21,9,45,3.5,113.5,4.2,14.5,115.5,102.13,79.74
2016,3,21,10,0,0.0,33.0,4.3,15.0,33.0,29.18,18.84
2016,3,21,10,15,0.0,56.0,4.4,15.0,56.0,49.6,35.86
2016,3,21,10,30,0.0,79.0,4.5,15.0,79.0,70.08,52.77
2016,3,21,10,45,0.0,60.0,4.65,15.0,60.0,53.19,38.7
2016,3,21,11,0,0.0,41.0,4.8,15.0,41.0,36.33,24.65
2016,3,21,11,15,3.0,121.0,4.85,15.0,123.5,110.1,85.6
2016,3,21,11,30,6.0,201.0,4.9,15.0,206.0,185.66,146.96
2016,3,21,11,45,6.5,207.0,5.0,15.5,212.5,192.28,151.88
2016,3,21,12,0,7.0,213.0,5.1,16.0,219.0,198.97,156.95
2016,3,21,12,15,7.0,213.0,5.1,16.0,219.0,199.64,157.48
2016,3,21,12,30,7.0,213.0,5.1,16.0,219.0,200.28,158.01
2016,3,21,12,45,7.0,214.5,5.1,16.0,220.5,202.33,159.7
2016,3,21,13,0,7.0,216.0,5.1,16.0,222.0,204.38,161.43
2016,3,21,13,15,7.0,212.0,5.0,16.0,217.5,201.14,158.93
2016,3,21,13,30,7.0,208.0,4.9,16.0,213.0,197.86,156.43
2016,3,21,13,45,5.0,197.0,4.85,16.0,200.5,185.73,146.75
2016,3,21,14,0,3.0,186.0,4.8,16.0,188.0,173.52,137.01
2016,3,21,14,15,1.5,115.5,4.8,15.5,116.5,104.86,81.42
2016,3,21,14,30,0.0,45.0,4.8,15.0,45.0,39.82,27.72
2016,3,21,14,45,0.0,100.0,4.8,15.0,100.0,88.97,68.78
2016,3,21,15,0,0.0,155.0,4.8,15.0,155.0,142.31,113.02
2016,3,21,15,15,0.0,145.0,4.65,14.5,145.0,133.06,105.82
2016,3,21,15,30,0.0,135.0,4.5,14.0,135.0,123.84,98.65
2016,3,21,15,45,0.0,109.0,4.35,14.0,109.0,98.58,77.81
2016,3,21,16,0,0.0,83.0,4.2,14.0,83.0,73.6,57.01
2016,3,21,16,15,134.5,110.5,4.0,13.5,159.0,232.66,195.69
2016,3,21,16,30,269.0,138.0,3.8,13.0,235.0,383.92,322.96
2016,3,21,16,45,247.5,121.5,3.65,13.0,200.5,338.91,285.06
2016,3,21,17,0,226.0,105.0,3.5,13.0,166.0,295.17,247.95
2016,3,21,17,15,188.5,84.5,3.35,12.5,128.0,237.07,198.02
2016,3,21,17,30,151.0,64.0,3.2,12.0,90.0,181.96,149.41
2016,3,21,17,45,96.0,44.0,3.1,11.5,58.5,121.43,94.94
2016,3,21,18,0,41.0,24.0,3.0,11.0,27.0,52.87,24.79
2016,3,21,18,15,20.5,12.0,2.95,11.0,13.5,19.51,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,85.5,11.5,2.25,9.5,16.0,10.46,0.0
2016,3,22,6,30,171.0,23.0,2.3,10.0,32.0,18.12,2.83
2016,3,22,6,45,307.5,35.0,2.4,10.5,75.0,28.27,18.69
2016,3,22,7,0,444.0,47.0,2.5,11.0,118.0,37.24,27.51
2016,3,22,7,15,523.0,55.0,2.6,11.0,168.5,42.29,32.48
2016,3,22,7,30,602.0,63.0,2.7,11.0,219.0,47.24,37.15
2016,3,22,7,45,654.5,68.5,2.8,11.5,272.0,49.95,39.56
2016,3,22,8,0,707.0,74.0,2.9,12.0,325.0,78.61,45.68
2016,3,22,8,15,741.5,78.0,2.9,12.0,376.5,138.82,81.19
2016,3,22,8,30,776.0,82.0,2.9,12.0,428.0,198.53,128.01
2016,3,22,8,45,805.5,84.0,2.95,12.5,477.0,259.27,181.08
2016,3,22,9,0,835.0,86.0,3.0,13.0,526.0,322.97,238.22
2016,3,22,9,15,852.5,88.5,3.0,13.0,570.0,385.46,294.82
2016,3,22,9,30,870.0,91.0,3.0,13.0,614.0,450.58,352.25
2016,3,22,9,45,886.5,91.5,3.05,13.5,652.5,511.42,404.13
2016,3,22,10,0,903.0,92.0,3.1,14.0,691.0,572.26,454.28
2016,3,22,10,15,912.5,93.0,3.1,14.0,722.5,629.2,500.56
2016,3,22,10,30,922.0,94.0,3.1,14.0,754.0,684.85,544.51
2016,3,22,10,45,929.0,95.0,3.1,14.5,778.5,737.24,583.77
2016,3,22,11,0,936.0,96.0,3.1,15.0,803.0,787.59,618.85
2016,3,22,11,15,940.0,96.5,3.1,15.0,820.0,832.84,650.36
2016,3,22,11,30,944.0,97.0,3.1,15.0,837.0,875.33,679.66
2016,3,22,11,45,947.0,96.5,3.15,15.0,845.5,913.0,705.74
2016,3,22,12,0,950.0,96.0,3.2,15.0,854.0,947.44,729.54
2016,3,22,12,15,950.0,96.0,3.25,15.0,854.5,976.29,749.48
2016,3,22,12,30,950.0,96.0,3.3,15.0,855.0,1001.46,766.98
2016,3,22,12,45,945.5,97.0,3.4,15.0,846.5,1019.64,780.21
2016,3,22,13,0,941.0,98.0,3.5,15.0,838.0,1033.83,790.92
2016,3,22,13,15,937.0,97.5,3.55,15.0,822.0,1042.82,797.87
2016,3,22,13,30,933.0,97.0,3.6,15.0,806.0,1047.77,802.28
2016,3,22,13,45,486.0,199.0,3.7,15.0,568.0,730.11,577.08
2016,3,22,14,0,39.0,301.0,3.8,15.0,330.0,344.9,273.32
2016,3,22,14,15,472.5,195.5,3.8,15.0,513.5,715.51,572.64
2016,3,22,14,30,906.0,90.0,3.8,15.0,697.0,1010.88,785.71
2016,3,22,14,45,896.0,87.5,3.85,15.0,660.0,988.01,769.1
2016,3,22,15,0,886.0,85.0,3.9,15.0,623.0,961.65,752.75
2016,3,22,15,15,870.0,83.0,3.85,14.5,580.0,927.01,731.22
2016,3,22,15,30,854.0,81.0,3.8,14.0,537.0,898.63,714.07
2016,3,22,15,45,833.0,77.5,3.8,14.0,489.5,852.02,682.3
2016,3,22,16,0,812.0,74.0,3.8,14.0,442.0,803.43,648.68
2016,3,22,16,15,780.5,70.5,3.7,13.5,391.0,744.67,607.39
2016,3,22,16,30,749.0,67.0,3.6,13.0,340.0,685.44,564.61
2016,3,22,16,45,705.0,62.0,3.5,13.0,287.5,615.14,510.74
2016,3,22,17,0,661.0,57.0,3.4,13.0,235.0,546.31,456.17
2016,3,22,17,15,589.5,50.5,3.3,12.5,183.5,465.11,388.1
2016,3,22,17,30,518.0,44.0,3.2,12.0,132.0,385.17,318.25
2016,3,22,17,45,395.0,34.0,3.1,11.5,87.0,279.97,224.41
2016,3,22,18,0,272.0,24.0,3.0,11.0,42.0,182.92,107.23
2016,3,22,18,15,136.0,12.0,2.95,10.5,21.0,67.91,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,21.5,11.0,1.8,7.5,12.5,10.01,0.0
2016,3,23,6,30,43.0,22.0,1.8,8.0,25.0,18.64,5.41
2016,3,23,6,45,93.5,41.0,1.8,9.0,54.5,32.62,22.79
2016,3,23,7,0,144.0,60.0,1.8,10.0,84.0,46.86,36.26
2016,3,23,7,15,169.5,81.0,1.75,10.5,119.0,61.96,50.23
2016,3,23,7,30,195.0,102.0,1.7,11.0,154.0,76.52,63.44
2016,3,23,7,45,214.5,121.5,1.7,11.5,189.5,89.53,74.96
2016,3,23,8,0,234.0,141.0,1.7,12.0,225.0,113.86,86.17
2016,3,23,8,15,432.0,123.0,1.7,12.5,307.0,138.41,93.48
2016,3,23,8,30,630.0,105.0,1.7,13.0,389.0,190.53,126.99
2016,3,23,8,45,734.0,96.0,1.75,13.5,461.0,251.21,175.99
2016,3,23,9,0,838.0,87.0,1.8,14.0,533.0,326.75,239.26
2016,3,23,9,15,855.5,89.5,1.7,14.5,577.0,389.44,294.28
2016,3,23,9,30,873.0,92.0,1.6,15.0,621.0,454.75,349.58
2016,3,23,9,45,796.5,123.5,1.55,15.5,628.5,498.84,387.13
2016,3,23,10,0,720.0,155.0,1.5,16.0,636.0,533.66,415.33
2016,3,23,10,15,820.0,126.5,1.5,16.0,698.5,609.31,474.15
2016,3,23,10,30,920.0,98.0,1.5,16.0,761.0,689.29,534.59
2016,3,23,10,45,926.5,99.0,1.5,16.5,785.5,741.24,571.52
2016,3,23,11,0,933.0,100.0,1.5,17.0,810.0,791.11,604.62
2016,3,23,11,15,771.5,177.5,1.55,17.0,773.0,791.55,603.7
2016,3,23,11,30,610.0,255.0,1.6,17.0,736.0,769.12,585.48
2016,3,23,11,45,775.0,180.0,1.7,17.5,797.5,863.95,653.85
2016,3,23,12,0,940.0,105.0,1.8,18.0,859.0,949.48,709.85
2016,3,23,12,15,939.5,105.0,1.85,18.0,859.0,977.64,728.01
2016,3,23,12,30,939.0,105.0,1.9,18.0,859.0,1002.13,744.48
2016,3,23,12,45,927.0,110.0,1.95,18.0,848.5,1017.22,754.93
2016,3,23,13,0,915.0,115.0,2.0,18.0,838.0,1028.18,762.93
2016,3,23,13,15,910.5,114.5,2.05,18.0,821.5,1036.51,769.42
2016,3,23,13,30,906.0,114.0,2.1,18.0,805.0,1040.89,773.52
2016,3,23,13,45,894.5,115.0,2.2,18.0,780.0,1036.02,772.39
2016,3,23,14,0,883.0,116.0,2.3,18.0,755.0,1027.29,768.91
2016,3,23,14,15,872.5,114.0,2.35,17.5,723.5,1023.39,769.64
2016,3,23,14,30,862.0,112.0,2.4,17.0,692.0,1004.73,760.57
2016,3,23,14,45,847.5,109.5,2.45,17.0,654.5,978.0,744.78
2016,3,23,15,0,833.0,107.0,2.5,17.0,617.0,948.0,726.75
2016,3,23,15,15,640.0,149.5,2.5,16.5,525.0,806.69,631.1
2016,3,23,15,30,447.0,192.0,2.5,16.0,433.0,657.19,523.41
2016,3,23,15,45,423.5,181.5,2.55,16.0,393.5,612.41,492.29
2016,3,23,16,0,400.0,171.0,2.6,16.0,354.0,567.26,459.41
2016,3,23,16,15,340.5,155.0,2.6,15.5,298.0,470.46,386.06
2016,3,23,16,30,281.0,139.0,2.6,15.0,242.0,393.68,326.01
2016,3,23,16,45,247.0,123.0,2.6,14.5,203.5,339.59,282.84
2016,3,23,17,0,213.0,107.0,2.6,14.0,165.0,287.92,240.19
2016,3,23,17,15,309.5,81.0,2.55,13.5,145.5,320.74,267.25
2016,3,23,17,30,406.0,55.0,2.5,13.0,126.0,331.74,273.31
2016,3,23,17,45,286.5,41.5,2.5,12.5,82.5,228.89,182.8
2016,3,23,18,0,167.0,28.0,2.5,12.0,39.0,138.03,84.8
2016,3,23,18,15,83.5,14.0,2.45,11.5,19.5,47.71,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
