Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,84.0,12.0,2.6,9.5,18.0,10.91,0.0
2016,3,24,6,30,168.0,24.0,2.7,10.0,36.0,18.81,6.98
2016,3,24,6,45,278.5,38.5,2.8,10.5,77.5,29.83,20.35
2016,3,24,7,0,389.0,53.0,2.9,11.0,119.0,41.96,31.82
2016,3,24,7,15,464.0,63.0,2.9,11.5,168.5,48.45,37.98
2016,3,24,7,30,539.0,73.0,2.9,12.0,218.0,54.71,43.72
2016,3,24,7,45,570.0,84.5,2.95,12.5,267.0,61.71,49.93
2016,3,24,8,0,601.0,96.0,3.0,13.0,316.0,94.9,60.21
2016,3,24,8,15,638.0,102.5,3.0,13.5,366.0,146.69,91.23
2016,3,24,8,30,675.0,109.0,3.0,14.0,416.0,203.16,135.36
2016,3,24,8,45,677.0,123.5,3.05,14.5,459.5,262.43,187.31
2016,3,24,9,0,679.0,138.0,3.1,15.0,503.0,321.66,239.96
2016,3,24,9,15,701.0,142.0,3.0,15.5,545.0,378.81,289.71
2016,3,24,9,30,723.0,146.0,2.9,16.0,587.0,437.69,339.62
2016,3,24,9,45,753.0,143.0,2.8,16.5,627.0,495.57,387.27
2016,3,24,10,0,783.0,140.0,2.7,17.0,667.0,556.2,435.46
2016,3,24,10,15,795.0,142.5,2.6,17.0,698.5,611.07,478.54
2016,3,24,10,30,807.0,145.0,2.5,17.0,730.0,665.28,519.8
2016,3,24,10,45,818.5,145.0,2.45,17.5,755.0,715.84,556.48
2016,3,24,11,0,830.0,145.0,2.4,18.0,780.0,765.07,591.13
2016,3,24,11,15,835.5,146.5,2.4,18.0,797.0,809.51,621.97
2016,3,24,11,30,841.0,148.0,2.4,18.0,814.0,851.65,650.45
2016,3,24,11,45,833.5,154.0,2.4,18.0,820.5,884.68,672.46
2016,3,24,12,0,826.0,160.0,2.4,18.0,827.0,914.23,692.11
2016,3,24,12,15,826.5,160.0,2.4,18.0,827.0,941.51,710.22
2016,3,24,12,30,827.0,160.0,2.4,18.0,827.0,965.5,726.15
2016,3,24,12,45,853.5,144.0,2.4,18.5,826.5,994.23,743.9
2016,3,24,13,0,880.0,128.0,2.4,19.0,826.0,1008.88,752.24
2016,3,24,13,15,875.0,127.0,2.4,19.0,810.0,1015.84,757.19
2016,3,24,13,30,870.0,126.0,2.4,19.0,794.0,1030.17,767.24
2016,3,24,13,45,862.5,125.0,2.4,19.0,770.5,1027.13,765.92
2016,3,24,14,0,855.0,124.0,2.4,19.0,747.0,1020.23,762.41
2016,3,24,14,15,844.5,122.0,2.4,18.5,716.0,1005.4,755.25
2016,3,24,14,30,834.0,120.0,2.4,18.0,685.0,986.94,745.81
2016,3,24,14,45,811.0,121.5,2.45,18.0,646.0,956.84,727.65
2016,3,24,15,0,788.0,123.0,2.5,18.0,607.0,923.76,707.44
2016,3,24,15,15,768.5,119.5,2.55,17.5,564.5,891.76,689.1
2016,3,24,15,30,749.0,116.0,2.6,17.0,522.0,851.46,664.58
2016,3,24,15,45,713.5,114.5,2.65,17.0,473.5,797.38,628.5
2016,3,24,16,0,678.0,113.0,2.7,17.0,425.0,742.46,591.1
2016,3,24,16,15,642.5,106.5,2.8,16.5,375.0,681.26,549.33
2016,3,24,16,30,607.0,100.0,2.9,16.0,325.0,620.22,506.19
2016,3,24,16,45,574.0,88.5,3.0,15.5,275.5,556.0,458.29
2016,3,24,17,0,541.0,77.0,3.1,15.0,226.0,492.77,408.55
2016,3,24,17,15,470.0,66.5,3.1,14.5,176.5,407.87,338.45
2016,3,24,17,30,399.0,56.0,3.1,14.0,127.0,328.58,270.28
2016,3,24,17,45,300.5,41.5,3.15,13.5,84.5,235.71,188.51
2016,3,24,18,0,202.0,27.0,3.2,13.0,42.0,153.54,99.3
2016,3,24,18,15,101.0,13.5,3.1,12.5,21.0,54.56,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,96.5,14.0,2.05,9.5,21.0,12.73,0.0
2016,3,25,6,30,193.0,28.0,2.1,10.0,42.0,21.97,10.37
2016,3,25,6,45,301.0,42.0,2.2,10.5,84.5,32.54,22.84
2016,3,25,7,0,409.0,56.0,2.3,11.0,127.0,44.47,34.12
2016,3,25,7,15,482.5,65.0,2.4,11.0,177.0,49.99,39.48
2016,3,25,7,30,556.0,74.0,2.5,11.0,227.0,55.36,44.5
2016,3,25,7,45,622.5,77.0,2.6,11.5,281.0,55.75,44.77
2016,3,25,8,0,689.0,80.0,2.7,12.0,335.0,87.86,51.32
2016,3,25,8,15,722.5,84.0,2.75,12.5,385.5,142.89,84.49
2016,3,25,8,30,756.0,88.0,2.8,13.0,436.0,205.89,134.65
2016,3,25,8,45,787.0,89.0,2.85,14.0,484.5,265.04,185.94
2016,3,25,9,0,818.0,90.0,2.9,15.0,533.0,327.32,240.94
2016,3,25,9,15,835.5,92.5,2.75,15.5,576.5,388.81,295.28
2016,3,25,9,30,853.0,95.0,2.6,16.0,620.0,451.18,348.68
2016,3,25,9,45,864.5,98.0,2.5,16.5,657.5,512.61,399.51
2016,3,25,10,0,876.0,101.0,2.4,17.0,695.0,571.85,446.71
2016,3,25,10,15,886.0,102.5,2.35,17.0,726.5,628.11,491.03
2016,3,25,10,30,896.0,104.0,2.3,17.0,758.0,683.19,533.07
2016,3,25,10,45,898.0,108.0,2.25,17.5,781.0,733.68,569.39
2016,3,25,11,0,900.0,112.0,2.2,18.0,804.0,781.82,601.77
2016,3,25,11,15,904.5,112.5,2.15,18.0,820.5,825.96,631.18
2016,3,25,11,30,909.0,113.0,2.1,18.0,837.0,867.49,658.45
2016,3,25,11,45,913.5,112.5,2.05,18.0,846.0,905.22,682.85
2016,3,25,12,0,918.0,112.0,2.0,18.0,855.0,939.94,705.04
2016,3,25,12,15,917.5,111.5,2.0,18.0,855.0,966.89,722.52
2016,3,25,12,30,917.0,111.0,2.0,18.0,855.0,990.25,737.73
2016,3,25,12,45,923.0,106.5,2.05,18.5,849.0,1011.88,751.09
2016,3,25,13,0,929.0,102.0,2.1,19.0,843.0,1029.81,762.12
2016,3,25,13,15,924.5,101.5,2.15,19.0,826.5,1037.95,768.37
2016,3,25,13,30,920.0,101.0,2.2,19.0,810.0,1042.1,772.28
2016,3,25,13,45,913.5,99.5,2.25,19.0,786.0,1039.11,771.74
2016,3,25,14,0,907.0,98.0,2.3,19.0,762.0,1032.16,768.83
2016,3,25,14,15,897.5,96.5,2.35,19.0,730.5,1018.34,761.54
2016,3,25,14,30,888.0,95.0,2.4,19.0,699.0,1000.78,751.92
2016,3,25,14,45,873.5,93.5,2.5,19.0,661.0,974.78,737.2
2016,3,25,15,0,859.0,92.0,2.6,19.0,623.0,945.54,720.22
2016,3,25,15,15,842.0,89.5,2.65,18.5,580.0,919.27,706.03
2016,3,25,15,30,825.0,87.0,2.7,18.0,537.0,880.49,682.87
2016,3,25,15,45,795.0,85.5,2.8,18.0,488.0,829.04,649.42
2016,3,25,16,0,765.0,84.0,2.9,18.0,439.0,776.25,614.29
2016,3,25,16,15,732.5,80.0,2.95,17.0,388.5,717.46,575.68
2016,3,25,16,30,700.0,76.0,3.0,16.0,338.0,662.82,538.75
2016,3,25,16,45,648.0,71.5,3.1,15.5,285.5,589.46,484.91
2016,3,25,17,0,596.0,67.0,3.2,15.0,233.0,518.54,429.81
2016,3,25,17,15,525.0,59.0,3.2,14.5,182.5,434.2,360.36
2016,3,25,17,30,454.0,51.0,3.2,14.0,132.0,355.43,292.61
2016,3,25,17,45,334.5,39.5,3.25,13.5,88.0,253.35,203.25
2016,3,25,18,0,215.0,28.0,3.3,13.0,44.0,161.9,108.94
2016,3,25,18,15,107.5,14.0,3.25,12.5,22.0,57.71,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,150.0,12.0,2.4,11.5,24.0,10.91,0.0
2016,3,26,6,30,300.0,24.0,2.4,12.0,48.0,19.33,9.13
2016,3,26,6,45,409.0,33.5,2.45,12.5,92.5,26.38,17.39
2016,3,26,7,0,518.0,43.0,2.5,13.0,137.0,33.22,23.93
2016,3,26,7,15,584.0,49.5,2.45,13.5,187.5,37.27,27.77
2016,3,26,7,30,650.0,56.0,2.4,14.0,238.0,45.02,34.76
2016,3,26,7,45,692.0,60.5,2.4,14.5,289.5,47.46,36.86
2016,3,26,8,0,734.0,65.0,2.4,15.0,341.0,84.37,45.71
2016,3,26,8,15,763.5,68.5,2.4,15.5,391.0,140.82,79.8
2016,3,26,8,30,793.0,72.0,2.4,16.0,441.0,200.75,127.34
2016,3,26,8,45,813.0,75.5,2.4,16.5,487.5,261.58,180.49
2016,3,26,9,0,833.0,79.0,2.4,17.0,534.0,327.62,238.79
2016,3,26,9,15,848.5,81.0,2.45,17.0,576.5,388.0,292.6
2016,3,26,9,30,864.0,83.0,2.5,17.0,619.0,448.89,345.58
2016,3,26,9,45,873.5,85.5,2.55,17.5,655.0,507.57,394.62
2016,3,26,10,0,883.0,88.0,2.6,18.0,691.0,565.54,441.39
2016,3,26,10,15,891.5,89.5,2.6,18.0,721.0,621.03,485.44
2016,3,26,10,30,900.0,91.0,2.6,18.0,751.0,675.18,527.19
2016,3,26,10,45,906.5,91.5,2.65,18.5,774.5,725.38,564.19
2016,3,26,11,0,913.0,92.0,2.7,19.0,798.0,773.54,596.87
2016,3,26,11,15,916.0,92.5,2.7,19.0,813.5,816.69,626.31
2016,3,26,11,30,919.0,93.0,2.7,19.0,829.0,857.07,653.61
2016,3,26,11,45,918.0,95.0,2.75,19.5,836.0,892.63,676.51
2016,3,26,12,0,917.0,97.0,2.8,20.0,843.0,924.86,697.04
2016,3,26,12,15,916.5,97.0,2.8,20.0,843.0,951.99,715.02
2016,3,26,12,30,916.0,97.0,2.8,20.0,843.0,975.55,730.65
2016,3,26,12,45,895.5,107.0,2.85,20.0,830.0,986.97,738.72
2016,3,26,13,0,875.0,117.0,2.9,20.0,817.0,994.12,744.19
2016,3,26,13,15,710.5,194.5,2.95,19.5,756.0,945.83,713.91
2016,3,26,13,30,546.0,272.0,3.0,19.0,695.0,867.04,659.86
2016,3,26,13,45,686.0,199.0,3.05,19.0,714.0,940.53,714.99
2016,3,26,14,0,826.0,126.0,3.1,19.0,733.0,994.6,752.47
2016,3,26,14,15,815.5,124.0,3.15,19.0,703.0,979.76,743.46
2016,3,26,14,30,805.0,122.0,3.2,19.0,673.0,961.4,732.75
2016,3,26,14,45,779.5,124.0,3.25,19.0,634.0,929.63,712.84
2016,3,26,15,0,754.0,126.0,3.3,19.0,595.0,901.17,695.22
2016,3,26,15,15,534.5,176.5,3.3,18.5,497.5,730.81,576.03
2016,3,26,15,30,315.0,227.0,3.3,18.0,400.0,559.91,446.88
2016,3,26,15,45,307.0,208.5,3.35,17.5,365.0,524.03,422.62
2016,3,26,16,0,299.0,190.0,3.4,17.0,330.0,487.3,396.4
2016,3,26,16,15,455.0,141.0,3.4,16.5,326.5,562.35,460.24
2016,3,26,16,30,611.0,92.0,3.4,16.0,323.0,613.78,503.56
2016,3,26,16,45,574.5,82.5,3.4,16.0,274.0,549.14,453.42
2016,3,26,17,0,538.0,73.0,3.4,16.0,225.0,485.84,402.44
2016,3,26,17,15,466.5,64.5,3.35,15.5,176.5,403.17,334.13
2016,3,26,17,30,395.0,56.0,3.3,15.0,128.0,326.1,267.94
2016,3,26,17,45,283.0,43.0,3.3,14.5,86.0,227.45,182.05
2016,3,26,18,0,171.0,30.0,3.3,14.0,44.0,144.83,99.55
2016,3,26,18,15,85.5,15.0,3.25,13.5,22.0,49.39,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,131.0,14.0,2.6,11.0,25.0,12.73,0.0
2016,3,27,6,30,262.0,28.0,2.7,11.0,50.0,22.76,12.46
2016,3,27,6,45,368.0,40.0,2.8,11.5,95.0,31.84,22.33
2016,3,27,7,0,474.0,52.0,2.9,12.0,140.0,40.59,30.63
2016,3,27,7,15,544.5,60.0,2.9,12.0,191.5,45.5,35.35
2016,3,27,7,30,615.0,68.0,2.9,12.0,243.0,50.27,39.76
2016,3,27,7,45,655.5,75.5,2.95,12.5,295.0,54.32,43.3
2016,3,27,8,0,696.0,83.0,3.0,13.0,347.0,94.06,54.59
2016,3,27,8,15,729.0,87.5,3.1,13.0,398.5,150.03,89.64
2016,3,27,8,30,762.0,92.0,3.2,13.0,450.0,214.07,141.39
2016,3,27,8,45,788.5,94.5,3.3,13.5,498.5,273.91,194.01
2016,3,27,9,0,815.0,97.0,3.4,14.0,547.0,336.35,249.9
2016,3,27,9,15,832.5,100.0,3.45,14.0,590.5,398.18,305.51
2016,3,27,9,30,850.0,103.0,3.5,14.0,634.0,460.91,360.61
2016,3,27,9,45,862.0,105.5,3.6,14.5,671.5,521.09,411.6
2016,3,27,10,0,874.0,108.0,3.7,15.0,709.0,580.74,460.51
2016,3,27,10,15,884.0,110.0,3.75,15.0,741.0,637.35,506.41
2016,3,27,10,30,894.0,112.0,3.8,15.0,773.0,692.8,550.21
2016,3,27,10,45,901.0,113.5,3.85,15.5,797.0,744.26,588.91
2016,3,27,11,0,908.0,115.0,3.9,16.0,821.0,793.77,623.96
2016,3,27,11,15,912.5,116.0,3.9,16.0,838.0,838.63,655.44
2016,3,27,11,30,917.0,117.0,3.9,16.0,855.0,880.87,684.82
2016,3,27,11,45,917.5,118.5,3.95,16.0,863.0,917.36,710.24
2016,3,27,12,0,918.0,120.0,4.0,16.0,871.0,950.6,733.37
2016,3,27,12,15,918.5,120.0,4.0,16.0,871.5,978.94,752.79
2016,3,27,12,30,919.0,120.0,4.0,16.0,872.0,1003.75,769.81
2016,3,27,12,45,914.5,121.5,4.05,16.5,863.5,1021.67,781.04
2016,3,27,13,0,910.0,123.0,4.1,17.0,855.0,1035.73,789.77
2016,3,27,13,15,905.5,122.0,4.1,16.5,839.0,1043.23,796.82
2016,3,27,13,30,901.0,121.0,4.1,16.0,823.0,1046.78,801.41
2016,3,27,13,45,740.5,180.5,4.2,16.0,746.0,975.43,753.45
2016,3,27,14,0,580.0,240.0,4.3,16.0,669.0,874.4,682.81
2016,3,27,14,15,544.0,240.0,4.35,16.0,629.5,838.19,658.2
2016,3,27,14,30,508.0,240.0,4.4,16.0,590.0,799.88,631.35
2016,3,27,14,45,500.0,229.0,4.45,16.0,558.0,774.98,614.94
2016,3,27,15,0,492.0,218.0,4.5,16.0,526.0,747.88,596.7
2016,3,27,15,15,553.0,181.5,4.45,15.5,505.0,754.01,605.79
2016,3,27,15,30,614.0,145.0,4.4,15.0,484.0,762.51,614.91
2016,3,27,15,45,502.5,158.0,4.4,14.5,419.0,653.93,534.33
2016,3,27,16,0,391.0,171.0,4.4,14.0,354.0,558.73,460.57
2016,3,27,16,15,363.0,154.5,4.3,13.5,309.5,486.71,405.6
2016,3,27,16,30,335.0,138.0,4.2,13.0,265.0,432.57,363.11
2016,3,27,16,45,289.5,125.5,4.15,13.0,224.0,372.08,313.25
2016,3,27,17,0,244.0,113.0,4.1,13.0,183.0,315.13,265.14
2016,3,27,17,15,208.5,92.5,4.1,12.5,143.5,257.51,216.05
2016,3,27,17,30,173.0,72.0,4.1,12.0,104.0,202.72,167.99
2016,3,27,17,45,118.0,51.5,4.1,12.0,70.0,140.56,112.35
2016,3,27,18,0,63.0,31.0,4.1,12.0,36.0,74.08,50.17
2016,3,27,18,15,31.5,15.5,4.1,11.5,18.0,27.26,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,176.5,14.0,4.3,8.5,29.5,11.24,0.0
2016,3,28,6,30,353.0,28.0,4.4,9.0,59.0,22.71,13.02
2016,3,28,6,45,466.5,36.5,4.55,9.5,107.5,28.81,19.9
2016,3,28,7,0,580.0,45.0,4.7,10.0,156.0,34.79,25.7
2016,3,28,7,15,644.0,51.0,4.75,10.0,209.5,41.94,32.43
2016,3,28,7,30,708.0,57.0,4.8,10.0,263.0,45.85,36.07
2016,3,28,7,45,750.0,61.5,4.9,10.5,317.0,48.32,38.21
2016,3,28,8,0,792.0,66.0,5.0,11.0,371.0,92.11,49.72
2016,3,28,8,15,821.0,69.0,5.0,11.0,423.5,151.94,87.87
2016,3,28,8,30,850.0,72.0,5.0,11.0,476.0,215.13,140.1
2016,3,28,8,45,871.0,74.5,5.0,11.5,525.0,283.15,201.19
2016,3,28,9,0,892.0,77.0,5.0,12.0,574.0,348.16,260.89
2016,3,28,9,15,907.0,79.0,4.95,12.0,618.0,411.88,319.57
2016,3,28,9,30,922.0,81.0,4.9,12.0,662.0,475.96,377.16
2016,3,28,9,45,933.5,83.0,4.85,12.5,700.0,538.4,430.99
2016,3,28,10,0,945.0,85.0,4.8,13.0,738.0,600.23,482.42
2016,3,28,10,15,952.5,86.0,4.75,13.0,769.5,657.82,529.82
2016,3,28,10,30,960.0,87.0,4.7,13.0,801.0,713.8,574.59
2016,3,28,10,45,965.0,88.0,4.7,13.5,824.5,766.16,614.18
2016,3,28,11,0,970.0,89.0,4.7,14.0,848.0,816.17,649.07
2016,3,28,11,15,973.5,89.5,4.65,14.0,864.0,861.94,681.37
2016,3,28,11,30,977.0,90.0,4.6,14.0,880.0,904.78,711.24
2016,3,28,11,45,977.5,91.0,4.6,14.0,888.0,942.45,737.58
2016,3,28,12,0,978.0,92.0,4.6,14.0,896.0,976.65,761.39
2016,3,28,12,15,977.0,92.0,4.5,14.0,895.0,1004.8,779.99
2016,3,28,12,30,976.0,92.0,4.4,14.0,894.0,1029.11,795.87
2016,3,28,12,45,956.5,101.0,4.35,14.0,880.5,1041.4,803.92
2016,3,28,13,0,937.0,110.0,4.3,14.0,867.0,1049.21,809.09
2016,3,28,13,15,932.0,109.0,4.2,14.0,850.0,1056.25,813.73
2016,3,28,13,30,927.0,108.0,4.1,14.0,833.0,1059.24,815.76
2016,3,28,13,45,918.5,107.5,4.05,14.0,808.0,1055.25,813.51
2016,3,28,14,0,910.0,107.0,4.0,14.0,783.0,1047.29,808.74
2016,3,28,14,15,900.5,105.5,3.9,14.0,751.0,1033.32,799.65
2016,3,28,14,30,891.0,104.0,3.8,14.0,719.0,1015.61,788.14
2016,3,28,14,45,649.0,176.0,3.75,14.0,611.5,868.61,685.24
2016,3,28,15,0,407.0,248.0,3.7,14.0,504.0,682.0,545.77
2016,3,28,15,15,618.0,171.5,3.6,14.0,529.0,810.79,648.03
2016,3,28,15,30,829.0,95.0,3.5,14.0,554.0,894.36,709.14
2016,3,28,15,45,708.0,110.0,3.4,14.0,478.0,786.96,631.43
2016,3,28,16,0,587.0,125.0,3.3,14.0,402.0,678.65,552.32
2016,3,28,16,15,547.0,121.0,3.15,13.5,357.0,619.49,509.52
2016,3,28,16,30,507.0,117.0,3.0,13.0,312.0,555.78,460.99
2016,3,28,16,45,574.5,91.0,2.95,13.0,281.0,558.68,464.72
2016,3,28,17,0,642.0,65.0,2.9,13.0,250.0,546.89,455.33
2016,3,28,17,15,573.5,58.0,2.9,12.5,198.0,463.14,386.28
2016,3,28,17,30,505.0,51.0,2.9,12.0,146.0,384.63,318.88
2016,3,28,17,45,393.5,40.0,2.9,11.5,100.0,284.61,231.19
2016,3,28,18,0,282.0,29.0,2.9,11.0,54.0,196.71,143.91
2016,3,28,18,15,141.0,14.5,2.9,10.5,27.0,72.07,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,179.5,14.0,1.7,8.5,31.0,11.14,0.0
2016,3,29,6,30,359.0,28.0,1.8,9.0,62.0,22.55,13.28
2016,3,29,6,45,470.5,36.5,1.95,9.5,110.5,28.66,19.88
2016,3,29,7,0,582.0,45.0,2.1,10.0,159.0,37.81,28.49
2016,3,29,7,15,644.5,51.0,2.25,10.5,212.0,41.78,32.26
2016,3,29,7,30,707.0,57.0,2.4,11.0,265.0,45.68,35.81
2016,3,29,7,45,751.0,60.5,2.6,11.5,319.5,47.36,37.21
2016,3,29,8,0,795.0,64.0,2.8,12.0,374.0,92.67,49.06
2016,3,29,8,15,823.0,67.0,2.75,12.5,426.0,152.58,87.44
2016,3,29,8,30,851.0,70.0,2.7,13.0,478.0,220.46,142.94
2016,3,29,8,45,872.0,72.5,2.7,13.5,527.0,283.82,199.21
2016,3,29,9,0,893.0,75.0,2.7,14.0,576.0,348.83,257.69
2016,3,29,9,15,907.5,77.0,2.5,14.0,620.0,412.36,314.5
2016,3,29,9,30,922.0,79.0,2.3,14.0,664.0,476.18,369.75
2016,3,29,9,45,932.5,81.0,2.15,14.5,701.5,538.05,420.79
2016,3,29,10,0,943.0,83.0,2.0,15.0,739.0,599.19,469.0
2016,3,29,10,15,950.5,84.5,1.9,15.0,770.5,657.05,513.88
2016,3,29,10,30,958.0,86.0,1.8,15.0,802.0,713.32,555.94
2016,3,29,10,45,962.5,87.0,1.7,15.5,825.5,765.14,591.81
2016,3,29,11,0,967.0,88.0,1.6,16.0,849.0,814.58,622.98
2016,3,29,11,15,970.5,89.0,1.55,16.0,865.0,860.62,652.86
2016,3,29,11,30,974.0,90.0,1.5,16.0,881.0,903.77,680.37
2016,3,29,11,45,974.0,90.5,1.5,16.0,888.5,940.29,703.86
2016,3,29,12,0,974.0,91.0,1.5,16.0,896.0,973.31,724.98
2016,3,29,12,15,973.5,91.0,1.5,16.0,895.5,1001.7,743.04
2016,3,29,12,30,973.0,91.0,1.5,16.0,895.0,1026.3,758.7
2016,3,29,12,45,967.5,92.5,1.5,16.0,885.0,1043.8,769.88
2016,3,29,13,0,962.0,94.0,1.5,16.0,875.0,1057.2,778.63
2016,3,29,13,15,957.5,93.5,1.55,16.0,858.0,1065.27,785.01
2016,3,29,13,30,953.0,93.0,1.6,16.0,841.0,1069.2,788.97
2016,3,29,13,45,943.5,93.5,1.65,16.0,815.5,1065.14,788.0
2016,3,29,14,0,934.0,94.0,1.7,16.0,790.0,1057.04,784.65
2016,3,29,14,15,924.5,92.5,1.75,16.0,758.0,1042.68,777.39
2016,3,29,14,30,915.0,91.0,1.8,16.0,726.0,1024.49,767.76
2016,3,29,14,45,899.0,91.0,1.85,16.0,687.0,998.08,752.72
2016,3,29,15,0,883.0,91.0,1.9,16.0,648.0,968.42,735.52
2016,3,29,15,15,866.0,88.5,1.95,15.5,604.0,931.82,714.78
2016,3,29,15,30,849.0,86.0,2.0,15.0,560.0,901.59,698.15
2016,3,29,15,45,823.5,84.0,2.05,15.0,510.5,852.55,666.64
2016,3,29,16,0,798.0,82.0,2.1,15.0,461.0,801.87,633.44
2016,3,29,16,15,766.5,78.0,2.1,14.5,409.5,742.54,593.8
2016,3,29,16,30,735.0,74.0,2.1,14.0,358.0,682.8,552.65
2016,3,29,16,45,688.5,69.0,2.15,13.5,305.0,614.97,504.04
2016,3,29,17,0,642.0,64.0,2.2,13.0,252.0,545.32,451.35
2016,3,29,17,15,574.5,57.0,2.2,12.5,200.0,462.22,383.93
2016,3,29,17,30,507.0,50.0,2.2,12.0,148.0,384.34,317.7
2016,3,29,17,45,393.5,40.0,2.2,11.5,101.5,284.35,230.73
2016,3,29,18,0,280.0,30.0,2.2,11.0,55.0,196.5,145.68
2016,3,29,18,15,140.0,15.0,2.2,10.5,27.5,90.73,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,112.0,18.0,1.85,9.5,29.0,14.15,0.0
2016,3,30,6,30,224.0,36.0,1.9,10.0,58.0,28.03,18.11
2016,3,30,6,45,327.0,49.0,1.95,10.5,103.5,37.63,27.79
2016,3,30,7,0,430.0,62.0,2.0,11.0,149.0,48.5,37.98
2016,3,30,7,15,498.0,71.0,1.95,11.0,199.5,53.84,43.07
2016,3,30,7,30,566.0,80.0,1.9,11.0,250.0,59.02,47.82
2016,3,30,7,45,618.0,85.5,1.85,11.5,303.0,61.14,49.58
2016,3,30,8,0,670.0,91.0,1.8,12.0,356.0,103.96,61.86
2016,3,30,8,15,702.5,96.0,1.8,12.5,406.5,158.82,97.66
2016,3,30,8,30,735.0,101.0,1.8,13.0,457.0,217.61,145.21
2016,3,30,8,45,764.0,103.0,1.8,13.5,505.0,280.54,199.75
2016,3,30,9,0,793.0,105.0,1.8,14.0,553.0,341.93,253.7
2016,3,30,9,15,810.5,107.5,1.8,14.0,596.0,402.03,306.71
2016,3,30,9,30,828.0,110.0,1.8,14.0,639.0,463.03,359.05
2016,3,30,9,45,844.0,111.0,1.85,14.5,677.0,522.53,408.11
2016,3,30,10,0,860.0,112.0,1.9,15.0,715.0,582.11,455.54
2016,3,30,10,15,869.5,114.0,1.9,15.0,746.0,637.28,498.79
2016,3,30,10,30,879.0,116.0,1.9,15.0,777.0,691.54,540.08
2016,3,30,10,45,887.5,116.0,1.95,15.5,801.0,741.78,576.73
2016,3,30,11,0,896.0,116.0,2.0,16.0,825.0,790.19,609.81
2016,3,30,11,15,900.0,117.0,2.0,16.0,841.0,833.94,639.33
2016,3,30,11,30,904.0,118.0,2.0,16.0,857.0,875.05,666.79
2016,3,30,11,45,907.0,118.0,2.0,16.0,865.0,911.51,690.89
2016,3,30,12,0,910.0,118.0,2.0,16.0,873.0,944.88,712.83
2016,3,30,12,15,910.0,118.0,2.0,16.0,873.0,972.26,730.71
2016,3,30,12,30,910.0,118.0,2.0,16.0,873.0,996.1,746.32
2016,3,30,12,45,912.0,115.0,2.0,16.0,865.5,1015.1,758.82
2016,3,30,13,0,914.0,112.0,2.0,16.0,858.0,1030.36,769.01
2016,3,30,13,15,910.0,111.5,2.05,16.0,841.5,1038.53,775.38
2016,3,30,13,30,906.0,111.0,2.1,16.0,825.0,1042.77,779.41
2016,3,30,13,45,899.0,109.5,2.15,16.0,801.0,1038.95,778.35
2016,3,30,14,0,892.0,108.0,2.2,16.0,777.0,1031.24,774.93
2016,3,30,14,15,882.5,106.5,2.3,16.0,745.5,1017.21,768.07
2016,3,30,14,30,873.0,105.0,2.4,16.0,714.0,999.52,758.82
2016,3,30,14,45,860.0,103.0,2.5,16.0,676.0,984.64,751.49
2016,3,30,15,0,847.0,101.0,2.6,16.0,638.0,955.95,734.67
2016,3,30,15,15,829.5,98.5,2.75,15.5,595.0,919.33,714.02
2016,3,30,15,30,812.0,96.0,2.9,15.0,552.0,880.08,691.04
2016,3,30,15,45,788.5,92.5,3.05,15.0,504.0,831.94,659.78
2016,3,30,16,0,765.0,89.0,3.2,15.0,456.0,782.14,626.57
2016,3,30,16,15,733.0,85.0,3.25,14.5,405.0,723.48,586.42
2016,3,30,16,30,701.0,81.0,3.3,14.0,354.0,669.12,548.36
2016,3,30,16,45,655.5,75.5,3.4,13.5,301.5,598.94,496.68
2016,3,30,17,0,610.0,70.0,3.5,13.0,249.0,530.66,443.48
2016,3,30,17,15,542.5,62.0,3.4,12.5,198.0,447.73,374.88
2016,3,30,17,30,475.0,54.0,3.3,12.0,147.0,370.03,307.9
2016,3,30,17,45,365.5,43.0,3.25,11.5,101.5,272.56,222.37
2016,3,30,18,0,256.0,32.0,3.2,11.0,56.0,186.78,140.42
2016,3,30,18,15,128.0,16.0,3.1,10.5,28.0,85.15,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.5,18.0,2.3,11.0,32.5,14.14,0.0
2016,3,31,6,30,277.0,36.0,2.4,11.0,65.0,29.36,19.4
2016,3,31,6,45,382.5,47.0,2.5,11.5,112.0,37.27,27.41
2016,3,31,7,0,488.0,58.0,2.6,12.0,159.0,44.93,34.66
2016,3,31,7,15,553.0,65.5,2.6,12.0,210.5,49.22,38.76
2016,3,31,7,30,618.0,73.0,2.6,12.0,262.0,53.4,42.58
2016,3,31,7,45,669.0,77.0,2.6,12.5,315.5,54.69,43.61
2016,3,31,8,0,720.0,81.0,2.6,13.0,369.0,101.03,56.89
2016,3,31,8,15,750.5,85.0,2.55,13.0,420.0,162.33,98.29
2016,3,31,8,30,781.0,89.0,2.5,13.0,471.0,222.37,147.59
2016,3,31,8,45,807.5,90.5,2.45,13.5,519.5,282.62,200.68
2016,3,31,9,0,834.0,92.0,2.4,14.0,568.0,345.36,256.47
2016,3,31,9,15,850.5,94.5,2.4,14.0,611.0,407.39,311.69
2016,3,31,9,30,867.0,97.0,2.4,14.0,654.0,471.98,367.41
2016,3,31,9,45,880.5,98.5,2.4,14.5,692.0,531.89,417.16
2016,3,31,10,0,894.0,100.0,2.4,15.0,730.0,591.49,464.86
2016,3,31,10,15,902.5,101.0,2.4,15.0,760.5,646.99,508.81
2016,3,31,10,30,911.0,102.0,2.4,15.0,791.0,701.09,550.43
2016,3,31,10,45,917.5,103.0,2.45,15.5,814.5,752.13,587.92
2016,3,31,11,0,924.0,104.0,2.5,16.0,838.0,801.09,621.02
2016,3,31,11,15,928.0,104.5,2.5,16.0,854.0,845.28,651.13
2016,3,31,11,30,932.0,105.0,2.5,16.0,870.0,886.74,679.1
2016,3,31,11,45,934.0,105.0,2.5,16.5,878.0,923.04,702.03
2016,3,31,12,0,936.0,105.0,2.5,17.0,886.0,956.1,722.61
2016,3,31,12,15,935.5,105.0,2.6,17.0,885.0,983.45,741.61
2016,3,31,12,30,935.0,105.0,2.7,17.0,884.0,1007.16,758.29
2016,3,31,12,45,938.0,102.0,2.8,17.0,877.0,1027.31,772.73
2016,3,31,13,0,941.0,99.0,2.9,17.0,870.0,1043.64,784.79
2016,3,31,13,15,937.0,98.5,2.95,17.0,853.5,1051.85,791.12
2016,3,31,13,30,933.0,98.0,3.0,17.0,837.0,1056.03,795.01
2016,3,31,13,45,926.0,97.0,3.15,17.0,812.5,1052.59,794.93
2016,3,31,14,0,919.0,96.0,3.3,17.0,788.0,1045.16,792.33
2016,3,31,14,15,910.5,95.0,3.4,16.5,756.5,1032.33,787.23
2016,3,31,14,30,902.0,94.0,3.5,16.0,725.0,1015.73,779.64
2016,3,31,14,45,890.0,92.0,3.6,16.0,687.5,990.9,764.91
2016,3,31,15,0,878.0,90.0,3.7,16.0,650.0,962.7,747.83
2016,3,31,15,15,862.5,88.0,3.7,15.5,606.5,928.07,726.82
2016,3,31,15,30,847.0,86.0,3.7,15.0,563.0,899.75,710.15
2016,3,31,15,45,824.5,83.5,3.75,15.0,515.0,852.7,678.61
2016,3,31,16,0,802.0,81.0,3.8,15.0,467.0,803.83,645.31
2016,3,31,16,15,772.5,77.0,3.75,14.5,416.0,745.92,605.23
2016,3,31,16,30,743.0,73.0,3.7,14.0,365.0,687.46,563.68
2016,3,31,16,45,699.5,68.5,3.7,13.5,312.5,617.96,512.32
2016,3,31,17,0,656.0,64.0,3.7,13.0,260.0,554.31,463.21
2016,3,31,17,15,592.5,57.5,3.55,12.5,208.0,473.68,396.49
2016,3,31,17,30,529.0,51.0,3.4,12.0,156.0,397.81,330.98
2016,3,31,17,45,423.0,41.0,3.25,12.0,109.0,300.59,245.1
2016,3,31,18,0,317.0,31.0,3.1,12.0,62.0,214.59,162.71
2016,3,31,18,15,158.5,15.5,2.95,11.5,31.0,100.26,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,17.0,2.4,10.5,35.5,13.44,0.79
2016,4,1,6,30,339.0,34.0,2.5,11.0,71.0,27.4,17.92
2016,4,1,6,45,437.0,44.0,2.65,11.5,119.0,34.54,25.06
2016,4,1,7,0,535.0,54.0,2.8,12.0,167.0,41.45,31.59
2016,4,1,7,15,595.0,60.5,2.8,12.0,219.0,45.12,35.1
2016,4,1,7,30,655.0,67.0,2.8,12.0,271.0,48.7,38.37
2016,4,1,7,45,695.5,72.0,2.8,12.5,323.0,50.94,40.24
2016,4,1,8,0,736.0,77.0,2.8,13.0,375.0,105.4,59.44
2016,4,1,8,15,764.5,81.0,2.75,13.0,426.0,162.59,97.78
2016,4,1,8,30,793.0,85.0,2.7,13.0,477.0,223.14,147.9
2016,4,1,8,45,814.5,88.0,2.7,13.5,524.5,284.1,202.01
2016,4,1,9,0,836.0,91.0,2.7,14.0,572.0,346.96,258.24
2016,4,1,9,15,851.5,93.5,2.65,14.0,614.5,408.69,313.28
2016,4,1,9,30,867.0,96.0,2.6,14.0,657.0,472.9,368.73
2016,4,1,9,45,878.5,97.5,2.6,14.5,694.0,531.75,417.76
2016,4,1,10,0,890.0,99.0,2.6,15.0,731.0,590.06,464.61
2016,4,1,10,15,898.5,100.5,2.5,15.0,761.5,645.73,508.35
2016,4,1,10,30,907.0,102.0,2.4,15.0,792.0,700.02,549.61
2016,4,1,10,45,914.5,102.5,2.35,15.5,815.5,751.02,586.41
2016,4,1,11,0,922.0,103.0,2.3,16.0,839.0,800.03,618.71
2016,4,1,11,15,926.0,103.5,2.25,16.0,855.0,844.03,648.13
2016,4,1,11,30,930.0,104.0,2.2,16.0,871.0,885.31,675.35
2016,4,1,11,45,933.0,103.5,2.2,16.0,879.0,921.81,699.54
2016,4,1,12,0,936.0,103.0,2.2,16.0,887.0,955.11,721.5
2016,4,1,12,15,936.0,103.0,2.2,16.0,887.0,982.81,739.66
2016,4,1,12,30,936.0,103.0,2.2,16.0,887.0,1006.89,755.48
2016,4,1,12,45,936.0,102.0,2.2,16.5,879.0,1026.17,766.77
2016,4,1,13,0,936.0,101.0,2.2,17.0,871.0,1041.62,775.63
2016,4,1,13,15,932.0,100.0,2.25,17.0,854.5,1049.16,781.55
2016,4,1,13,30,928.0,99.0,2.3,17.0,838.0,1052.67,785.08
2016,4,1,13,45,923.0,97.5,2.35,17.0,814.0,1050.6,785.14
2016,4,1,14,0,918.0,96.0,2.4,17.0,790.0,1044.54,782.78
2016,4,1,14,15,909.5,95.0,2.45,16.5,759.0,1031.64,777.5
2016,4,1,14,30,901.0,94.0,2.5,16.0,728.0,1014.97,769.84
2016,4,1,14,45,890.0,92.0,2.6,16.0,690.5,991.05,756.39
2016,4,1,15,0,879.0,90.0,2.7,16.0,653.0,963.75,740.59
2016,4,1,15,15,863.5,87.5,2.75,15.5,609.5,928.42,719.99
2016,4,1,15,30,848.0,85.0,2.8,15.0,566.0,899.36,703.57
2016,4,1,15,45,827.0,82.0,2.9,15.0,518.5,852.92,673.46
2016,4,1,16,0,806.0,79.0,3.0,15.0,471.0,804.59,641.47
2016,4,1,16,15,777.0,75.5,3.0,14.5,420.0,747.55,602.8
2016,4,1,16,30,748.0,72.0,3.0,14.0,369.0,689.91,562.59
2016,4,1,16,45,705.5,67.5,3.0,13.5,316.0,620.95,512.23
2016,4,1,17,0,663.0,63.0,3.0,13.0,263.0,557.46,463.89
2016,4,1,17,15,600.5,56.5,2.85,12.5,211.0,477.15,397.95
2016,4,1,17,30,538.0,50.0,2.7,12.0,159.0,401.52,333.15
2016,4,1,17,45,434.0,40.5,2.55,12.0,111.5,305.52,248.79
2016,4,1,18,0,330.0,31.0,2.4,12.0,64.0,220.48,168.34
2016,4,1,18,15,165.0,15.5,2.3,11.5,32.0,103.52,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,168.0,18.0,1.5,10.0,37.0,14.2,2.79
2016,4,2,6,30,336.0,36.0,1.5,10.0,74.0,29.01,19.58
2016,4,2,6,45,423.0,47.0,1.5,10.5,121.0,36.93,27.38
2016,4,2,7,0,510.0,58.0,1.5,11.0,168.0,44.54,34.56
2016,4,2,7,15,255.0,67.5,1.4,11.0,122.5,48.94,38.72
2016,4,2,7,30,0.0,77.0,1.3,11.0,77.0,66.97,54.97
2016,4,2,7,45,0.0,91.5,1.25,11.5,91.5,79.08,65.57
2016,4,2,8,0,0.0,106.0,1.2,12.0,106.0,91.56,72.83
2016,4,2,8,15,0.0,124.0,1.15,12.5,124.0,106.97,85.37
2016,4,2,8,30,0.0,142.0,1.1,13.0,142.0,122.56,97.85
2016,4,2,8,45,0.0,155.0,1.1,13.5,155.5,134.24,106.93
2016,4,2,9,0,0.0,168.0,1.1,14.0,169.0,146.0,115.98
2016,4,2,9,15,151.5,229.5,1.1,14.0,328.5,254.19,200.37
2016,4,2,9,30,303.0,291.0,1.1,14.0,488.0,384.32,300.52
2016,4,2,9,45,306.5,305.5,1.1,14.5,514.5,421.34,328.49
2016,4,2,10,0,310.0,320.0,1.1,15.0,541.0,458.45,356.43
2016,4,2,10,15,573.5,231.0,1.15,15.0,661.5,566.74,440.24
2016,4,2,10,30,837.0,142.0,1.2,15.0,782.0,694.98,536.61
2016,4,2,10,45,844.0,143.5,1.25,15.5,805.0,744.73,571.18
2016,4,2,11,0,851.0,145.0,1.3,16.0,828.0,792.68,604.22
2016,4,2,11,15,855.5,145.5,1.3,16.0,843.5,835.63,632.49
2016,4,2,11,30,860.0,146.0,1.3,16.0,859.0,876.1,658.85
2016,4,2,11,45,869.0,142.5,1.35,16.5,868.5,913.76,682.6
2016,4,2,12,0,878.0,139.0,1.4,17.0,878.0,939.83,698.58
2016,4,2,12,15,878.0,139.0,1.45,17.0,877.0,966.35,716.33
2016,4,2,12,30,878.0,139.0,1.5,17.0,876.0,989.48,731.91
2016,4,2,12,45,887.0,131.5,1.55,17.0,870.5,1010.21,746.06
2016,4,2,13,0,896.0,124.0,1.6,17.0,865.0,1027.35,758.03
2016,4,2,13,15,892.0,123.0,1.65,17.0,848.0,1034.69,763.85
2016,4,2,13,30,888.0,122.0,1.7,17.0,831.0,1038.16,767.45
2016,4,2,13,45,882.0,120.0,1.75,17.0,807.0,1034.67,766.73
2016,4,2,14,0,876.0,118.0,1.8,17.0,783.0,1027.34,763.73
2016,4,2,14,15,866.5,116.5,1.8,17.0,752.0,1013.29,755.78
2016,4,2,14,30,857.0,115.0,1.8,17.0,721.0,1006.57,752.85
2016,4,2,14,45,839.5,115.0,1.85,17.0,682.5,979.17,736.95
2016,4,2,15,0,822.0,115.0,1.9,17.0,644.0,948.66,719.08
2016,4,2,15,15,804.5,112.0,1.9,16.5,600.5,911.8,697.49
2016,4,2,15,30,787.0,109.0,1.9,16.0,557.0,872.37,673.86
2016,4,2,15,45,760.5,106.0,1.9,16.0,509.0,827.73,644.96
2016,4,2,16,0,734.0,103.0,1.9,16.0,461.0,776.89,611.18
2016,4,2,16,15,702.0,98.0,1.9,15.5,410.5,718.11,572.0
2016,4,2,16,30,670.0,93.0,1.9,15.0,360.0,659.19,531.55
2016,4,2,16,45,615.0,88.5,1.95,15.0,307.0,584.26,476.58
2016,4,2,17,0,560.0,84.0,2.0,15.0,254.0,511.91,420.26
2016,4,2,17,15,494.5,74.5,2.0,14.5,203.5,430.52,355.01
2016,4,2,17,30,429.0,65.0,2.0,14.0,153.0,354.05,290.99
2016,4,2,17,45,324.0,52.0,2.0,13.5,107.0,258.01,208.72
2016,4,2,18,0,219.0,39.0,2.0,13.0,61.0,176.19,134.38
2016,4,2,18,15,109.5,19.5,2.0,12.5,30.5,83.9,8.39
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
