Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,168.5,19.5,1.75,9.0,39.5,15.4,4.76
2016,4,3,6,30,337.0,39.0,1.8,9.0,79.0,31.56,22.02
2016,4,3,6,45,432.0,49.5,1.85,9.5,127.5,38.95,29.34
2016,4,3,7,0,527.0,60.0,1.9,10.0,176.0,46.1,36.12
2016,4,3,7,15,263.5,71.5,1.9,10.5,129.5,51.76,41.34
2016,4,3,7,30,0.0,83.0,1.9,11.0,83.0,71.72,59.22
2016,4,3,7,45,0.0,99.0,1.9,11.5,99.0,84.94,70.78
2016,4,3,8,0,0.0,115.0,1.9,12.0,115.0,98.69,78.87
2016,4,3,8,15,2.5,140.5,1.9,12.5,142.0,120.41,96.56
2016,4,3,8,30,5.0,166.0,1.9,13.0,169.0,142.77,114.49
2016,4,3,8,45,38.0,209.5,1.9,13.5,231.5,184.74,147.18
2016,4,3,9,0,71.0,253.0,1.9,14.0,294.0,234.83,186.32
2016,4,3,9,15,214.0,264.0,1.9,14.0,401.5,306.04,240.92
2016,4,3,9,30,357.0,275.0,1.9,14.0,509.0,395.73,310.79
2016,4,3,9,45,623.0,192.5,1.95,14.5,628.5,488.45,383.03
2016,4,3,10,0,889.0,110.0,2.0,15.0,748.0,602.61,471.58
2016,4,3,10,15,898.0,111.5,2.0,15.0,779.0,658.56,514.79
2016,4,3,10,30,907.0,113.0,2.0,15.0,810.0,713.16,556.17
2016,4,3,10,45,911.0,115.5,2.0,15.5,833.0,763.56,592.25
2016,4,3,11,0,915.0,118.0,2.0,16.0,856.0,811.69,624.08
2016,4,3,11,15,695.0,222.0,2.0,16.0,788.5,785.51,602.76
2016,4,3,11,30,475.0,326.0,2.0,16.0,721.0,729.82,558.94
2016,4,3,11,45,698.5,224.5,2.0,16.5,811.5,852.2,649.5
2016,4,3,12,0,922.0,123.0,2.0,17.0,902.0,964.64,723.43
2016,4,3,12,15,921.5,123.0,2.05,17.0,901.5,991.6,740.59
2016,4,3,12,30,921.0,123.0,2.1,17.0,901.0,1014.98,756.39
2016,4,3,12,45,916.0,124.0,2.15,17.0,891.0,1031.32,767.72
2016,4,3,13,0,911.0,125.0,2.2,17.0,881.0,1043.78,776.7
2016,4,3,13,15,906.5,124.5,2.25,17.0,864.0,1051.26,782.61
2016,4,3,13,30,902.0,124.0,2.3,17.0,847.0,1054.82,786.17
2016,4,3,13,45,745.0,186.0,2.4,17.0,771.5,988.08,743.88
2016,4,3,14,0,588.0,248.0,2.5,17.0,696.0,891.8,679.82
2016,4,3,14,15,627.5,219.5,2.55,17.0,680.5,905.79,693.09
2016,4,3,14,30,667.0,191.0,2.6,17.0,665.0,910.49,697.83
2016,4,3,14,45,745.5,156.0,2.65,17.0,659.5,940.64,720.39
2016,4,3,15,0,824.0,121.0,2.7,17.0,654.0,957.48,733.7
2016,4,3,15,15,806.0,118.0,2.7,16.5,610.5,920.04,710.8
2016,4,3,15,30,788.0,115.0,2.7,16.0,567.0,880.01,686.3
2016,4,3,15,45,753.0,104.0,2.75,16.0,506.5,813.55,641.54
2016,4,3,16,0,718.0,93.0,2.8,16.0,446.0,750.35,598.29
2016,4,3,16,15,691.5,96.0,2.75,15.5,406.5,706.77,569.11
2016,4,3,16,30,665.0,99.0,2.7,15.0,367.0,662.17,538.25
2016,4,3,16,45,620.5,92.0,2.7,14.5,314.5,592.05,486.65
2016,4,3,17,0,576.0,85.0,2.7,14.0,262.0,523.72,433.53
2016,4,3,17,15,510.0,75.5,2.6,13.5,210.0,441.22,366.45
2016,4,3,17,30,444.0,66.0,2.5,13.0,158.0,363.64,300.83
2016,4,3,17,45,347.5,52.5,2.45,12.5,112.0,270.61,220.41
2016,4,3,18,0,251.0,39.0,2.4,12.0,66.0,190.67,147.27
2016,4,3,18,15,125.5,19.5,2.35,11.5,33.0,90.86,21.1
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,11.0,12.0,10.91,0.0
2016,4,4,6,15,165.0,27.0,2.85,11.0,47.5,21.14,9.67
2016,4,4,6,30,330.0,42.0,2.9,11.0,83.0,34.09,24.13
2016,4,4,6,45,430.0,51.5,2.95,11.5,132.0,40.49,30.49
2016,4,4,7,0,530.0,61.0,3.0,12.0,181.0,46.73,36.4
2016,4,4,7,15,591.5,68.0,3.0,12.5,234.5,50.57,39.93
2016,4,4,7,30,653.0,75.0,3.0,13.0,288.0,54.31,43.21
2016,4,4,7,45,696.5,80.0,3.0,13.5,341.5,57.11,45.54
2016,4,4,8,0,740.0,85.0,3.0,14.0,395.0,112.56,63.32
2016,4,4,8,15,769.0,89.0,2.95,14.5,446.5,175.24,107.22
2016,4,4,8,30,798.0,93.0,2.9,15.0,498.0,236.29,157.68
2016,4,4,8,45,817.5,97.0,2.9,15.5,545.5,297.96,212.13
2016,4,4,9,0,837.0,101.0,2.9,16.0,593.0,361.29,268.22
2016,4,4,9,15,853.0,103.5,2.8,16.0,636.0,423.31,322.8
2016,4,4,9,30,869.0,106.0,2.7,16.0,679.0,485.95,376.31
2016,4,4,9,45,878.5,109.0,2.65,16.5,716.0,546.87,426.08
2016,4,4,10,0,888.0,112.0,2.6,17.0,753.0,605.38,472.2
2016,4,4,10,15,896.5,113.5,2.5,17.0,783.5,660.93,515.2
2016,4,4,10,30,905.0,115.0,2.4,17.0,814.0,715.08,555.76
2016,4,4,10,45,909.5,117.0,2.35,17.0,837.0,765.21,592.48
2016,4,4,11,0,914.0,119.0,2.3,17.0,860.0,813.11,625.02
2016,4,4,11,15,918.0,119.5,2.25,17.0,875.5,856.76,653.96
2016,4,4,11,30,922.0,120.0,2.2,17.0,891.0,897.7,680.73
2016,4,4,11,45,922.0,121.5,2.2,17.5,898.0,933.26,702.78
2016,4,4,12,0,922.0,123.0,2.2,18.0,905.0,965.52,722.49
2016,4,4,12,15,921.5,122.5,2.15,18.0,904.0,991.89,739.02
2016,4,4,12,30,921.0,122.0,2.1,18.0,903.0,1014.66,753.19
2016,4,4,12,45,920.5,121.0,2.1,18.0,894.5,1033.21,765.29
2016,4,4,13,0,920.0,120.0,2.1,18.0,886.0,1047.96,775.06
2016,4,4,13,15,915.0,119.0,2.2,18.0,868.5,1054.35,780.86
2016,4,4,13,30,910.0,118.0,2.3,18.0,851.0,1056.77,784.3
2016,4,4,13,45,900.0,118.5,2.45,18.5,825.0,1051.83,782.19
2016,4,4,14,0,890.0,119.0,2.6,19.0,799.0,1043.03,777.65
2016,4,4,14,15,879.5,117.0,2.85,18.5,767.0,1027.21,772.42
2016,4,4,14,30,869.0,115.0,3.1,18.0,735.0,1018.67,771.92
2016,4,4,14,45,853.5,113.5,3.35,18.0,696.0,991.17,756.86
2016,4,4,15,0,838.0,112.0,3.6,18.0,657.0,960.48,739.38
2016,4,4,15,15,820.5,109.5,3.7,17.5,613.5,923.76,717.75
2016,4,4,15,30,803.0,107.0,3.8,17.0,570.0,884.42,693.91
2016,4,4,15,45,778.5,103.5,3.9,16.5,521.5,835.38,662.53
2016,4,4,16,0,754.0,100.0,4.0,16.0,473.0,789.64,632.89
2016,4,4,16,15,722.0,95.5,3.8,15.5,421.5,730.72,591.39
2016,4,4,16,30,690.0,91.0,3.6,15.0,370.0,671.62,548.86
2016,4,4,16,45,646.5,84.5,3.45,15.0,317.5,601.9,496.13
2016,4,4,17,0,603.0,78.0,3.3,15.0,265.0,533.93,441.98
2016,4,4,17,15,536.0,70.0,3.15,14.5,213.0,451.45,374.74
2016,4,4,17,30,469.0,62.0,3.0,14.0,161.0,374.02,309.13
2016,4,4,17,45,367.5,50.0,2.9,13.5,114.0,279.81,227.71
2016,4,4,18,0,266.0,38.0,2.8,13.0,67.0,195.63,151.55
2016,4,4,18,15,133.0,19.0,2.7,12.5,33.5,93.42,31.01
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,44.5,6.0,1.8,10.5,7.5,0.0,0.0
2016,4,5,6,0,89.0,12.0,1.7,11.0,15.0,10.91,0.0
2016,4,5,6,15,240.5,25.5,1.65,11.5,52.5,20.62,10.1
2016,4,5,6,30,392.0,39.0,1.6,12.0,90.0,31.24,21.67
2016,4,5,6,45,483.0,48.0,1.55,13.0,140.0,37.38,27.62
2016,4,5,7,0,574.0,57.0,1.5,14.0,190.0,43.34,33.14
2016,4,5,7,15,632.0,63.5,1.55,14.0,243.5,46.96,36.5
2016,4,5,7,30,690.0,70.0,1.6,14.0,297.0,50.48,39.64
2016,4,5,7,45,734.0,73.0,1.65,14.5,351.5,59.0,47.04
2016,4,5,8,0,778.0,76.0,1.7,15.0,406.0,114.78,62.97
2016,4,5,8,15,804.5,79.5,1.75,15.5,457.5,174.06,103.96
2016,4,5,8,30,831.0,83.0,1.8,16.0,509.0,236.37,155.45
2016,4,5,8,45,852.5,85.0,1.85,16.5,557.0,298.81,210.22
2016,4,5,9,0,874.0,87.0,1.9,17.0,605.0,366.67,269.45
2016,4,5,9,15,888.0,89.5,1.95,17.5,648.0,429.2,323.53
2016,4,5,9,30,902.0,92.0,2.0,18.0,691.0,491.96,376.09
2016,4,5,9,45,910.0,94.5,2.05,18.5,727.0,551.64,424.53
2016,4,5,10,0,918.0,97.0,2.1,19.0,763.0,610.34,470.46
2016,4,5,10,15,925.5,98.5,2.15,19.0,793.5,666.57,513.99
2016,4,5,10,30,933.0,100.0,2.2,19.0,824.0,721.23,555.19
2016,4,5,10,45,936.5,101.5,2.25,19.5,846.5,771.24,590.48
2016,4,5,11,0,940.0,103.0,2.3,20.0,869.0,818.84,621.73
2016,4,5,11,15,943.0,104.0,2.3,20.0,884.0,862.94,651.02
2016,4,5,11,30,946.0,105.0,2.3,20.0,899.0,904.19,678.14
2016,4,5,11,45,946.5,105.5,2.35,20.5,906.0,939.73,700.4
2016,4,5,12,0,947.0,106.0,2.4,21.0,913.0,971.9,720.34
2016,4,5,12,15,946.5,106.0,2.35,21.0,912.0,999.13,737.35
2016,4,5,12,30,946.0,106.0,2.3,21.0,911.0,1022.67,751.96
2016,4,5,12,45,944.0,105.0,2.25,21.0,901.5,1039.91,762.52
2016,4,5,13,0,942.0,104.0,2.2,21.0,892.0,1053.21,770.67
2016,4,5,13,15,937.5,103.5,2.15,21.0,874.5,1060.57,775.15
2016,4,5,13,30,933.0,103.0,2.1,21.0,857.0,1063.9,777.23
2016,4,5,13,45,925.5,102.0,2.05,21.5,832.0,1059.61,773.13
2016,4,5,14,0,918.0,101.0,2.0,22.0,807.0,1051.36,766.74
2016,4,5,14,15,908.5,99.5,2.0,21.5,774.5,1036.63,760.01
2016,4,5,14,30,899.0,98.0,2.0,21.0,742.0,1018.17,751.0
2016,4,5,14,45,886.0,96.5,2.0,21.0,703.0,992.69,736.04
2016,4,5,15,0,873.0,95.0,2.0,21.0,664.0,963.92,718.99
2016,4,5,15,15,856.5,92.5,1.95,20.5,620.5,927.61,697.62
2016,4,5,15,30,840.0,90.0,1.9,20.0,577.0,897.72,680.45
2016,4,5,15,45,818.0,87.0,1.85,20.0,528.5,850.45,649.86
2016,4,5,16,0,796.0,84.0,1.8,20.0,480.0,801.39,617.75
2016,4,5,16,15,766.5,80.0,1.7,19.5,428.5,743.53,579.49
2016,4,5,16,30,737.0,76.0,1.6,19.0,377.0,685.16,539.95
2016,4,5,16,45,695.5,71.0,1.55,19.0,324.0,616.69,491.16
2016,4,5,17,0,654.0,66.0,1.5,19.0,271.0,553.69,444.36
2016,4,5,17,15,593.0,59.5,1.5,18.0,219.0,474.7,383.85
2016,4,5,17,30,532.0,53.0,1.5,17.0,167.0,400.26,323.82
2016,4,5,17,45,434.5,43.5,1.5,16.5,119.5,307.99,246.26
2016,4,5,18,0,337.0,34.0,1.5,16.0,72.0,225.82,173.18
2016,4,5,18,15,168.5,17.0,1.5,15.5,36.0,109.12,44.95
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,46.5,6.5,2.45,12.5,8.0,0.0,0.0
2016,4,6,6,0,93.0,13.0,2.5,13.0,16.0,11.82,0.0
2016,4,6,6,15,233.5,27.0,2.55,13.5,53.5,21.81,11.49
2016,4,6,6,30,374.0,41.0,2.6,14.0,91.0,32.8,22.9
2016,4,6,6,45,462.5,50.5,2.65,14.5,140.5,39.27,29.13
2016,4,6,7,0,551.0,60.0,2.7,15.0,190.0,45.55,34.95
2016,4,6,7,15,608.5,66.5,2.65,15.5,243.0,49.04,38.1
2016,4,6,7,30,666.0,73.0,2.6,16.0,296.0,52.44,41.03
2016,4,6,7,45,706.0,78.0,2.55,16.5,349.5,59.16,46.77
2016,4,6,8,0,746.0,83.0,2.5,17.0,403.0,119.85,67.39
2016,4,6,8,15,774.0,87.0,2.5,17.5,454.0,177.76,107.61
2016,4,6,8,30,802.0,91.0,2.5,18.0,505.0,238.92,157.94
2016,4,6,8,45,824.0,93.5,2.5,18.5,553.0,300.18,211.36
2016,4,6,9,0,846.0,96.0,2.5,19.0,601.0,363.34,266.51
2016,4,6,9,15,861.5,98.5,2.5,19.5,644.5,425.56,319.98
2016,4,6,9,30,877.0,101.0,2.5,20.0,688.0,490.2,373.55
2016,4,6,9,45,889.5,103.0,2.55,20.5,725.5,550.36,422.11
2016,4,6,10,0,902.0,105.0,2.6,21.0,763.0,610.05,468.65
2016,4,6,10,15,910.0,106.5,2.6,21.0,793.5,665.78,511.52
2016,4,6,10,30,918.0,108.0,2.6,21.0,824.0,720.03,552.11
2016,4,6,10,45,924.0,109.0,2.6,21.5,847.0,770.65,587.71
2016,4,6,11,0,930.0,110.0,2.6,22.0,870.0,819.12,619.18
2016,4,6,11,15,933.0,110.5,2.55,22.0,885.5,862.33,647.47
2016,4,6,11,30,936.0,111.0,2.5,22.0,901.0,902.71,673.57
2016,4,6,11,45,937.0,111.5,2.45,22.5,908.0,938.33,694.91
2016,4,6,12,0,938.0,112.0,2.4,23.0,915.0,970.65,713.86
2016,4,6,12,15,937.0,112.0,2.35,23.0,913.5,997.16,730.28
2016,4,6,12,30,936.0,112.0,2.3,23.0,912.0,1020.0,744.34
2016,4,6,12,45,932.5,112.5,2.25,23.5,902.0,1037.16,753.33
2016,4,6,13,0,929.0,113.0,2.2,24.0,892.0,1050.43,759.91
2016,4,6,13,15,924.0,112.0,2.15,24.0,874.5,1056.65,763.62
2016,4,6,13,30,919.0,111.0,2.1,24.0,857.0,1058.87,764.99
2016,4,6,13,45,910.5,110.5,2.05,24.5,831.5,1054.12,760.65
2016,4,6,14,0,902.0,110.0,2.0,25.0,806.0,1045.47,754.07
2016,4,6,14,15,892.5,108.5,1.9,25.0,774.0,1030.89,744.73
2016,4,6,14,30,883.0,107.0,1.8,25.0,742.0,1012.63,733.23
2016,4,6,14,45,869.0,105.5,1.75,25.0,703.5,986.44,717.46
2016,4,6,15,0,855.0,104.0,1.7,25.0,665.0,967.13,706.25
2016,4,6,15,15,838.5,101.5,1.6,25.0,621.0,930.89,683.36
2016,4,6,15,30,822.0,99.0,1.5,25.0,577.0,891.97,658.8
2016,4,6,15,45,705.0,115.5,1.45,25.0,501.5,789.16,591.76
2016,4,6,16,0,588.0,132.0,1.4,25.0,426.0,685.41,522.52
2016,4,6,16,15,454.5,142.5,1.3,24.5,355.5,560.03,434.01
2016,4,6,16,30,321.0,153.0,1.2,24.0,285.0,436.08,342.52
2016,4,6,16,45,471.5,114.0,1.1,24.0,278.0,501.72,394.67
2016,4,6,17,0,622.0,75.0,1.0,24.0,271.0,542.63,425.11
2016,4,6,17,15,559.5,67.5,1.0,23.5,219.0,462.81,364.2
2016,4,6,17,30,497.0,60.0,1.0,23.0,167.0,387.64,305.03
2016,4,6,17,45,397.5,49.0,1.0,22.5,119.5,294.24,229.19
2016,4,6,18,0,298.0,38.0,1.0,22.0,72.0,211.09,158.24
2016,4,6,18,15,149.0,19.0,0.85,22.0,36.0,100.52,45.85
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.0,1.75,13.5,6.0,5.46,0.0
2016,4,7,6,0,0.0,12.0,1.8,14.0,12.0,10.56,0.0
2016,4,7,6,15,44.0,31.5,1.9,14.0,37.5,26.17,15.42
2016,4,7,6,30,88.0,51.0,2.0,14.0,63.0,41.39,30.45
2016,4,7,6,45,120.0,73.0,2.1,14.5,97.0,57.93,45.62
2016,4,7,7,0,152.0,95.0,2.2,15.0,131.0,74.05,60.16
2016,4,7,7,15,184.0,113.0,2.25,15.0,167.5,83.81,68.92
2016,4,7,7,30,216.0,131.0,2.3,15.0,204.0,95.62,79.28
2016,4,7,7,45,129.0,150.5,2.35,15.5,196.5,114.45,95.37
2016,4,7,8,0,42.0,170.0,2.4,16.0,189.0,138.4,108.86
2016,4,7,8,15,83.5,199.5,2.4,16.0,241.5,171.84,133.73
2016,4,7,8,30,125.0,229.0,2.4,16.0,294.0,207.95,161.13
2016,4,7,8,45,259.5,232.0,2.4,16.5,383.0,256.91,196.23
2016,4,7,9,0,394.0,235.0,2.4,17.0,472.0,325.3,248.48
2016,4,7,9,15,517.0,209.5,2.35,17.0,543.5,381.3,293.07
2016,4,7,9,30,640.0,184.0,2.3,17.0,615.0,452.5,350.02
2016,4,7,9,45,619.0,206.5,2.25,17.5,641.5,502.38,389.65
2016,4,7,10,0,598.0,229.0,2.2,18.0,668.0,549.02,425.3
2016,4,7,10,15,547.5,260.0,2.15,18.0,674.0,580.23,448.84
2016,4,7,10,30,497.0,291.0,2.1,18.0,680.0,607.17,468.25
2016,4,7,10,45,434.5,328.5,2.1,18.0,676.5,625.6,480.75
2016,4,7,11,0,372.0,366.0,2.1,18.0,673.0,632.44,484.49
2016,4,7,11,15,622.5,251.0,2.1,18.0,774.5,756.99,578.94
2016,4,7,11,30,873.0,136.0,2.1,18.0,876.0,874.65,662.19
2016,4,7,11,45,873.5,137.0,2.15,18.0,882.5,908.38,684.05
2016,4,7,12,0,874.0,138.0,2.2,18.0,889.0,939.03,704.65
2016,4,7,12,15,689.0,235.0,2.2,18.0,826.5,906.28,682.16
2016,4,7,12,30,504.0,332.0,2.2,18.0,764.0,843.56,634.84
2016,4,7,12,45,498.5,328.5,2.25,18.0,752.5,849.67,640.38
2016,4,7,13,0,493.0,325.0,2.3,18.0,741.0,853.11,643.49
2016,4,7,13,15,654.0,241.0,2.3,18.0,781.0,941.81,709.07
2016,4,7,13,30,815.0,157.0,2.3,18.0,821.0,1015.45,758.02
2016,4,7,13,45,803.0,157.5,2.35,18.0,795.5,1008.41,753.94
2016,4,7,14,0,791.0,158.0,2.4,18.0,770.0,997.74,748.43
2016,4,7,14,15,592.0,230.0,2.4,17.5,677.5,880.65,670.89
2016,4,7,14,30,393.0,302.0,2.4,17.0,585.0,734.77,566.86
2016,4,7,14,45,476.0,254.0,2.45,17.0,579.5,777.26,602.19
2016,4,7,15,0,559.0,206.0,2.5,17.0,574.0,796.5,619.89
2016,4,7,15,15,431.5,226.5,2.5,16.5,499.5,688.54,541.44
2016,4,7,15,30,304.0,247.0,2.5,16.0,425.0,568.69,452.66
2016,4,7,15,45,163.0,216.5,2.5,16.0,311.0,384.16,310.08
2016,4,7,16,0,22.0,186.0,2.5,16.0,197.0,196.5,157.63
2016,4,7,16,15,12.0,161.5,2.4,15.5,167.5,163.52,131.5
2016,4,7,16,30,2.0,137.0,2.3,15.0,138.0,131.19,105.06
2016,4,7,16,45,1.0,118.0,2.25,15.0,118.5,112.19,89.5
2016,4,7,17,0,0.0,99.0,2.2,15.0,99.0,93.22,73.68
2016,4,7,17,15,0.0,80.0,2.05,14.5,80.0,74.87,58.29
2016,4,7,17,30,0.0,61.0,1.9,14.0,61.0,56.36,42.46
2016,4,7,17,45,0.0,43.5,1.8,14.0,43.5,39.31,27.59
2016,4,7,18,0,0.0,26.0,1.7,14.0,26.0,22.91,13.19
2016,4,7,18,15,0.0,13.0,1.65,13.5,13.0,11.43,1.14
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,1.4,11.5,3.0,2.73,0.0
2016,4,8,6,0,0.0,6.0,1.4,12.0,6.0,5.26,0.0
2016,4,8,6,15,0.0,18.5,1.45,12.5,18.5,16.28,7.81
2016,4,8,6,30,0.0,31.0,1.5,13.0,31.0,27.33,18.39
2016,4,8,6,45,0.0,47.0,1.55,13.5,47.0,41.29,31.16
2016,4,8,7,0,0.0,63.0,1.6,14.0,63.0,54.78,43.36
2016,4,8,7,15,0.0,80.0,1.6,14.0,80.0,68.91,56.02
2016,4,8,7,30,0.0,97.0,1.6,14.0,97.0,82.9,68.35
2016,4,8,7,45,9.5,128.5,1.6,14.5,132.5,107.75,85.7
2016,4,8,8,0,19.0,160.0,1.6,15.0,168.0,134.82,107.03
2016,4,8,8,15,9.5,157.0,1.55,15.0,161.0,134.8,106.9
2016,4,8,8,30,0.0,154.0,1.5,15.0,154.0,132.61,105.17
2016,4,8,8,45,14.0,194.0,1.5,15.5,202.5,170.02,134.62
2016,4,8,9,0,28.0,234.0,1.5,16.0,251.0,206.69,163.05
2016,4,8,9,15,81.5,276.0,1.5,16.0,330.5,266.17,209.05
2016,4,8,9,30,135.0,318.0,1.5,16.0,410.0,332.68,260.27
2016,4,8,9,45,90.0,316.0,1.55,16.5,379.0,320.17,250.21
2016,4,8,10,0,45.0,314.0,1.6,17.0,348.0,301.49,235.17
2016,4,8,10,15,34.5,306.0,1.65,17.0,332.5,293.55,228.94
2016,4,8,10,30,24.0,298.0,1.7,17.0,317.0,280.55,218.67
2016,4,8,10,45,21.5,297.0,1.75,17.0,314.5,280.33,218.38
2016,4,8,11,0,19.0,296.0,1.8,17.0,312.0,279.68,217.72
2016,4,8,11,15,56.0,354.0,1.85,16.5,402.0,372.68,290.07
2016,4,8,11,30,93.0,412.0,1.9,16.0,492.0,464.73,359.89
2016,4,8,11,45,96.0,417.0,1.95,16.0,499.5,479.3,370.3
2016,4,8,12,0,99.0,422.0,2.0,16.0,507.0,493.78,381.14
2016,4,8,12,15,124.0,427.0,2.0,16.0,534.0,541.8,416.99
2016,4,8,12,30,149.0,432.0,2.0,16.0,561.0,578.7,444.33
2016,4,8,12,45,184.0,425.5,2.05,16.5,583.0,613.84,470.16
2016,4,8,13,0,219.0,419.0,2.1,17.0,605.0,649.1,495.91
2016,4,8,13,15,223.5,409.5,2.1,17.0,596.0,650.24,497.12
2016,4,8,13,30,228.0,400.0,2.1,17.0,587.0,650.18,497.82
2016,4,8,13,45,170.5,387.0,2.15,17.0,524.5,582.21,448.14
2016,4,8,14,0,113.0,374.0,2.2,17.0,462.0,494.9,383.76
2016,4,8,14,15,298.5,320.0,2.2,16.5,539.0,660.52,513.1
2016,4,8,14,30,484.0,266.0,2.2,16.0,616.0,802.87,620.13
2016,4,8,14,45,424.0,271.0,2.25,16.0,566.5,744.37,577.48
2016,4,8,15,0,364.0,276.0,2.3,16.0,517.0,669.45,524.33
2016,4,8,15,15,182.0,201.0,2.3,16.0,321.5,405.0,324.6
2016,4,8,15,30,0.0,126.0,2.3,16.0,126.0,113.85,88.68
2016,4,8,15,45,0.0,110.0,2.3,16.0,110.0,98.78,76.96
2016,4,8,16,0,0.0,94.0,2.3,16.0,94.0,83.74,64.74
2016,4,8,16,15,0.0,94.0,2.25,15.5,94.0,84.11,65.41
2016,4,8,16,30,0.0,94.0,2.2,15.0,94.0,84.73,66.28
2016,4,8,16,45,0.0,80.5,2.15,15.0,80.5,72.08,55.78
2016,4,8,17,0,0.0,67.0,2.1,15.0,67.0,59.43,45.16
2016,4,8,17,15,0.0,53.5,2.0,14.5,53.5,47.24,34.85
2016,4,8,17,30,0.0,40.0,1.9,14.0,40.0,35.27,24.56
2016,4,8,17,45,0.0,28.5,1.8,14.0,28.5,25.1,15.63
2016,4,8,18,0,0.0,17.0,1.7,14.0,17.0,14.94,6.69
2016,4,8,18,15,0.0,9.0,1.65,13.5,9.0,7.9,0.0
2016,4,8,18,30,0.0,1.0,1.6,13.0,1.0,0.91,0.0
2016,4,8,18,45,0.0,0.5,1.55,13.0,0.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,2.0,13.0,2.5,2.27,0.0
2016,4,9,6,0,0.0,5.0,2.0,13.0,5.0,4.38,0.0
2016,4,9,6,15,0.0,14.0,2.0,13.0,14.0,12.3,4.64
2016,4,9,6,30,0.0,23.0,2.0,13.0,23.0,20.24,12.2
2016,4,9,6,45,0.0,35.0,2.05,13.0,35.0,30.85,21.95
2016,4,9,7,0,0.0,47.0,2.1,13.0,47.0,41.47,31.67
2016,4,9,7,15,0.0,59.5,2.1,13.0,59.5,52.56,41.67
2016,4,9,7,30,0.0,72.0,2.1,13.0,72.0,63.44,51.34
2016,4,9,7,45,0.0,74.5,2.15,13.0,74.5,65.89,50.9
2016,4,9,8,0,0.0,77.0,2.2,13.0,77.0,68.12,52.63
2016,4,9,8,15,0.0,104.0,2.15,13.0,104.0,91.11,71.84
2016,4,9,8,30,0.0,131.0,2.1,13.0,131.0,113.97,90.66
2016,4,9,8,45,0.0,131.5,2.1,13.5,131.5,115.02,91.04
2016,4,9,9,0,0.0,132.0,2.1,14.0,132.0,115.91,91.33
2016,4,9,9,15,3.0,166.5,2.05,14.0,169.0,146.9,116.43
2016,4,9,9,30,6.0,201.0,2.0,14.0,206.0,178.53,141.72
2016,4,9,9,45,3.0,175.0,2.0,14.0,177.5,155.69,122.93
2016,4,9,10,0,0.0,149.0,2.0,14.0,149.0,131.86,103.41
2016,4,9,10,15,3.0,174.5,2.0,14.0,177.0,156.47,123.27
2016,4,9,10,30,6.0,200.0,2.0,14.0,205.0,181.62,143.33
2016,4,9,10,45,3.5,177.5,2.05,14.5,181.0,160.51,125.9
2016,4,9,11,0,1.0,155.0,2.1,15.0,157.0,138.92,108.18
2016,4,9,11,15,3.5,170.5,2.05,15.0,174.0,155.16,121.26
2016,4,9,11,30,6.0,186.0,2.0,15.0,191.0,171.73,134.49
2016,4,9,11,45,7.5,201.0,2.0,15.5,207.5,187.28,146.55
2016,4,9,12,0,9.0,216.0,2.0,16.0,224.0,203.07,158.73
2016,4,9,12,15,6.5,194.5,2.0,16.0,200.5,181.52,141.58
2016,4,9,12,30,4.0,173.0,2.0,16.0,177.0,159.7,124.23
2016,4,9,12,45,49.5,292.5,2.0,16.0,335.0,330.07,259.28
2016,4,9,13,0,95.0,412.0,2.0,16.0,493.0,502.12,388.81
2016,4,9,13,15,105.0,406.5,2.0,16.0,494.5,510.83,394.81
2016,4,9,13,30,115.0,401.0,2.0,16.0,496.0,536.66,414.32
2016,4,9,13,45,62.5,318.5,2.0,16.0,370.5,379.96,296.83
2016,4,9,14,0,10.0,236.0,2.0,16.0,245.0,227.99,178.66
2016,4,9,14,15,6.0,205.5,2.0,16.0,211.0,194.75,152.98
2016,4,9,14,30,2.0,175.0,2.0,16.0,177.0,161.62,126.7
2016,4,9,14,45,1.0,116.5,2.05,16.0,117.5,105.25,81.36
2016,4,9,15,0,0.0,58.0,2.1,16.0,58.0,51.36,37.2
2016,4,9,15,15,0.0,96.0,2.05,15.5,96.0,85.24,65.55
2016,4,9,15,30,0.0,134.0,2.0,15.0,134.0,121.57,95.83
2016,4,9,15,45,0.0,94.5,2.0,15.0,94.5,83.99,64.94
2016,4,9,16,0,0.0,55.0,2.0,15.0,55.0,48.6,35.53
2016,4,9,16,15,0.0,61.5,1.9,15.0,61.5,54.35,40.54
2016,4,9,16,30,0.0,68.0,1.8,15.0,68.0,60.11,45.55
2016,4,9,16,45,0.0,58.5,1.75,15.0,58.5,51.67,38.51
2016,4,9,17,0,0.0,49.0,1.7,15.0,49.0,43.23,31.4
2016,4,9,17,15,0.0,39.5,1.55,14.5,39.5,34.82,24.27
2016,4,9,17,30,0.0,30.0,1.4,14.0,30.0,26.41,17.02
2016,4,9,17,45,0.0,21.5,1.3,14.0,21.5,18.91,10.42
2016,4,9,18,0,0.0,13.0,1.2,14.0,13.0,11.42,3.81
2016,4,9,18,15,0.0,7.0,1.2,13.5,7.0,6.14,0.0
2016,4,9,18,30,0.0,1.0,1.2,13.0,1.0,0.91,0.0
2016,4,9,18,45,0.0,0.5,1.2,13.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.45,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.87,0.0
2016,4,10,6,15,0.0,4.0,1.75,12.0,4.0,3.5,0.0
2016,4,10,6,30,0.0,7.0,1.8,12.0,7.0,6.14,0.0
2016,4,10,6,45,0.0,10.0,1.9,12.5,10.0,8.78,2.24
2016,4,10,7,0,0.0,13.0,2.0,13.0,13.0,11.42,4.66
2016,4,10,7,15,0.0,17.0,2.0,13.0,17.0,14.95,7.87
2016,4,10,7,30,0.0,21.0,2.0,13.0,21.0,18.48,11.04
2016,4,10,7,45,0.0,25.5,2.05,13.0,25.5,22.46,13.73
2016,4,10,8,0,0.0,30.0,2.1,13.0,30.0,26.45,17.1
2016,4,10,8,15,0.0,38.0,2.1,13.0,38.0,33.53,23.08
2016,4,10,8,30,0.0,46.0,2.1,13.0,46.0,40.64,29.03
2016,4,10,8,45,0.0,57.0,2.1,13.5,57.0,50.41,37.11
2016,4,10,9,0,0.0,68.0,2.1,14.0,68.0,60.21,45.12
2016,4,10,9,15,0.0,69.5,2.1,14.0,69.5,61.57,46.12
2016,4,10,9,30,0.0,71.0,2.1,14.0,71.0,62.93,47.13
2016,4,10,9,45,7.5,163.0,2.15,14.0,169.0,147.61,116.67
2016,4,10,10,0,15.0,255.0,2.2,14.0,267.0,232.75,184.72
2016,4,10,10,15,17.5,272.0,2.25,14.0,286.0,251.1,198.81
2016,4,10,10,30,20.0,289.0,2.3,14.0,305.0,269.87,213.39
2016,4,10,10,45,14.0,249.5,2.35,14.5,261.0,232.38,183.22
2016,4,10,11,0,8.0,210.0,2.4,15.0,217.0,193.64,152.07
2016,4,10,11,15,8.5,214.5,2.45,15.0,222.0,198.93,156.31
2016,4,10,11,30,9.0,219.0,2.5,15.0,227.0,204.27,160.49
2016,4,10,11,45,18.5,281.0,2.55,15.0,297.5,270.58,212.92
2016,4,10,12,0,28.0,343.0,2.6,15.0,368.0,350.61,274.87
2016,4,10,12,15,29.5,341.5,2.65,15.0,367.5,353.86,277.19
2016,4,10,12,30,31.0,340.0,2.7,15.0,367.0,356.96,279.76
2016,4,10,12,45,20.0,282.0,2.8,15.0,300.0,278.18,218.77
2016,4,10,13,0,9.0,224.0,2.9,15.0,233.0,213.02,167.53
2016,4,10,13,15,15.5,265.0,2.95,14.5,278.5,259.4,205.09
2016,4,10,13,30,22.0,306.0,3.0,14.0,324.0,307.08,243.22
2016,4,10,13,45,11.0,214.0,3.05,14.0,223.0,207.03,163.95
2016,4,10,14,0,0.0,122.0,3.1,14.0,122.0,109.3,84.82
2016,4,10,14,15,0.0,109.0,3.1,14.0,109.0,97.29,75.22
2016,4,10,14,30,0.0,96.0,3.1,14.0,96.0,85.31,65.48
2016,4,10,14,45,8.0,165.5,3.1,14.0,171.0,158.65,126.25
2016,4,10,15,0,16.0,235.0,3.1,14.0,246.0,236.29,189.52
2016,4,10,15,15,9.0,204.0,3.05,13.5,210.0,198.98,159.68
2016,4,10,15,30,2.0,173.0,3.0,13.0,174.0,162.02,129.93
2016,4,10,15,45,1.0,149.0,3.0,13.0,149.5,137.9,110.42
2016,4,10,16,0,0.0,125.0,3.0,13.0,125.0,113.88,90.75
2016,4,10,16,15,8.5,138.5,2.9,13.0,142.5,135.66,109.64
2016,4,10,16,30,17.0,152.0,2.8,13.0,160.0,158.56,129.33
2016,4,10,16,45,11.0,132.5,2.75,13.0,137.5,134.87,109.56
2016,4,10,17,0,5.0,113.0,2.7,13.0,115.0,111.64,89.99
2016,4,10,17,15,2.5,92.5,2.55,12.5,93.5,89.95,71.68
2016,4,10,17,30,0.0,72.0,2.4,12.0,72.0,68.32,53.07
2016,4,10,17,45,0.0,52.5,2.25,12.0,52.5,49.14,36.26
2016,4,10,18,0,0.0,33.0,2.1,12.0,33.0,29.53,18.99
2016,4,10,18,15,0.0,18.5,2.0,12.0,18.5,16.29,5.77
2016,4,10,18,30,0.0,4.0,1.9,12.0,4.0,3.64,0.0
2016,4,10,18,45,0.0,2.0,1.85,12.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,47.0,11.0,0.65,11.5,13.5,10.01,0.0
2016,4,11,6,0,94.0,22.0,0.6,12.0,27.0,17.95,1.99
2016,4,11,6,15,203.0,38.5,0.65,12.0,65.5,29.84,19.9
2016,4,11,6,30,312.0,55.0,0.7,12.0,104.0,42.07,31.68
2016,4,11,6,45,388.0,66.5,0.8,12.5,151.5,50.04,39.21
2016,4,11,7,0,464.0,78.0,0.9,13.0,199.0,59.27,47.6
2016,4,11,7,15,261.5,109.0,0.95,13.0,180.0,81.53,67.45
2016,4,11,7,30,59.0,140.0,1.0,13.0,161.0,109.62,92.06
2016,4,11,7,45,29.5,124.0,1.1,13.5,134.5,101.64,80.39
2016,4,11,8,0,0.0,108.0,1.2,14.0,108.0,93.79,73.88
2016,4,11,8,15,0.0,117.0,1.2,14.0,117.0,101.85,80.37
2016,4,11,8,30,0.0,126.0,1.2,14.0,126.0,109.92,86.78
2016,4,11,8,45,14.0,182.0,1.25,14.5,191.0,160.62,127.36
2016,4,11,9,0,28.0,238.0,1.3,15.0,256.0,210.07,166.15
2016,4,11,9,15,15.0,207.5,1.3,15.0,217.5,186.28,146.99
2016,4,11,9,30,2.0,177.0,1.3,15.0,179.0,156.24,122.81
2016,4,11,9,45,9.0,219.0,1.35,15.0,226.5,196.75,155.1
2016,4,11,10,0,16.0,261.0,1.4,15.0,274.0,238.51,187.77
2016,4,11,10,15,88.5,326.5,1.4,15.0,397.5,345.03,270.91
2016,4,11,10,30,161.0,392.0,1.4,15.0,521.0,463.56,360.35
2016,4,11,10,45,242.5,390.0,1.4,15.5,590.0,538.73,415.57
2016,4,11,11,0,324.0,388.0,1.4,16.0,659.0,616.57,471.88
2016,4,11,11,15,175.0,361.5,1.4,16.0,508.5,483.49,372.64
2016,4,11,11,30,26.0,335.0,1.4,16.0,358.0,333.93,258.12
2016,4,11,11,45,27.0,336.5,1.4,16.0,361.0,339.77,263.33
2016,4,11,12,0,28.0,338.0,1.4,16.0,364.0,345.53,267.68
2016,4,11,12,15,440.0,242.0,1.4,16.0,625.5,676.34,522.66
2016,4,11,12,30,852.0,146.0,1.4,16.0,887.0,986.74,734.03
2016,4,11,12,45,831.5,156.0,1.45,16.0,873.5,996.23,737.07
2016,4,11,13,0,811.0,166.0,1.5,16.0,860.0,1001.56,741.57
2016,4,11,13,15,806.0,165.0,1.5,16.0,843.0,1007.07,745.59
2016,4,11,13,30,801.0,164.0,1.5,16.0,826.0,1008.92,747.38
2016,4,11,13,45,793.5,162.0,1.55,16.0,802.0,1003.54,745.44
2016,4,11,14,0,786.0,160.0,1.6,16.0,778.0,994.56,741.35
2016,4,11,14,15,775.5,157.5,1.6,16.0,747.0,978.5,732.0
2016,4,11,14,30,765.0,155.0,1.6,16.0,716.0,966.26,725.35
2016,4,11,14,45,758.0,148.5,1.65,16.0,680.5,942.56,711.8
2016,4,11,15,0,751.0,142.0,1.7,16.0,645.0,915.7,696.18
2016,4,11,15,15,733.0,138.0,1.7,15.5,602.5,878.44,674.01
2016,4,11,15,30,715.0,134.0,1.7,15.0,560.0,838.94,650.05
2016,4,11,15,45,694.0,128.0,1.7,15.0,514.0,792.47,619.61
2016,4,11,16,0,673.0,122.0,1.7,15.0,468.0,744.54,587.66
2016,4,11,16,15,641.0,116.0,1.7,15.0,418.5,686.5,547.65
2016,4,11,16,30,609.0,110.0,1.7,15.0,369.0,628.5,506.75
2016,4,11,16,45,575.0,100.5,1.7,15.0,319.5,565.55,459.91
2016,4,11,17,0,541.0,91.0,1.7,15.0,270.0,503.72,412.27
2016,4,11,17,15,481.0,81.5,1.65,14.5,219.5,426.88,351.24
2016,4,11,17,30,421.0,72.0,1.6,14.0,169.0,351.51,289.13
2016,4,11,17,45,346.0,58.0,1.55,13.5,124.5,272.86,222.1
2016,4,11,18,0,271.0,44.0,1.5,13.0,80.0,202.12,159.54
2016,4,11,18,15,156.0,27.5,1.55,12.5,46.0,118.92,78.44
2016,4,11,18,30,41.0,11.0,1.6,12.0,12.0,24.61,0.0
2016,4,11,18,45,20.5,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.4,11.5,3.0,2.73,0.0
2016,4,12,6,0,0.0,6.0,2.5,12.0,6.0,5.26,0.0
2016,4,12,6,15,0.0,14.5,2.55,12.0,14.5,12.74,5.32
2016,4,12,6,30,0.0,23.0,2.6,12.0,23.0,20.23,12.35
2016,4,12,6,45,0.0,33.5,2.65,12.0,33.5,29.51,20.91
2016,4,12,7,0,0.0,44.0,2.7,12.0,44.0,38.81,29.43
2016,4,12,7,15,0.0,55.0,2.7,12.0,55.0,48.56,38.24
2016,4,12,7,30,0.0,66.0,2.7,12.0,66.0,58.33,46.95
2016,4,12,7,45,89.5,129.0,2.75,12.5,169.5,102.09,80.28
2016,4,12,8,0,179.0,192.0,2.8,13.0,273.0,162.22,124.21
2016,4,12,8,15,251.0,205.5,2.8,13.0,333.5,195.15,146.82
2016,4,12,8,30,323.0,219.0,2.8,13.0,394.0,242.05,182.96
2016,4,12,8,45,167.0,214.5,2.85,13.5,305.5,223.54,174.61
2016,4,12,9,0,11.0,210.0,2.9,14.0,217.0,184.77,147.26
2016,4,12,9,15,91.5,268.0,2.9,14.0,331.5,264.47,210.25
2016,4,12,9,30,172.0,326.0,2.9,14.0,446.0,356.78,282.68
2016,4,12,9,45,176.0,341.5,2.95,14.5,470.0,386.67,305.64
2016,4,12,10,0,180.0,357.0,3.0,15.0,494.0,416.91,328.71
2016,4,12,10,15,120.5,360.0,3.05,15.0,453.0,396.97,312.86
2016,4,12,10,30,61.0,363.0,3.1,15.0,412.0,366.45,288.4
2016,4,12,10,45,173.5,381.5,3.2,15.5,526.5,476.23,374.13
2016,4,12,11,0,286.0,400.0,3.3,16.0,641.0,598.45,466.45
2016,4,12,11,15,164.0,385.5,3.35,16.0,524.5,497.02,388.19
2016,4,12,11,30,42.0,371.0,3.4,16.0,408.0,381.63,297.95
2016,4,12,11,45,43.5,373.0,3.45,16.5,411.5,389.44,303.84
2016,4,12,12,0,45.0,375.0,3.5,17.0,415.0,397.16,309.21
2016,4,12,12,15,457.0,256.0,3.55,17.0,655.5,706.6,552.47
2016,4,12,12,30,869.0,137.0,3.6,17.0,896.0,983.67,750.52
2016,4,12,12,45,843.5,151.0,3.65,17.0,881.0,1002.94,761.93
2016,4,12,13,0,818.0,165.0,3.7,17.0,866.0,1007.58,765.68
2016,4,12,13,15,675.0,234.0,3.8,17.0,805.5,955.7,731.18
2016,4,12,13,30,532.0,303.0,3.9,17.0,745.0,886.09,680.44
2016,4,12,13,45,663.5,231.5,4.0,17.0,766.0,953.82,733.47
2016,4,12,14,0,795.0,160.0,4.1,17.0,787.0,1003.52,768.96
2016,4,12,14,15,785.0,157.5,4.1,16.5,756.0,987.87,760.3
2016,4,12,14,30,775.0,155.0,4.1,16.0,725.0,968.81,749.84
2016,4,12,14,45,762.5,151.0,4.2,16.0,688.5,949.56,738.48
2016,4,12,15,0,750.0,147.0,4.3,16.0,652.0,920.23,719.95
2016,4,12,15,15,732.0,143.5,4.3,15.5,610.0,883.55,696.94
2016,4,12,15,30,714.0,140.0,4.3,15.0,568.0,844.6,672.04
2016,4,12,15,45,478.5,179.0,4.35,15.0,456.0,651.92,528.32
2016,4,12,16,0,243.0,218.0,4.4,15.0,344.0,465.4,380.24
2016,4,12,16,15,336.5,179.5,4.3,14.5,334.5,488.63,403.57
2016,4,12,16,30,430.0,141.0,4.2,14.0,325.0,518.91,430.86
2016,4,12,16,45,379.0,134.0,4.15,14.0,280.5,455.15,379.32
2016,4,12,17,0,328.0,127.0,4.1,14.0,236.0,382.0,319.61
2016,4,12,17,15,287.0,109.0,4.0,13.5,192.5,320.17,268.3
2016,4,12,17,30,246.0,91.0,3.9,13.0,149.0,261.8,218.36
2016,4,12,17,45,189.0,71.5,3.85,12.5,109.0,196.75,161.5
2016,4,12,18,0,132.0,52.0,3.8,12.0,69.0,137.47,108.69
2016,4,12,18,15,66.0,31.5,3.75,12.0,40.0,70.69,46.24
2016,4,12,18,30,0.0,11.0,3.7,12.0,11.0,10.01,0.0
2016,4,12,18,45,0.0,5.5,3.65,12.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
