Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,60.0,12.5,2.25,10.5,16.5,11.37,0.0
2016,4,13,6,0,120.0,25.0,2.3,11.0,33.0,19.57,6.75
2016,4,13,6,15,232.5,41.0,2.4,11.5,74.0,31.72,21.82
2016,4,13,6,30,345.0,57.0,2.5,12.0,115.0,43.53,33.03
2016,4,13,6,45,426.5,67.0,2.65,12.5,164.5,51.97,40.95
2016,4,13,7,0,508.0,77.0,2.8,13.0,214.0,58.07,46.54
2016,4,13,7,15,561.0,85.0,2.8,13.0,266.0,62.14,50.21
2016,4,13,7,30,614.0,93.0,2.8,13.0,318.0,66.04,53.61
2016,4,13,7,45,652.5,99.0,2.85,13.5,370.5,84.68,55.55
2016,4,13,8,0,691.0,105.0,2.9,14.0,423.0,138.21,82.99
2016,4,13,8,15,718.5,110.0,2.85,14.0,472.5,194.1,124.85
2016,4,13,8,30,746.0,115.0,2.8,14.0,522.0,253.19,175.11
2016,4,13,8,45,770.5,117.0,2.8,14.5,569.5,316.11,230.25
2016,4,13,9,0,795.0,119.0,2.8,15.0,617.0,376.44,283.26
2016,4,13,9,15,810.5,122.0,2.75,15.0,658.5,435.95,335.26
2016,4,13,9,30,826.0,125.0,2.7,15.0,700.0,496.07,386.27
2016,4,13,9,45,848.0,121.5,2.7,15.5,738.0,554.11,433.57
2016,4,13,10,0,870.0,118.0,2.7,16.0,776.0,612.45,479.55
2016,4,13,10,15,877.5,119.5,2.7,16.0,805.0,665.79,521.22
2016,4,13,10,30,885.0,121.0,2.7,16.0,834.0,717.66,560.69
2016,4,13,10,45,888.5,123.0,2.7,16.5,855.5,765.38,594.97
2016,4,13,11,0,892.0,125.0,2.7,17.0,877.0,810.84,625.11
2016,4,13,11,15,895.5,126.0,2.7,17.0,891.5,852.92,653.7
2016,4,13,11,30,899.0,127.0,2.7,17.0,906.0,892.35,680.25
2016,4,13,11,45,893.5,131.5,2.7,17.0,911.0,924.37,701.58
2016,4,13,12,0,888.0,136.0,2.7,17.0,916.0,952.93,720.56
2016,4,13,12,15,888.0,135.5,2.7,17.0,914.5,978.27,737.38
2016,4,13,12,30,888.0,135.0,2.7,17.0,913.0,1000.19,751.95
2016,4,13,12,45,882.5,136.5,2.7,17.0,903.0,1015.2,762.01
2016,4,13,13,0,877.0,138.0,2.7,17.0,893.0,1026.48,769.76
2016,4,13,13,15,873.0,137.0,2.75,17.0,876.0,1032.97,774.99
2016,4,13,13,30,869.0,136.0,2.8,17.0,859.0,1035.71,777.93
2016,4,13,13,45,855.5,138.5,2.85,17.0,833.0,1040.82,782.64
2016,4,13,14,0,842.0,141.0,2.9,17.0,807.0,1030.37,777.07
2016,4,13,14,15,832.5,139.0,2.9,16.5,776.0,1015.35,769.67
2016,4,13,14,30,823.0,137.0,2.9,16.0,745.0,996.78,759.98
2016,4,13,14,45,802.5,137.5,2.95,16.0,706.0,966.78,741.51
2016,4,13,15,0,782.0,138.0,3.0,16.0,667.0,933.89,721.03
2016,4,13,15,15,765.0,134.5,3.0,15.5,624.0,903.6,703.18
2016,4,13,15,30,748.0,131.0,3.0,15.0,581.0,864.73,679.0
2016,4,13,15,45,723.0,127.0,3.05,15.0,533.5,816.07,646.53
2016,4,13,16,0,698.0,123.0,3.1,15.0,486.0,766.09,612.56
2016,4,13,16,15,666.5,117.5,3.1,14.5,435.5,708.1,572.73
2016,4,13,16,30,635.0,112.0,3.1,14.0,385.0,650.03,531.79
2016,4,13,16,45,587.0,105.5,3.1,14.0,332.5,579.05,477.52
2016,4,13,17,0,539.0,99.0,3.1,14.0,280.0,510.2,423.08
2016,4,13,17,15,478.5,89.0,2.95,13.5,229.0,428.86,357.23
2016,4,13,17,30,418.0,79.0,2.8,13.0,178.0,357.58,297.2
2016,4,13,17,45,323.5,65.5,2.7,12.5,131.0,269.63,221.6
2016,4,13,18,0,229.0,52.0,2.6,12.0,84.0,191.87,153.0
2016,4,13,18,15,128.0,32.5,2.55,11.5,49.0,105.09,72.71
2016,4,13,18,30,27.0,13.0,2.5,11.0,14.0,21.43,0.0
2016,4,13,18,45,13.5,6.5,2.45,11.0,7.0,5.91,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,56.5,14.5,2.2,9.5,18.5,13.19,0.0
2016,4,14,6,0,113.0,29.0,2.2,10.0,37.0,23.37,10.65
2016,4,14,6,15,227.5,45.0,2.25,10.5,78.0,34.76,24.69
2016,4,14,6,30,342.0,61.0,2.3,11.0,119.0,46.49,35.86
2016,4,14,6,45,418.5,72.0,2.35,11.5,168.5,53.97,42.94
2016,4,14,7,0,495.0,83.0,2.4,12.0,218.0,62.89,51.06
2016,4,14,7,15,496.0,93.5,2.5,12.0,253.0,67.45,55.16
2016,4,14,7,30,497.0,104.0,2.6,12.0,288.0,73.31,60.3
2016,4,14,7,45,607.5,94.0,2.75,12.5,352.5,80.86,52.47
2016,4,14,8,0,718.0,84.0,2.9,13.0,417.0,131.01,75.9
2016,4,14,8,15,638.5,121.5,2.95,13.0,442.0,191.78,126.99
2016,4,14,8,30,559.0,159.0,3.0,13.0,467.0,247.49,178.5
2016,4,14,8,45,289.0,193.5,3.1,13.5,354.0,239.34,183.93
2016,4,14,9,0,19.0,228.0,3.2,14.0,241.0,202.32,161.29
2016,4,14,9,15,16.0,230.5,3.25,14.0,241.5,205.96,164.13
2016,4,14,9,30,13.0,233.0,3.3,14.0,242.0,208.97,166.32
2016,4,14,9,45,177.5,284.5,3.4,14.5,419.0,340.79,271.22
2016,4,14,10,0,342.0,336.0,3.5,15.0,596.0,494.15,390.18
2016,4,14,10,15,377.0,337.0,3.55,15.0,634.0,540.75,426.17
2016,4,14,10,30,412.0,338.0,3.6,15.0,672.0,593.29,466.66
2016,4,14,10,45,427.5,340.5,3.65,15.0,695.0,632.93,496.82
2016,4,14,11,0,443.0,343.0,3.7,15.0,718.0,672.72,526.79
2016,4,14,11,15,641.0,255.5,3.8,15.0,808.0,778.82,609.49
2016,4,14,11,30,839.0,168.0,3.9,15.0,898.0,888.61,690.88
2016,4,14,11,45,825.5,178.0,4.0,15.5,900.5,918.29,709.98
2016,4,14,12,0,812.0,188.0,4.1,16.0,903.0,944.2,726.99
2016,4,14,12,15,812.0,187.5,4.2,16.0,901.5,968.91,744.56
2016,4,14,12,30,812.0,187.0,4.3,16.0,900.0,990.35,759.9
2016,4,14,12,45,841.5,166.5,4.4,16.0,899.0,1017.24,779.52
2016,4,14,13,0,871.0,146.0,4.5,16.0,898.0,1040.46,796.69
2016,4,14,13,15,867.0,145.0,4.55,16.0,881.0,1047.21,802.2
2016,4,14,13,30,863.0,144.0,4.6,16.0,864.0,1050.11,805.34
2016,4,14,13,45,848.0,147.0,4.65,16.0,837.5,1042.38,801.32
2016,4,14,14,0,833.0,150.0,4.7,16.0,811.0,1030.89,794.89
2016,4,14,14,15,823.0,147.5,4.7,15.5,779.5,1014.87,786.5
2016,4,14,14,30,813.0,145.0,4.7,15.0,748.0,995.33,775.71
2016,4,14,14,45,801.5,141.5,4.75,15.0,710.5,969.86,759.7
2016,4,14,15,0,790.0,138.0,4.8,15.0,673.0,941.24,741.41
2016,4,14,15,15,772.0,134.0,4.8,14.5,629.5,909.14,721.56
2016,4,14,15,30,754.0,130.0,4.8,14.0,586.0,868.56,695.28
2016,4,14,15,45,743.5,121.0,4.8,14.0,540.5,826.6,666.37
2016,4,14,16,0,733.0,112.0,4.8,14.0,495.0,782.35,635.37
2016,4,14,16,15,702.5,107.0,4.7,13.5,444.0,724.61,594.22
2016,4,14,16,30,672.0,102.0,4.6,13.0,393.0,666.66,552.07
2016,4,14,16,45,634.5,95.0,4.6,13.0,341.0,601.44,502.11
2016,4,14,17,0,597.0,88.0,4.6,13.0,289.0,537.47,450.72
2016,4,14,17,15,537.5,79.5,4.35,12.5,237.5,459.54,386.31
2016,4,14,17,30,478.0,71.0,4.1,12.0,186.0,385.94,323.44
2016,4,14,17,45,392.0,59.5,3.95,12.0,138.0,297.59,246.21
2016,4,14,18,0,306.0,48.0,3.8,12.0,90.0,222.39,178.46
2016,4,14,18,15,153.0,33.0,3.7,11.5,54.0,124.84,88.85
2016,4,14,18,30,0.0,18.0,3.6,11.0,18.0,17.49,0.0
2016,4,14,18,45,0.0,9.0,3.5,11.0,9.0,8.19,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,114.0,13.0,2.65,8.5,22.0,11.82,0.0
2016,4,15,6,0,228.0,26.0,2.7,9.0,44.0,21.19,10.13
2016,4,15,6,15,346.5,38.0,2.75,9.5,88.0,30.38,21.07
2016,4,15,6,30,465.0,50.0,2.8,10.0,132.0,39.23,29.58
2016,4,15,6,45,534.0,59.0,2.9,10.5,183.5,45.02,35.09
2016,4,15,7,0,603.0,68.0,3.0,11.0,235.0,50.59,40.2
2016,4,15,7,15,652.5,74.0,3.15,11.5,289.0,53.48,42.73
2016,4,15,7,30,702.0,80.0,3.3,12.0,343.0,56.28,45.07
2016,4,15,7,45,732.0,86.0,3.45,12.5,396.0,80.42,48.88
2016,4,15,8,0,762.0,92.0,3.6,13.0,449.0,143.27,84.12
2016,4,15,8,15,788.0,96.0,3.55,13.5,500.0,201.92,128.62
2016,4,15,8,30,814.0,100.0,3.5,14.0,551.0,263.51,181.4
2016,4,15,8,45,832.5,103.5,3.45,14.5,598.5,325.19,236.45
2016,4,15,9,0,851.0,107.0,3.4,15.0,646.0,388.31,292.4
2016,4,15,9,15,865.0,109.0,3.3,15.0,688.0,449.45,346.16
2016,4,15,9,30,879.0,111.0,3.2,15.0,730.0,512.66,399.89
2016,4,15,9,45,896.5,110.0,3.1,15.5,768.5,572.47,448.53
2016,4,15,10,0,914.0,109.0,3.0,16.0,807.0,632.23,495.35
2016,4,15,10,15,921.5,110.0,2.95,16.0,836.5,687.11,538.05
2016,4,15,10,30,929.0,111.0,2.9,16.0,866.0,740.41,578.33
2016,4,15,10,45,936.0,111.0,2.9,16.5,889.0,790.59,613.71
2016,4,15,11,0,943.0,111.0,2.9,17.0,912.0,838.63,645.5
2016,4,15,11,15,946.0,111.5,2.9,17.0,926.5,881.54,674.54
2016,4,15,11,30,949.0,112.0,2.9,17.0,941.0,921.58,701.41
2016,4,15,11,45,951.0,111.5,2.95,17.5,947.5,956.73,723.82
2016,4,15,12,0,953.0,111.0,3.0,18.0,954.0,988.58,743.91
2016,4,15,12,15,952.0,111.0,3.0,18.0,951.5,1014.67,761.09
2016,4,15,12,30,951.0,111.0,3.0,18.0,949.0,1037.06,775.89
2016,4,15,12,45,951.5,108.5,3.05,18.0,940.0,1054.54,787.99
2016,4,15,13,0,952.0,106.0,3.1,18.0,931.0,1068.11,797.67
2016,4,15,13,15,947.0,105.5,3.1,18.0,912.5,1074.31,802.19
2016,4,15,13,30,942.0,105.0,3.1,18.0,894.0,1076.46,804.26
2016,4,15,13,45,936.0,103.5,3.15,18.5,868.5,1072.49,801.41
2016,4,15,14,0,930.0,102.0,3.2,19.0,843.0,1064.51,796.11
2016,4,15,14,15,921.5,100.5,3.2,19.0,810.5,1050.11,787.77
2016,4,15,14,30,913.0,99.0,3.2,19.0,778.0,1031.94,777.08
2016,4,15,14,45,900.5,97.5,3.2,19.0,739.0,1006.22,761.4
2016,4,15,15,0,888.0,96.0,3.2,19.0,700.0,977.19,743.54
2016,4,15,15,15,873.0,93.5,3.15,18.5,656.0,941.55,722.08
2016,4,15,15,30,858.0,91.0,3.1,18.0,612.0,903.17,698.54
2016,4,15,15,45,838.0,88.0,3.05,18.0,563.0,865.75,674.13
2016,4,15,16,0,818.0,85.0,3.0,18.0,514.0,817.53,641.73
2016,4,15,16,15,791.0,81.5,2.9,17.5,462.5,761.39,603.99
2016,4,15,16,30,764.0,78.0,2.8,17.0,411.0,704.54,564.89
2016,4,15,16,45,729.0,73.0,2.7,17.0,358.0,639.72,517.71
2016,4,15,17,0,694.0,68.0,2.6,17.0,305.0,575.69,469.43
2016,4,15,17,15,640.5,62.0,2.55,16.0,252.0,503.62,413.35
2016,4,15,17,30,587.0,56.0,2.5,15.0,199.0,431.9,355.0
2016,4,15,17,45,506.0,48.0,2.45,14.5,149.5,347.44,283.15
2016,4,15,18,0,425.0,40.0,2.4,14.0,100.0,270.89,215.35
2016,4,15,18,15,289.0,27.5,2.45,13.5,60.5,175.42,126.57
2016,4,15,18,30,153.0,15.0,2.5,13.0,21.0,83.81,0.0
2016,4,15,18,45,76.5,7.5,2.55,13.0,10.5,29.68,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,122.0,13.5,1.4,11.5,23.0,12.28,0.0
2016,4,16,6,0,244.0,27.0,1.3,12.0,46.0,21.97,11.28
2016,4,16,6,15,354.0,39.0,1.25,12.5,90.0,31.12,21.54
2016,4,16,6,30,464.0,51.0,1.2,13.0,134.0,39.91,29.89
2016,4,16,6,45,533.0,59.0,1.2,14.0,185.5,44.83,34.47
2016,4,16,7,0,602.0,67.0,1.2,15.0,237.0,49.59,38.69
2016,4,16,7,15,649.0,73.5,1.2,15.5,290.0,52.9,41.54
2016,4,16,7,30,696.0,80.0,1.2,16.0,343.0,56.06,44.16
2016,4,16,7,45,729.0,84.5,1.3,16.5,396.0,80.75,47.53
2016,4,16,8,0,762.0,89.0,1.4,17.0,449.0,142.32,81.53
2016,4,16,8,15,787.0,93.0,1.4,17.5,499.5,200.77,125.16
2016,4,16,8,30,812.0,97.0,1.4,18.0,550.0,262.02,176.41
2016,4,16,8,45,829.0,100.5,1.45,18.5,596.5,323.06,229.45
2016,4,16,9,0,846.0,104.0,1.5,19.0,643.0,385.35,283.05
2016,4,16,9,15,860.0,106.5,1.5,19.0,685.0,446.52,334.98
2016,4,16,9,30,874.0,109.0,1.5,19.0,727.0,509.87,386.87
2016,4,16,9,45,886.5,110.0,1.55,19.5,764.0,568.39,433.01
2016,4,16,10,0,899.0,111.0,1.6,20.0,801.0,626.38,477.17
2016,4,16,10,15,906.5,112.5,1.6,20.5,830.0,680.87,516.98
2016,4,16,10,30,914.0,114.0,1.6,21.0,859.0,733.81,554.36
2016,4,16,10,45,924.5,112.0,1.6,21.5,882.5,783.96,588.07
2016,4,16,11,0,935.0,110.0,1.6,22.0,906.0,832.25,618.41
2016,4,16,11,15,938.0,110.5,1.6,22.0,920.5,874.73,645.65
2016,4,16,11,30,941.0,111.0,1.6,22.0,935.0,914.37,670.83
2016,4,16,11,45,944.5,109.5,1.65,22.0,942.0,949.48,693.57
2016,4,16,12,0,948.0,108.0,1.7,22.0,949.0,981.39,714.25
2016,4,16,12,15,947.5,108.0,1.7,22.0,947.0,1007.69,730.67
2016,4,16,12,30,947.0,108.0,1.7,22.0,945.0,1030.33,744.84
2016,4,16,12,45,945.0,107.0,1.7,22.5,935.0,1046.71,753.71
2016,4,16,13,0,943.0,106.0,1.7,23.0,925.0,1059.19,760.25
2016,4,16,13,15,939.0,105.5,1.7,23.0,907.5,1066.23,765.02
2016,4,16,13,30,935.0,105.0,1.7,23.0,890.0,1069.28,767.51
2016,4,16,13,45,930.0,103.0,1.7,23.0,865.0,1065.69,766.04
2016,4,16,14,0,925.0,101.0,1.7,23.0,840.0,1058.12,762.3
2016,4,16,14,15,916.5,99.5,1.7,22.5,808.0,1043.68,755.87
2016,4,16,14,30,908.0,98.0,1.7,22.0,776.0,1025.5,747.21
2016,4,16,14,45,898.5,95.5,1.75,22.0,738.0,1001.58,734.22
2016,4,16,15,0,889.0,93.0,1.8,22.0,700.0,974.26,719.01
2016,4,16,15,15,874.0,91.0,1.8,21.5,656.5,939.12,699.29
2016,4,16,15,30,859.0,89.0,1.8,21.0,613.0,901.26,677.57
2016,4,16,15,45,835.0,88.0,1.8,21.0,563.5,862.62,653.74
2016,4,16,16,0,811.0,87.0,1.8,21.0,514.0,813.52,622.37
2016,4,16,16,15,784.5,83.5,1.75,20.5,463.5,758.04,586.67
2016,4,16,16,30,758.0,80.0,1.7,20.0,413.0,701.82,549.57
2016,4,16,16,45,697.5,80.5,1.65,19.5,357.0,628.9,499.07
2016,4,16,17,0,637.0,81.0,1.6,19.0,301.0,555.75,445.38
2016,4,16,17,15,583.0,74.0,1.5,18.5,249.0,481.34,387.99
2016,4,16,17,30,529.0,67.0,1.4,18.0,197.0,410.66,331.12
2016,4,16,17,45,425.0,58.5,1.35,17.5,147.0,316.07,253.22
2016,4,16,18,0,321.0,50.0,1.3,17.0,97.0,231.02,180.93
2016,4,16,18,15,160.5,35.5,1.3,16.5,59.0,130.19,93.06
2016,4,16,18,30,0.0,21.0,1.3,16.0,21.0,21.13,0.0
2016,4,16,18,45,0.0,10.5,1.3,16.0,10.5,9.55,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,99.5,15.0,0.7,13.5,23.0,13.64,0.0
2016,4,17,6,0,199.0,30.0,0.7,14.0,46.0,23.45,12.86
2016,4,17,6,15,300.5,43.5,0.75,14.0,89.0,33.56,23.62
2016,4,17,6,30,402.0,57.0,0.8,14.0,132.0,44.82,34.15
2016,4,17,6,45,473.0,67.0,0.85,14.5,182.0,51.17,40.05
2016,4,17,7,0,544.0,77.0,0.9,15.0,232.0,57.27,45.5
2016,4,17,7,15,592.0,84.0,0.95,15.0,284.5,60.57,48.41
2016,4,17,7,30,640.0,91.0,1.0,15.0,337.0,63.73,51.1
2016,4,17,7,45,677.0,96.0,1.05,15.5,389.0,88.75,54.7
2016,4,17,8,0,714.0,101.0,1.1,16.0,441.0,142.98,84.04
2016,4,17,8,15,740.0,105.5,1.15,16.5,491.0,199.59,126.59
2016,4,17,8,30,766.0,110.0,1.2,17.0,541.0,263.72,180.03
2016,4,17,8,45,789.5,111.5,1.25,17.5,588.0,322.17,230.5
2016,4,17,9,0,813.0,113.0,1.3,18.0,635.0,382.7,282.33
2016,4,17,9,15,827.5,115.5,1.35,18.5,676.0,442.15,332.26
2016,4,17,9,30,842.0,118.0,1.4,19.0,717.0,502.02,380.87
2016,4,17,9,45,859.5,117.0,1.45,19.5,754.5,561.26,427.36
2016,4,17,10,0,877.0,116.0,1.5,20.0,792.0,618.98,471.21
2016,4,17,10,15,885.0,117.5,1.55,20.5,821.0,672.62,510.7
2016,4,17,10,30,893.0,119.0,1.6,21.0,850.0,724.82,547.97
2016,4,17,10,45,898.5,120.0,1.65,21.5,872.0,773.06,581.1
2016,4,17,11,0,904.0,121.0,1.7,22.0,894.0,819.17,610.66
2016,4,17,11,15,907.5,122.0,1.7,22.0,908.5,861.32,637.92
2016,4,17,11,30,911.0,123.0,1.7,22.0,923.0,900.78,663.19
2016,4,17,11,45,912.0,123.5,1.7,22.5,929.5,934.7,683.35
2016,4,17,12,0,913.0,124.0,1.7,23.0,936.0,965.44,701.34
2016,4,17,12,15,912.5,123.5,1.65,23.0,934.5,990.47,716.3
2016,4,17,12,30,912.0,123.0,1.6,23.0,933.0,1011.97,729.02
2016,4,17,12,45,911.5,121.5,1.6,23.5,923.5,1028.82,738.19
2016,4,17,13,0,911.0,120.0,1.6,24.0,914.0,1041.94,745.13
2016,4,17,13,15,907.0,119.5,1.5,24.0,897.0,1048.79,748.14
2016,4,17,13,30,903.0,119.0,1.4,24.0,880.0,1051.77,748.87
2016,4,17,13,45,899.0,116.0,1.3,24.5,855.5,1048.21,744.22
2016,4,17,14,0,895.0,113.0,1.2,25.0,831.0,1040.76,737.34
2016,4,17,14,15,886.5,111.5,1.05,25.0,799.5,1026.63,726.97
2016,4,17,14,30,878.0,110.0,0.9,25.0,768.0,1008.87,714.46
2016,4,17,14,45,869.5,106.5,0.8,25.0,730.5,985.37,699.53
2016,4,17,15,0,861.0,103.0,0.7,25.0,693.0,958.5,682.63
2016,4,17,15,15,846.0,100.5,0.6,25.0,649.5,932.96,666.64
2016,4,17,15,30,831.0,98.0,0.5,25.0,606.0,894.9,642.78
2016,4,17,15,45,814.0,94.0,0.4,25.0,559.0,850.84,615.17
2016,4,17,16,0,797.0,90.0,0.3,25.0,512.0,804.73,586.13
2016,4,17,16,15,771.0,86.0,0.35,24.5,461.0,749.56,554.33
2016,4,17,16,30,745.0,82.0,0.4,24.0,410.0,693.66,520.98
2016,4,17,16,45,710.0,77.0,0.45,24.0,358.0,629.65,479.67
2016,4,17,17,0,675.0,72.0,0.5,24.0,306.0,570.16,439.2
2016,4,17,17,15,624.0,65.5,0.65,23.0,253.5,496.62,387.92
2016,4,17,17,30,573.0,59.0,0.8,22.0,201.0,426.56,335.8
2016,4,17,17,45,495.0,50.0,0.95,21.5,152.0,343.25,269.53
2016,4,17,18,0,417.0,41.0,1.1,21.0,103.0,267.57,206.15
2016,4,17,18,15,294.0,28.5,1.15,20.0,63.5,177.89,127.31
2016,4,17,18,30,171.0,16.0,1.2,19.0,24.0,92.29,0.0
2016,4,17,18,45,85.5,8.0,1.25,18.5,12.0,32.73,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,131.5,15.0,0.55,14.5,26.5,12.11,0.0
2016,4,18,6,0,263.0,30.0,0.5,15.0,53.0,24.44,14.03
2016,4,18,6,15,367.5,41.5,0.5,15.5,98.0,33.04,23.09
2016,4,18,6,30,472.0,53.0,0.5,16.0,143.0,41.3,30.83
2016,4,18,6,45,540.5,61.5,0.5,16.5,194.5,46.59,35.72
2016,4,18,7,0,609.0,70.0,0.5,17.0,246.0,51.68,40.24
2016,4,18,7,15,655.0,76.0,0.45,17.0,300.0,54.5,42.7
2016,4,18,7,30,701.0,82.0,0.4,17.0,354.0,57.22,44.99
2016,4,18,7,45,732.5,87.5,0.4,17.5,406.5,86.05,50.0
2016,4,18,8,0,764.0,93.0,0.4,18.0,459.0,148.68,85.49
2016,4,18,8,15,788.5,96.5,0.45,18.5,509.5,206.74,128.6
2016,4,18,8,30,813.0,100.0,0.5,19.0,560.0,267.52,178.81
2016,4,18,8,45,832.5,103.0,0.6,20.0,607.5,328.87,230.7
2016,4,18,9,0,852.0,106.0,0.7,21.0,655.0,391.74,283.12
2016,4,18,9,15,865.5,108.0,0.8,21.0,696.5,452.52,333.9
2016,4,18,9,30,879.0,110.0,0.9,21.0,738.0,515.4,384.72
2016,4,18,9,45,895.0,109.0,1.0,21.5,775.5,574.19,430.36
2016,4,18,10,0,911.0,108.0,1.1,22.0,813.0,632.75,474.37
2016,4,18,10,15,918.0,109.5,1.15,22.5,842.0,687.32,513.71
2016,4,18,10,30,925.0,111.0,1.2,23.0,871.0,740.27,550.7
2016,4,18,10,45,931.0,111.0,1.25,23.5,893.5,789.25,583.2
2016,4,18,11,0,937.0,111.0,1.3,24.0,916.0,836.03,612.49
2016,4,18,11,15,939.5,112.0,1.3,24.0,930.0,878.48,639.18
2016,4,18,11,30,942.0,113.0,1.3,24.0,944.0,918.06,663.81
2016,4,18,11,45,942.5,113.5,1.3,24.5,950.0,952.36,683.58
2016,4,18,12,0,943.0,114.0,1.3,25.0,956.0,983.33,701.14
2016,4,18,12,15,942.0,114.0,1.3,25.0,954.0,1008.95,716.68
2016,4,18,12,30,941.0,114.0,1.3,25.0,952.0,1030.91,730.04
2016,4,18,12,45,934.0,116.0,1.3,25.0,940.5,1045.3,738.84
2016,4,18,13,0,927.0,118.0,1.3,25.0,929.0,1055.75,745.43
2016,4,18,13,15,922.5,117.5,1.3,25.0,911.0,1062.16,749.72
2016,4,18,13,30,918.0,117.0,1.3,25.0,893.0,1064.64,751.81
2016,4,18,13,45,904.5,119.5,1.3,25.0,866.0,1057.31,748.08
2016,4,18,14,0,891.0,122.0,1.3,25.0,839.0,1046.21,742.29
2016,4,18,14,15,882.0,120.5,1.3,24.5,807.0,1031.67,735.97
2016,4,18,14,30,873.0,119.0,1.3,24.0,775.0,1013.53,727.5
2016,4,18,14,45,850.0,121.5,1.35,24.0,734.0,993.45,717.32
2016,4,18,15,0,827.0,124.0,1.4,24.0,693.0,959.57,698.3
2016,4,18,15,15,811.0,121.0,1.4,23.5,649.5,923.46,678.36
2016,4,18,15,30,795.0,118.0,1.4,23.0,606.0,884.76,656.44
2016,4,18,15,45,767.0,116.0,1.45,22.5,557.0,839.25,630.21
2016,4,18,16,0,739.0,114.0,1.5,22.0,508.0,787.74,599.22
2016,4,18,16,15,540.5,139.0,1.5,21.5,412.0,620.2,483.47
2016,4,18,16,30,342.0,164.0,1.5,21.0,316.0,459.61,364.47
2016,4,18,16,45,308.5,150.5,1.55,20.5,275.0,406.2,325.7
2016,4,18,17,0,275.0,137.0,1.6,20.0,234.0,355.03,286.59
2016,4,18,17,15,250.5,116.5,1.6,19.0,193.5,303.29,246.33
2016,4,18,17,30,226.0,96.0,1.6,18.0,153.0,253.27,205.86
2016,4,18,17,45,186.5,76.0,1.6,17.0,115.5,197.94,159.45
2016,4,18,18,0,147.0,56.0,1.6,16.0,78.0,146.35,114.92
2016,4,18,18,15,73.5,37.0,1.65,15.5,48.0,78.37,55.71
2016,4,18,18,30,0.0,18.0,1.7,15.0,18.0,16.45,0.0
2016,4,18,18,45,0.0,9.0,1.75,15.0,9.0,8.19,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,116.0,16.5,1.2,12.5,27.0,13.0,0.0
2016,4,19,6,0,232.0,33.0,1.1,13.0,54.0,25.77,15.58
2016,4,19,6,15,333.0,46.0,1.05,13.5,98.5,36.85,26.66
2016,4,19,6,30,434.0,59.0,1.0,14.0,143.0,46.27,35.49
2016,4,19,6,45,513.5,66.0,1.0,14.5,195.0,50.06,39.09
2016,4,19,7,0,593.0,73.0,1.0,15.0,247.0,53.83,42.46
2016,4,19,7,15,639.0,79.0,0.95,15.5,300.0,56.53,44.74
2016,4,19,7,30,685.0,85.0,0.9,16.0,353.0,59.14,46.84
2016,4,19,7,45,726.5,87.5,0.9,16.5,407.0,87.24,50.61
2016,4,19,8,0,768.0,90.0,0.9,17.0,461.0,148.08,85.16
2016,4,19,8,15,792.0,93.5,0.9,17.5,511.5,206.26,129.09
2016,4,19,8,30,816.0,97.0,0.9,18.0,562.0,267.08,179.96
2016,4,19,8,45,833.0,100.5,0.9,18.5,608.5,328.21,232.56
2016,4,19,9,0,850.0,104.0,0.9,19.0,655.0,390.56,285.43
2016,4,19,9,15,863.5,106.5,0.85,19.5,697.0,451.56,335.52
2016,4,19,9,30,877.0,109.0,0.8,20.0,739.0,514.73,385.12
2016,4,19,9,45,877.5,116.0,0.8,21.0,772.0,571.93,427.94
2016,4,19,10,0,878.0,123.0,0.8,22.0,805.0,627.44,467.62
2016,4,19,10,15,885.5,125.0,0.8,22.0,834.5,681.16,506.39
2016,4,19,10,30,893.0,127.0,0.8,22.0,864.0,733.39,542.97
2016,4,19,10,45,745.5,211.5,0.8,22.5,837.5,751.96,551.87
2016,4,19,11,0,598.0,296.0,0.8,23.0,811.0,750.8,547.28
2016,4,19,11,15,748.0,217.0,0.85,23.0,872.0,831.43,604.7
2016,4,19,11,30,898.0,138.0,0.9,23.0,933.0,904.45,651.91
2016,4,19,11,45,687.5,249.0,0.95,23.0,860.5,871.06,629.14
2016,4,19,12,0,477.0,360.0,1.0,23.0,788.0,808.76,584.68
2016,4,19,12,15,435.0,375.5,1.05,23.0,765.0,802.74,581.32
2016,4,19,12,30,393.0,391.0,1.1,23.0,742.0,782.19,567.91
2016,4,19,12,45,336.0,408.0,1.15,23.0,705.5,755.99,550.18
2016,4,19,13,0,279.0,425.0,1.2,23.0,669.0,726.73,530.2
2016,4,19,13,15,373.0,379.5,1.25,22.5,699.5,781.26,571.95
2016,4,19,13,30,467.0,334.0,1.3,22.0,730.0,850.09,621.64
2016,4,19,13,45,371.5,357.5,1.4,22.0,667.0,767.03,565.39
2016,4,19,14,0,276.0,381.0,1.5,22.0,604.0,698.62,518.67
2016,4,19,14,15,283.5,363.0,1.55,21.5,584.5,688.12,514.75
2016,4,19,14,30,291.0,345.0,1.6,21.0,565.0,675.81,509.01
2016,4,19,14,45,233.0,334.5,1.7,21.0,505.0,587.93,447.67
2016,4,19,15,0,175.0,324.0,1.8,21.0,445.0,518.99,398.45
2016,4,19,15,15,132.0,299.0,1.85,20.5,387.0,449.05,348.19
2016,4,19,15,30,89.0,274.0,1.9,20.0,329.0,363.86,284.99
2016,4,19,15,45,109.0,254.5,2.0,19.5,316.5,359.79,284.59
2016,4,19,16,0,129.0,235.0,2.1,19.0,304.0,369.2,293.98
2016,4,19,16,15,84.0,204.0,2.15,18.5,247.5,279.77,224.31
2016,4,19,16,30,39.0,173.0,2.2,18.0,191.0,208.52,167.37
2016,4,19,16,45,33.5,153.0,2.25,17.5,167.0,182.73,147.23
2016,4,19,17,0,28.0,133.0,2.3,17.0,143.0,157.29,126.82
2016,4,19,17,15,21.0,111.5,2.25,16.5,118.5,121.03,96.89
2016,4,19,17,30,14.0,90.0,2.2,16.0,94.0,95.02,75.01
2016,4,19,17,45,184.5,70.0,2.2,16.0,99.0,188.18,152.98
2016,4,19,18,0,355.0,50.0,2.2,16.0,104.0,247.11,196.36
2016,4,19,18,15,238.0,35.0,2.15,15.5,65.0,159.62,118.37
2016,4,19,18,30,121.0,20.0,2.1,15.0,26.0,78.52,9.41
2016,4,19,18,45,60.5,10.0,2.05,14.5,13.0,27.06,0.0
2016,4,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,133.5,16.5,1.15,12.5,29.5,12.98,0.0
2016,4,20,6,0,267.0,33.0,1.2,13.0,59.0,26.88,16.77
2016,4,20,6,15,368.5,44.5,1.2,13.5,104.0,35.36,25.42
2016,4,20,6,30,470.0,56.0,1.2,14.0,149.0,43.53,33.1
2016,4,20,6,45,535.5,64.5,1.3,14.5,200.5,48.7,37.89
2016,4,20,7,0,601.0,73.0,1.4,15.0,252.0,53.68,42.33
2016,4,20,7,15,646.0,79.0,1.35,15.5,305.0,56.4,44.61
2016,4,20,7,30,691.0,85.0,1.3,16.0,358.0,59.01,46.71
2016,4,20,7,45,725.5,89.0,1.3,16.5,410.5,89.69,51.98
2016,4,20,8,0,760.0,93.0,1.3,17.0,463.0,151.02,87.8
2016,4,20,8,15,784.0,96.5,1.3,17.0,513.0,208.69,131.93
2016,4,20,8,30,808.0,100.0,1.3,17.0,563.0,268.99,183.1
2016,4,20,8,45,833.0,99.5,1.35,17.5,610.5,328.63,234.89
2016,4,20,9,0,858.0,99.0,1.4,18.0,658.0,394.13,290.78
2016,4,20,9,15,633.0,196.5,1.4,18.0,623.5,429.38,325.19
2016,4,20,9,30,408.0,294.0,1.4,18.0,589.0,442.7,338.88
2016,4,20,9,45,420.0,303.0,1.45,18.5,619.5,485.55,371.79
2016,4,20,10,0,432.0,312.0,1.5,19.0,650.0,529.07,404.18
2016,4,20,10,15,392.0,342.5,1.55,19.0,657.5,556.17,424.08
2016,4,20,10,30,352.0,373.0,1.6,19.0,665.0,580.52,441.41
2016,4,20,10,45,344.5,386.5,1.65,19.5,678.0,609.59,461.48
2016,4,20,11,0,337.0,400.0,1.7,20.0,691.0,637.33,480.18
2016,4,20,11,15,269.0,422.5,1.7,20.0,657.5,622.74,468.26
2016,4,20,11,30,201.0,445.0,1.7,20.0,624.0,594.46,446.82
2016,4,20,11,45,305.0,415.5,1.75,20.0,688.5,680.07,510.16
2016,4,20,12,0,409.0,386.0,1.8,20.0,753.0,770.74,574.85
2016,4,20,12,15,361.5,406.0,1.8,20.0,730.5,753.08,560.95
2016,4,20,12,30,314.0,426.0,1.8,20.0,708.0,741.11,551.7
2016,4,20,12,45,400.5,386.5,1.85,20.0,742.0,796.91,593.28
2016,4,20,13,0,487.0,347.0,1.9,20.0,776.0,866.77,642.94
2016,4,20,13,15,690.5,237.5,1.9,20.0,832.0,973.12,718.69
2016,4,20,13,30,894.0,128.0,1.9,20.0,888.0,1051.45,768.76
2016,4,20,13,45,671.5,223.5,1.95,20.0,785.5,951.16,704.18
2016,4,20,14,0,449.0,319.0,2.0,20.0,683.0,822.27,614.76
2016,4,20,14,15,653.0,221.0,2.0,19.5,727.5,928.72,695.6
2016,4,20,14,30,857.0,123.0,2.0,19.0,772.0,1012.18,752.22
2016,4,20,14,45,845.0,120.5,2.0,19.0,733.5,986.44,735.74
2016,4,20,15,0,833.0,118.0,2.0,19.0,695.0,957.5,718.38
2016,4,20,15,15,620.5,178.0,1.95,18.5,593.0,813.54,623.05
2016,4,20,15,30,408.0,238.0,1.9,18.0,491.0,663.17,515.45
2016,4,20,15,45,588.0,169.5,1.9,18.0,502.5,740.51,578.2
2016,4,20,16,0,768.0,101.0,1.9,18.0,514.0,791.47,615.71
2016,4,20,16,15,717.5,96.5,1.85,17.5,452.5,720.82,567.27
2016,4,20,16,30,667.0,92.0,1.8,17.0,391.0,647.66,516.78
2016,4,20,16,45,610.5,93.5,1.8,17.0,341.5,579.3,467.18
2016,4,20,17,0,554.0,95.0,1.8,17.0,292.0,513.4,416.59
2016,4,20,17,15,509.5,84.5,1.7,16.5,242.5,445.02,363.08
2016,4,20,17,30,465.0,74.0,1.6,16.0,193.0,379.68,309.93
2016,4,20,17,45,401.5,61.5,1.55,15.5,147.0,305.74,247.94
2016,4,20,18,0,338.0,49.0,1.5,15.0,101.0,235.61,187.18
2016,4,20,18,15,232.5,34.5,1.5,14.5,64.0,156.02,116.58
2016,4,20,18,30,127.0,20.0,1.5,14.0,27.0,80.89,19.03
2016,4,20,18,45,63.5,10.0,1.5,13.5,13.5,27.93,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,11.0,0.9,13.5,11.0,9.67,0.0
2016,4,21,6,0,0.0,22.0,0.9,14.0,22.0,19.38,10.64
2016,4,21,6,15,0.0,39.0,1.0,14.0,39.0,34.2,24.42
2016,4,21,6,30,0.0,56.0,1.1,14.0,56.0,48.47,37.51
2016,4,21,6,45,0.0,75.0,1.2,14.5,75.0,64.11,51.57
2016,4,21,7,0,0.0,94.0,1.3,15.0,94.0,79.59,65.21
2016,4,21,7,15,1.5,113.5,1.35,15.0,114.0,95.29,78.91
2016,4,21,7,30,3.0,133.0,1.4,15.0,134.0,110.84,92.25
2016,4,21,7,45,89.0,171.5,1.5,15.5,215.0,138.42,108.14
2016,4,21,8,0,175.0,210.0,1.6,16.0,296.0,178.27,134.84
2016,4,21,8,15,213.0,229.5,1.65,16.0,345.0,214.82,161.92
2016,4,21,8,30,251.0,249.0,1.7,16.0,394.0,252.01,190.85
2016,4,21,8,45,264.5,269.0,1.8,16.0,433.0,292.07,223.65
2016,4,21,9,0,278.0,289.0,1.9,16.0,472.0,333.93,257.79
2016,4,21,9,15,198.5,315.0,1.95,16.0,449.5,345.36,268.96
2016,4,21,9,30,119.0,341.0,2.0,16.0,427.0,344.89,269.59
2016,4,21,9,45,220.0,348.0,2.05,16.5,517.0,416.37,324.34
2016,4,21,10,0,321.0,355.0,2.1,17.0,607.0,499.15,386.77
2016,4,21,10,15,265.0,381.5,2.1,17.0,594.5,508.81,393.26
2016,4,21,10,30,209.0,408.0,2.1,17.0,582.0,509.89,393.29
2016,4,21,10,45,189.5,421.0,2.1,17.5,581.5,522.47,401.44
2016,4,21,11,0,170.0,434.0,2.1,18.0,581.0,533.02,407.81
2016,4,21,11,15,237.0,430.0,2.15,18.0,639.0,596.56,455.52
2016,4,21,11,30,304.0,426.0,2.2,18.0,697.0,672.26,510.8
2016,4,21,11,45,319.5,416.5,2.25,18.0,703.0,693.62,526.21
2016,4,21,12,0,335.0,407.0,2.3,18.0,709.0,714.26,541.53
2016,4,21,12,15,601.5,273.5,2.35,18.0,814.0,862.04,652.14
2016,4,21,12,30,868.0,140.0,2.4,18.0,919.0,986.33,737.31
2016,4,21,12,45,877.0,132.5,2.5,18.5,912.5,1005.76,748.75
2016,4,21,13,0,886.0,125.0,2.6,19.0,906.0,1021.67,759.02
2016,4,21,13,15,881.5,124.0,2.65,19.0,888.5,1027.06,763.45
2016,4,21,13,30,877.0,123.0,2.7,19.0,871.0,1028.69,765.63
2016,4,21,13,45,573.5,254.0,2.8,19.0,738.0,882.49,667.24
2016,4,21,14,0,270.0,385.0,2.9,19.0,605.0,695.83,530.13
2016,4,21,14,15,218.0,375.5,2.9,18.5,548.5,617.11,475.5
2016,4,21,14,30,166.0,366.0,2.9,18.0,492.0,555.81,431.25
2016,4,21,14,45,508.0,233.0,2.95,18.0,591.5,779.47,605.78
2016,4,21,15,0,850.0,100.0,3.0,18.0,691.0,942.6,722.4
2016,4,21,15,15,587.0,180.5,2.95,17.5,576.5,784.24,612.15
2016,4,21,15,30,324.0,261.0,2.9,17.0,462.0,595.78,471.01
2016,4,21,15,45,390.0,223.5,2.9,17.0,447.0,602.9,480.88
2016,4,21,16,0,456.0,186.0,2.9,17.0,432.0,620.68,496.99
2016,4,21,16,15,301.5,188.0,2.85,16.5,344.5,465.61,377.51
2016,4,21,16,30,147.0,190.0,2.8,16.0,257.0,324.88,265.04
2016,4,21,16,45,139.5,167.5,2.8,16.0,225.0,289.24,237.34
2016,4,21,17,0,132.0,145.0,2.8,16.0,193.0,253.72,208.76
2016,4,21,17,15,121.5,122.5,2.65,15.5,160.5,216.51,178.31
2016,4,21,17,30,111.0,100.0,2.5,15.0,128.0,179.86,147.51
2016,4,21,17,45,92.0,78.0,2.4,15.0,98.0,139.93,112.9
2016,4,21,18,0,73.0,56.0,2.3,15.0,68.0,101.39,79.03
2016,4,21,18,15,36.5,37.5,2.25,14.5,43.5,61.9,44.11
2016,4,21,18,30,0.0,19.0,2.2,14.0,19.0,17.07,1.33
2016,4,21,18,45,0.0,9.5,2.15,14.0,9.5,8.64,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,35.0,19.0,3.75,14.0,22.5,16.22,0.5
2016,4,22,6,0,70.0,38.0,3.8,14.0,45.0,31.3,20.78
2016,4,22,6,15,114.5,58.0,3.85,14.0,78.0,45.28,34.1
2016,4,22,6,30,159.0,78.0,3.9,14.0,111.0,59.8,47.51
2016,4,22,6,45,195.5,98.0,4.0,14.0,150.0,73.82,60.28
2016,4,22,7,0,232.0,118.0,4.1,14.0,189.0,87.35,72.38
2016,4,22,7,15,260.0,135.0,4.2,14.0,228.5,98.4,82.06
2016,4,22,7,30,288.0,152.0,4.3,14.0,268.0,109.01,91.19
2016,4,22,7,45,211.5,182.5,4.45,14.5,274.0,145.88,111.79
2016,4,22,8,0,135.0,213.0,4.6,15.0,280.0,176.21,135.99
2016,4,22,8,15,205.5,230.0,4.7,15.0,344.0,214.32,163.54
2016,4,22,8,30,276.0,247.0,4.8,15.0,408.0,256.88,196.23
2016,4,22,8,45,142.0,226.0,4.9,15.0,309.0,227.72,178.37
2016,4,22,9,0,8.0,205.0,5.0,15.0,210.0,180.09,143.11
2016,4,22,9,15,28.5,258.0,5.1,15.0,278.5,231.4,184.19
2016,4,22,9,30,49.0,311.0,5.2,15.0,347.0,288.75,229.74
2016,4,22,9,45,41.0,314.0,5.35,15.0,345.0,293.27,233.14
2016,4,22,10,0,33.0,317.0,5.5,15.0,343.0,296.58,235.58
2016,4,22,10,15,275.0,313.5,5.55,15.0,542.0,456.78,365.16
2016,4,22,10,30,517.0,310.0,5.6,15.0,741.0,642.25,510.98
2016,4,22,10,45,260.5,239.0,5.65,15.0,456.5,414.71,333.37
2016,4,22,11,0,4.0,168.0,5.7,15.0,172.0,152.83,119.5
2016,4,22,11,15,98.0,308.5,5.7,14.5,396.5,370.29,296.01
2016,4,22,11,30,192.0,449.0,5.7,14.0,621.0,590.08,467.28
2016,4,22,11,45,146.5,447.0,5.7,14.0,579.0,559.87,442.36
2016,4,22,12,0,101.0,445.0,5.7,14.0,537.0,514.92,406.86
2016,4,22,12,15,82.0,432.0,5.6,14.0,506.5,490.59,387.73
2016,4,22,12,30,63.0,419.0,5.5,14.0,476.0,464.57,367.15
2016,4,22,12,45,261.5,388.0,5.4,14.0,620.0,661.17,523.6
2016,4,22,13,0,460.0,357.0,5.3,14.0,764.0,849.07,667.0
2016,4,22,13,15,398.5,375.5,5.2,14.0,723.0,801.44,629.66
2016,4,22,13,30,337.0,394.0,5.1,14.0,682.0,765.24,601.45
2016,4,22,13,45,312.5,388.0,5.05,14.0,649.5,738.56,581.81
2016,4,22,14,0,288.0,382.0,5.0,14.0,617.0,710.24,560.85
2016,4,22,14,15,166.5,353.0,5.0,14.0,488.0,540.04,430.36
2016,4,22,14,30,45.0,324.0,5.0,14.0,359.0,370.55,295.88
2016,4,22,14,45,201.0,309.5,5.0,14.0,451.5,526.97,424.78
2016,4,22,15,0,357.0,295.0,5.0,14.0,544.0,677.13,544.22
2016,4,22,15,15,184.0,250.5,5.0,14.0,378.5,441.18,358.73
2016,4,22,15,30,11.0,206.0,5.0,14.0,213.0,202.25,162.47
2016,4,22,15,45,5.5,181.5,5.0,14.0,185.0,173.44,139.42
2016,4,22,16,0,0.0,157.0,5.0,14.0,157.0,144.96,116.11
2016,4,22,16,15,62.0,174.0,4.9,13.5,202.5,225.83,186.08
2016,4,22,16,30,124.0,191.0,4.8,13.0,248.0,307.85,255.92
2016,4,22,16,45,112.5,169.5,4.7,13.0,216.5,271.55,226.05
2016,4,22,17,0,101.0,148.0,4.6,13.0,185.0,235.86,196.48
2016,4,22,17,15,90.5,125.0,4.35,12.5,154.0,199.62,166.2
2016,4,22,17,30,80.0,102.0,4.1,12.0,123.0,163.98,135.77
2016,4,22,17,45,62.0,80.0,3.9,12.0,94.0,117.87,95.58
2016,4,22,18,0,44.0,58.0,3.7,12.0,65.0,82.6,64.3
2016,4,22,18,15,22.0,38.5,3.5,11.5,42.0,50.33,35.51
2016,4,22,18,30,0.0,19.0,3.3,11.0,19.0,16.87,2.61
2016,4,22,18,45,0.0,9.5,3.15,11.0,9.5,8.64,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
