Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,152.5,17.5,2.35,11.5,34.5,13.84,1.31
2016,4,23,6,0,305.0,35.0,2.4,12.0,69.0,28.26,18.56
2016,4,23,6,15,401.5,45.0,2.4,12.0,114.5,35.36,25.72
2016,4,23,6,30,498.0,55.0,2.4,12.0,160.0,42.22,32.28
2016,4,23,6,45,555.5,63.0,2.45,12.5,210.5,47.03,36.73
2016,4,23,7,0,613.0,71.0,2.5,13.0,261.0,51.64,40.84
2016,4,23,7,15,655.5,76.5,2.5,13.0,313.5,54.06,42.95
2016,4,23,7,30,698.0,82.0,2.5,13.0,366.0,56.38,44.9
2016,4,23,7,45,721.0,89.0,2.5,13.5,416.0,93.45,54.02
2016,4,23,8,0,744.0,96.0,2.5,14.0,466.0,155.51,92.9
2016,4,23,8,15,766.5,99.5,2.5,14.0,515.0,211.81,137.38
2016,4,23,8,30,789.0,103.0,2.5,14.0,564.0,270.56,188.5
2016,4,23,8,45,801.5,108.0,2.5,14.5,607.5,329.74,241.24
2016,4,23,9,0,814.0,113.0,2.5,15.0,651.0,389.65,293.94
2016,4,23,9,15,827.0,115.5,2.5,15.5,691.0,448.11,344.17
2016,4,23,9,30,840.0,118.0,2.5,16.0,731.0,506.81,392.91
2016,4,23,9,45,859.0,115.0,2.5,16.5,768.0,564.77,439.48
2016,4,23,10,0,878.0,112.0,2.5,17.0,805.0,621.14,483.35
2016,4,23,10,15,885.0,113.0,2.5,17.0,833.0,673.16,523.53
2016,4,23,10,30,892.0,114.0,2.5,17.0,861.0,723.62,561.5
2016,4,23,10,45,896.0,115.5,2.55,17.0,881.5,770.55,595.6
2016,4,23,11,0,900.0,117.0,2.6,17.0,902.0,815.24,626.5
2016,4,23,11,15,903.0,117.5,2.6,17.0,916.0,855.76,653.91
2016,4,23,11,30,906.0,118.0,2.6,17.0,930.0,893.56,679.27
2016,4,23,11,45,904.0,120.0,2.6,17.5,934.5,925.51,699.18
2016,4,23,12,0,902.0,122.0,2.6,18.0,939.0,954.17,716.78
2016,4,23,12,15,901.5,122.0,2.65,18.0,937.0,978.91,733.54
2016,4,23,12,30,901.0,122.0,2.7,18.0,935.0,1000.2,748.1
2016,4,23,12,45,895.5,123.0,2.8,18.0,924.5,1014.05,758.31
2016,4,23,13,0,890.0,124.0,2.9,18.0,914.0,1024.17,766.23
2016,4,23,13,15,526.5,275.0,3.05,17.5,740.0,840.67,641.2
2016,4,23,13,30,163.0,426.0,3.2,17.0,566.0,606.02,465.94
2016,4,23,13,45,160.0,413.0,3.35,17.0,547.0,593.16,458.91
2016,4,23,14,0,157.0,400.0,3.5,17.0,528.0,579.26,449.79
2016,4,23,14,15,185.5,382.0,3.55,17.0,527.5,590.58,460.17
2016,4,23,14,30,214.0,364.0,3.6,17.0,527.0,600.28,469.29
2016,4,23,14,45,115.0,304.0,3.7,17.0,391.5,436.12,344.37
2016,4,23,15,0,16.0,244.0,3.8,17.0,256.0,243.41,192.22
2016,4,23,15,15,392.0,181.5,3.8,16.5,428.0,593.15,477.84
2016,4,23,15,30,768.0,119.0,3.8,16.0,600.0,858.59,678.02
2016,4,23,15,45,743.0,117.0,3.85,16.0,553.0,816.38,647.51
2016,4,23,16,0,718.0,115.0,3.9,16.0,506.0,768.27,614.53
2016,4,23,16,15,689.5,110.0,3.85,15.5,456.5,712.8,576.18
2016,4,23,16,30,661.0,105.0,3.8,15.0,407.0,657.07,536.76
2016,4,23,16,45,610.5,102.5,3.8,15.0,354.5,588.29,484.43
2016,4,23,17,0,560.0,100.0,3.8,15.0,302.0,521.71,431.78
2016,4,23,17,15,506.0,91.0,3.65,14.5,252.0,448.68,372.96
2016,4,23,17,30,452.0,82.0,3.5,14.0,202.0,376.17,312.68
2016,4,23,17,45,377.0,70.0,3.4,13.5,155.0,298.66,246.34
2016,4,23,18,0,302.0,58.0,3.3,13.0,108.0,228.88,184.87
2016,4,23,18,15,198.5,41.5,3.2,13.0,69.5,150.03,114.74
2016,4,23,18,30,95.0,25.0,3.1,13.0,31.0,70.79,31.94
2016,4,23,18,45,47.5,12.5,3.05,13.0,15.5,25.42,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,100.5,22.0,3.35,11.5,33.5,17.18,4.48
2016,4,24,6,0,201.0,44.0,3.5,12.0,67.0,34.06,23.66
2016,4,24,6,15,294.5,59.0,3.5,12.0,112.0,44.98,34.25
2016,4,24,6,30,388.0,74.0,3.5,12.0,157.0,55.56,44.2
2016,4,24,6,45,467.5,82.0,3.55,12.5,209.0,60.59,48.87
2016,4,24,7,0,547.0,90.0,3.6,13.0,261.0,66.48,54.08
2016,4,24,7,15,594.0,97.0,3.6,13.0,314.0,69.35,56.57
2016,4,24,7,30,641.0,104.0,3.6,13.0,367.0,72.11,58.87
2016,4,24,7,45,685.5,106.5,3.6,13.5,421.0,105.77,64.84
2016,4,24,8,0,730.0,109.0,3.6,14.0,475.0,159.59,96.83
2016,4,24,8,15,754.5,113.0,3.55,14.5,524.5,216.44,141.71
2016,4,24,8,30,779.0,117.0,3.5,15.0,574.0,280.79,196.93
2016,4,24,8,45,802.5,118.5,3.5,15.5,621.5,339.8,249.12
2016,4,24,9,0,826.0,120.0,3.5,16.0,669.0,400.84,302.57
2016,4,24,9,15,839.5,122.5,3.4,16.0,710.0,460.24,354.19
2016,4,24,9,30,853.0,125.0,3.3,16.0,751.0,519.9,404.49
2016,4,24,9,45,561.5,248.5,3.25,16.5,668.5,517.26,404.01
2016,4,24,10,0,270.0,372.0,3.2,17.0,586.0,483.52,376.55
2016,4,24,10,15,581.0,250.5,3.25,17.0,732.0,601.51,470.25
2016,4,24,10,30,892.0,129.0,3.3,17.0,878.0,737.34,575.37
2016,4,24,10,45,895.0,131.0,3.4,17.5,899.0,784.07,608.52
2016,4,24,11,0,898.0,133.0,3.5,18.0,920.0,828.48,638.53
2016,4,24,11,15,900.5,134.0,3.7,18.0,933.0,869.08,667.38
2016,4,24,11,30,903.0,135.0,3.9,18.0,946.0,906.96,694.29
2016,4,24,11,45,896.0,140.0,4.1,18.0,949.5,937.26,715.93
2016,4,24,12,0,889.0,145.0,4.3,18.0,953.0,964.06,735.24
2016,4,24,12,15,888.0,145.5,4.5,17.5,951.0,988.72,755.1
2016,4,24,12,30,887.0,146.0,4.7,17.0,949.0,1009.99,773.0
2016,4,24,12,45,862.0,159.5,4.95,17.0,933.0,1029.04,788.47
2016,4,24,13,0,837.0,173.0,5.2,17.0,917.0,1032.92,793.52
2016,4,24,13,15,690.5,244.5,5.35,17.0,850.5,978.65,757.11
2016,4,24,13,30,544.0,316.0,5.5,17.0,784.0,907.31,704.25
2016,4,24,13,45,544.5,303.0,5.65,17.0,760.0,898.57,700.32
2016,4,24,14,0,545.0,290.0,5.8,17.0,736.0,886.95,693.98
2016,4,24,14,15,643.5,240.0,5.85,16.5,747.0,936.67,735.67
2016,4,24,14,30,742.0,190.0,5.9,16.0,758.0,976.87,767.78
2016,4,24,14,45,736.5,182.0,5.95,16.0,722.5,953.24,752.19
2016,4,24,15,0,731.0,174.0,6.0,16.0,687.0,926.48,734.65
2016,4,24,15,15,713.0,169.5,6.0,15.5,644.0,888.87,710.17
2016,4,24,15,30,695.0,165.0,6.0,15.0,601.0,849.06,683.82
2016,4,24,15,45,697.0,149.5,6.05,15.0,558.5,812.89,658.84
2016,4,24,16,0,699.0,134.0,6.1,15.0,516.0,773.68,631.25
2016,4,24,16,15,669.0,128.0,6.05,14.5,465.5,716.39,590.07
2016,4,24,16,30,639.0,122.0,6.0,14.0,415.0,658.92,547.7
2016,4,24,16,45,603.0,114.0,6.0,14.0,363.5,595.12,497.47
2016,4,24,17,0,567.0,106.0,6.0,14.0,312.0,532.46,446.86
2016,4,24,17,15,512.5,96.5,5.95,13.5,260.5,454.05,382.55
2016,4,24,17,30,458.0,87.0,5.9,13.0,209.0,385.26,324.09
2016,4,24,17,45,375.0,75.0,5.85,12.5,160.5,303.3,252.85
2016,4,24,18,0,292.0,63.0,5.8,12.0,112.0,229.91,187.51
2016,4,24,18,15,193.5,45.0,5.7,11.5,72.5,152.05,117.81
2016,4,24,18,30,95.0,27.0,5.6,11.0,33.0,73.96,37.55
2016,4,24,18,45,47.5,13.5,5.6,11.0,16.5,26.32,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,41.0,5.0,3.1,7.5,5.5,0.0,0.0
2016,4,25,5,30,82.0,10.0,3.2,8.0,11.0,9.1,0.0
2016,4,25,5,45,240.5,22.0,3.3,8.5,46.0,17.78,6.11
2016,4,25,6,0,399.0,34.0,3.4,9.0,81.0,27.23,18.15
2016,4,25,6,15,491.5,42.5,3.5,9.5,130.0,33.16,24.1
2016,4,25,6,30,584.0,51.0,3.6,10.0,179.0,38.92,29.6
2016,4,25,6,45,642.5,57.0,3.75,10.5,232.0,42.36,32.83
2016,4,25,7,0,701.0,63.0,3.9,11.0,285.0,50.02,39.7
2016,4,25,7,15,740.5,67.5,3.9,11.5,339.5,52.26,41.58
2016,4,25,7,30,780.0,72.0,3.9,12.0,394.0,54.45,43.33
2016,4,25,7,45,807.5,75.5,3.95,12.5,447.5,95.45,52.34
2016,4,25,8,0,835.0,79.0,4.0,13.0,501.0,154.91,88.66
2016,4,25,8,15,856.0,82.0,4.0,13.0,551.5,222.01,142.89
2016,4,25,8,30,877.0,85.0,4.0,13.0,602.0,284.74,198.43
2016,4,25,8,45,893.0,87.0,4.0,13.5,649.0,346.92,254.76
2016,4,25,9,0,909.0,89.0,4.0,14.0,696.0,409.96,311.23
2016,4,25,9,15,920.0,91.0,3.95,14.0,737.5,471.49,365.77
2016,4,25,9,30,931.0,93.0,3.9,14.0,779.0,532.78,418.5
2016,4,25,9,45,939.0,94.5,3.9,14.5,814.0,591.51,466.88
2016,4,25,10,0,947.0,96.0,3.9,15.0,849.0,649.12,512.72
2016,4,25,10,15,952.5,97.5,3.9,15.0,877.5,703.77,555.87
2016,4,25,10,30,958.0,99.0,3.9,15.0,906.0,756.55,596.5
2016,4,25,10,45,961.5,100.0,3.9,15.5,927.0,805.33,630.51
2016,4,25,11,0,965.0,101.0,3.9,16.0,948.0,851.61,661.59
2016,4,25,11,15,967.0,101.5,3.9,16.0,961.5,893.51,690.48
2016,4,25,11,30,969.0,102.0,3.9,16.0,975.0,932.42,717.11
2016,4,25,11,45,966.5,104.0,3.9,16.5,979.5,965.65,738.27
2016,4,25,12,0,964.0,106.0,3.9,17.0,984.0,995.35,756.9
2016,4,25,12,15,963.0,106.0,3.85,17.0,981.5,1020.84,773.72
2016,4,25,12,30,962.0,106.0,3.8,17.0,979.0,1042.64,788.06
2016,4,25,12,45,954.0,108.5,3.8,17.0,967.0,1056.33,797.38
2016,4,25,13,0,946.0,111.0,3.8,17.0,955.0,1066.02,804.19
2016,4,25,13,15,942.0,110.5,3.75,17.0,936.5,1072.62,808.71
2016,4,25,13,30,938.0,110.0,3.7,17.0,918.0,1075.25,810.71
2016,4,25,13,45,930.5,109.5,3.7,17.0,892.5,1070.39,808.27
2016,4,25,14,0,923.0,109.0,3.7,17.0,867.0,1061.63,803.4
2016,4,25,14,15,914.5,107.5,3.75,17.0,834.5,1046.95,795.09
2016,4,25,14,30,906.0,106.0,3.8,17.0,802.0,1028.59,784.38
2016,4,25,14,45,894.0,104.5,3.85,17.0,763.0,1003.26,768.95
2016,4,25,15,0,882.0,103.0,3.9,17.0,724.0,974.67,751.28
2016,4,25,15,15,867.0,100.5,3.95,16.5,680.0,939.08,730.01
2016,4,25,15,30,852.0,98.0,4.0,16.0,636.0,909.68,712.92
2016,4,25,15,45,831.5,95.5,4.05,16.0,587.5,863.71,682.3
2016,4,25,16,0,811.0,93.0,4.1,16.0,539.0,815.9,649.98
2016,4,25,16,15,785.0,89.5,4.1,15.5,487.5,760.92,612.73
2016,4,25,16,30,759.0,86.0,4.1,15.0,436.0,705.2,574.03
2016,4,25,16,45,720.5,82.0,4.1,15.0,382.0,642.78,528.11
2016,4,25,17,0,682.0,78.0,4.1,15.0,328.0,578.41,478.31
2016,4,25,17,15,632.0,72.0,4.0,14.5,275.5,506.0,420.4
2016,4,25,17,30,582.0,66.0,3.9,14.0,223.0,436.87,363.0
2016,4,25,17,45,501.0,58.0,3.85,13.5,172.5,352.89,291.37
2016,4,25,18,0,420.0,50.0,3.8,13.0,122.0,276.56,224.07
2016,4,25,18,15,304.0,37.5,3.7,12.5,80.5,189.53,146.76
2016,4,25,18,30,188.0,25.0,3.6,12.0,39.0,111.24,62.57
2016,4,25,18,45,94.0,12.5,3.5,11.5,19.5,39.13,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,1.85,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,1.8,9.0,9.0,8.19,0.0
2016,4,26,5,45,77.0,26.0,1.8,9.5,35.5,21.09,9.28
2016,4,26,6,0,154.0,43.0,1.8,10.0,62.0,34.28,24.33
2016,4,26,6,15,204.0,61.5,1.85,10.5,99.0,48.16,37.42
2016,4,26,6,30,254.0,80.0,1.9,11.0,136.0,61.64,49.89
2016,4,26,6,45,281.0,99.0,2.0,11.5,176.5,74.94,61.92
2016,4,26,7,0,308.0,118.0,2.1,12.0,217.0,87.75,73.25
2016,4,26,7,15,340.5,131.5,2.1,12.5,259.0,96.56,80.77
2016,4,26,7,30,373.0,145.0,2.1,13.0,301.0,98.63,82.21
2016,4,26,7,45,545.5,126.5,2.15,13.5,387.0,115.57,76.11
2016,4,26,8,0,718.0,108.0,2.2,14.0,473.0,159.62,96.93
2016,4,26,8,15,541.5,171.0,2.1,14.0,462.0,224.42,157.13
2016,4,26,8,30,365.0,234.0,2.0,14.0,451.0,270.62,203.33
2016,4,26,8,45,452.5,224.0,1.9,14.5,513.5,313.86,237.27
2016,4,26,9,0,540.0,214.0,1.8,15.0,576.0,370.43,282.53
2016,4,26,9,15,476.0,257.0,1.8,15.0,590.0,414.29,320.09
2016,4,26,9,30,412.0,300.0,1.8,15.0,604.0,450.88,350.2
2016,4,26,9,45,448.0,298.5,1.8,15.0,643.5,498.1,387.35
2016,4,26,10,0,484.0,297.0,1.8,15.0,683.0,548.18,425.99
2016,4,26,10,15,454.0,322.0,1.9,15.0,694.5,580.9,450.79
2016,4,26,10,30,424.0,347.0,2.0,15.0,706.0,610.08,472.45
2016,4,26,10,45,392.0,374.0,2.15,15.5,712.0,632.89,488.37
2016,4,26,11,0,360.0,401.0,2.3,16.0,718.0,655.23,503.51
2016,4,26,11,15,288.5,426.0,2.4,16.0,683.0,640.42,491.64
2016,4,26,11,30,217.0,451.0,2.5,16.0,648.0,612.25,470.09
2016,4,26,11,45,223.0,453.5,2.7,16.0,656.5,632.75,486.13
2016,4,26,12,0,229.0,456.0,2.9,16.0,665.0,652.72,501.44
2016,4,26,12,15,315.0,425.0,3.0,16.0,712.0,725.98,556.98
2016,4,26,12,30,401.0,394.0,3.1,16.0,759.0,790.48,605.54
2016,4,26,12,45,613.5,280.5,3.25,16.5,832.0,912.85,697.02
2016,4,26,13,0,826.0,167.0,3.4,17.0,905.0,1015.1,767.95
2016,4,26,13,15,821.5,165.5,3.45,17.0,887.5,1019.92,771.21
2016,4,26,13,30,817.0,164.0,3.5,17.0,870.0,1021.09,773.0
2016,4,26,13,45,822.5,155.0,3.6,17.0,849.0,1020.82,774.38
2016,4,26,14,0,828.0,146.0,3.7,17.0,828.0,1016.71,773.27
2016,4,26,14,15,818.5,144.0,3.75,16.5,797.0,1001.33,765.69
2016,4,26,14,30,809.0,142.0,3.8,16.0,766.0,982.53,755.86
2016,4,26,14,45,791.5,142.0,3.85,16.0,727.5,954.81,738.42
2016,4,26,15,0,774.0,142.0,3.9,16.0,689.0,924.25,718.97
2016,4,26,15,15,757.0,138.5,3.95,15.5,646.5,893.65,700.71
2016,4,26,15,30,740.0,135.0,4.0,15.0,604.0,854.9,676.32
2016,4,26,15,45,723.0,129.0,4.05,15.0,558.0,811.21,646.77
2016,4,26,16,0,706.0,123.0,4.1,15.0,512.0,765.8,615.52
2016,4,26,16,15,677.5,117.5,4.1,14.5,462.5,710.22,576.97
2016,4,26,16,30,649.0,112.0,4.1,14.0,413.0,654.39,537.35
2016,4,26,16,45,615.5,104.5,4.2,14.0,362.5,592.78,490.55
2016,4,26,17,0,582.0,97.0,4.3,14.0,312.0,532.15,442.92
2016,4,26,17,15,530.5,89.0,4.2,13.5,261.5,460.98,385.29
2016,4,26,17,30,479.0,81.0,4.1,13.0,211.0,393.32,328.65
2016,4,26,17,45,401.5,70.5,4.05,13.0,163.5,310.86,257.56
2016,4,26,18,0,324.0,60.0,4.0,13.0,116.0,240.4,195.01
2016,4,26,18,15,224.0,44.0,3.95,12.5,76.5,162.36,125.92
2016,4,26,18,30,124.0,28.0,3.9,12.0,37.0,93.22,54.98
2016,4,26,18,45,62.0,14.0,3.85,12.0,18.5,31.03,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,20.0,5.5,2.3,10.5,6.0,0.0,0.0
2016,4,27,5,30,40.0,11.0,2.5,11.0,12.0,10.01,0.0
2016,4,27,5,45,162.0,26.5,2.7,11.5,44.5,20.72,9.65
2016,4,27,6,0,284.0,42.0,2.9,12.0,77.0,32.5,22.64
2016,4,27,6,15,373.5,53.0,2.95,12.0,123.0,41.68,31.48
2016,4,27,6,30,463.0,64.0,3.0,12.0,169.0,49.1,38.51
2016,4,27,6,45,231.5,74.0,3.15,12.5,126.5,53.33,42.4
2016,4,27,7,0,0.0,84.0,3.3,13.0,84.0,72.56,59.5
2016,4,27,7,15,0.0,100.0,3.45,13.0,100.0,85.78,71.13
2016,4,27,7,30,0.0,116.0,3.6,13.0,116.0,98.89,82.5
2016,4,27,7,45,0.0,123.5,3.8,13.0,123.5,105.94,84.45
2016,4,27,8,0,0.0,131.0,4.0,13.0,131.0,112.99,90.08
2016,4,27,8,15,0.0,142.0,4.15,13.0,142.0,122.79,97.95
2016,4,27,8,30,0.0,153.0,4.3,13.0,153.0,132.62,105.81
2016,4,27,8,45,1.0,164.0,4.45,13.5,164.5,142.8,113.67
2016,4,27,9,0,2.0,175.0,4.6,14.0,176.0,153.15,121.64
2016,4,27,9,15,9.0,216.0,4.7,14.0,222.5,191.41,152.46
2016,4,27,9,30,16.0,257.0,4.8,14.0,269.0,230.84,183.98
2016,4,27,9,45,32.5,302.0,4.9,14.0,328.0,278.58,221.97
2016,4,27,10,0,49.0,347.0,5.0,14.0,387.0,331.02,263.41
2016,4,27,10,15,458.5,244.0,5.05,14.0,631.5,517.12,415.4
2016,4,27,10,30,868.0,141.0,5.1,14.0,876.0,732.28,585.57
2016,4,27,10,45,869.5,145.0,5.15,14.0,897.0,778.39,620.52
2016,4,27,11,0,871.0,149.0,5.2,14.0,918.0,822.16,652.59
2016,4,27,11,15,875.0,150.0,5.2,14.0,932.5,862.85,681.76
2016,4,27,11,30,879.0,151.0,5.2,14.0,947.0,901.04,708.96
2016,4,27,11,45,874.5,155.5,5.2,14.0,951.5,932.17,730.96
2016,4,27,12,0,870.0,160.0,5.2,14.0,956.0,970.41,758.04
2016,4,27,12,15,869.5,159.5,5.15,14.0,954.0,994.87,774.83
2016,4,27,12,30,869.0,159.0,5.1,14.0,952.0,1015.9,789.27
2016,4,27,12,45,865.5,159.0,5.1,14.0,941.5,1030.96,799.99
2016,4,27,13,0,862.0,159.0,5.1,14.0,931.0,1042.31,808.27
2016,4,27,13,15,474.5,287.0,5.1,14.0,710.5,799.11,629.7
2016,4,27,13,30,87.0,415.0,5.1,14.0,490.0,498.99,393.65
2016,4,27,13,45,464.0,283.0,5.1,14.5,667.5,794.4,629.02
2016,4,27,14,0,841.0,151.0,5.1,15.0,845.0,1034.69,804.5
2016,4,27,14,15,831.0,149.0,5.05,15.0,813.0,1018.74,792.34
2016,4,27,14,30,821.0,147.0,5.0,15.0,781.0,999.31,779.6
2016,4,27,14,45,807.0,144.0,4.95,15.0,742.5,971.56,761.04
2016,4,27,15,0,793.0,141.0,4.9,15.0,704.0,940.81,740.38
2016,4,27,15,15,775.5,137.5,4.8,15.0,660.0,903.45,714.57
2016,4,27,15,30,758.0,134.0,4.7,15.0,616.0,869.5,691.19
2016,4,27,15,45,741.0,128.0,4.65,15.0,569.5,825.28,660.44
2016,4,27,16,0,724.0,122.0,4.6,15.0,523.0,779.29,628.11
2016,4,27,16,15,695.0,116.5,4.55,14.5,472.0,722.67,588.42
2016,4,27,16,30,666.0,111.0,4.5,14.0,421.0,665.8,547.71
2016,4,27,16,45,333.0,103.5,4.45,14.0,258.5,378.37,316.69
2016,4,27,17,0,0.0,96.0,4.4,14.0,96.0,87.39,68.8
2016,4,27,17,15,255.0,86.5,4.3,13.5,156.5,278.16,234.43
2016,4,27,17,30,510.0,77.0,4.2,13.0,217.0,406.8,340.74
2016,4,27,17,45,446.0,66.0,4.15,13.0,169.5,332.09,275.27
2016,4,27,18,0,382.0,55.0,4.1,13.0,122.0,263.37,213.93
2016,4,27,18,15,274.0,41.5,4.05,12.5,81.0,179.21,139.52
2016,4,27,18,30,166.0,28.0,4.0,12.0,40.0,108.44,67.31
2016,4,27,18,45,83.0,14.0,3.95,12.0,20.0,37.22,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,34.5,6.5,2.8,9.5,7.5,0.0,0.0
2016,4,28,5,30,69.0,13.0,2.9,10.0,15.0,11.82,0.0
2016,4,28,5,45,202.0,26.5,3.0,10.5,49.5,20.74,10.3
2016,4,28,6,0,335.0,40.0,3.1,11.0,84.0,32.05,22.43
2016,4,28,6,15,423.0,49.5,3.1,11.5,130.5,38.56,28.81
2016,4,28,6,30,511.0,59.0,3.1,12.0,177.0,44.86,34.73
2016,4,28,6,45,575.0,65.0,3.1,12.5,228.5,47.98,37.62
2016,4,28,7,0,639.0,71.0,3.1,13.0,280.0,51.05,40.3
2016,4,28,7,15,679.0,76.0,3.05,13.5,333.0,53.13,41.99
2016,4,28,7,30,719.0,81.0,3.0,14.0,386.0,60.65,48.45
2016,4,28,7,45,750.0,84.5,2.95,14.5,438.0,102.91,58.33
2016,4,28,8,0,781.0,88.0,2.9,15.0,490.0,159.13,93.33
2016,4,28,8,15,803.0,91.0,2.8,15.5,539.0,216.98,139.55
2016,4,28,8,30,825.0,94.0,2.7,16.0,588.0,277.13,191.68
2016,4,28,8,45,842.5,96.0,2.65,16.5,634.0,337.1,244.81
2016,4,28,9,0,860.0,98.0,2.6,17.0,680.0,402.28,301.25
2016,4,28,9,15,872.5,100.0,2.55,17.5,721.0,461.45,351.63
2016,4,28,9,30,885.0,102.0,2.5,18.0,762.0,520.6,400.26
2016,4,28,9,45,902.0,100.0,2.45,18.5,798.5,578.46,446.19
2016,4,28,10,0,919.0,98.0,2.4,19.0,835.0,636.15,490.32
2016,4,28,10,15,925.5,99.0,2.35,19.0,863.5,689.31,530.56
2016,4,28,10,30,932.0,100.0,2.3,19.0,892.0,740.76,568.39
2016,4,28,10,45,933.0,103.0,2.3,19.5,912.5,788.07,600.04
2016,4,28,11,0,934.0,106.0,2.3,20.0,933.0,832.8,628.79
2016,4,28,11,15,936.5,106.5,2.35,20.0,946.5,873.68,656.21
2016,4,28,11,30,939.0,107.0,2.4,20.0,960.0,911.72,681.59
2016,4,28,11,45,937.0,109.5,2.5,20.0,965.0,944.69,703.96
2016,4,28,12,0,935.0,112.0,2.6,20.0,970.0,974.29,724.14
2016,4,28,12,15,934.5,112.0,2.65,20.0,967.5,999.39,740.92
2016,4,28,12,30,934.0,112.0,2.7,20.0,965.0,1020.94,755.47
2016,4,28,12,45,934.0,110.5,2.8,20.0,956.0,1037.81,767.56
2016,4,28,13,0,934.0,109.0,2.9,20.0,947.0,1050.92,777.35
2016,4,28,13,15,930.5,108.0,2.95,20.0,929.5,1057.21,782.35
2016,4,28,13,30,927.0,107.0,3.0,20.0,912.0,1059.59,785.0
2016,4,28,13,45,916.5,109.0,3.1,20.0,886.0,1054.21,783.18
2016,4,28,14,0,906.0,111.0,3.2,20.0,860.0,1045.07,779.04
2016,4,28,14,15,898.0,109.5,3.3,19.5,828.5,1030.96,773.17
2016,4,28,14,30,890.0,108.0,3.4,19.0,797.0,1013.24,764.92
2016,4,28,14,45,871.5,109.5,3.5,19.0,757.5,985.13,748.14
2016,4,28,15,0,853.0,111.0,3.6,19.0,718.0,964.02,736.15
2016,4,28,15,15,838.5,108.5,3.65,18.5,675.0,929.25,715.6
2016,4,28,15,30,824.0,106.0,3.7,18.0,632.0,891.83,693.0
2016,4,28,15,45,797.5,105.5,3.8,17.5,583.0,843.76,662.66
2016,4,28,16,0,771.0,105.0,3.9,17.0,534.0,794.27,630.65
2016,4,28,16,15,745.0,101.0,3.9,16.5,484.0,744.11,596.97
2016,4,28,16,30,719.0,97.0,3.9,16.0,434.0,689.51,559.15
2016,4,28,16,45,680.0,92.5,3.95,15.5,381.0,624.67,512.46
2016,4,28,17,0,641.0,88.0,4.0,15.0,328.0,561.12,463.78
2016,4,28,17,15,591.0,81.0,3.95,14.5,276.5,489.49,406.64
2016,4,28,17,30,541.0,74.0,3.9,14.0,225.0,421.18,350.13
2016,4,28,17,45,465.5,65.0,3.85,13.5,175.5,341.06,281.89
2016,4,28,18,0,390.0,56.0,3.8,13.0,126.0,267.95,217.63
2016,4,28,18,15,282.0,42.5,3.6,12.5,84.5,183.39,143.05
2016,4,28,18,30,174.0,29.0,3.4,12.0,43.0,113.06,72.74
2016,4,28,18,45,87.0,14.5,3.2,12.0,21.5,38.85,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,1.65,9.5,6.5,5.91,0.0
2016,4,29,5,30,0.0,13.0,1.7,10.0,13.0,11.82,0.0
2016,4,29,5,45,100.0,32.5,1.75,10.5,46.0,26.07,14.97
2016,4,29,6,0,200.0,52.0,1.8,11.0,79.0,40.99,30.35
2016,4,29,6,15,285.0,67.0,1.85,11.0,123.5,50.66,39.7
2016,4,29,6,30,370.0,82.0,1.9,11.0,168.0,61.0,49.39
2016,4,29,6,45,440.5,91.0,1.95,11.0,218.5,66.53,54.53
2016,4,29,7,0,511.0,100.0,2.0,11.0,269.0,71.88,59.34
2016,4,29,7,15,556.0,107.5,2.05,11.0,320.5,76.36,63.22
2016,4,29,7,30,601.0,115.0,2.1,11.0,372.0,79.13,65.5
2016,4,29,7,45,635.5,120.5,2.2,11.5,422.5,118.58,75.36
2016,4,29,8,0,670.0,126.0,2.3,12.0,473.0,170.37,108.41
2016,4,29,8,15,695.0,131.0,2.35,12.0,521.5,224.29,151.82
2016,4,29,8,30,720.0,136.0,2.4,12.0,570.0,281.04,201.23
2016,4,29,8,45,738.0,140.0,2.45,12.5,614.0,337.42,251.2
2016,4,29,9,0,756.0,144.0,2.5,13.0,658.0,395.26,301.8
2016,4,29,9,15,771.0,147.0,2.5,13.0,698.0,455.46,353.58
2016,4,29,9,30,786.0,150.0,2.5,13.0,738.0,512.22,401.35
2016,4,29,9,45,811.5,144.5,2.5,13.5,776.0,567.61,446.05
2016,4,29,10,0,837.0,139.0,2.5,14.0,814.0,623.93,490.07
2016,4,29,10,15,845.0,141.0,2.6,14.0,842.0,676.25,531.07
2016,4,29,10,30,853.0,143.0,2.7,14.0,870.0,727.29,570.22
2016,4,29,10,45,858.5,144.0,2.8,14.5,891.0,769.75,601.43
2016,4,29,11,0,864.0,145.0,2.9,15.0,912.0,813.37,631.34
2016,4,29,11,15,867.5,146.0,3.0,15.5,925.5,853.16,658.08
2016,4,29,11,30,871.0,147.0,3.1,16.0,939.0,890.44,682.88
2016,4,29,11,45,874.5,146.0,3.25,16.5,945.5,923.22,704.77
2016,4,29,12,0,878.0,145.0,3.4,17.0,952.0,953.13,724.64
2016,4,29,12,15,878.0,145.0,3.5,17.0,950.5,977.65,741.87
2016,4,29,12,30,878.0,145.0,3.6,17.0,949.0,998.87,756.96
2016,4,29,12,45,869.5,148.0,3.7,17.0,937.5,1011.25,766.17
2016,4,29,13,0,861.0,151.0,3.8,17.0,926.0,1019.97,773.09
2016,4,29,13,15,857.0,150.0,3.9,17.0,908.5,1037.98,786.48
2016,4,29,13,30,853.0,149.0,4.0,17.0,891.0,1040.12,789.15
2016,4,29,13,45,844.5,148.0,4.1,17.5,866.0,1033.98,784.96
2016,4,29,14,0,836.0,147.0,4.2,18.0,841.0,1024.17,778.44
2016,4,29,14,15,827.0,145.0,4.25,18.0,809.5,1009.19,769.67
2016,4,29,14,30,818.0,143.0,4.3,18.0,778.0,990.77,758.62
2016,4,29,14,45,807.5,140.0,4.35,18.0,741.0,966.47,743.53
2016,4,29,15,0,797.0,137.0,4.4,18.0,704.0,939.08,726.5
2016,4,29,15,15,781.5,133.5,4.4,17.5,662.0,903.53,704.59
2016,4,29,15,30,766.0,130.0,4.4,17.0,620.0,870.81,684.51
2016,4,29,15,45,748.0,125.0,4.45,17.0,574.5,826.69,654.92
2016,4,29,16,0,730.0,120.0,4.5,17.0,529.0,780.84,623.68
2016,4,29,16,15,703.5,115.5,4.5,16.5,479.5,727.28,586.97
2016,4,29,16,30,677.0,111.0,4.5,16.0,430.0,673.23,549.07
2016,4,29,16,45,647.5,103.5,4.5,16.0,379.5,613.45,503.99
2016,4,29,17,0,618.0,96.0,4.5,16.0,329.0,554.24,457.61
2016,4,29,17,15,567.5,88.5,4.45,15.5,277.5,482.71,400.43
2016,4,29,17,30,517.0,81.0,4.4,15.0,226.0,414.51,344.0
2016,4,29,17,45,450.5,70.0,4.4,14.5,177.5,338.11,279.0
2016,4,29,18,0,384.0,59.0,4.4,14.0,129.0,266.12,215.86
2016,4,29,18,15,277.0,45.0,4.35,13.5,87.0,184.18,143.66
2016,4,29,18,30,170.0,31.0,4.3,13.0,45.0,114.86,75.83
2016,4,29,18,45,85.0,15.5,4.3,12.5,22.5,39.16,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,59.5,7.5,3.35,11.5,9.5,6.82,0.0
2016,4,30,5,30,119.0,15.0,3.4,12.0,19.0,11.83,0.0
2016,4,30,5,45,257.5,27.5,3.5,12.5,56.5,22.2,12.13
2016,4,30,6,0,396.0,40.0,3.6,13.0,94.0,31.89,22.22
2016,4,30,6,15,480.5,48.5,3.65,13.0,142.5,37.6,27.83
2016,4,30,6,30,565.0,57.0,3.7,13.0,191.0,43.14,33.08
2016,4,30,6,45,622.0,63.0,3.8,13.5,243.5,46.37,36.03
2016,4,30,7,0,679.0,69.0,3.9,14.0,296.0,49.52,38.75
2016,4,30,7,15,717.0,73.5,3.9,14.5,349.0,56.33,44.65
2016,4,30,7,30,755.0,78.0,3.9,15.0,402.0,58.31,46.16
2016,4,30,7,45,783.0,81.5,3.95,15.5,454.5,104.72,57.72
2016,4,30,8,0,811.0,85.0,4.0,16.0,507.0,162.54,94.37
2016,4,30,8,15,831.0,88.0,3.95,16.0,556.5,221.76,142.34
2016,4,30,8,30,851.0,91.0,3.9,16.0,606.0,282.98,196.2
2016,4,30,8,45,866.0,93.0,3.85,16.5,651.5,348.44,254.23
2016,4,30,9,0,881.0,95.0,3.8,17.0,697.0,409.18,307.83
2016,4,30,9,15,892.5,97.0,3.75,17.0,737.0,468.94,359.97
2016,4,30,9,30,904.0,99.0,3.7,17.0,777.0,528.53,410.46
2016,4,30,9,45,918.0,97.5,3.65,17.5,813.0,586.05,457.0
2016,4,30,10,0,932.0,96.0,3.6,18.0,849.0,643.04,501.55
2016,4,30,10,15,937.5,97.0,3.55,18.0,877.0,696.01,542.61
2016,4,30,10,30,943.0,98.0,3.5,18.0,905.0,747.14,581.2
2016,4,30,10,45,947.0,98.5,3.5,18.5,925.5,794.66,613.7
2016,4,30,11,0,951.0,99.0,3.5,19.0,946.0,839.78,643.51
2016,4,30,11,15,953.5,99.5,3.45,19.0,959.0,881.08,671.26
2016,4,30,11,30,956.0,100.0,3.4,19.0,972.0,919.48,696.79
2016,4,30,11,45,956.0,100.5,3.4,19.5,977.0,952.61,717.52
2016,4,30,12,0,956.0,101.0,3.4,20.0,982.0,982.4,735.87
2016,4,30,12,15,955.0,101.0,3.35,20.0,979.0,1007.27,751.92
2016,4,30,12,30,954.0,101.0,3.3,20.0,976.0,1028.5,765.58
2016,4,30,12,45,947.0,103.5,3.25,20.0,964.5,1042.68,774.62
2016,4,30,13,0,940.0,106.0,3.2,20.0,953.0,1052.94,781.23
2016,4,30,13,15,935.5,105.0,3.15,20.0,935.0,1058.15,784.65
2016,4,30,13,30,931.0,104.0,3.1,20.0,917.0,1059.43,785.65
2016,4,30,13,45,926.5,102.5,3.1,20.5,892.0,1056.26,782.86
2016,4,30,14,0,922.0,101.0,3.1,21.0,867.0,1049.21,777.7
2016,4,30,14,15,914.0,99.5,3.05,21.0,835.0,1034.82,768.93
2016,4,30,14,30,906.0,98.0,3.0,21.0,803.0,1016.78,757.91
2016,4,30,14,45,896.0,96.0,3.0,21.0,765.0,992.68,743.4
2016,4,30,15,0,886.0,94.0,3.0,21.0,727.0,965.28,726.72
2016,4,30,15,15,872.5,91.5,2.9,21.0,684.0,930.92,704.51
2016,4,30,15,30,859.0,89.0,2.8,21.0,641.0,893.82,680.4
2016,4,30,15,45,840.5,87.0,2.75,21.0,593.5,850.43,652.15
2016,4,30,16,0,822.0,85.0,2.7,21.0,546.0,812.79,627.69
2016,4,30,16,15,798.5,81.5,2.6,20.5,495.5,759.63,592.64
2016,4,30,16,30,775.0,78.0,2.5,20.0,445.0,705.55,556.3
2016,4,30,16,45,741.5,74.5,2.45,20.0,392.5,643.65,512.53
2016,4,30,17,0,708.0,71.0,2.4,20.0,340.0,582.41,467.49
2016,4,30,17,15,662.5,66.0,2.3,19.5,287.5,515.71,416.14
2016,4,30,17,30,617.0,61.0,2.2,19.0,235.0,449.27,363.07
2016,4,30,17,45,548.0,54.0,2.15,18.5,185.0,371.33,298.93
2016,4,30,18,0,479.0,47.0,2.1,18.0,135.0,299.75,237.7
2016,4,30,18,15,371.5,37.0,2.1,17.5,92.0,215.81,165.32
2016,4,30,18,30,264.0,27.0,2.1,17.0,49.0,144.3,95.99
2016,4,30,18,45,132.0,13.5,2.1,16.5,24.5,51.19,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,59.5,8.0,1.3,12.5,10.5,7.28,0.0
2016,5,1,5,30,119.0,16.0,1.2,13.0,21.0,12.61,0.0
2016,5,1,5,45,248.5,28.5,1.2,13.5,57.5,22.97,13.02
2016,5,1,6,0,378.0,41.0,1.2,14.0,94.0,32.6,22.83
2016,5,1,6,15,461.5,50.0,1.15,14.5,141.5,38.68,28.68
2016,5,1,6,30,545.0,59.0,1.1,15.0,189.0,44.57,34.13
2016,5,1,6,45,598.0,65.5,1.1,15.5,240.5,48.09,37.29
2016,5,1,7,0,651.0,72.0,1.1,16.0,292.0,51.49,40.21
2016,5,1,7,15,689.5,77.0,1.15,16.5,344.5,53.55,41.85
2016,5,1,7,30,728.0,82.0,1.2,17.0,397.0,61.1,48.23
2016,5,1,7,45,754.5,86.5,1.25,18.0,448.5,107.88,60.16
2016,5,1,8,0,781.0,91.0,1.3,19.0,500.0,164.52,95.65
2016,5,1,8,15,801.5,94.0,1.3,19.5,548.5,221.95,140.85
2016,5,1,8,30,822.0,97.0,1.3,20.0,597.0,281.48,191.27
2016,5,1,8,45,836.5,100.0,1.3,20.5,642.0,340.99,242.53
2016,5,1,9,0,851.0,103.0,1.3,21.0,687.0,405.31,296.49
2016,5,1,9,15,863.5,105.5,1.25,21.0,727.0,464.18,345.27
2016,5,1,9,30,876.0,108.0,1.2,21.0,767.0,523.06,392.38
2016,5,1,9,45,885.0,109.5,1.2,21.5,801.0,578.95,435.16
2016,5,1,10,0,894.0,111.0,1.2,22.0,835.0,633.93,475.67
2016,5,1,10,15,900.5,112.0,1.1,22.5,863.0,685.71,511.57
2016,5,1,10,30,907.0,113.0,1.0,23.0,891.0,735.86,544.8
2016,5,1,10,45,911.0,114.5,0.95,23.5,911.5,782.75,574.19
2016,5,1,11,0,915.0,116.0,0.9,24.0,932.0,827.36,600.45
2016,5,1,11,15,918.0,116.5,0.85,24.0,945.5,867.78,624.67
2016,5,1,11,30,921.0,117.0,0.8,24.0,959.0,905.48,646.84
2016,5,1,11,45,921.5,117.5,0.75,24.0,964.0,938.06,665.54
2016,5,1,12,0,922.0,118.0,0.7,24.0,969.0,967.46,682.12
2016,5,1,12,15,921.5,117.5,0.65,24.0,967.0,991.64,695.4
2016,5,1,12,30,921.0,117.0,0.6,24.0,965.0,1012.33,706.56
2016,5,1,12,45,919.5,116.0,0.6,24.5,955.0,1027.94,714.48
2016,5,1,13,0,918.0,115.0,0.6,25.0,945.0,1039.83,720.3
2016,5,1,13,15,914.0,114.5,0.65,24.5,927.5,1045.95,726.84
2016,5,1,13,30,910.0,114.0,0.7,24.0,910.0,1048.26,731.33
2016,5,1,13,45,903.0,113.0,0.8,24.0,884.5,1043.19,731.29
2016,5,1,14,0,896.0,112.0,0.9,24.0,859.0,1034.34,729.07
2016,5,1,14,15,888.0,110.5,1.0,23.5,827.5,1020.28,725.07
2016,5,1,14,30,880.0,109.0,1.1,23.0,796.0,1002.64,718.82
2016,5,1,14,45,867.5,108.0,1.25,23.0,758.0,977.75,707.35
2016,5,1,15,0,855.0,107.0,1.4,23.0,720.0,949.76,693.58
2016,5,1,15,15,840.5,104.5,1.45,22.5,677.0,924.58,681.21
2016,5,1,15,30,826.0,102.0,1.5,22.0,634.0,887.16,660.51
2016,5,1,15,45,805.5,99.5,1.55,22.0,586.5,842.07,633.13
2016,5,1,16,0,785.0,97.0,1.6,22.0,539.0,795.26,604.08
2016,5,1,16,15,760.0,93.0,1.6,21.5,489.0,741.65,570.28
2016,5,1,16,30,735.0,89.0,1.6,21.0,439.0,687.31,535.1
2016,5,1,16,45,700.0,85.0,1.65,20.5,387.0,628.62,496.02
2016,5,1,17,0,665.0,81.0,1.7,20.0,335.0,567.78,452.57
2016,5,1,17,15,618.0,74.5,1.6,19.0,283.0,497.74,400.03
2016,5,1,17,30,571.0,68.0,1.5,18.0,231.0,430.74,347.66
2016,5,1,17,45,502.5,60.0,1.45,17.5,182.0,354.22,285.07
2016,5,1,18,0,434.0,52.0,1.4,17.0,133.0,284.01,225.43
2016,5,1,18,15,330.5,40.5,1.35,16.0,90.5,202.53,155.86
2016,5,1,18,30,227.0,29.0,1.3,15.0,48.0,131.12,89.13
2016,5,1,18,45,113.5,14.5,1.3,14.5,24.0,57.23,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,40.5,8.5,1.0,11.0,10.5,7.73,0.0
2016,5,2,5,30,81.0,17.0,1.0,11.0,21.0,13.35,0.0
2016,5,2,5,45,187.0,33.0,1.05,11.5,56.0,25.68,15.65
2016,5,2,6,0,293.0,49.0,1.1,12.0,91.0,37.67,27.55
2016,5,2,6,15,374.5,60.5,1.1,12.5,137.0,45.81,35.29
2016,5,2,6,30,456.0,72.0,1.1,13.0,183.0,55.07,43.8
2016,5,2,6,45,252.5,101.0,1.15,13.5,165.0,76.14,62.55
2016,5,2,7,0,49.0,130.0,1.2,14.0,147.0,102.58,85.63
2016,5,2,7,15,99.0,155.5,1.2,14.0,196.5,115.58,96.75
2016,5,2,7,30,149.0,181.0,1.2,14.0,246.0,132.13,110.77
2016,5,2,7,45,97.5,196.0,1.2,14.5,241.0,158.16,123.42
2016,5,2,8,0,46.0,211.0,1.2,15.0,236.0,172.61,135.56
2016,5,2,8,15,141.5,240.0,1.15,15.5,325.0,212.65,162.93
2016,5,2,8,30,237.0,269.0,1.1,16.0,414.0,270.9,205.47
2016,5,2,8,45,323.5,270.0,1.1,16.5,483.5,313.9,237.46
2016,5,2,9,0,410.0,271.0,1.1,17.0,553.0,368.72,279.43
2016,5,2,9,15,521.0,245.0,1.1,17.0,624.5,425.63,323.69
2016,5,2,9,30,632.0,219.0,1.1,17.0,696.0,493.57,376.31
2016,5,2,9,45,746.0,172.5,1.1,17.5,760.0,555.41,423.56
2016,5,2,10,0,860.0,126.0,1.1,18.0,824.0,626.79,476.94
2016,5,2,10,15,867.0,127.0,1.1,18.0,852.0,677.28,514.11
2016,5,2,10,30,874.0,128.0,1.1,18.0,880.0,726.26,549.34
2016,5,2,10,45,877.5,130.0,1.15,18.5,900.0,771.81,580.44
2016,5,2,11,0,881.0,132.0,1.2,19.0,920.0,815.15,608.15
2016,5,2,11,15,884.0,133.0,1.2,19.0,933.5,854.81,633.63
2016,5,2,11,30,887.0,134.0,1.2,19.0,947.0,891.87,657.21
2016,5,2,11,45,884.5,136.5,1.25,19.5,951.0,922.68,676.07
2016,5,2,12,0,882.0,139.0,1.3,20.0,955.0,950.31,692.87
2016,5,2,12,15,881.0,139.0,1.35,20.0,953.0,973.74,708.32
2016,5,2,12,30,880.0,139.0,1.4,20.0,951.0,993.82,721.75
2016,5,2,12,45,693.5,248.0,1.45,20.0,883.5,956.9,698.84
2016,5,2,13,0,507.0,357.0,1.5,20.0,816.0,890.97,651.98
2016,5,2,13,15,681.0,250.0,1.55,20.0,854.0,970.37,711.08
2016,5,2,13,30,855.0,143.0,1.6,20.0,892.0,1021.97,744.57
2016,5,2,13,45,840.5,146.0,1.65,20.0,865.5,1025.98,748.01
2016,5,2,14,0,826.0,149.0,1.7,20.0,839.0,1014.38,742.17
2016,5,2,14,15,656.0,218.0,1.75,19.5,753.0,921.77,684.95
2016,5,2,14,30,486.0,287.0,1.8,19.0,667.0,815.48,613.24
2016,5,2,14,45,531.5,254.5,1.85,19.0,652.5,819.59,620.3
2016,5,2,15,0,577.0,222.0,1.9,19.0,638.0,819.0,623.09
2016,5,2,15,15,650.5,183.5,1.9,18.5,625.5,840.65,641.63
2016,5,2,15,30,724.0,145.0,1.9,18.0,613.0,848.17,649.43
2016,5,2,15,45,691.5,144.5,1.9,18.0,565.0,797.73,615.99
2016,5,2,16,0,659.0,144.0,1.9,18.0,517.0,746.5,582.02
2016,5,2,16,15,449.5,169.5,1.9,17.5,413.5,574.43,456.46
2016,5,2,16,30,240.0,195.0,1.9,17.0,310.0,410.79,330.65
2016,5,2,16,45,337.0,157.0,1.95,16.5,298.0,427.73,348.47
2016,5,2,17,0,434.0,119.0,2.0,16.0,286.0,448.46,367.18
2016,5,2,17,15,367.0,114.5,1.95,15.5,241.5,380.09,312.24
2016,5,2,17,30,300.0,110.0,1.9,15.0,197.0,306.9,252.54
2016,5,2,17,45,284.5,91.5,1.9,15.0,160.5,262.59,214.75
2016,5,2,18,0,269.0,73.0,1.9,15.0,124.0,227.92,183.26
2016,5,2,18,15,187.0,54.0,1.85,14.5,84.0,149.34,115.79
2016,5,2,18,30,105.0,35.0,1.8,14.0,44.0,88.18,60.36
2016,5,2,18,45,52.5,17.5,1.8,14.0,22.0,39.14,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
