Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.0,1.3,12.0,7.0,6.37,0.0
2016,5,3,5,30,0.0,14.0,1.3,12.0,14.0,12.33,0.0
2016,5,3,5,45,27.5,34.0,1.3,12.5,38.0,28.84,18.41
2016,5,3,6,0,55.0,54.0,1.3,13.0,62.0,43.56,32.62
2016,5,3,6,15,81.5,76.0,1.25,13.0,93.5,59.95,47.75
2016,5,3,6,30,108.0,98.0,1.2,13.0,125.0,75.92,62.3
2016,5,3,6,45,139.0,116.5,1.2,13.0,159.5,89.33,74.32
2016,5,3,7,0,170.0,135.0,1.2,13.0,194.0,102.42,85.79
2016,5,3,7,15,230.0,152.0,1.25,13.0,245.0,108.72,91.11
2016,5,3,7,30,290.0,169.0,1.3,13.0,296.0,119.16,99.94
2016,5,3,7,45,280.5,193.5,1.4,13.5,329.0,155.85,115.96
2016,5,3,8,0,271.0,218.0,1.5,14.0,362.0,194.09,143.78
2016,5,3,8,15,221.0,247.5,1.6,14.0,372.0,232.99,177.09
2016,5,3,8,30,171.0,277.0,1.7,14.0,382.0,260.1,201.38
2016,5,3,8,45,212.5,294.5,1.8,14.5,434.5,301.71,233.7
2016,5,3,9,0,254.0,312.0,1.9,15.0,487.0,344.65,267.25
2016,5,3,9,15,275.5,327.5,1.85,15.0,527.5,386.65,300.52
2016,5,3,9,30,297.0,343.0,1.8,15.0,568.0,430.99,335.11
2016,5,3,9,45,290.5,362.0,1.8,15.5,590.0,465.17,360.89
2016,5,3,10,0,284.0,381.0,1.8,16.0,612.0,498.54,385.4
2016,5,3,10,15,203.0,402.0,1.7,16.0,570.0,483.84,373.35
2016,5,3,10,30,122.0,423.0,1.6,16.0,528.0,461.02,354.87
2016,5,3,10,45,114.0,431.5,1.55,16.5,531.5,473.83,363.35
2016,5,3,11,0,106.0,440.0,1.5,17.0,535.0,480.91,367.29
2016,5,3,11,15,220.5,435.0,1.4,17.0,636.5,584.88,444.42
2016,5,3,11,30,335.0,430.0,1.3,17.0,738.0,698.62,525.01
2016,5,3,11,45,203.5,435.0,1.2,17.0,622.5,595.61,448.47
2016,5,3,12,0,72.0,440.0,1.1,17.0,507.0,480.44,363.08
2016,5,3,12,15,192.0,440.5,1.05,17.0,618.0,611.18,460.23
2016,5,3,12,30,312.0,441.0,1.0,17.0,729.0,748.37,555.63
2016,5,3,12,45,369.0,410.0,1.0,17.0,747.5,784.12,580.18
2016,5,3,13,0,426.0,379.0,1.0,17.0,766.0,831.44,613.19
2016,5,3,13,15,476.0,356.0,1.05,17.0,780.0,867.58,639.09
2016,5,3,13,30,526.0,333.0,1.1,17.0,794.0,901.44,663.6
2016,5,3,13,45,650.5,252.5,1.15,17.5,807.5,952.49,700.69
2016,5,3,14,0,775.0,172.0,1.2,18.0,821.0,986.56,722.77
2016,5,3,14,15,643.5,225.5,1.3,17.5,750.5,916.41,680.67
2016,5,3,14,30,512.0,279.0,1.4,17.0,680.0,832.13,625.47
2016,5,3,14,45,442.0,290.0,1.5,17.0,625.0,769.53,584.15
2016,5,3,15,0,372.0,301.0,1.6,17.0,570.0,691.8,531.02
2016,5,3,15,15,344.0,288.0,1.65,17.0,525.0,644.78,499.28
2016,5,3,15,30,316.0,275.0,1.7,17.0,480.0,597.63,466.51
2016,5,3,15,45,236.5,263.0,1.8,17.0,410.5,506.69,399.5
2016,5,3,16,0,157.0,251.0,1.9,17.0,341.0,404.72,322.28
2016,5,3,16,15,123.0,226.0,1.95,16.5,292.5,345.26,277.47
2016,5,3,16,30,89.0,201.0,2.0,16.0,244.0,274.69,222.43
2016,5,3,16,45,66.0,174.5,2.05,16.0,204.5,226.73,184.1
2016,5,3,17,0,43.0,148.0,2.1,16.0,165.0,180.47,146.34
2016,5,3,17,15,33.0,127.5,2.05,15.5,139.0,151.45,122.68
2016,5,3,17,30,23.0,107.0,2.0,15.0,113.0,123.27,99.2
2016,5,3,17,45,13.0,85.5,1.95,15.0,89.0,88.64,69.73
2016,5,3,18,0,3.0,64.0,1.9,15.0,65.0,62.21,46.93
2016,5,3,18,15,1.5,44.0,1.8,14.5,44.5,41.77,29.18
2016,5,3,18,30,0.0,24.0,1.7,14.0,24.0,21.16,10.86
2016,5,3,18,45,0.0,12.0,1.6,14.0,12.0,10.56,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,2.05,12.0,8.0,7.28,0.0
2016,5,4,5,30,0.0,16.0,2.1,12.0,16.0,14.1,0.0
2016,5,4,5,45,51.5,38.0,2.15,12.5,45.5,31.11,20.49
2016,5,4,6,0,103.0,60.0,2.2,13.0,75.0,47.84,36.4
2016,5,4,6,15,149.5,81.0,2.2,13.0,113.0,61.77,49.38
2016,5,4,6,30,196.0,102.0,2.2,13.0,151.0,76.47,62.82
2016,5,4,6,45,270.0,110.0,2.2,13.0,194.0,82.27,68.11
2016,5,4,7,0,344.0,118.0,2.2,13.0,237.0,83.01,68.71
2016,5,4,7,15,334.0,141.5,2.1,13.0,272.5,102.74,85.97
2016,5,4,7,30,324.0,165.0,2.0,13.0,308.0,116.9,98.07
2016,5,4,7,45,271.5,196.0,1.95,13.0,326.0,157.25,117.66
2016,5,4,8,0,219.0,227.0,1.9,13.0,344.0,199.81,151.42
2016,5,4,8,15,255.0,244.5,1.85,13.0,393.0,232.06,175.72
2016,5,4,8,30,291.0,262.0,1.8,13.0,442.0,274.98,209.96
2016,5,4,8,45,273.0,287.5,1.75,13.5,466.0,311.32,240.47
2016,5,4,9,0,255.0,313.0,1.7,14.0,490.0,345.83,268.74
2016,5,4,9,15,294.0,324.0,1.6,14.0,539.0,391.95,304.95
2016,5,4,9,30,333.0,335.0,1.5,14.0,588.0,442.2,343.84
2016,5,4,9,45,342.5,349.0,1.45,14.5,619.5,482.79,374.28
2016,5,4,10,0,352.0,363.0,1.4,15.0,651.0,524.0,404.43
2016,5,4,10,15,334.5,382.5,1.35,15.0,663.5,552.95,425.33
2016,5,4,10,30,317.0,402.0,1.3,15.0,676.0,579.88,444.28
2016,5,4,10,45,297.5,418.0,1.3,15.5,680.0,600.34,457.67
2016,5,4,11,0,278.0,434.0,1.3,16.0,684.0,618.68,469.27
2016,5,4,11,15,274.0,442.0,1.35,16.0,691.5,640.44,484.77
2016,5,4,11,30,270.0,450.0,1.4,16.0,699.0,661.15,499.39
2016,5,4,11,45,290.0,447.5,1.5,16.0,716.5,692.18,522.26
2016,5,4,12,0,310.0,445.0,1.6,16.0,734.0,723.11,544.9
2016,5,4,12,15,318.0,441.5,1.7,16.0,737.0,741.36,558.49
2016,5,4,12,30,326.0,438.0,1.8,16.0,740.0,758.36,571.38
2016,5,4,12,45,330.0,434.0,1.9,16.0,737.0,769.54,580.21
2016,5,4,13,0,334.0,430.0,2.0,16.0,734.0,779.09,588.03
2016,5,4,13,15,304.0,427.0,2.05,16.0,699.5,753.87,570.58
2016,5,4,13,30,274.0,424.0,2.1,16.0,665.0,726.57,551.84
2016,5,4,13,45,310.5,401.0,2.15,16.0,667.0,743.62,566.34
2016,5,4,14,0,347.0,378.0,2.2,16.0,669.0,758.58,579.06
2016,5,4,14,15,389.0,345.0,2.25,16.0,660.0,765.76,586.82
2016,5,4,14,30,431.0,312.0,2.3,16.0,651.0,785.98,603.52
2016,5,4,14,45,426.5,298.5,2.4,16.0,621.0,762.73,588.81
2016,5,4,15,0,422.0,285.0,2.5,16.0,591.0,737.47,572.89
2016,5,4,15,15,409.0,270.5,2.5,16.0,552.0,701.33,548.21
2016,5,4,15,30,396.0,256.0,2.5,16.0,513.0,648.21,511.24
2016,5,4,15,45,454.5,217.5,2.55,16.0,492.0,662.21,524.95
2016,5,4,16,0,513.0,179.0,2.6,16.0,471.0,654.01,522.1
2016,5,4,16,15,450.0,175.5,2.55,15.5,415.0,580.61,467.82
2016,5,4,16,30,387.0,172.0,2.5,15.0,359.0,510.36,414.96
2016,5,4,16,45,406.0,147.5,2.5,15.0,324.0,479.92,393.0
2016,5,4,17,0,425.0,123.0,2.5,15.0,289.0,446.2,367.45
2016,5,4,17,15,373.5,114.5,2.4,14.5,244.5,383.44,317.03
2016,5,4,17,30,322.0,106.0,2.3,14.0,200.0,324.84,268.69
2016,5,4,17,45,274.0,89.0,2.2,14.0,158.0,253.05,208.09
2016,5,4,18,0,226.0,72.0,2.1,14.0,116.0,196.99,159.17
2016,5,4,18,15,161.0,53.5,2.0,13.5,80.0,136.91,106.75
2016,5,4,18,30,96.0,35.0,1.9,13.0,44.0,83.76,58.74
2016,5,4,18,45,48.0,17.5,1.8,13.0,22.0,37.81,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,1.75,12.0,6.0,5.46,0.0
2016,5,5,5,30,0.0,12.0,1.8,12.0,12.0,10.55,0.0
2016,5,5,5,45,0.0,30.5,1.9,12.5,30.5,26.59,16.86
2016,5,5,6,0,0.0,49.0,2.0,13.0,49.0,41.91,31.27
2016,5,5,6,15,9.0,70.0,2.05,13.0,72.0,58.95,46.93
2016,5,5,6,30,18.0,91.0,2.1,13.0,95.0,75.83,62.27
2016,5,5,6,45,28.5,111.5,2.2,13.5,120.5,89.03,73.96
2016,5,5,7,0,39.0,132.0,2.3,14.0,146.0,104.14,87.05
2016,5,5,7,15,34.0,149.5,2.3,14.0,163.0,116.98,98.06
2016,5,5,7,30,29.0,167.0,2.3,14.0,180.0,129.54,108.67
2016,5,5,7,45,105.0,199.5,2.3,14.0,254.5,155.36,121.22
2016,5,5,8,0,181.0,232.0,2.3,14.0,329.0,198.4,151.49
2016,5,5,8,15,261.0,242.0,2.25,14.0,396.5,231.71,174.77
2016,5,5,8,30,341.0,252.0,2.2,14.0,464.0,280.7,212.4
2016,5,5,8,45,390.0,258.0,2.2,14.5,516.5,326.44,249.12
2016,5,5,9,0,439.0,264.0,2.2,15.0,569.0,374.58,287.97
2016,5,5,9,15,359.0,307.0,2.15,15.0,565.5,406.88,315.85
2016,5,5,9,30,279.0,350.0,2.1,15.0,562.0,427.65,333.14
2016,5,5,9,45,147.0,310.0,2.1,15.5,422.0,346.41,271.27
2016,5,5,10,0,15.0,270.0,2.1,16.0,282.0,245.57,191.87
2016,5,5,10,15,13.0,254.5,2.1,16.0,265.5,232.69,181.93
2016,5,5,10,30,11.0,239.0,2.1,16.0,249.0,219.2,171.21
2016,5,5,10,45,17.0,287.0,2.1,16.5,302.5,267.32,208.35
2016,5,5,11,0,23.0,335.0,2.1,17.0,356.0,316.57,245.52
2016,5,5,11,15,24.5,339.0,2.15,17.0,361.5,329.36,255.04
2016,5,5,11,30,26.0,343.0,2.2,17.0,367.0,337.86,261.48
2016,5,5,11,45,27.0,354.5,2.25,17.0,379.5,353.03,272.96
2016,5,5,12,0,28.0,366.0,2.3,17.0,392.0,368.37,284.54
2016,5,5,12,15,29.0,370.0,2.3,17.0,397.0,376.58,290.71
2016,5,5,12,30,30.0,374.0,2.3,17.0,402.0,384.71,296.88
2016,5,5,12,45,247.5,372.0,2.3,17.5,598.0,625.62,480.49
2016,5,5,13,0,465.0,370.0,2.3,18.0,794.0,860.25,646.7
2016,5,5,13,15,352.5,401.0,2.25,17.5,719.5,775.07,584.46
2016,5,5,13,30,240.0,432.0,2.2,17.0,645.0,684.32,519.71
2016,5,5,13,45,139.5,392.5,2.2,17.0,515.5,545.02,418.55
2016,5,5,14,0,39.0,353.0,2.2,17.0,386.0,387.62,300.0
2016,5,5,14,15,28.0,312.5,2.2,17.0,335.5,335.73,261.53
2016,5,5,14,30,17.0,272.0,2.2,17.0,285.0,269.14,210.52
2016,5,5,14,45,74.5,306.5,2.2,17.0,361.0,377.86,297.12
2016,5,5,15,0,132.0,341.0,2.2,17.0,437.0,488.71,382.33
2016,5,5,15,15,158.0,320.0,2.15,16.5,428.0,489.25,384.5
2016,5,5,15,30,184.0,299.0,2.1,16.0,419.0,487.69,385.77
2016,5,5,15,45,430.5,217.5,2.05,16.0,471.0,640.63,507.33
2016,5,5,16,0,677.0,136.0,2.0,16.0,523.0,751.15,591.77
2016,5,5,16,15,649.0,130.5,1.95,16.0,474.5,697.27,553.03
2016,5,5,16,30,621.0,125.0,1.9,16.0,426.0,643.17,514.41
2016,5,5,16,45,582.0,119.0,1.85,16.0,376.0,580.68,467.99
2016,5,5,17,0,543.0,113.0,1.8,16.0,326.0,519.62,421.43
2016,5,5,17,15,494.0,104.0,1.7,15.5,276.0,446.66,364.8
2016,5,5,17,30,445.0,95.0,1.6,15.0,226.0,382.88,313.47
2016,5,5,17,45,378.5,83.0,1.55,14.5,179.0,310.57,253.6
2016,5,5,18,0,312.0,71.0,1.5,14.0,132.0,244.82,197.42
2016,5,5,18,15,224.5,54.5,1.35,13.5,92.0,172.2,134.74
2016,5,5,18,30,137.0,38.0,1.2,13.0,52.0,102.27,73.0
2016,5,5,18,45,68.5,19.0,1.1,13.0,26.0,46.02,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.0,1.5,11.0,7.0,6.37,0.0
2016,5,6,5,30,0.0,14.0,1.5,11.0,14.0,12.32,0.0
2016,5,6,5,45,1.5,33.0,1.55,11.5,33.0,28.59,18.79
2016,5,6,6,0,3.0,52.0,1.6,12.0,52.0,44.24,33.51
2016,5,6,6,15,15.5,73.5,1.55,12.0,77.0,61.6,49.51
2016,5,6,6,30,28.0,95.0,1.5,12.0,102.0,76.43,63.05
2016,5,6,6,45,39.5,115.0,1.45,12.0,128.0,91.45,76.51
2016,5,6,7,0,51.0,135.0,1.4,12.0,154.0,106.21,89.46
2016,5,6,7,15,43.5,153.0,1.3,12.0,171.0,119.33,100.72
2016,5,6,7,30,36.0,171.0,1.2,12.0,188.0,132.14,111.53
2016,5,6,7,45,86.5,203.0,1.2,12.5,248.0,162.88,128.37
2016,5,6,8,0,137.0,235.0,1.2,13.0,308.0,194.81,150.47
2016,5,6,8,15,87.0,241.0,1.15,13.0,289.5,209.03,163.68
2016,5,6,8,30,37.0,247.0,1.1,13.0,271.0,210.3,166.46
2016,5,6,8,45,20.0,214.5,1.1,13.0,227.5,190.16,150.69
2016,5,6,9,0,3.0,182.0,1.1,13.0,184.0,159.48,126.15
2016,5,6,9,15,1.5,161.0,1.1,13.0,162.0,141.89,111.78
2016,5,6,9,30,0.0,140.0,1.1,13.0,140.0,123.54,96.71
2016,5,6,9,45,3.0,166.0,1.15,13.5,168.5,147.96,116.19
2016,5,6,10,0,6.0,192.0,1.2,14.0,197.0,172.88,135.73
2016,5,6,10,15,10.5,235.5,1.2,14.0,244.5,214.53,168.52
2016,5,6,10,30,15.0,279.0,1.2,14.0,292.0,257.04,201.46
2016,5,6,10,45,35.0,343.5,1.25,14.5,374.5,333.48,259.86
2016,5,6,11,0,55.0,408.0,1.3,15.0,457.0,411.61,317.85
2016,5,6,11,15,40.0,380.5,1.3,15.0,417.0,379.95,293.34
2016,5,6,11,30,25.0,353.0,1.3,15.0,377.0,346.15,267.71
2016,5,6,11,45,42.0,391.5,1.35,15.0,431.0,401.13,309.64
2016,5,6,12,0,59.0,430.0,1.4,15.0,485.0,458.08,351.93
2016,5,6,12,15,40.5,386.0,1.4,15.0,424.5,402.75,310.31
2016,5,6,12,30,22.0,342.0,1.4,15.0,364.0,333.53,258.29
2016,5,6,12,45,16.0,285.5,1.4,15.0,301.5,275.81,214.64
2016,5,6,13,0,10.0,229.0,1.4,15.0,239.0,217.74,169.83
2016,5,6,13,15,155.0,324.0,1.4,15.0,461.5,482.47,376.61
2016,5,6,13,30,300.0,419.0,1.4,15.0,684.0,746.4,565.59
2016,5,6,13,45,191.5,408.0,1.4,15.5,576.0,613.45,466.79
2016,5,6,14,0,83.0,397.0,1.4,16.0,468.0,478.33,366.95
2016,5,6,14,15,64.0,366.5,1.3,16.0,419.5,428.83,331.11
2016,5,6,14,30,45.0,336.0,1.2,16.0,371.0,379.03,293.93
2016,5,6,14,45,34.0,303.5,1.2,16.0,329.5,334.89,261.14
2016,5,6,15,0,23.0,271.0,1.2,16.0,288.0,275.44,215.99
2016,5,6,15,15,131.0,282.0,1.1,15.5,369.0,421.17,332.24
2016,5,6,15,30,239.0,293.0,1.0,15.0,450.0,530.26,416.01
2016,5,6,15,45,454.0,216.0,0.95,15.0,486.0,659.07,514.51
2016,5,6,16,0,669.0,139.0,0.9,15.0,522.0,747.25,579.91
2016,5,6,16,15,641.5,133.0,0.85,15.0,474.0,693.53,541.89
2016,5,6,16,30,614.0,127.0,0.8,15.0,426.0,639.58,504.13
2016,5,6,16,45,572.5,121.5,0.8,15.0,375.5,576.13,458.52
2016,5,6,17,0,531.0,116.0,0.8,15.0,325.0,509.1,408.96
2016,5,6,17,15,482.5,106.5,0.75,14.5,276.0,442.01,357.87
2016,5,6,17,30,434.0,97.0,0.7,14.0,227.0,378.54,307.73
2016,5,6,17,45,369.0,85.0,0.7,14.0,180.0,307.63,249.54
2016,5,6,18,0,304.0,73.0,0.7,14.0,133.0,243.12,194.87
2016,5,6,18,15,220.5,56.0,0.7,13.5,93.0,172.04,134.29
2016,5,6,18,30,137.0,39.0,0.7,13.0,53.0,103.19,74.15
2016,5,6,18,45,68.5,19.5,0.75,13.0,26.5,46.75,2.87
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.5,1.4,12.0,9.5,8.64,0.0
2016,5,7,5,30,0.0,19.0,1.5,12.0,19.0,16.73,3.18
2016,5,7,5,45,33.0,39.5,1.6,12.5,45.0,33.19,22.73
2016,5,7,6,0,66.0,60.0,1.7,13.0,71.0,48.05,36.75
2016,5,7,6,15,95.0,81.5,1.75,13.0,103.5,64.0,51.45
2016,5,7,6,30,124.0,103.0,1.8,13.0,136.0,79.56,65.6
2016,5,7,6,45,156.5,121.0,1.85,13.0,171.0,92.59,77.24
2016,5,7,7,0,189.0,139.0,1.9,13.0,206.0,105.31,88.36
2016,5,7,7,15,128.0,160.5,1.95,13.0,209.5,119.12,100.24
2016,5,7,7,30,67.0,182.0,2.0,13.0,213.0,139.1,117.31
2016,5,7,7,45,34.5,172.5,2.05,13.5,188.5,139.73,110.81
2016,5,7,8,0,2.0,163.0,2.1,14.0,164.0,138.78,110.58
2016,5,7,8,15,1.0,128.5,2.1,14.0,129.0,112.24,88.41
2016,5,7,8,30,0.0,94.0,2.1,14.0,94.0,83.32,64.3
2016,5,7,8,45,0.0,73.5,2.15,14.0,73.5,65.13,49.03
2016,5,7,9,0,0.0,53.0,2.2,14.0,53.0,46.94,33.76
2016,5,7,9,15,0.0,72.5,2.15,14.0,72.5,64.31,48.13
2016,5,7,9,30,0.0,92.0,2.1,14.0,92.0,81.72,62.39
2016,5,7,9,45,0.0,63.0,2.1,14.5,63.0,55.92,40.87
2016,5,7,10,0,0.0,34.0,2.1,15.0,34.0,30.16,19.44
2016,5,7,10,15,0.0,66.5,2.05,15.0,66.5,59.11,43.31
2016,5,7,10,30,0.0,99.0,2.0,15.0,99.0,88.04,66.9
2016,5,7,10,45,0.0,86.0,2.0,15.5,86.0,76.54,57.31
2016,5,7,11,0,0.0,73.0,2.0,16.0,73.0,65.0,47.76
2016,5,7,11,15,0.0,88.0,1.95,16.0,88.0,78.4,58.64
2016,5,7,11,30,0.0,103.0,1.9,16.0,103.0,91.86,69.49
2016,5,7,11,45,0.0,97.5,1.9,16.0,97.5,87.0,65.51
2016,5,7,12,0,0.0,92.0,1.9,16.0,92.0,82.11,61.55
2016,5,7,12,15,0.0,92.0,1.85,16.0,92.0,82.14,61.58
2016,5,7,12,30,0.0,92.0,1.8,16.0,92.0,82.15,61.6
2016,5,7,12,45,3.5,142.0,1.75,16.0,145.5,130.88,101.02
2016,5,7,13,0,7.0,192.0,1.7,16.0,199.0,180.4,140.46
2016,5,7,13,15,6.5,190.0,1.65,16.0,196.5,178.31,138.72
2016,5,7,13,30,6.0,188.0,1.6,16.0,194.0,176.16,137.11
2016,5,7,13,45,6.0,187.5,1.6,16.0,193.0,175.87,137.04
2016,5,7,14,0,6.0,187.0,1.6,16.0,192.0,175.57,136.97
2016,5,7,14,15,3.0,151.0,1.55,16.0,153.5,139.04,107.9
2016,5,7,14,30,0.0,115.0,1.5,16.0,115.0,102.79,78.78
2016,5,7,14,45,22.0,209.5,1.5,16.0,225.5,224.35,177.21
2016,5,7,15,0,44.0,304.0,1.5,16.0,336.0,346.26,272.28
2016,5,7,15,15,52.0,292.5,1.45,16.0,328.5,342.53,269.6
2016,5,7,15,30,60.0,281.0,1.4,16.0,321.0,338.27,267.22
2016,5,7,15,45,58.0,260.0,1.4,16.0,296.0,313.97,249.16
2016,5,7,16,0,56.0,239.0,1.4,16.0,271.0,289.5,230.88
2016,5,7,16,15,84.0,223.0,1.35,15.5,266.5,294.82,237.17
2016,5,7,16,30,112.0,207.0,1.3,15.0,262.0,310.87,251.57
2016,5,7,16,45,77.0,179.5,1.3,15.0,215.5,239.15,194.13
2016,5,7,17,0,42.0,152.0,1.3,15.0,169.0,183.23,148.56
2016,5,7,17,15,33.5,131.0,1.2,14.5,143.5,154.66,125.46
2016,5,7,17,30,25.0,110.0,1.1,14.0,118.0,126.76,102.34
2016,5,7,17,45,15.0,89.0,1.05,14.0,93.5,92.7,73.43
2016,5,7,18,0,5.0,68.0,1.0,14.0,69.0,66.82,51.12
2016,5,7,18,15,2.5,48.0,0.95,13.5,48.5,45.98,33.02
2016,5,7,18,30,0.0,28.0,0.9,13.0,28.0,24.96,14.53
2016,5,7,18,45,0.0,14.0,0.9,13.0,14.0,12.32,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,42.0,12.0,1.0,11.5,15.0,10.91,0.0
2016,5,8,5,30,84.0,24.0,1.0,12.0,30.0,19.52,5.87
2016,5,8,5,45,178.5,40.5,1.05,12.5,66.0,31.28,21.24
2016,5,8,6,0,273.0,57.0,1.1,13.0,102.0,43.43,32.76
2016,5,8,6,15,136.5,56.5,1.15,13.0,79.0,44.45,34.16
2016,5,8,6,30,0.0,56.0,1.2,13.0,56.0,49.44,38.84
2016,5,8,6,45,0.0,70.0,1.25,13.5,70.0,61.33,49.41
2016,5,8,7,0,0.0,84.0,1.3,14.0,84.0,73.12,59.68
2016,5,8,7,15,15.0,127.0,1.25,14.0,134.0,106.79,89.06
2016,5,8,7,30,30.0,170.0,1.2,14.0,184.0,131.72,110.31
2016,5,8,7,45,34.5,191.5,1.2,14.5,209.0,152.34,120.49
2016,5,8,8,0,39.0,213.0,1.2,15.0,234.0,173.9,136.76
2016,5,8,8,15,25.0,210.0,1.15,15.0,224.0,181.42,142.97
2016,5,8,8,30,11.0,207.0,1.1,15.0,214.0,179.11,141.3
2016,5,8,8,45,12.5,221.0,1.1,15.5,230.0,193.08,151.84
2016,5,8,9,0,14.0,235.0,1.1,16.0,246.0,207.27,162.42
2016,5,8,9,15,10.0,215.0,1.1,16.0,222.5,191.12,149.43
2016,5,8,9,30,6.0,195.0,1.1,16.0,199.0,173.68,135.47
2016,5,8,9,45,9.5,225.0,1.15,16.0,232.5,202.24,157.9
2016,5,8,10,0,13.0,255.0,1.2,16.0,266.0,231.45,180.49
2016,5,8,10,15,42.0,330.5,1.2,16.0,367.0,317.3,246.59
2016,5,8,10,30,71.0,406.0,1.2,16.0,468.0,407.91,314.25
2016,5,8,10,45,80.5,422.0,1.3,16.5,494.0,436.25,334.33
2016,5,8,11,0,90.0,438.0,1.4,17.0,520.0,465.53,355.38
2016,5,8,11,15,95.5,439.5,1.45,17.0,527.5,479.11,365.37
2016,5,8,11,30,101.0,441.0,1.5,17.0,535.0,492.68,375.48
2016,5,8,11,45,479.0,292.5,1.6,17.5,740.5,720.36,547.91
2016,5,8,12,0,857.0,144.0,1.7,18.0,946.0,929.45,692.1
2016,5,8,12,15,857.0,143.5,1.75,18.0,944.0,952.51,705.47
2016,5,8,12,30,857.0,143.0,1.8,18.0,942.0,972.39,719.0
2016,5,8,12,45,510.0,302.0,1.9,18.0,776.0,824.26,617.41
2016,5,8,13,0,163.0,461.0,2.0,18.0,610.0,624.71,470.6
2016,5,8,13,15,105.5,425.5,2.05,18.0,521.5,521.03,397.11
2016,5,8,13,30,48.0,390.0,2.1,18.0,433.0,429.79,329.52
2016,5,8,13,45,30.0,321.0,2.15,18.0,348.0,342.67,264.84
2016,5,8,14,0,12.0,252.0,2.2,18.0,263.0,243.24,188.79
2016,5,8,14,15,14.0,261.0,2.25,17.5,273.5,254.46,198.58
2016,5,8,14,30,16.0,270.0,2.3,17.0,284.0,265.86,208.23
2016,5,8,14,45,63.0,305.0,2.35,17.0,352.5,364.19,286.36
2016,5,8,15,0,110.0,340.0,2.4,17.0,421.0,448.53,352.05
2016,5,8,15,15,458.5,221.5,2.4,17.0,527.5,692.45,543.57
2016,5,8,15,30,807.0,103.0,2.4,17.0,634.0,867.0,670.42
2016,5,8,15,45,793.5,98.5,2.45,17.0,589.5,826.5,642.47
2016,5,8,16,0,780.0,94.0,2.5,17.0,545.0,783.91,614.68
2016,5,8,16,15,756.5,90.5,2.5,16.5,496.0,732.6,580.84
2016,5,8,16,30,733.0,87.0,2.5,16.0,447.0,680.48,545.66
2016,5,8,16,45,704.5,82.5,2.5,16.0,397.0,623.14,504.62
2016,5,8,17,0,676.0,78.0,2.5,16.0,347.0,568.89,463.71
2016,5,8,17,15,633.0,72.5,2.5,15.5,296.5,502.44,412.19
2016,5,8,17,30,590.0,67.0,2.5,15.0,246.0,438.6,360.79
2016,5,8,17,45,529.5,60.0,2.5,14.5,197.5,366.82,300.94
2016,5,8,18,0,469.0,53.0,2.5,14.0,149.0,300.41,243.43
2016,5,8,18,15,375.0,43.0,2.35,13.5,106.0,222.68,175.42
2016,5,8,18,30,281.0,33.0,2.2,13.0,63.0,155.39,114.35
2016,5,8,18,45,140.5,16.5,2.1,13.0,31.5,72.22,20.97
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,44.0,13.5,1.95,11.0,16.5,12.28,0.0
2016,5,9,5,30,88.0,27.0,2.0,11.0,33.0,21.8,8.32
2016,5,9,5,45,187.0,44.0,2.05,11.0,70.5,34.0,23.79
2016,5,9,6,0,286.0,61.0,2.1,11.0,108.0,46.49,35.76
2016,5,9,6,15,148.5,77.0,2.05,11.0,102.0,59.1,47.55
2016,5,9,6,30,11.0,93.0,2.0,11.0,96.0,77.64,64.43
2016,5,9,6,45,19.5,113.0,2.0,11.5,119.5,93.68,78.66
2016,5,9,7,0,28.0,133.0,2.0,12.0,143.0,105.12,88.53
2016,5,9,7,15,25.5,149.5,1.95,12.0,160.0,117.3,99.0
2016,5,9,7,30,23.0,166.0,1.9,12.0,177.0,136.18,115.16
2016,5,9,7,45,64.5,201.0,1.9,12.5,235.5,160.7,127.44
2016,5,9,8,0,106.0,236.0,1.9,13.0,294.0,198.1,154.83
2016,5,9,8,15,178.5,255.5,1.85,13.0,363.5,231.45,178.36
2016,5,9,8,30,251.0,275.0,1.8,13.0,433.0,274.73,211.08
2016,5,9,8,45,290.5,288.5,1.75,13.5,483.5,318.01,245.23
2016,5,9,9,0,330.0,302.0,1.7,14.0,534.0,365.84,282.94
2016,5,9,9,15,294.0,330.0,1.7,14.0,545.5,396.46,308.39
2016,5,9,9,30,258.0,358.0,1.7,14.0,557.0,423.26,329.93
2016,5,9,9,45,308.0,362.0,1.7,14.5,609.5,473.95,368.39
2016,5,9,10,0,358.0,366.0,1.7,15.0,662.0,529.26,409.61
2016,5,9,10,15,363.5,374.0,1.65,15.0,683.0,563.46,434.81
2016,5,9,10,30,369.0,382.0,1.6,15.0,704.0,597.44,459.49
2016,5,9,10,45,633.5,253.0,1.6,15.5,821.0,705.83,541.76
2016,5,9,11,0,898.0,124.0,1.6,16.0,938.0,820.06,623.36
2016,5,9,11,15,900.5,124.5,1.6,16.0,951.0,858.93,648.16
2016,5,9,11,30,903.0,125.0,1.6,16.0,964.0,895.12,671.78
2016,5,9,11,45,903.5,125.5,1.65,16.5,969.5,926.73,691.57
2016,5,9,12,0,904.0,126.0,1.7,17.0,975.0,955.27,709.27
2016,5,9,12,15,904.0,126.0,1.75,17.0,972.5,979.67,725.61
2016,5,9,12,30,904.0,126.0,1.8,17.0,970.0,1000.73,739.87
2016,5,9,12,45,898.5,127.5,1.85,17.5,959.5,1014.44,748.06
2016,5,9,13,0,893.0,129.0,1.9,18.0,949.0,1024.51,754.05
2016,5,9,13,15,889.0,128.5,1.9,18.0,931.5,1030.4,758.25
2016,5,9,13,30,885.0,128.0,1.9,18.0,914.0,1032.61,760.24
2016,5,9,13,45,880.5,126.0,1.95,18.0,890.0,1029.09,759.37
2016,5,9,14,0,876.0,124.0,2.0,18.0,866.0,1021.89,756.29
2016,5,9,14,15,868.0,122.5,2.0,18.0,835.0,1008.1,748.41
2016,5,9,14,30,860.0,121.0,2.0,18.0,804.0,990.86,738.41
2016,5,9,14,45,850.5,118.0,2.05,18.0,767.5,967.2,724.85
2016,5,9,15,0,841.0,115.0,2.1,18.0,731.0,950.19,715.75
2016,5,9,15,15,827.0,112.5,2.1,17.5,689.0,916.38,696.01
2016,5,9,15,30,813.0,110.0,2.1,17.0,647.0,879.98,674.42
2016,5,9,15,45,795.0,107.0,2.1,17.0,601.0,837.15,646.83
2016,5,9,16,0,777.0,104.0,2.1,17.0,555.0,792.48,617.61
2016,5,9,16,15,753.0,100.0,2.1,16.5,505.5,740.28,583.6
2016,5,9,16,30,729.0,96.0,2.1,16.0,456.0,690.64,550.69
2016,5,9,16,45,692.0,93.0,2.15,16.0,404.0,629.15,507.16
2016,5,9,17,0,655.0,90.0,2.2,16.0,352.0,568.74,461.7
2016,5,9,17,15,610.0,83.5,2.2,15.5,301.0,500.74,409.39
2016,5,9,17,30,565.0,77.0,2.2,15.0,250.0,435.52,357.27
2016,5,9,17,45,492.5,70.0,2.25,15.0,200.0,358.48,293.11
2016,5,9,18,0,420.0,63.0,2.3,15.0,150.0,287.88,232.38
2016,5,9,18,15,324.5,51.0,2.25,14.5,107.0,208.03,163.48
2016,5,9,18,30,229.0,39.0,2.2,14.0,64.0,142.09,104.78
2016,5,9,18,45,114.5,19.5,2.2,13.5,32.0,66.21,23.46
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,65.5,13.0,1.65,11.5,17.5,11.82,0.0
2016,5,10,5,30,131.0,26.0,1.7,12.0,35.0,20.34,8.13
2016,5,10,5,45,240.5,39.5,1.75,12.5,73.5,30.55,20.76
2016,5,10,6,0,350.0,53.0,1.8,13.0,112.0,40.5,30.23
2016,5,10,6,15,423.5,63.0,1.7,13.0,159.0,48.55,37.83
2016,5,10,6,30,497.0,73.0,1.6,13.0,206.0,54.8,43.63
2016,5,10,6,45,280.0,107.5,1.55,13.5,185.5,80.62,66.53
2016,5,10,7,0,63.0,142.0,1.5,14.0,165.0,111.08,93.03
2016,5,10,7,15,159.5,162.0,1.35,14.5,232.0,120.42,100.65
2016,5,10,7,30,256.0,182.0,1.2,15.0,299.0,127.5,106.18
2016,5,10,7,45,206.0,210.5,1.05,15.5,312.0,170.51,128.66
2016,5,10,8,0,156.0,239.0,0.9,16.0,325.0,200.67,152.22
2016,5,10,8,15,231.0,252.5,0.8,16.5,392.0,239.89,179.44
2016,5,10,8,30,306.0,266.0,0.7,17.0,459.0,282.57,210.43
2016,5,10,8,45,560.0,191.5,0.65,17.5,575.5,326.96,239.76
2016,5,10,9,0,814.0,117.0,0.6,18.0,692.0,403.15,296.44
2016,5,10,9,15,826.5,119.5,0.6,18.5,731.0,460.15,342.53
2016,5,10,9,30,839.0,122.0,0.6,19.0,770.0,517.29,387.14
2016,5,10,9,45,837.0,130.5,0.6,19.5,800.5,571.59,427.94
2016,5,10,10,0,835.0,139.0,0.6,20.0,831.0,624.13,465.86
2016,5,10,10,15,842.5,140.5,0.65,20.0,858.5,674.72,502.78
2016,5,10,10,30,850.0,142.0,0.7,20.0,886.0,721.08,536.01
2016,5,10,10,45,859.5,141.0,0.8,20.5,908.0,766.96,567.88
2016,5,10,11,0,869.0,140.0,0.9,21.0,930.0,811.15,596.45
2016,5,10,11,15,872.5,140.5,0.95,21.0,943.0,849.84,621.58
2016,5,10,11,30,876.0,141.0,1.0,21.0,956.0,886.04,645.02
2016,5,10,11,45,881.5,139.0,1.1,21.5,963.0,919.1,665.93
2016,5,10,12,0,887.0,137.0,1.2,22.0,970.0,949.41,685.04
2016,5,10,12,15,887.0,137.0,1.3,22.0,968.5,973.51,701.53
2016,5,10,12,30,887.0,137.0,1.4,22.0,967.0,994.34,716.1
2016,5,10,12,45,891.0,132.5,1.5,22.5,959.0,1011.35,726.98
2016,5,10,13,0,895.0,128.0,1.6,23.0,951.0,1024.85,735.73
2016,5,10,13,15,891.5,127.5,1.7,22.5,934.5,1031.24,742.99
2016,5,10,13,30,888.0,127.0,1.8,22.0,918.0,1033.95,748.12
2016,5,10,13,45,885.0,124.5,1.9,22.0,894.5,1031.41,748.6
2016,5,10,14,0,882.0,122.0,2.0,22.0,871.0,1025.15,746.84
2016,5,10,14,15,874.5,120.0,2.05,22.0,840.0,1011.27,739.64
2016,5,10,14,30,867.0,118.0,2.1,22.0,809.0,993.9,730.3
2016,5,10,14,45,858.5,115.0,2.2,22.0,772.5,971.09,718.0
2016,5,10,15,0,850.0,112.0,2.3,22.0,736.0,945.08,703.51
2016,5,10,15,15,836.5,109.5,2.35,21.5,694.0,921.17,691.16
2016,5,10,15,30,823.0,107.0,2.4,21.0,652.0,885.01,670.31
2016,5,10,15,45,807.0,103.5,2.45,20.5,606.0,843.1,645.22
2016,5,10,16,0,791.0,100.0,2.5,20.0,560.0,799.2,618.25
2016,5,10,16,15,768.0,96.0,2.55,19.5,510.5,747.37,584.97
2016,5,10,16,30,745.0,92.0,2.6,19.0,461.0,694.66,550.21
2016,5,10,16,45,715.5,87.5,2.65,19.0,410.0,639.13,511.36
2016,5,10,17,0,686.0,83.0,2.7,19.0,359.0,581.1,468.15
2016,5,10,17,15,643.0,77.0,2.65,18.0,307.5,513.6,417.18
2016,5,10,17,30,600.0,71.0,2.6,17.0,256.0,448.67,366.11
2016,5,10,17,45,540.5,63.5,2.6,16.5,206.5,376.31,306.42
2016,5,10,18,0,481.0,56.0,2.6,16.0,157.0,309.17,248.86
2016,5,10,18,15,387.5,46.0,2.5,15.5,113.0,230.92,181.04
2016,5,10,18,30,294.0,36.0,2.4,15.0,69.0,162.9,120.24
2016,5,10,18,45,147.0,18.0,2.3,14.5,34.5,76.86,32.06
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,8.0,1.9,11.0,8.0,7.28,0.0
2016,5,11,5,30,0.0,16.0,2.0,11.0,16.0,14.08,4.36
2016,5,11,5,45,0.0,32.0,2.1,11.5,32.0,28.1,18.79
2016,5,11,6,0,0.0,48.0,2.2,12.0,48.0,41.58,31.35
2016,5,11,6,15,0.0,67.0,2.1,12.5,67.0,57.22,45.64
2016,5,11,6,30,0.0,86.0,2.0,13.0,86.0,72.7,59.57
2016,5,11,6,45,3.0,105.0,1.95,13.5,106.5,88.07,73.11
2016,5,11,7,0,6.0,124.0,1.9,14.0,127.0,103.31,86.24
2016,5,11,7,15,15.5,147.0,1.85,14.0,154.5,121.28,101.67
2016,5,11,7,30,25.0,170.0,1.8,14.0,182.0,139.23,116.85
2016,5,11,7,45,61.5,203.5,1.75,14.5,236.5,162.4,127.84
2016,5,11,8,0,98.0,237.0,1.7,15.0,291.0,198.01,153.79
2016,5,11,8,15,152.0,260.0,1.65,15.5,352.5,229.52,176.06
2016,5,11,8,30,206.0,283.0,1.6,16.0,414.0,274.27,209.62
2016,5,11,8,45,416.0,240.0,1.55,16.5,527.0,318.1,239.37
2016,5,11,9,0,626.0,197.0,1.5,17.0,640.0,393.39,296.12
2016,5,11,9,15,628.0,212.0,1.45,17.0,677.5,446.69,339.76
2016,5,11,9,30,630.0,227.0,1.4,17.0,715.0,499.55,381.77
2016,5,11,9,45,631.0,238.5,1.4,17.5,745.0,548.38,418.99
2016,5,11,10,0,632.0,250.0,1.4,18.0,775.0,596.32,454.31
2016,5,11,10,15,760.0,189.0,1.4,18.0,840.5,663.37,505.05
2016,5,11,10,30,888.0,128.0,1.4,18.0,906.0,735.37,558.46
2016,5,11,10,45,892.5,129.0,1.45,18.5,926.5,780.73,589.24
2016,5,11,11,0,897.0,130.0,1.5,19.0,947.0,823.92,616.99
2016,5,11,11,15,900.0,130.5,1.55,19.0,960.0,863.11,642.97
2016,5,11,11,30,903.0,131.0,1.6,19.0,973.0,899.67,667.1
2016,5,11,11,45,908.0,128.5,1.65,19.0,979.5,932.49,688.71
2016,5,11,12,0,913.0,126.0,1.7,19.0,986.0,962.42,708.43
2016,5,11,12,15,912.5,126.0,1.75,19.0,983.5,986.5,724.39
2016,5,11,12,30,912.0,126.0,1.8,19.0,981.0,1007.2,738.29
2016,5,11,12,45,912.0,124.0,1.9,19.5,971.5,1022.95,748.38
2016,5,11,13,0,912.0,122.0,2.0,20.0,962.0,1035.08,756.25
2016,5,11,13,15,908.0,121.0,2.05,20.0,944.0,1040.52,760.75
2016,5,11,13,30,904.0,120.0,2.1,20.0,926.0,1042.2,763.04
2016,5,11,13,45,898.0,119.0,2.15,20.0,901.5,1038.11,761.78
2016,5,11,14,0,892.0,118.0,2.2,20.0,877.0,1030.31,758.29
2016,5,11,14,15,884.0,116.5,2.2,19.5,846.0,1016.36,751.77
2016,5,11,14,30,876.0,115.0,2.2,19.0,815.0,998.9,743.06
2016,5,11,14,45,864.5,113.5,2.2,19.0,777.5,974.67,728.53
2016,5,11,15,0,853.0,112.0,2.2,19.0,740.0,947.35,712.0
2016,5,11,15,15,839.5,109.5,2.15,19.0,697.5,923.38,697.2
2016,5,11,15,30,826.0,107.0,2.1,19.0,655.0,887.17,674.03
2016,5,11,15,45,809.0,103.5,2.1,19.0,609.0,844.34,646.72
2016,5,11,16,0,792.0,100.0,2.1,19.0,563.0,799.58,617.74
2016,5,11,16,15,769.0,96.5,2.05,18.5,513.0,748.34,584.41
2016,5,11,16,30,746.0,93.0,2.0,18.0,463.0,696.2,549.75
2016,5,11,16,45,717.5,87.5,1.95,17.5,412.5,640.22,511.38
2016,5,11,17,0,689.0,82.0,1.9,17.0,362.0,581.63,468.61
2016,5,11,17,15,646.5,76.5,1.8,16.5,310.0,514.97,417.54
2016,5,11,17,30,604.0,71.0,1.7,16.0,258.0,450.79,366.59
2016,5,11,17,45,545.5,63.5,1.65,16.0,208.5,378.8,307.08
2016,5,11,18,0,487.0,56.0,1.6,16.0,159.0,311.9,249.77
2016,5,11,18,15,395.5,46.0,1.55,15.0,114.5,234.19,183.38
2016,5,11,18,30,304.0,36.0,1.5,14.0,70.0,166.45,123.48
2016,5,11,18,45,152.0,22.5,1.45,13.5,39.5,82.1,38.57
2016,5,11,19,0,0.0,9.0,1.4,13.0,9.0,8.19,0.0
2016,5,11,19,15,0.0,4.5,1.45,13.0,4.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,64.5,14.0,2.25,10.5,19.0,12.73,0.0
2016,5,12,5,30,129.0,28.0,2.4,11.0,38.0,21.87,10.44
2016,5,12,5,45,225.0,43.5,2.55,11.5,76.5,33.55,23.57
2016,5,12,6,0,321.0,59.0,2.7,12.0,115.0,44.89,34.29
2016,5,12,6,15,227.0,83.0,2.7,12.0,129.0,63.6,51.43
2016,5,12,6,30,133.0,107.0,2.7,12.0,143.0,82.55,68.59
2016,5,12,6,45,157.0,126.0,2.75,12.5,177.5,96.08,80.51
2016,5,12,7,0,181.0,145.0,2.8,13.0,212.0,109.25,91.85
2016,5,12,7,15,277.0,154.5,2.75,13.0,274.5,110.36,92.56
2016,5,12,7,30,373.0,164.0,2.7,13.0,337.0,111.1,92.91
2016,5,12,7,45,536.5,143.0,2.65,13.5,422.5,136.68,90.21
2016,5,12,8,0,700.0,122.0,2.6,14.0,508.0,179.2,112.82
2016,5,12,8,15,721.5,126.0,2.55,14.0,555.0,232.82,156.89
2016,5,12,8,30,743.0,130.0,2.5,14.0,602.0,288.73,205.77
2016,5,12,8,45,763.5,132.0,2.5,14.5,646.0,349.27,258.59
2016,5,12,9,0,784.0,134.0,2.5,15.0,690.0,406.25,307.92
2016,5,12,9,15,796.5,136.5,2.4,15.5,728.5,461.55,354.62
2016,5,12,9,30,809.0,139.0,2.3,16.0,767.0,517.05,399.83
2016,5,12,9,45,826.5,137.0,2.25,16.5,802.0,571.37,442.74
2016,5,12,10,0,844.0,135.0,2.2,17.0,837.0,625.79,484.25
2016,5,12,10,15,851.0,136.0,2.15,17.0,864.0,674.4,521.11
2016,5,12,10,30,858.0,137.0,2.1,17.0,891.0,721.96,556.18
2016,5,12,10,45,864.0,137.5,2.1,17.5,911.0,766.7,587.52
2016,5,12,11,0,870.0,138.0,2.1,18.0,931.0,809.47,615.24
2016,5,12,11,15,873.0,138.5,2.1,18.0,944.0,847.65,640.66
2016,5,12,11,30,876.0,139.0,2.1,18.0,957.0,883.3,664.2
2016,5,12,11,45,876.0,139.5,2.1,18.0,961.5,913.63,684.05
2016,5,12,12,0,876.0,140.0,2.1,18.0,966.0,940.98,701.89
2016,5,12,12,15,670.5,263.5,2.1,18.0,895.0,907.95,678.64
2016,5,12,12,30,465.0,387.0,2.1,18.0,824.0,847.35,632.08
2016,5,12,12,45,643.5,278.0,2.15,18.0,875.5,930.72,695.27
2016,5,12,13,0,822.0,169.0,2.2,18.0,927.0,1003.93,745.17
2016,5,12,13,15,817.5,168.0,2.25,18.0,910.0,1008.88,748.67
2016,5,12,13,30,813.0,167.0,2.3,18.0,893.0,1010.27,750.71
2016,5,12,13,45,806.0,165.5,2.35,18.0,869.0,1005.09,748.59
2016,5,12,14,0,799.0,164.0,2.4,18.0,845.0,996.41,744.32
2016,5,12,14,15,789.5,161.5,2.4,18.0,814.5,980.78,735.03
2016,5,12,14,30,780.0,159.0,2.4,18.0,784.0,961.9,723.69
2016,5,12,14,45,772.5,154.0,2.45,18.0,748.5,939.19,710.34
2016,5,12,15,0,765.0,149.0,2.5,18.0,713.0,913.44,694.89
2016,5,12,15,15,749.0,146.0,2.55,17.5,672.0,884.78,678.65
2016,5,12,15,30,733.0,143.0,2.6,17.0,631.0,848.1,656.6
2016,5,12,15,45,720.0,135.5,2.65,17.0,587.0,806.91,629.82
2016,5,12,16,0,707.0,128.0,2.7,17.0,543.0,763.78,601.28
2016,5,12,16,15,681.0,123.5,2.75,16.5,494.5,711.96,566.93
2016,5,12,16,30,655.0,119.0,2.8,16.0,446.0,659.71,531.3
2016,5,12,16,45,628.5,110.5,2.9,16.0,397.0,602.53,489.19
2016,5,12,17,0,602.0,102.0,3.0,16.0,348.0,545.71,446.04
2016,5,12,17,15,557.0,95.0,3.0,15.5,297.5,479.63,394.46
2016,5,12,17,30,512.0,88.0,3.0,15.0,247.0,416.34,343.33
2016,5,12,17,45,455.0,77.5,3.05,14.5,199.5,342.41,281.91
2016,5,12,18,0,398.0,67.0,3.1,14.0,152.0,278.75,226.92
2016,5,12,18,15,310.0,54.0,3.05,13.5,109.5,205.05,162.65
2016,5,12,18,30,222.0,41.0,3.0,13.0,67.0,141.25,105.94
2016,5,12,18,45,111.0,25.0,2.95,13.0,38.0,73.6,37.4
2016,5,12,19,0,0.0,9.0,2.9,13.0,9.0,8.19,0.0
2016,5,12,19,15,0.0,4.5,2.9,12.5,4.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
