Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,82.0,14.5,2.7,11.0,21.0,13.19,0.0
2016,5,13,5,30,164.0,29.0,2.8,11.0,42.0,22.68,11.5
2016,5,13,5,45,269.5,42.5,2.95,11.5,82.0,32.84,23.01
2016,5,13,6,0,375.0,56.0,3.1,12.0,122.0,42.73,32.4
2016,5,13,6,15,446.5,65.5,3.1,12.0,170.0,50.43,39.69
2016,5,13,6,30,518.0,75.0,3.1,12.0,218.0,56.19,45.05
2016,5,13,6,45,561.5,84.0,3.15,12.0,268.0,61.15,49.52
2016,5,13,7,0,605.0,93.0,3.2,12.0,318.0,65.83,53.63
2016,5,13,7,15,482.0,130.5,3.15,12.5,326.5,89.59,74.47
2016,5,13,7,30,359.0,168.0,3.1,13.0,335.0,121.04,101.65
2016,5,13,7,45,382.5,184.5,3.1,13.5,380.5,153.99,110.03
2016,5,13,8,0,406.0,201.0,3.1,14.0,426.0,197.31,140.65
2016,5,13,8,15,594.0,160.5,3.1,14.0,521.5,234.42,163.59
2016,5,13,8,30,782.0,120.0,3.1,14.0,617.0,296.17,210.82
2016,5,13,8,45,803.5,120.5,3.1,14.5,662.5,352.8,261.03
2016,5,13,9,0,825.0,121.0,3.1,15.0,708.0,411.12,311.97
2016,5,13,9,15,837.0,123.5,3.15,15.0,747.0,468.35,361.68
2016,5,13,9,30,849.0,126.0,3.2,15.0,786.0,525.66,410.11
2016,5,13,9,45,867.0,123.0,3.25,15.5,821.5,582.43,455.98
2016,5,13,10,0,885.0,120.0,3.3,16.0,857.0,637.28,499.08
2016,5,13,10,15,891.0,121.0,3.35,16.0,884.0,687.45,538.39
2016,5,13,10,30,897.0,122.0,3.4,16.0,911.0,735.96,575.58
2016,5,13,10,45,905.0,120.5,3.5,16.5,932.0,781.92,608.53
2016,5,13,11,0,913.0,119.0,3.6,17.0,953.0,825.92,638.42
2016,5,13,11,15,915.5,119.5,3.7,17.0,965.5,865.06,665.86
2016,5,13,11,30,918.0,120.0,3.8,17.0,978.0,901.51,691.34
2016,5,13,11,45,920.5,119.5,3.9,17.0,984.0,934.17,714.15
2016,5,13,12,0,923.0,119.0,4.0,17.0,990.0,963.83,734.9
2016,5,13,12,15,922.5,118.5,4.05,17.0,987.5,987.51,751.28
2016,5,13,12,30,922.0,118.0,4.1,17.0,985.0,1007.78,765.42
2016,5,13,12,45,918.0,118.5,4.15,17.0,974.5,1022.09,775.6
2016,5,13,13,0,914.0,119.0,4.2,17.0,964.0,1032.72,783.44
2016,5,13,13,15,911.0,118.5,4.2,16.5,947.0,1039.62,790.06
2016,5,13,13,30,908.0,118.0,4.2,16.0,930.0,1042.8,794.31
2016,5,13,13,45,907.5,114.0,4.25,16.0,907.0,1041.09,794.23
2016,5,13,14,0,907.0,110.0,4.3,16.0,884.0,1035.54,791.7
2016,5,13,14,15,900.0,108.5,4.25,16.0,853.5,1022.4,783.45
2016,5,13,14,30,893.0,107.0,4.2,16.0,823.0,1005.7,772.91
2016,5,13,14,45,888.5,103.0,4.2,16.0,787.5,985.2,760.15
2016,5,13,15,0,884.0,99.0,4.2,16.0,752.0,961.25,745.03
2016,5,13,15,15,872.0,97.0,4.15,15.5,710.5,929.26,725.34
2016,5,13,15,30,860.0,95.0,4.1,15.0,669.0,894.52,703.58
2016,5,13,15,45,850.0,90.0,4.05,15.0,624.0,855.54,677.26
2016,5,13,16,0,840.0,85.0,4.0,15.0,579.0,814.08,648.93
2016,5,13,16,15,819.5,82.5,3.9,14.5,529.5,771.73,620.57
2016,5,13,16,30,799.0,80.0,3.8,14.0,480.0,720.92,585.35
2016,5,13,16,45,777.0,75.0,3.75,14.0,429.5,665.17,544.79
2016,5,13,17,0,755.0,70.0,3.7,14.0,379.0,609.04,502.48
2016,5,13,17,15,717.0,65.5,3.6,13.5,327.0,543.39,450.72
2016,5,13,17,30,679.0,61.0,3.5,13.0,275.0,479.57,398.56
2016,5,13,17,45,626.0,55.0,3.45,13.0,224.5,410.7,339.7
2016,5,13,18,0,573.0,49.0,3.4,13.0,174.0,344.12,280.83
2016,5,13,18,15,485.5,41.0,3.2,12.5,127.5,265.73,211.43
2016,5,13,18,30,398.0,33.0,3.0,12.0,81.0,196.75,148.45
2016,5,13,18,45,251.0,22.0,2.85,11.5,47.0,114.1,63.24
2016,5,13,19,0,104.0,11.0,2.7,11.0,13.0,34.96,0.0
2016,5,13,19,15,52.0,5.5,2.7,11.0,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,10.5,13.5,2.1,12.0,14.0,12.28,0.0
2016,5,14,5,30,21.0,27.0,2.2,12.0,28.0,23.23,12.25
2016,5,14,5,45,52.5,45.5,2.35,12.5,53.5,37.16,26.72
2016,5,14,6,0,84.0,64.0,2.5,13.0,79.0,51.37,39.93
2016,5,14,6,15,100.5,85.0,2.5,13.0,109.0,66.88,54.17
2016,5,14,6,30,117.0,106.0,2.5,13.0,139.0,81.98,67.83
2016,5,14,6,45,127.0,127.5,2.55,13.5,169.5,96.96,80.96
2016,5,14,7,0,137.0,149.0,2.6,14.0,200.0,111.49,93.43
2016,5,14,7,15,68.5,141.5,2.5,14.5,167.0,112.86,94.16
2016,5,14,7,30,0.0,134.0,2.4,15.0,134.0,113.4,94.14
2016,5,14,7,45,94.5,187.5,2.3,15.5,240.0,148.52,114.9
2016,5,14,8,0,189.0,241.0,2.2,16.0,346.0,207.07,156.69
2016,5,14,8,15,185.5,264.5,2.1,16.0,375.5,239.42,182.46
2016,5,14,8,30,182.0,288.0,2.0,16.0,405.0,271.71,208.72
2016,5,14,8,45,291.5,287.5,1.95,16.5,489.0,317.67,242.44
2016,5,14,9,0,401.0,287.0,1.9,17.0,573.0,381.26,290.8
2016,5,14,9,15,340.0,322.5,1.9,17.0,574.0,410.27,315.33
2016,5,14,9,30,279.0,358.0,1.9,17.0,575.0,432.77,333.68
2016,5,14,9,45,218.0,383.0,1.9,17.5,557.0,442.63,340.88
2016,5,14,10,0,157.0,408.0,1.9,18.0,539.0,443.39,340.5
2016,5,14,10,15,114.5,409.5,1.95,18.0,507.0,430.77,330.85
2016,5,14,10,30,72.0,411.0,2.0,18.0,475.0,411.89,316.21
2016,5,14,10,45,275.0,389.0,2.05,18.0,640.0,555.02,425.9
2016,5,14,11,0,478.0,367.0,2.1,18.0,805.0,714.79,542.95
2016,5,14,11,15,693.0,243.0,2.15,18.0,887.0,804.72,610.44
2016,5,14,11,30,908.0,119.0,2.2,18.0,969.0,891.54,671.06
2016,5,14,11,45,907.0,120.5,2.25,18.5,973.5,922.59,690.07
2016,5,14,12,0,906.0,122.0,2.3,19.0,978.0,950.52,707.45
2016,5,14,12,15,905.5,122.0,2.35,19.0,976.0,974.27,723.42
2016,5,14,12,30,905.0,122.0,2.4,19.0,974.0,994.69,737.28
2016,5,14,12,45,627.0,274.0,2.45,19.0,861.5,909.43,679.56
2016,5,14,13,0,349.0,426.0,2.5,19.0,749.0,784.11,587.24
2016,5,14,13,15,612.0,278.5,2.55,19.0,832.0,921.32,691.0
2016,5,14,13,30,875.0,131.0,2.6,19.0,915.0,1022.22,759.72
2016,5,14,13,45,867.0,131.0,2.65,19.0,890.0,1017.28,756.68
2016,5,14,14,0,859.0,131.0,2.7,19.0,865.0,1008.78,752.49
2016,5,14,14,15,851.0,129.0,2.75,18.5,834.5,994.74,746.14
2016,5,14,14,30,843.0,127.0,2.8,18.0,804.0,977.32,737.58
2016,5,14,14,45,828.5,127.0,2.85,18.0,767.0,962.97,729.76
2016,5,14,15,0,814.0,127.0,2.9,18.0,730.0,934.99,712.64
2016,5,14,15,15,443.0,210.0,2.9,17.5,536.0,662.33,519.11
2016,5,14,15,30,72.0,293.0,2.9,17.0,342.0,360.21,284.36
2016,5,14,15,45,192.0,267.5,2.95,17.0,384.0,452.23,361.24
2016,5,14,16,0,312.0,242.0,3.0,17.0,426.0,535.03,428.01
2016,5,14,16,15,502.0,175.5,2.95,16.5,441.5,618.09,496.62
2016,5,14,16,30,692.0,109.0,2.9,16.0,457.0,675.85,544.5
2016,5,14,16,45,397.0,138.5,2.9,16.0,333.5,459.65,375.36
2016,5,14,17,0,102.0,168.0,2.9,16.0,210.0,251.57,205.07
2016,5,14,17,15,321.5,126.0,2.85,15.5,233.0,348.65,288.6
2016,5,14,17,30,541.0,84.0,2.8,15.0,256.0,428.6,353.61
2016,5,14,17,45,492.5,73.5,2.75,15.0,208.5,361.75,296.71
2016,5,14,18,0,444.0,63.0,2.7,15.0,161.0,299.03,242.23
2016,5,14,18,15,355.0,52.0,2.55,14.5,117.5,220.86,174.58
2016,5,14,18,30,266.0,41.0,2.4,14.0,74.0,156.45,117.53
2016,5,14,18,45,153.5,26.0,2.25,14.0,43.0,88.29,50.35
2016,5,14,19,0,41.0,11.0,2.1,14.0,12.0,19.86,0.0
2016,5,14,19,15,20.5,5.5,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,81.5,15.0,2.2,12.5,22.0,13.64,0.0
2016,5,15,5,30,163.0,30.0,2.2,13.0,44.0,23.41,12.64
2016,5,15,5,45,268.5,43.0,2.25,13.5,83.5,33.15,23.19
2016,5,15,6,0,374.0,56.0,2.3,14.0,123.0,42.64,32.12
2016,5,15,6,15,445.0,65.0,2.15,14.0,170.5,49.74,38.79
2016,5,15,6,30,516.0,74.0,2.0,14.0,218.0,55.11,43.74
2016,5,15,6,45,572.0,79.0,1.85,14.5,269.0,56.98,45.33
2016,5,15,7,0,628.0,84.0,1.7,15.0,320.0,58.85,46.81
2016,5,15,7,15,664.0,89.0,1.65,15.5,371.0,60.53,48.06
2016,5,15,7,30,700.0,94.0,1.6,16.0,422.0,67.29,53.71
2016,5,15,7,45,731.5,96.5,1.55,16.5,473.0,123.49,70.9
2016,5,15,8,0,763.0,99.0,1.5,17.0,524.0,177.14,106.78
2016,5,15,8,15,783.0,102.0,1.5,17.5,571.5,232.55,151.61
2016,5,15,8,30,803.0,105.0,1.5,18.0,619.0,289.97,200.83
2016,5,15,8,45,823.0,105.5,1.5,18.5,664.0,347.13,250.29
2016,5,15,9,0,843.0,106.0,1.5,19.0,709.0,409.94,303.18
2016,5,15,9,15,855.0,108.0,1.55,19.0,748.0,466.66,350.97
2016,5,15,9,30,867.0,110.0,1.6,19.0,787.0,523.32,397.35
2016,5,15,9,45,885.0,107.0,1.65,19.5,823.0,578.77,440.7
2016,5,15,10,0,903.0,104.0,1.7,20.0,859.0,634.14,482.6
2016,5,15,10,15,909.5,105.0,1.85,20.0,886.5,685.2,521.73
2016,5,15,10,30,916.0,106.0,2.0,20.0,914.0,734.62,558.87
2016,5,15,10,45,921.5,106.5,2.15,20.5,935.0,781.01,590.89
2016,5,15,11,0,927.0,107.0,2.3,21.0,956.0,825.24,620.34
2016,5,15,11,15,929.5,107.5,2.4,21.0,969.0,864.67,647.12
2016,5,15,11,30,932.0,108.0,2.5,21.0,982.0,901.36,672.0
2016,5,15,11,45,932.0,109.0,2.7,21.0,987.0,933.42,694.59
2016,5,15,12,0,932.0,110.0,2.9,21.0,992.0,962.32,715.12
2016,5,15,12,15,931.5,110.0,2.95,21.0,989.5,986.52,731.36
2016,5,15,12,30,931.0,110.0,3.0,21.0,987.0,1007.29,745.42
2016,5,15,12,45,931.5,108.0,3.15,21.0,978.0,1023.51,757.45
2016,5,15,13,0,932.0,106.0,3.3,21.0,969.0,1036.08,767.21
2016,5,15,13,15,928.5,105.5,3.35,20.5,952.0,1042.45,773.69
2016,5,15,13,30,925.0,105.0,3.4,20.0,935.0,1045.02,777.87
2016,5,15,13,45,918.0,105.0,3.5,20.0,910.0,1040.82,776.62
2016,5,15,14,0,911.0,105.0,3.6,20.0,885.0,1032.89,773.04
2016,5,15,14,15,903.5,103.5,3.65,20.0,854.0,1019.19,765.33
2016,5,15,14,30,896.0,102.0,3.7,20.0,823.0,1001.94,755.34
2016,5,15,14,45,886.0,100.5,3.75,20.0,786.5,978.82,741.42
2016,5,15,15,0,876.0,99.0,3.8,20.0,750.0,952.51,725.33
2016,5,15,15,15,863.5,97.0,3.85,19.5,708.0,920.31,706.45
2016,5,15,15,30,851.0,95.0,3.9,19.0,666.0,885.42,685.49
2016,5,15,15,45,833.0,93.0,4.0,19.0,619.5,843.27,658.02
2016,5,15,16,0,815.0,91.0,4.1,19.0,573.0,806.68,634.22
2016,5,15,16,15,793.0,88.0,4.1,18.5,523.5,756.25,600.62
2016,5,15,16,30,771.0,85.0,4.1,18.0,474.0,704.81,565.61
2016,5,15,16,45,739.5,81.5,4.1,17.5,422.5,645.25,523.57
2016,5,15,17,0,708.0,78.0,4.1,17.0,371.0,586.17,479.69
2016,5,15,17,15,668.0,73.0,4.0,16.5,320.0,523.44,430.45
2016,5,15,17,30,628.0,68.0,3.9,16.0,269.0,460.5,379.39
2016,5,15,17,45,567.0,62.0,3.85,16.0,219.0,387.94,318.19
2016,5,15,18,0,506.0,56.0,3.8,16.0,169.0,320.64,259.58
2016,5,15,18,15,418.5,47.0,3.7,15.5,124.0,244.71,193.33
2016,5,15,18,30,331.0,38.0,3.6,15.0,79.0,178.13,133.92
2016,5,15,18,45,198.5,25.0,3.5,14.5,46.5,100.7,59.75
2016,5,15,19,0,66.0,12.0,3.4,14.0,14.0,26.8,0.0
2016,5,15,19,15,33.0,6.0,3.4,14.0,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,81.5,15.0,2.0,11.5,22.0,11.8,0.0
2016,5,16,5,30,163.0,30.0,2.0,12.0,44.0,23.38,12.96
2016,5,16,5,45,260.5,43.5,2.05,12.5,83.0,33.49,23.63
2016,5,16,6,0,358.0,57.0,2.1,13.0,122.0,43.31,32.87
2016,5,16,6,15,427.5,66.5,2.05,13.5,168.5,50.85,39.87
2016,5,16,6,30,497.0,76.0,2.0,14.0,215.0,56.57,45.04
2016,5,16,6,45,551.0,82.0,2.0,14.5,265.5,59.13,47.24
2016,5,16,7,0,605.0,88.0,2.0,15.0,316.0,61.63,49.27
2016,5,16,7,15,641.0,93.0,2.0,15.5,366.5,63.16,50.37
2016,5,16,7,30,677.0,98.0,2.0,16.0,417.0,70.14,56.2
2016,5,16,7,45,710.0,100.5,2.05,17.0,467.5,119.27,67.97
2016,5,16,8,0,743.0,103.0,2.1,18.0,518.0,177.82,107.93
2016,5,16,8,15,763.5,106.5,2.1,18.5,565.0,232.46,152.1
2016,5,16,8,30,784.0,110.0,2.1,19.0,612.0,289.21,200.72
2016,5,16,8,45,803.0,111.0,2.1,19.5,656.5,345.3,249.37
2016,5,16,9,0,822.0,112.0,2.1,20.0,701.0,402.75,298.34
2016,5,16,9,15,834.5,114.0,2.1,20.0,739.5,462.54,348.43
2016,5,16,9,30,847.0,116.0,2.1,20.0,778.0,518.31,394.11
2016,5,16,9,45,865.0,113.0,2.1,20.5,813.5,572.73,436.68
2016,5,16,10,0,883.0,110.0,2.1,21.0,849.0,627.11,477.81
2016,5,16,10,15,889.5,111.0,2.1,21.0,876.5,677.18,515.44
2016,5,16,10,30,896.0,112.0,2.1,21.0,904.0,725.66,550.97
2016,5,16,10,45,901.0,113.0,2.15,21.5,924.5,771.24,581.96
2016,5,16,11,0,906.0,114.0,2.2,22.0,945.0,814.7,610.07
2016,5,16,11,15,909.0,114.5,2.25,22.0,958.0,853.77,636.14
2016,5,16,11,30,912.0,115.0,2.3,22.0,971.0,890.2,660.33
2016,5,16,11,45,913.0,115.5,2.35,22.5,976.5,922.09,680.12
2016,5,16,12,0,914.0,116.0,2.4,23.0,982.0,950.95,697.84
2016,5,16,12,15,913.5,116.0,2.45,23.0,980.0,974.76,713.61
2016,5,16,12,30,913.0,116.0,2.5,23.0,978.0,995.22,727.3
2016,5,16,12,45,912.5,115.0,2.6,23.0,968.5,1011.24,738.72
2016,5,16,13,0,912.0,114.0,2.7,23.0,959.0,1023.68,747.97
2016,5,16,13,15,908.0,113.0,2.75,22.5,942.0,1028.99,753.71
2016,5,16,13,30,904.0,112.0,2.8,22.0,925.0,1030.55,757.23
2016,5,16,13,45,899.0,111.0,2.85,22.0,901.0,1027.39,756.37
2016,5,16,14,0,894.0,110.0,2.9,22.0,877.0,1020.54,753.25
2016,5,16,14,15,886.5,108.5,2.9,22.0,846.5,1007.05,745.45
2016,5,16,14,30,879.0,107.0,2.9,22.0,816.0,990.07,735.49
2016,5,16,14,45,865.0,107.0,2.95,22.0,778.0,965.06,720.67
2016,5,16,15,0,851.0,107.0,3.0,22.0,740.0,937.11,703.88
2016,5,16,15,15,837.5,105.0,3.0,21.5,699.0,904.66,684.9
2016,5,16,15,30,824.0,103.0,3.0,21.0,658.0,878.16,669.88
2016,5,16,15,45,799.5,103.0,3.05,21.0,610.5,833.14,640.75
2016,5,16,16,0,775.0,103.0,3.1,21.0,563.0,786.66,610.28
2016,5,16,16,15,752.5,99.5,3.1,20.5,514.5,736.69,577.62
2016,5,16,16,30,730.0,96.0,3.1,20.0,466.0,685.83,543.59
2016,5,16,16,45,696.5,92.0,3.1,19.5,415.0,629.01,504.15
2016,5,16,17,0,663.0,88.0,3.1,19.0,364.0,569.99,460.39
2016,5,16,17,15,621.5,82.5,3.05,18.5,313.5,505.38,410.65
2016,5,16,17,30,580.0,77.0,3.0,18.0,263.0,443.16,361.04
2016,5,16,17,45,520.0,69.5,2.95,17.5,214.0,371.74,302.3
2016,5,16,18,0,460.0,62.0,2.9,17.0,165.0,305.52,245.93
2016,5,16,18,15,372.5,52.0,2.85,16.5,121.5,230.89,181.62
2016,5,16,18,30,285.0,42.0,2.8,16.0,78.0,164.11,123.08
2016,5,16,18,45,166.5,27.5,2.75,15.5,46.0,94.91,57.88
2016,5,16,19,0,48.0,13.0,2.7,15.0,14.0,23.4,0.0
2016,5,16,19,15,24.0,6.5,2.65,14.5,7.0,5.91,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,131.5,14.0,1.85,14.5,26.0,11.18,0.0
2016,5,17,5,30,263.0,28.0,1.9,15.0,52.0,22.65,12.4
2016,5,17,5,45,366.5,38.0,1.95,16.0,94.0,30.07,20.35
2016,5,17,6,0,470.0,48.0,2.0,17.0,136.0,37.22,27.02
2016,5,17,6,15,536.5,55.5,2.0,17.5,184.5,41.91,31.37
2016,5,17,6,30,603.0,63.0,2.0,18.0,233.0,46.43,35.41
2016,5,17,6,45,650.5,68.0,2.05,18.5,285.0,48.77,37.39
2016,5,17,7,0,698.0,73.0,2.1,19.0,337.0,56.01,43.57
2016,5,17,7,15,730.5,77.0,2.15,19.5,389.0,57.57,44.69
2016,5,17,7,30,763.0,81.0,2.2,20.0,441.0,65.52,51.3
2016,5,17,7,45,788.0,84.0,2.3,20.5,491.5,118.9,63.85
2016,5,17,8,0,813.0,87.0,2.4,21.0,542.0,175.32,101.7
2016,5,17,8,15,831.0,90.0,2.4,21.5,590.0,233.14,148.34
2016,5,17,8,30,849.0,93.0,2.4,22.0,638.0,298.54,203.77
2016,5,17,8,45,863.5,95.0,2.45,22.5,682.5,356.97,254.34
2016,5,17,9,0,878.0,97.0,2.5,23.0,727.0,416.08,304.66
2016,5,17,9,15,888.5,99.0,2.45,23.0,766.0,473.88,353.14
2016,5,17,9,30,899.0,101.0,2.4,23.0,805.0,531.41,399.89
2016,5,17,9,45,908.0,102.0,2.4,23.5,839.0,586.76,442.87
2016,5,17,10,0,917.0,103.0,2.4,24.0,873.0,641.17,483.66
2016,5,17,10,15,922.5,104.5,2.35,24.0,900.0,692.56,521.7
2016,5,17,10,30,928.0,106.0,2.3,24.0,927.0,742.21,557.41
2016,5,17,10,45,931.5,107.0,2.3,24.5,947.0,787.98,587.51
2016,5,17,11,0,935.0,108.0,2.3,25.0,967.0,831.42,614.82
2016,5,17,11,15,937.0,108.5,2.25,25.0,979.5,870.66,639.8
2016,5,17,11,30,939.0,109.0,2.2,25.0,992.0,907.12,662.71
2016,5,17,11,45,939.0,109.5,2.15,25.5,997.0,938.87,681.02
2016,5,17,12,0,939.0,110.0,2.1,26.0,1002.0,967.43,697.11
2016,5,17,12,15,938.5,110.0,2.05,26.0,999.5,991.76,711.76
2016,5,17,12,30,938.0,110.0,2.0,26.0,997.0,1012.64,724.23
2016,5,17,12,45,936.0,109.5,2.0,26.0,986.5,1028.01,733.9
2016,5,17,13,0,934.0,109.0,2.0,26.0,976.0,1039.7,741.41
2016,5,17,13,15,930.0,108.0,2.0,26.0,958.5,1045.13,745.16
2016,5,17,13,30,926.0,107.0,2.0,26.0,941.0,1046.74,746.71
2016,5,17,13,45,919.5,107.0,2.0,26.0,916.0,1043.09,745.14
2016,5,17,14,0,913.0,107.0,2.0,26.0,891.0,1035.72,741.41
2016,5,17,14,15,905.5,105.5,2.05,26.0,860.0,1022.08,734.51
2016,5,17,14,30,898.0,104.0,2.1,26.0,829.0,1004.88,725.46
2016,5,17,14,45,888.5,102.0,2.15,26.0,792.0,981.76,712.66
2016,5,17,15,0,879.0,100.0,2.2,26.0,755.0,955.41,697.77
2016,5,17,15,15,866.0,98.0,2.25,25.5,713.0,922.77,680.0
2016,5,17,15,30,853.0,96.0,2.3,25.0,671.0,887.45,660.23
2016,5,17,15,45,836.0,93.5,2.35,25.0,625.0,845.65,634.48
2016,5,17,16,0,819.0,91.0,2.4,25.0,579.0,809.28,612.12
2016,5,17,16,15,797.5,88.0,2.4,24.5,529.5,759.21,580.59
2016,5,17,16,30,776.0,85.0,2.4,24.0,480.0,708.09,547.68
2016,5,17,16,45,745.0,81.5,2.45,23.5,428.5,648.79,508.2
2016,5,17,17,0,714.0,78.0,2.5,23.0,377.0,589.92,466.79
2016,5,17,17,15,674.5,73.0,2.4,22.0,325.5,527.23,420.4
2016,5,17,17,30,635.0,68.0,2.3,21.0,274.0,464.35,372.05
2016,5,17,17,45,575.0,62.5,2.25,20.5,223.5,392.62,314.23
2016,5,17,18,0,515.0,57.0,2.2,20.0,173.0,325.99,258.46
2016,5,17,18,15,430.5,48.0,2.15,19.0,128.0,250.82,194.94
2016,5,17,18,30,346.0,39.0,2.1,18.0,83.0,184.61,137.41
2016,5,17,18,45,216.5,26.0,2.05,17.5,49.5,110.46,68.71
2016,5,17,19,0,87.0,13.0,2.0,17.0,16.0,32.84,0.0
2016,5,17,19,15,43.5,6.5,1.95,16.5,8.0,5.91,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,109.5,15.0,1.3,14.5,25.0,11.8,0.0
2016,5,18,5,30,219.0,30.0,1.3,15.0,50.0,23.43,13.22
2016,5,18,5,45,317.0,41.5,1.35,15.5,90.5,32.99,22.98
2016,5,18,6,0,415.0,53.0,1.4,16.0,131.0,41.3,30.75
2016,5,18,6,15,481.5,61.0,1.3,16.0,178.5,46.17,35.37
2016,5,18,6,30,548.0,69.0,1.2,16.0,226.0,50.87,39.66
2016,5,18,6,45,594.0,75.5,1.15,16.5,275.5,54.1,42.42
2016,5,18,7,0,640.0,82.0,1.1,17.0,325.0,57.17,44.95
2016,5,18,7,15,673.5,87.0,1.0,17.5,375.5,58.91,46.24
2016,5,18,7,30,707.0,92.0,0.9,18.0,426.0,67.13,53.12
2016,5,18,7,45,731.5,95.5,0.85,18.5,475.0,123.64,70.04
2016,5,18,8,0,756.0,99.0,0.8,19.0,524.0,176.94,105.71
2016,5,18,8,15,775.0,102.5,0.8,19.5,570.5,231.93,149.64
2016,5,18,8,30,794.0,106.0,0.8,20.0,617.0,288.81,197.59
2016,5,18,8,45,806.0,110.0,0.85,20.5,659.0,345.52,245.99
2016,5,18,9,0,818.0,114.0,0.9,21.0,701.0,402.82,293.94
2016,5,18,9,15,829.5,116.0,1.0,21.5,739.5,458.6,339.64
2016,5,18,9,30,841.0,118.0,1.1,22.0,778.0,516.71,385.54
2016,5,18,9,45,853.5,117.5,1.2,22.5,811.5,569.78,426.47
2016,5,18,10,0,866.0,117.0,1.3,23.0,845.0,622.33,465.81
2016,5,18,10,15,872.0,118.5,1.4,23.0,871.5,671.62,502.67
2016,5,18,10,30,878.0,120.0,1.5,23.0,898.0,719.33,537.61
2016,5,18,10,45,880.0,122.5,1.6,23.0,917.0,763.19,568.7
2016,5,18,11,0,882.0,125.0,1.7,23.0,936.0,804.76,596.77
2016,5,18,11,15,885.0,125.5,1.75,23.0,949.0,842.94,621.95
2016,5,18,11,30,888.0,126.0,1.8,23.0,962.0,878.58,645.35
2016,5,18,11,45,890.0,125.5,1.85,23.5,967.5,909.75,664.47
2016,5,18,12,0,892.0,125.0,1.9,24.0,973.0,938.01,681.64
2016,5,18,12,15,891.5,125.0,1.95,23.5,971.0,961.36,698.33
2016,5,18,12,30,891.0,125.0,2.0,23.0,969.0,981.47,713.09
2016,5,18,12,45,888.5,125.0,2.05,23.0,959.0,996.27,723.19
2016,5,18,13,0,886.0,125.0,2.1,23.0,949.0,1007.56,731.22
2016,5,18,13,15,882.0,124.5,2.15,23.0,932.5,1013.3,735.83
2016,5,18,13,30,878.0,124.0,2.2,23.0,916.0,1015.43,738.31
2016,5,18,13,45,872.0,123.5,2.3,23.0,892.0,1011.95,737.9
2016,5,18,14,0,866.0,123.0,2.4,23.0,868.0,1004.9,735.31
2016,5,18,14,15,858.0,121.5,2.45,22.5,838.0,991.32,729.45
2016,5,18,14,30,850.0,120.0,2.5,22.0,808.0,974.37,721.46
2016,5,18,14,45,836.0,120.0,2.55,22.0,771.0,949.97,707.16
2016,5,18,15,0,822.0,120.0,2.6,22.0,734.0,932.52,697.55
2016,5,18,15,15,808.5,117.5,2.6,21.5,693.5,899.95,678.53
2016,5,18,15,30,795.0,115.0,2.6,21.0,653.0,864.85,657.69
2016,5,18,15,45,781.0,110.5,2.65,20.5,608.5,824.76,633.45
2016,5,18,16,0,767.0,106.0,2.7,20.0,564.0,782.64,607.34
2016,5,18,16,15,744.5,102.0,2.7,19.5,516.0,732.48,574.58
2016,5,18,16,30,722.0,98.0,2.7,19.0,468.0,684.57,542.79
2016,5,18,16,45,702.0,91.0,2.7,19.0,419.5,631.32,505.22
2016,5,18,17,0,682.0,84.0,2.7,19.0,371.0,577.72,465.1
2016,5,18,17,15,642.5,79.0,2.7,18.5,320.5,514.21,416.66
2016,5,18,17,30,603.0,74.0,2.7,18.0,270.0,452.86,368.15
2016,5,18,17,45,547.5,67.0,2.75,17.5,221.0,383.33,311.35
2016,5,18,18,0,492.0,60.0,2.8,17.0,172.0,318.49,256.32
2016,5,18,18,15,408.0,50.5,2.8,16.5,128.0,244.19,192.29
2016,5,18,18,30,324.0,41.0,2.8,16.0,84.0,178.78,134.68
2016,5,18,18,45,199.0,28.0,2.85,15.5,50.5,105.56,67.56
2016,5,18,19,0,74.0,15.0,2.9,15.0,17.0,31.55,0.0
2016,5,18,19,15,37.0,7.5,2.95,14.5,8.5,13.72,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,94.0,17.5,3.95,11.0,26.0,13.77,0.0
2016,5,19,5,30,188.0,35.0,4.1,11.0,52.0,27.3,16.79
2016,5,19,5,45,296.0,46.5,4.35,11.5,93.5,35.8,25.84
2016,5,19,6,0,404.0,58.0,4.6,12.0,135.0,45.62,35.09
2016,5,19,6,15,448.0,70.0,4.6,12.5,179.0,53.65,42.55
2016,5,19,6,30,492.0,82.0,4.6,13.0,223.0,61.27,49.42
2016,5,19,6,45,577.0,77.0,4.7,13.5,274.0,55.08,43.79
2016,5,19,7,0,662.0,72.0,4.8,14.0,325.0,49.94,39.04
2016,5,19,7,15,527.5,119.0,4.6,14.0,339.0,81.73,67.08
2016,5,19,7,30,393.0,166.0,4.4,14.0,353.0,114.2,95.31
2016,5,19,7,45,435.0,176.5,4.25,14.5,404.0,153.46,106.96
2016,5,19,8,0,477.0,187.0,4.1,15.0,455.0,197.94,137.59
2016,5,19,8,15,438.0,218.5,4.0,15.5,481.0,246.44,178.93
2016,5,19,8,30,399.0,250.0,3.9,16.0,507.0,295.64,221.65
2016,5,19,8,45,639.5,177.5,3.8,16.5,623.0,341.27,254.39
2016,5,19,9,0,880.0,105.0,3.7,17.0,739.0,423.15,318.74
2016,5,19,9,15,890.5,107.0,3.55,17.0,778.0,481.03,368.67
2016,5,19,9,30,901.0,109.0,3.4,17.0,817.0,538.64,416.89
2016,5,19,9,45,898.0,116.5,3.25,17.5,847.5,592.91,460.07
2016,5,19,10,0,895.0,124.0,3.1,18.0,878.0,645.1,499.96
2016,5,19,10,15,901.0,125.5,3.15,18.0,904.5,695.84,539.23
2016,5,19,10,30,907.0,127.0,3.2,18.0,931.0,744.93,576.37
2016,5,19,10,45,911.5,127.5,3.25,18.5,951.5,790.21,608.35
2016,5,19,11,0,916.0,128.0,3.3,19.0,972.0,833.28,636.92
2016,5,19,11,15,919.0,128.5,3.35,19.0,985.0,872.75,663.95
2016,5,19,11,30,922.0,129.0,3.4,19.0,998.0,909.58,689.04
2016,5,19,11,45,924.5,128.0,3.45,19.0,1003.5,941.82,710.92
2016,5,19,12,0,927.0,127.0,3.5,19.0,1009.0,971.05,730.76
2016,5,19,12,15,927.0,127.0,3.55,19.0,1007.0,995.75,747.57
2016,5,19,12,30,927.0,127.0,3.6,19.0,1005.0,1017.09,762.2
2016,5,19,12,45,687.5,256.0,3.7,19.0,903.5,947.56,715.67
2016,5,19,13,0,448.0,385.0,3.8,19.0,802.0,849.19,642.03
2016,5,19,13,15,467.5,371.5,3.95,19.0,800.0,864.29,655.11
2016,5,19,13,30,487.0,358.0,4.1,19.0,798.0,877.01,665.82
2016,5,19,13,45,699.5,237.5,4.25,19.0,850.5,975.73,741.61
2016,5,19,14,0,912.0,117.0,4.4,19.0,903.0,1043.98,789.24
2016,5,19,14,15,726.0,200.0,4.5,18.5,812.0,961.26,735.41
2016,5,19,14,30,540.0,283.0,4.6,18.0,721.0,854.2,660.58
2016,5,19,14,45,492.5,283.5,4.7,18.0,669.5,802.54,624.89
2016,5,19,15,0,445.0,284.0,4.8,18.0,618.0,750.16,587.69
2016,5,19,15,15,641.5,197.0,4.9,17.5,648.0,837.03,659.67
2016,5,19,15,30,838.0,110.0,5.0,17.0,678.0,897.49,706.6
2016,5,19,15,45,677.0,148.5,5.1,16.5,587.0,780.9,624.24
2016,5,19,16,0,516.0,187.0,5.2,16.0,496.0,658.79,533.41
2016,5,19,16,15,432.5,190.5,5.25,15.5,434.5,577.08,471.36
2016,5,19,16,30,349.0,194.0,5.3,15.0,373.0,486.28,400.55
2016,5,19,16,45,398.0,162.5,5.4,14.5,346.5,485.85,403.09
2016,5,19,17,0,447.0,131.0,5.5,14.0,320.0,465.77,389.25
2016,5,19,17,15,407.0,122.0,5.4,13.5,276.5,409.03,342.89
2016,5,19,17,30,367.0,113.0,5.3,13.0,233.0,355.13,297.82
2016,5,19,17,45,331.5,97.0,5.25,13.0,191.0,299.02,249.44
2016,5,19,18,0,296.0,81.0,5.2,13.0,149.0,246.02,202.61
2016,5,19,18,15,243.0,64.5,5.2,12.5,111.0,188.6,151.72
2016,5,19,18,30,190.0,48.0,5.2,12.0,73.0,136.9,105.27
2016,5,19,18,45,95.0,32.0,5.25,12.0,44.5,72.6,47.29
2016,5,19,19,0,0.0,16.0,5.3,12.0,16.0,14.46,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.0,8.0,7.28,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,116.0,17.0,4.5,10.0,28.0,13.37,0.0
2016,5,20,5,30,232.0,34.0,4.5,10.0,56.0,26.56,16.41
2016,5,20,5,45,338.0,44.5,4.55,10.5,98.0,35.6,25.8
2016,5,20,6,0,444.0,55.0,4.6,11.0,140.0,42.98,32.9
2016,5,20,6,15,511.5,63.0,4.6,11.0,189.0,47.82,37.57
2016,5,20,6,30,579.0,71.0,4.6,11.0,238.0,52.49,41.91
2016,5,20,6,45,630.5,75.5,4.7,11.5,290.0,54.17,43.33
2016,5,20,7,0,682.0,80.0,4.8,12.0,342.0,55.84,44.65
2016,5,20,7,15,715.0,84.5,4.75,12.0,393.5,57.32,45.84
2016,5,20,7,30,748.0,89.0,4.7,12.0,445.0,72.32,50.28
2016,5,20,7,45,772.0,92.5,4.7,12.5,495.5,124.95,71.42
2016,5,20,8,0,796.0,96.0,4.7,13.0,546.0,180.51,110.24
2016,5,20,8,15,814.5,99.0,4.65,13.0,593.5,237.29,158.05
2016,5,20,8,30,833.0,102.0,4.6,13.0,641.0,295.85,210.57
2016,5,20,8,45,843.5,106.5,4.6,13.5,684.0,354.62,263.81
2016,5,20,9,0,854.0,111.0,4.6,14.0,727.0,417.95,319.8
2016,5,20,9,15,865.5,113.0,4.6,14.0,766.0,474.8,370.03
2016,5,20,9,30,877.0,115.0,4.6,14.0,805.0,531.52,418.85
2016,5,20,9,45,887.0,115.5,4.6,14.5,838.5,585.82,463.6
2016,5,20,10,0,897.0,116.0,4.6,15.0,872.0,639.3,506.31
2016,5,20,10,15,903.5,117.0,4.6,15.0,899.5,689.89,546.59
2016,5,20,10,30,910.0,118.0,4.6,15.0,927.0,738.87,584.7
2016,5,20,10,45,911.5,121.0,4.65,15.0,946.0,784.08,618.71
2016,5,20,11,0,913.0,124.0,4.7,15.0,965.0,826.9,649.48
2016,5,20,11,15,915.5,124.5,4.7,15.0,978.0,865.76,676.9
2016,5,20,11,30,918.0,125.0,4.7,15.0,991.0,901.96,702.27
2016,5,20,11,45,917.0,126.5,4.75,15.0,995.5,933.17,724.38
2016,5,20,12,0,916.0,128.0,4.8,15.0,1000.0,961.28,744.32
2016,5,20,12,15,915.0,128.0,4.8,15.0,998.0,984.77,760.66
2016,5,20,12,30,914.0,128.0,4.8,15.0,996.0,1004.91,774.71
2016,5,20,12,45,906.5,131.0,4.85,15.0,984.5,1018.16,784.5
2016,5,20,13,0,899.0,134.0,4.9,15.0,973.0,1027.78,791.91
2016,5,20,13,15,895.0,133.0,4.9,15.0,955.5,1033.3,796.2
2016,5,20,13,30,891.0,132.0,4.9,15.0,938.0,1035.14,798.08
2016,5,20,13,45,882.0,132.5,4.9,15.0,912.5,1029.83,795.13
2016,5,20,14,0,873.0,133.0,4.9,15.0,887.0,1020.94,789.86
2016,5,20,14,15,865.0,131.5,4.9,15.0,856.0,1007.5,781.54
2016,5,20,14,30,857.0,130.0,4.9,15.0,825.0,990.65,770.94
2016,5,20,14,45,845.0,128.0,4.9,15.0,788.0,976.54,762.39
2016,5,20,15,0,833.0,126.0,4.9,15.0,751.0,948.64,744.05
2016,5,20,15,15,819.0,123.5,4.85,14.5,709.5,915.47,722.98
2016,5,20,15,30,805.0,121.0,4.8,14.0,668.0,879.73,699.9
2016,5,20,15,45,788.5,117.0,4.8,14.0,622.0,837.83,671.07
2016,5,20,16,0,772.0,113.0,4.8,14.0,576.0,794.02,640.54
2016,5,20,16,15,748.5,109.0,4.7,13.5,527.0,746.52,607.48
2016,5,20,16,30,725.0,105.0,4.6,13.0,478.0,694.67,570.54
2016,5,20,16,45,694.5,100.0,4.55,13.0,427.5,636.17,526.46
2016,5,20,17,0,664.0,95.0,4.5,13.0,377.0,578.2,480.77
2016,5,20,17,15,621.5,89.5,4.4,12.5,325.5,512.99,428.66
2016,5,20,17,30,579.0,84.0,4.3,12.0,274.0,450.2,376.91
2016,5,20,17,45,514.5,77.0,4.25,12.0,224.5,376.97,314.38
2016,5,20,18,0,450.0,70.0,4.2,12.0,175.0,309.24,254.91
2016,5,20,18,15,364.0,59.0,4.05,11.5,130.5,232.46,187.45
2016,5,20,18,30,278.0,48.0,3.9,11.0,86.0,168.43,130.21
2016,5,20,18,45,163.0,32.5,3.8,11.0,52.5,100.19,67.68
2016,5,20,19,0,48.0,17.0,3.7,11.0,19.0,33.04,0.0
2016,5,20,19,15,24.0,8.5,3.6,11.0,9.5,12.23,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,11.0,16.0,2.05,11.0,17.0,14.13,0.0
2016,5,21,5,30,22.0,32.0,2.1,11.0,34.0,27.33,17.14
2016,5,21,5,45,43.5,52.0,2.2,11.0,59.5,43.16,32.46
2016,5,21,6,0,65.0,72.0,2.3,11.0,85.0,57.1,45.53
2016,5,21,6,15,83.0,93.5,2.35,11.0,115.0,72.74,59.93
2016,5,21,6,30,101.0,115.0,2.4,11.0,145.0,87.98,73.74
2016,5,21,6,45,118.5,135.0,2.45,11.5,176.5,101.89,85.94
2016,5,21,7,0,136.0,155.0,2.5,12.0,208.0,115.42,97.54
2016,5,21,7,15,138.0,178.0,2.6,12.0,238.5,130.18,110.2
2016,5,21,7,30,140.0,201.0,2.7,12.0,269.0,146.68,117.53
2016,5,21,7,45,98.0,217.0,2.8,12.5,266.5,174.87,137.73
2016,5,21,8,0,56.0,233.0,2.9,13.0,264.0,190.53,150.94
2016,5,21,8,15,85.0,262.5,2.95,13.0,315.0,224.49,176.99
2016,5,21,8,30,114.0,292.0,3.0,13.0,366.0,256.72,202.0
2016,5,21,8,45,59.0,238.0,3.1,13.0,276.5,216.4,171.52
2016,5,21,9,0,4.0,184.0,3.2,13.0,187.0,161.56,128.22
2016,5,21,9,15,9.5,222.0,3.15,13.0,229.5,196.7,156.48
2016,5,21,9,30,15.0,260.0,3.1,13.0,272.0,232.73,185.04
2016,5,21,9,45,24.5,301.5,3.1,13.0,322.0,272.2,216.1
2016,5,21,10,0,34.0,343.0,3.1,13.0,372.0,316.42,250.59
2016,5,21,10,15,116.0,391.0,3.05,13.0,494.0,414.82,327.7
2016,5,21,10,30,198.0,439.0,3.0,13.0,616.0,522.5,410.07
2016,5,21,10,45,175.0,450.5,3.0,13.0,609.0,530.06,414.74
2016,5,21,11,0,152.0,462.0,3.0,13.0,602.0,535.4,418.13
2016,5,21,11,15,124.5,462.5,2.95,13.0,578.0,525.22,409.69
2016,5,21,11,30,97.0,463.0,2.9,13.0,554.0,506.27,394.73
2016,5,21,11,45,128.0,472.5,2.9,13.5,594.0,557.33,432.84
2016,5,21,12,0,159.0,482.0,2.9,14.0,634.0,603.71,466.68
2016,5,21,12,15,111.5,462.0,2.9,14.0,568.5,549.59,425.52
2016,5,21,12,30,64.0,442.0,2.9,14.0,503.0,480.36,373.13
2016,5,21,12,45,189.0,442.0,2.9,14.0,619.0,618.95,480.32
2016,5,21,13,0,314.0,442.0,2.9,14.0,735.0,761.68,585.81
2016,5,21,13,15,325.0,429.5,2.9,14.0,728.5,767.66,589.87
2016,5,21,13,30,336.0,417.0,2.9,14.0,722.0,771.85,593.81
2016,5,21,13,45,391.5,379.5,2.9,14.0,725.5,792.73,611.32
2016,5,21,14,0,447.0,342.0,2.9,14.0,729.0,825.68,636.9
2016,5,21,14,15,435.0,334.0,2.9,14.0,699.5,805.22,622.85
2016,5,21,14,30,423.0,326.0,2.9,14.0,670.0,782.74,607.78
2016,5,21,14,45,412.0,315.5,2.9,14.0,638.5,756.84,590.28
2016,5,21,15,0,401.0,305.0,2.9,14.0,607.0,714.31,560.97
2016,5,21,15,15,566.5,226.0,2.9,14.0,626.5,791.19,622.9
2016,5,21,15,30,732.0,147.0,2.9,14.0,646.0,847.36,665.77
2016,5,21,15,45,578.5,183.5,2.9,14.0,560.5,731.93,582.19
2016,5,21,16,0,425.0,220.0,2.9,14.0,475.0,617.7,495.69
2016,5,21,16,15,547.5,169.5,2.9,14.0,470.0,645.63,521.7
2016,5,21,16,30,670.0,119.0,2.9,14.0,465.0,668.59,542.35
2016,5,21,16,45,645.0,111.5,2.95,14.0,416.5,613.46,500.85
2016,5,21,17,0,620.0,104.0,3.0,14.0,368.0,558.52,458.85
2016,5,21,17,15,578.5,97.0,2.95,13.5,318.5,494.24,408.55
2016,5,21,17,30,537.0,90.0,2.9,13.0,269.0,432.37,358.54
2016,5,21,17,45,483.5,80.5,2.9,13.0,221.0,364.36,301.34
2016,5,21,18,0,430.0,71.0,2.9,13.0,173.0,297.62,243.66
2016,5,21,18,15,349.5,59.5,2.7,12.5,129.5,226.95,181.93
2016,5,21,18,30,269.0,48.0,2.5,12.0,86.0,165.08,127.06
2016,5,21,18,45,167.5,32.5,2.35,12.0,53.0,101.31,68.9
2016,5,21,19,0,66.0,17.0,2.2,12.0,20.0,37.48,0.0
2016,5,21,19,15,33.0,8.5,2.15,11.5,10.0,13.93,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,101.5,18.0,1.7,10.5,28.0,14.13,0.0
2016,5,22,5,30,203.0,36.0,1.8,11.0,56.0,28.03,17.85
2016,5,22,5,45,297.5,48.5,1.95,11.5,97.0,37.27,27.25
2016,5,22,6,0,392.0,61.0,2.1,12.0,138.0,46.24,35.73
2016,5,22,6,15,201.0,81.0,2.1,12.0,121.5,62.18,50.3
2016,5,22,6,30,10.0,101.0,2.1,12.0,105.0,84.32,70.2
2016,5,22,6,45,16.0,120.5,2.1,12.5,126.5,99.92,83.85
2016,5,22,7,0,22.0,140.0,2.1,13.0,148.0,115.42,97.13
2016,5,22,7,15,11.0,140.5,2.05,13.0,144.5,117.3,98.46
2016,5,22,7,30,0.0,141.0,2.0,13.0,141.0,118.94,95.12
2016,5,22,7,45,9.5,172.0,2.0,13.5,177.0,144.72,115.59
2016,5,22,8,0,19.0,203.0,2.0,14.0,213.0,172.02,136.76
2016,5,22,8,15,137.5,244.0,1.95,14.0,332.0,216.35,167.22
2016,5,22,8,30,256.0,285.0,1.9,14.0,451.0,282.9,216.55
2016,5,22,8,45,141.5,280.0,1.9,14.5,373.0,269.22,209.67
2016,5,22,9,0,27.0,275.0,1.9,15.0,295.0,238.96,188.0
2016,5,22,9,15,162.5,316.0,1.9,15.0,444.0,330.99,258.82
2016,5,22,9,30,298.0,357.0,1.9,15.0,593.0,439.5,341.5
2016,5,22,9,45,185.5,373.0,1.95,15.5,522.0,415.52,322.85
2016,5,22,10,0,73.0,389.0,2.0,16.0,451.0,377.42,292.84
2016,5,22,10,15,268.5,370.0,2.05,16.0,608.0,494.78,384.06
2016,5,22,10,30,464.0,351.0,2.1,16.0,765.0,633.18,487.91
2016,5,22,10,45,297.5,405.5,2.15,16.0,673.0,582.71,448.01
2016,5,22,11,0,131.0,460.0,2.2,16.0,581.0,517.02,396.82
2016,5,22,11,15,296.0,425.5,2.25,16.0,703.5,635.53,487.62
2016,5,22,11,30,461.0,391.0,2.3,16.0,826.0,765.87,583.17
2016,5,22,11,45,336.0,435.0,2.4,16.0,753.5,712.12,542.02
2016,5,22,12,0,211.0,479.0,2.5,16.0,681.0,647.73,493.78
2016,5,22,12,15,243.0,471.5,2.55,16.0,703.5,690.44,525.9
2016,5,22,12,30,275.0,464.0,2.6,16.0,726.0,725.1,551.51
2016,5,22,12,45,330.0,436.5,2.7,16.0,747.5,761.93,579.86
2016,5,22,13,0,385.0,409.0,2.8,16.0,769.0,797.95,607.6
2016,5,22,13,15,297.0,429.0,2.85,16.0,703.5,738.79,563.86
2016,5,22,13,30,209.0,449.0,2.9,16.0,638.0,662.68,508.1
2016,5,22,13,45,523.5,296.5,2.95,16.0,754.0,853.62,655.1
2016,5,22,14,0,838.0,144.0,3.0,16.0,870.0,1007.69,764.26
2016,5,22,14,15,623.5,238.5,3.05,15.5,768.0,897.77,689.55
2016,5,22,14,30,409.0,333.0,3.1,15.0,666.0,775.63,600.33
2016,5,22,14,45,332.0,339.5,3.15,15.0,602.0,689.83,538.8
2016,5,22,15,0,255.0,346.0,3.2,15.0,538.0,619.99,486.95
2016,5,22,15,15,369.5,290.5,3.2,15.0,552.0,661.83,523.23
2016,5,22,15,30,484.0,235.0,3.2,15.0,566.0,712.39,564.54
2016,5,22,15,45,466.0,226.5,3.25,15.0,527.0,673.85,536.81
2016,5,22,16,0,448.0,218.0,3.3,15.0,488.0,634.54,508.71
2016,5,22,16,15,518.0,174.5,3.3,14.5,462.5,627.25,507.57
2016,5,22,16,30,588.0,131.0,3.3,14.0,437.0,619.13,505.07
2016,5,22,16,45,503.5,135.0,3.3,14.0,377.5,530.61,436.09
2016,5,22,17,0,419.0,139.0,3.3,14.0,318.0,455.31,376.1
2016,5,22,17,15,383.5,127.5,3.2,13.5,275.0,399.99,332.09
2016,5,22,17,30,348.0,116.0,3.1,13.0,232.0,347.13,288.77
2016,5,22,17,45,319.5,99.0,3.05,13.0,191.5,294.65,244.25
2016,5,22,18,0,291.0,82.0,3.0,13.0,151.0,244.52,200.52
2016,5,22,18,15,240.0,65.5,2.8,12.5,113.5,188.19,151.09
2016,5,22,18,30,189.0,49.0,2.6,12.0,76.0,137.3,105.81
2016,5,22,18,45,94.5,33.5,2.45,12.0,47.0,73.54,49.78
2016,5,22,19,0,0.0,18.0,2.3,12.0,18.0,16.39,0.0
2016,5,22,19,15,0.0,9.0,2.25,11.5,9.0,8.19,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
