Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,109.0,17.0,2.2,11.5,28.0,13.33,0.0
2016,5,23,5,30,218.0,34.0,2.3,12.0,56.0,26.46,16.55
2016,5,23,5,45,307.5,46.0,2.4,12.5,96.0,35.34,25.46
2016,5,23,6,0,397.0,58.0,2.5,13.0,136.0,45.22,34.68
2016,5,23,6,15,461.0,66.5,2.5,13.0,182.5,50.32,39.54
2016,5,23,6,30,525.0,75.0,2.5,13.0,229.0,55.24,44.05
2016,5,23,6,45,568.5,82.5,2.55,13.5,278.5,59.03,47.32
2016,5,23,7,0,612.0,90.0,2.6,14.0,328.0,62.61,50.3
2016,5,23,7,15,646.0,95.0,2.55,14.0,377.5,64.09,51.45
2016,5,23,7,30,680.0,100.0,2.5,14.0,427.0,73.27,50.7
2016,5,23,7,45,702.0,106.0,2.5,14.5,475.0,123.87,72.28
2016,5,23,8,0,724.0,112.0,2.5,15.0,523.0,177.2,109.47
2016,5,23,8,15,743.5,115.5,2.5,15.5,569.5,236.06,157.72
2016,5,23,8,30,763.0,119.0,2.5,16.0,616.0,290.97,205.34
2016,5,23,8,45,775.0,124.0,2.5,16.5,657.5,346.45,254.1
2016,5,23,9,0,787.0,129.0,2.5,17.0,699.0,402.59,302.58
2016,5,23,9,15,799.0,131.5,2.5,17.0,737.0,457.09,349.19
2016,5,23,9,30,811.0,134.0,2.5,17.0,775.0,511.73,394.61
2016,5,23,9,45,829.5,130.5,2.5,17.0,810.0,564.69,437.56
2016,5,23,10,0,848.0,127.0,2.5,17.0,845.0,618.05,479.64
2016,5,23,10,15,854.5,128.5,2.5,17.0,871.0,666.62,517.03
2016,5,23,10,30,861.0,130.0,2.5,17.0,897.0,713.72,552.42
2016,5,23,10,45,864.5,131.5,2.55,17.5,916.5,756.93,583.31
2016,5,23,11,0,868.0,133.0,2.6,18.0,936.0,798.03,610.61
2016,5,23,11,15,871.0,133.5,2.6,18.0,948.5,835.58,636.01
2016,5,23,11,30,874.0,134.0,2.6,18.0,961.0,870.66,659.56
2016,5,23,11,45,875.0,134.5,2.65,18.0,966.5,901.37,680.42
2016,5,23,12,0,876.0,135.0,2.7,18.0,972.0,929.24,699.35
2016,5,23,12,15,875.5,135.0,2.7,18.0,970.0,952.28,714.64
2016,5,23,12,30,875.0,135.0,2.7,18.0,968.0,972.16,727.88
2016,5,23,12,45,857.0,145.0,2.75,18.0,954.0,981.25,734.44
2016,5,23,13,0,839.0,155.0,2.8,18.0,940.0,998.76,746.85
2016,5,23,13,15,835.0,154.0,2.8,17.5,923.5,1004.26,752.24
2016,5,23,13,30,831.0,153.0,2.8,17.0,907.0,1006.22,755.51
2016,5,23,13,45,831.5,147.5,2.85,17.0,885.0,1004.4,755.46
2016,5,23,14,0,832.0,142.0,2.9,17.0,863.0,998.95,753.13
2016,5,23,14,15,824.0,140.0,2.9,17.0,833.5,985.27,744.94
2016,5,23,14,30,816.0,138.0,2.9,17.0,804.0,968.25,734.65
2016,5,23,14,45,810.5,133.0,2.95,17.0,769.5,947.16,722.07
2016,5,23,15,0,805.0,128.0,3.0,17.0,735.0,922.88,707.31
2016,5,23,15,15,791.0,125.0,3.0,17.0,694.5,889.92,686.1
2016,5,23,15,30,777.0,122.0,3.0,17.0,654.0,854.5,663.09
2016,5,23,15,45,763.5,117.0,3.05,17.0,610.0,815.08,637.34
2016,5,23,16,0,750.0,112.0,3.1,17.0,566.0,773.66,609.81
2016,5,23,16,15,727.0,108.5,3.1,16.5,518.5,727.93,579.55
2016,5,23,16,30,704.0,105.0,3.1,16.0,471.0,678.06,545.58
2016,5,23,16,45,677.5,99.0,3.15,16.0,422.0,622.32,505.11
2016,5,23,17,0,651.0,93.0,3.2,16.0,373.0,566.82,462.88
2016,5,23,17,15,611.5,87.0,3.2,15.5,323.0,503.74,413.96
2016,5,23,17,30,572.0,81.0,3.2,15.0,273.0,442.84,365.09
2016,5,23,17,45,520.0,73.0,3.2,14.5,225.5,375.7,309.43
2016,5,23,18,0,468.0,65.0,3.2,14.0,178.0,312.89,255.51
2016,5,23,18,15,389.5,55.0,3.1,13.5,134.0,241.62,193.37
2016,5,23,18,30,311.0,45.0,3.0,13.0,90.0,176.44,135.67
2016,5,23,18,45,203.0,31.5,2.9,13.0,56.5,110.38,76.19
2016,5,23,19,0,95.0,18.0,2.8,13.0,23.0,49.99,0.0
2016,5,23,19,15,47.5,9.0,2.75,12.5,11.5,17.15,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,114.0,17.5,2.6,12.0,29.5,13.72,0.0
2016,5,24,5,30,228.0,35.0,2.7,12.0,59.0,27.25,17.29
2016,5,24,5,45,322.0,46.5,2.85,12.5,99.5,35.74,25.83
2016,5,24,6,0,416.0,58.0,3.0,13.0,140.0,45.2,34.67
2016,5,24,6,15,480.5,66.0,3.0,13.0,187.5,49.91,39.17
2016,5,24,6,30,545.0,74.0,3.0,13.0,235.0,54.46,43.35
2016,5,24,6,45,410.5,109.5,3.0,13.5,244.0,77.67,63.9
2016,5,24,7,0,276.0,145.0,3.0,14.0,253.0,104.64,87.39
2016,5,24,7,15,269.5,168.5,3.0,14.0,286.5,118.76,99.44
2016,5,24,7,30,263.0,192.0,3.0,14.0,320.0,136.07,106.71
2016,5,24,7,45,262.0,215.5,3.0,14.0,354.0,172.55,128.95
2016,5,24,8,0,261.0,239.0,3.0,14.0,388.0,209.45,156.65
2016,5,24,8,15,281.5,258.0,3.0,14.0,431.0,247.93,187.05
2016,5,24,8,30,302.0,277.0,3.0,14.0,474.0,289.06,220.65
2016,5,24,8,45,332.0,290.0,3.0,14.5,520.0,331.45,254.92
2016,5,24,9,0,362.0,303.0,3.0,15.0,566.0,377.15,291.72
2016,5,24,9,15,238.0,339.0,2.95,15.0,515.5,376.62,294.19
2016,5,24,9,30,114.0,375.0,2.9,15.0,465.0,366.15,287.03
2016,5,24,9,45,116.5,389.0,2.9,15.5,484.5,390.21,305.16
2016,5,24,10,0,119.0,403.0,2.9,16.0,504.0,414.52,323.09
2016,5,24,10,15,489.0,269.5,2.9,16.0,703.5,552.6,432.91
2016,5,24,10,30,859.0,136.0,2.9,16.0,903.0,716.82,559.4
2016,5,24,10,45,866.0,135.5,2.95,16.5,923.5,760.85,590.48
2016,5,24,11,0,873.0,135.0,3.0,17.0,944.0,803.01,618.8
2016,5,24,11,15,496.5,303.5,3.0,17.0,765.5,693.2,534.13
2016,5,24,11,30,120.0,472.0,3.0,17.0,587.0,539.17,412.87
2016,5,24,11,45,503.5,302.5,3.0,17.0,784.5,742.77,572.25
2016,5,24,12,0,887.0,133.0,3.0,17.0,982.0,936.7,710.86
2016,5,24,12,15,886.5,133.0,3.0,17.0,980.0,959.98,724.95
2016,5,24,12,30,886.0,133.0,3.0,17.0,978.0,980.07,738.44
2016,5,24,12,45,873.5,139.5,3.05,17.0,965.5,991.38,746.53
2016,5,24,13,0,861.0,146.0,3.1,17.0,953.0,999.11,752.4
2016,5,24,13,15,856.5,145.5,3.1,17.0,936.0,1004.51,756.44
2016,5,24,13,30,852.0,145.0,3.1,17.0,919.0,1006.4,758.26
2016,5,24,13,45,848.5,142.0,3.15,17.0,896.0,1003.31,757.3
2016,5,24,14,0,845.0,139.0,3.2,17.0,873.0,996.67,754.11
2016,5,24,14,15,837.0,137.0,3.2,17.0,843.0,994.33,753.57
2016,5,24,14,30,829.0,135.0,3.2,17.0,813.0,977.19,743.05
2016,5,24,14,45,820.0,132.0,3.25,17.0,777.5,954.75,729.46
2016,5,24,15,0,811.0,129.0,3.3,17.0,742.0,929.24,713.76
2016,5,24,15,15,797.0,126.0,3.3,16.5,701.0,896.19,693.72
2016,5,24,15,30,783.0,123.0,3.3,16.0,660.0,860.67,671.75
2016,5,24,15,45,766.5,119.5,3.3,16.0,615.5,820.18,644.73
2016,5,24,16,0,750.0,116.0,3.3,16.0,571.0,777.85,616.09
2016,5,24,16,15,726.5,112.0,3.3,15.5,523.0,731.44,585.16
2016,5,24,16,30,703.0,108.0,3.3,15.0,475.0,680.65,550.3
2016,5,24,16,45,673.0,103.0,3.35,15.0,425.5,623.62,508.42
2016,5,24,17,0,643.0,98.0,3.4,15.0,376.0,567.12,465.12
2016,5,24,17,15,602.5,92.0,3.4,14.5,326.0,503.75,415.71
2016,5,24,17,30,562.0,86.0,3.4,14.0,276.0,442.64,366.46
2016,5,24,17,45,506.5,78.0,3.4,13.5,227.5,374.08,309.43
2016,5,24,18,0,451.0,70.0,3.4,13.0,179.0,310.17,254.46
2016,5,24,18,15,372.0,59.5,3.3,13.0,135.5,236.3,189.71
2016,5,24,18,30,293.0,49.0,3.2,13.0,92.0,174.75,134.79
2016,5,24,18,45,188.0,34.0,3.1,13.0,58.0,108.9,75.96
2016,5,24,19,0,83.0,19.0,3.0,13.0,24.0,44.48,0.0
2016,5,24,19,15,41.5,9.5,2.95,12.5,12.0,16.5,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.0,17.5,2.3,12.0,29.5,13.71,0.0
2016,5,25,5,30,222.0,35.0,2.4,12.0,59.0,27.22,17.34
2016,5,25,5,45,311.0,47.0,2.55,12.5,99.0,36.07,26.15
2016,5,25,6,0,400.0,59.0,2.7,13.0,139.0,45.96,35.36
2016,5,25,6,15,463.5,67.5,2.7,13.0,185.5,51.04,40.19
2016,5,25,6,30,527.0,76.0,2.7,13.0,232.0,55.93,44.67
2016,5,25,6,45,263.5,73.5,2.75,13.5,151.5,51.52,40.61
2016,5,25,7,0,0.0,71.0,2.8,14.0,71.0,62.78,50.45
2016,5,25,7,15,0.0,98.5,2.8,14.0,98.5,85.64,70.45
2016,5,25,7,30,0.0,126.0,2.8,14.0,126.0,107.73,85.5
2016,5,25,7,45,7.5,161.5,2.85,14.5,166.0,136.83,108.84
2016,5,25,8,0,15.0,197.0,2.9,15.0,206.0,167.06,132.59
2016,5,25,8,15,9.5,191.5,2.9,15.0,197.5,164.66,130.45
2016,5,25,8,30,4.0,186.0,2.9,15.0,189.0,160.85,127.25
2016,5,25,8,45,19.0,237.0,2.95,15.0,250.5,208.07,164.64
2016,5,25,9,0,34.0,288.0,3.0,15.0,312.0,251.35,198.51
2016,5,25,9,15,54.5,324.0,3.0,15.0,366.5,293.45,231.23
2016,5,25,9,30,75.0,360.0,3.0,15.0,421.0,338.56,266.12
2016,5,25,9,45,72.5,374.0,3.0,15.5,434.5,356.59,279.33
2016,5,25,10,0,70.0,388.0,3.0,16.0,448.0,374.37,292.24
2016,5,25,10,15,87.0,410.5,3.0,16.0,487.5,411.58,320.59
2016,5,25,10,30,104.0,433.0,3.0,16.0,527.0,450.71,350.12
2016,5,25,10,45,272.5,406.5,3.0,16.5,658.0,563.96,437.07
2016,5,25,11,0,441.0,380.0,3.0,17.0,789.0,691.29,531.56
2016,5,25,11,15,672.5,247.5,3.0,17.0,880.5,785.22,604.01
2016,5,25,11,30,904.0,115.0,3.0,17.0,972.0,877.76,670.19
2016,5,25,11,45,908.5,113.0,3.05,17.5,978.5,909.93,690.44
2016,5,25,12,0,913.0,111.0,3.1,18.0,985.0,939.28,709.15
2016,5,25,12,15,913.0,110.5,3.15,18.0,983.0,962.87,725.29
2016,5,25,12,30,913.0,110.0,3.2,18.0,981.0,983.18,739.3
2016,5,25,12,45,906.5,113.0,3.25,18.0,970.5,997.22,749.19
2016,5,25,13,0,900.0,116.0,3.3,18.0,960.0,1007.67,756.84
2016,5,25,13,15,897.0,115.0,3.35,18.0,944.0,1014.0,761.87
2016,5,25,13,30,894.0,114.0,3.4,18.0,928.0,1016.69,764.61
2016,5,25,13,45,892.5,111.5,3.5,18.0,905.5,1015.68,765.41
2016,5,25,14,0,891.0,109.0,3.6,18.0,883.0,1011.0,763.86
2016,5,25,14,15,884.0,107.5,3.65,18.0,853.5,998.29,756.62
2016,5,25,14,30,877.0,106.0,3.7,18.0,824.0,982.12,747.15
2016,5,25,14,45,869.0,104.0,3.75,18.0,789.0,961.09,734.41
2016,5,25,15,0,861.0,102.0,3.8,18.0,754.0,936.88,719.5
2016,5,25,15,15,849.5,100.0,3.85,17.5,714.0,906.42,701.5
2016,5,25,15,30,838.0,98.0,3.9,17.0,674.0,873.28,681.43
2016,5,25,15,45,821.0,96.0,3.95,17.0,629.0,840.64,660.23
2016,5,25,16,0,804.0,94.0,4.0,17.0,584.0,797.98,631.5
2016,5,25,16,15,784.0,91.0,4.0,16.5,536.0,750.09,599.5
2016,5,25,16,30,764.0,88.0,4.0,16.0,488.0,701.07,566.02
2016,5,25,16,45,732.0,85.5,4.05,16.0,437.5,643.13,524.09
2016,5,25,17,0,700.0,83.0,4.1,16.0,387.0,588.09,482.15
2016,5,25,17,15,662.0,78.5,4.1,15.5,336.5,525.62,433.41
2016,5,25,17,30,624.0,74.0,4.1,15.0,286.0,465.08,384.54
2016,5,25,17,45,560.5,69.5,4.1,14.5,236.0,393.36,324.83
2016,5,25,18,0,497.0,65.0,4.1,14.0,186.0,326.91,267.66
2016,5,25,18,15,417.5,55.5,4.0,13.5,141.0,254.16,204.01
2016,5,25,18,30,338.0,46.0,3.9,13.0,96.0,189.63,146.55
2016,5,25,18,45,214.5,33.5,3.8,13.0,61.0,116.2,81.62
2016,5,25,19,0,91.0,21.0,3.7,13.0,26.0,49.18,4.03
2016,5,25,19,15,45.5,10.5,3.65,12.5,13.0,18.19,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,90.5,19.5,1.9,11.5,29.0,15.26,0.45
2016,5,26,5,30,181.0,39.0,1.9,12.0,58.0,30.26,19.99
2016,5,26,5,45,270.5,52.5,1.95,12.5,98.0,40.17,29.78
2016,5,26,6,0,360.0,66.0,2.0,13.0,138.0,49.79,38.78
2016,5,26,6,15,425.5,75.5,1.9,13.0,184.5,56.04,44.66
2016,5,26,6,30,491.0,85.0,1.8,13.0,231.0,63.16,51.12
2016,5,26,6,45,278.0,119.5,1.75,13.5,205.0,88.46,73.42
2016,5,26,7,0,65.0,154.0,1.7,14.0,179.0,119.67,100.42
2016,5,26,7,15,360.0,133.0,1.6,14.5,304.0,89.4,73.49
2016,5,26,7,30,655.0,112.0,1.5,15.0,429.0,81.45,57.29
2016,5,26,7,45,438.5,179.0,1.4,15.5,401.0,155.53,107.55
2016,5,26,8,0,222.0,246.0,1.3,16.0,373.0,215.49,161.26
2016,5,26,8,15,487.0,187.0,1.25,16.0,496.0,233.07,164.38
2016,5,26,8,30,752.0,128.0,1.2,16.0,619.0,294.79,207.18
2016,5,26,8,45,770.0,130.0,1.15,16.5,662.0,349.0,253.75
2016,5,26,9,0,788.0,132.0,1.1,17.0,705.0,404.54,300.52
2016,5,26,9,15,800.5,134.5,1.05,17.5,743.0,459.18,345.24
2016,5,26,9,30,813.0,137.0,1.0,18.0,781.0,514.02,388.42
2016,5,26,9,45,812.0,144.5,1.0,18.5,811.0,565.71,427.94
2016,5,26,10,0,811.0,152.0,1.0,19.0,841.0,615.81,464.85
2016,5,26,10,15,818.5,154.0,1.0,19.0,867.5,664.88,500.8
2016,5,26,10,30,826.0,156.0,1.0,19.0,894.0,712.73,534.91
2016,5,26,10,45,834.0,155.0,1.05,19.5,914.5,756.86,565.27
2016,5,26,11,0,842.0,154.0,1.1,20.0,935.0,799.31,593.19
2016,5,26,11,15,845.5,155.0,1.15,20.0,948.0,831.37,614.26
2016,5,26,11,30,849.0,156.0,1.2,20.0,961.0,866.58,637.46
2016,5,26,11,45,852.5,154.5,1.3,20.5,967.0,897.17,656.99
2016,5,26,12,0,856.0,153.0,1.4,21.0,973.0,925.12,674.77
2016,5,26,12,15,855.5,153.0,1.55,21.0,971.0,947.91,691.22
2016,5,26,12,30,855.0,153.0,1.7,21.0,969.0,967.65,705.8
2016,5,26,12,45,864.5,145.5,1.85,21.0,963.5,986.92,720.16
2016,5,26,13,0,874.0,138.0,2.0,21.0,958.0,1002.89,732.45
2016,5,26,13,15,870.5,137.0,2.15,21.0,941.5,1008.85,738.38
2016,5,26,13,30,867.0,136.0,2.3,21.0,925.0,1011.25,742.17
2016,5,26,13,45,860.0,135.5,2.45,21.0,901.5,1007.11,741.77
2016,5,26,14,0,853.0,135.0,2.6,21.0,878.0,999.47,739.15
2016,5,26,14,15,845.5,133.5,2.7,20.5,848.5,986.89,734.24
2016,5,26,14,30,838.0,132.0,2.8,20.0,819.0,981.72,734.33
2016,5,26,14,45,827.5,130.0,2.9,20.0,783.5,958.88,721.13
2016,5,26,15,0,817.0,128.0,3.0,20.0,748.0,933.0,705.94
2016,5,26,15,15,804.0,125.0,3.05,19.5,707.5,900.85,687.28
2016,5,26,15,30,791.0,122.0,3.1,19.0,667.0,866.15,666.63
2016,5,26,15,45,775.5,118.5,3.2,19.0,623.0,826.41,641.18
2016,5,26,16,0,760.0,115.0,3.3,19.0,579.0,784.74,613.96
2016,5,26,16,15,738.0,111.5,3.35,18.5,531.5,739.74,584.73
2016,5,26,16,30,716.0,108.0,3.4,18.0,484.0,690.34,551.59
2016,5,26,16,45,687.0,103.0,3.45,18.0,434.5,633.59,510.55
2016,5,26,17,0,658.0,98.0,3.5,18.0,385.0,577.24,467.92
2016,5,26,17,15,618.5,92.5,3.45,17.5,334.5,514.44,419.5
2016,5,26,17,30,579.0,87.0,3.4,17.0,284.0,453.75,371.15
2016,5,26,17,45,523.5,79.0,3.4,16.5,235.5,384.36,314.25
2016,5,26,18,0,468.0,71.0,3.4,16.0,187.0,319.57,259.29
2016,5,26,18,15,388.0,61.0,3.3,15.5,142.0,244.85,194.97
2016,5,26,18,30,308.0,51.0,3.2,15.0,97.0,182.55,140.19
2016,5,26,18,45,197.0,36.0,3.1,14.5,61.5,113.91,80.16
2016,5,26,19,0,86.0,21.0,3.0,14.0,26.0,48.03,7.62
2016,5,26,19,15,43.0,10.5,2.95,13.5,13.0,17.74,0.0
2016,5,26,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,98.0,19.5,1.0,11.5,30.0,15.25,1.11
2016,5,27,5,30,196.0,39.0,1.0,12.0,60.0,30.27,20.1
2016,5,27,5,45,292.0,51.0,1.05,12.5,101.0,39.05,28.84
2016,5,27,6,0,388.0,63.0,1.1,13.0,142.0,47.6,36.87
2016,5,27,6,15,452.5,72.5,1.15,13.5,189.0,55.15,43.8
2016,5,27,6,30,517.0,82.0,1.2,14.0,236.0,60.71,48.75
2016,5,27,6,45,568.5,87.5,1.25,15.0,286.5,62.72,50.3
2016,5,27,7,0,620.0,93.0,1.3,16.0,337.0,64.69,51.71
2016,5,27,7,15,654.0,98.0,1.3,16.5,387.5,66.09,52.66
2016,5,27,7,30,688.0,103.0,1.3,17.0,438.0,75.65,51.72
2016,5,27,7,45,719.0,105.5,1.3,17.5,488.0,124.77,71.37
2016,5,27,8,0,750.0,108.0,1.3,18.0,538.0,183.32,111.63
2016,5,27,8,15,769.5,111.5,1.25,18.5,584.5,237.57,155.2
2016,5,27,8,30,789.0,115.0,1.2,19.0,631.0,293.78,202.81
2016,5,27,8,45,808.0,115.5,1.2,19.5,675.0,349.14,250.21
2016,5,27,9,0,827.0,116.0,1.2,20.0,719.0,405.86,297.86
2016,5,27,9,15,838.5,118.0,1.15,20.5,757.0,464.99,345.71
2016,5,27,9,30,850.0,120.0,1.1,21.0,795.0,519.89,388.73
2016,5,27,9,45,866.5,117.5,1.05,21.5,830.0,573.52,429.21
2016,5,27,10,0,883.0,115.0,1.0,22.0,865.0,626.98,468.0
2016,5,27,10,15,889.5,116.0,0.95,22.5,891.5,676.54,502.53
2016,5,27,10,30,896.0,117.0,0.9,23.0,918.0,724.56,534.73
2016,5,27,10,45,902.5,116.5,0.9,23.5,939.0,769.51,563.87
2016,5,27,11,0,909.0,116.0,0.9,24.0,960.0,812.46,589.88
2016,5,27,11,15,911.5,116.5,0.95,24.0,972.5,850.87,614.53
2016,5,27,11,30,914.0,117.0,1.0,24.0,985.0,886.66,637.42
2016,5,27,11,45,916.0,117.0,1.1,24.5,991.0,918.79,657.47
2016,5,27,12,0,918.0,117.0,1.2,25.0,997.0,947.99,675.63
2016,5,27,12,15,917.5,117.0,1.35,25.0,995.0,971.8,692.52
2016,5,27,12,30,917.0,117.0,1.5,25.0,993.0,992.32,707.44
2016,5,27,12,45,908.5,121.0,1.65,25.0,982.0,1005.56,717.87
2016,5,27,13,0,900.0,125.0,1.8,25.0,971.0,1015.18,726.16
2016,5,27,13,15,896.5,124.5,1.9,24.5,954.5,1021.7,733.36
2016,5,27,13,30,893.0,124.0,2.0,24.0,938.0,1024.59,738.41
2016,5,27,13,45,885.5,124.0,2.15,24.0,914.0,1020.37,738.23
2016,5,27,14,0,878.0,124.0,2.3,24.0,890.0,1012.58,735.82
2016,5,27,14,15,871.0,122.5,2.35,24.0,860.0,1000.24,729.44
2016,5,27,14,30,864.0,121.0,2.4,24.0,830.0,984.47,720.94
2016,5,27,14,45,851.0,120.5,2.5,24.0,793.5,960.68,707.71
2016,5,27,15,0,838.0,120.0,2.6,24.0,757.0,943.59,698.89
2016,5,27,15,15,825.0,118.0,2.6,23.5,716.5,912.13,680.84
2016,5,27,15,30,812.0,116.0,2.6,23.0,676.0,878.07,660.97
2016,5,27,15,45,790.0,115.0,2.65,23.0,630.0,834.92,633.71
2016,5,27,16,0,768.0,114.0,2.7,23.0,584.0,790.18,604.98
2016,5,27,16,15,745.5,110.0,2.7,22.5,536.0,740.45,573.04
2016,5,27,16,30,723.0,106.0,2.7,22.0,488.0,693.26,542.27
2016,5,27,16,45,689.0,103.0,2.75,21.5,437.0,635.0,502.23
2016,5,27,17,0,655.0,100.0,2.8,21.0,386.0,577.5,460.58
2016,5,27,17,15,615.0,94.0,2.75,20.0,335.5,513.98,413.4
2016,5,27,17,30,575.0,88.0,2.7,19.0,285.0,452.62,366.09
2016,5,27,17,45,516.5,80.5,2.65,18.5,236.0,382.39,309.28
2016,5,27,18,0,458.0,73.0,2.6,18.0,187.0,317.02,254.62
2016,5,27,18,15,380.5,62.5,2.5,17.5,142.5,243.52,192.15
2016,5,27,18,30,303.0,52.0,2.4,17.0,98.0,181.93,138.62
2016,5,27,18,45,196.5,37.0,2.35,16.5,62.5,114.9,80.65
2016,5,27,19,0,90.0,22.0,2.3,16.0,27.0,50.44,11.5
2016,5,27,19,15,45.0,11.0,2.3,15.5,13.5,18.61,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,118.5,18.5,1.5,14.5,31.0,14.48,1.19
2016,5,28,5,30,237.0,37.0,1.5,15.0,62.0,28.76,18.59
2016,5,28,5,45,325.0,48.5,1.55,15.5,103.5,37.21,26.86
2016,5,28,6,0,413.0,60.0,1.6,16.0,145.0,46.7,35.61
2016,5,28,6,15,475.5,68.5,1.65,16.5,192.0,51.76,40.27
2016,5,28,6,30,538.0,77.0,1.7,17.0,239.0,56.63,44.57
2016,5,28,6,45,583.0,84.0,1.75,17.5,289.0,60.0,47.4
2016,5,28,7,0,628.0,91.0,1.8,18.0,339.0,63.19,49.97
2016,5,28,7,15,661.5,96.0,1.75,18.5,389.0,64.65,50.99
2016,5,28,7,30,695.0,101.0,1.7,19.0,439.0,74.32,50.15
2016,5,28,7,45,720.5,105.5,1.65,19.5,488.5,124.77,70.8
2016,5,28,8,0,746.0,110.0,1.6,20.0,538.0,184.16,111.71
2016,5,28,8,15,765.5,113.5,1.55,20.5,584.5,238.12,154.8
2016,5,28,8,30,785.0,117.0,1.5,21.0,631.0,294.05,201.97
2016,5,28,8,45,800.0,120.0,1.45,21.5,674.0,349.88,249.5
2016,5,28,9,0,815.0,123.0,1.4,22.0,717.0,406.65,296.86
2016,5,28,9,15,827.0,125.0,1.3,22.5,755.5,462.0,341.55
2016,5,28,9,30,839.0,127.0,1.2,23.0,794.0,517.43,384.52
2016,5,28,9,45,847.0,129.5,1.2,23.5,826.5,572.16,425.79
2016,5,28,10,0,855.0,132.0,1.2,24.0,859.0,623.81,463.46
2016,5,28,10,15,862.0,133.5,1.2,24.0,886.0,672.89,499.06
2016,5,28,10,30,869.0,135.0,1.2,24.0,913.0,720.54,532.71
2016,5,28,10,45,873.5,136.0,1.2,24.5,933.0,764.3,561.82
2016,5,28,11,0,878.0,137.0,1.2,25.0,953.0,806.01,587.4
2016,5,28,11,15,881.0,137.5,1.25,25.0,966.0,843.86,611.85
2016,5,28,11,30,884.0,138.0,1.3,25.0,979.0,879.23,634.61
2016,5,28,11,45,885.0,138.5,1.4,25.0,984.5,910.24,655.2
2016,5,28,12,0,886.0,139.0,1.5,25.0,990.0,938.39,674.02
2016,5,28,12,15,886.0,139.0,1.6,25.0,988.0,962.2,690.14
2016,5,28,12,30,886.0,139.0,1.7,25.0,986.0,982.86,704.38
2016,5,28,12,45,873.5,145.5,1.8,25.0,974.0,994.27,712.88
2016,5,28,13,0,861.0,152.0,1.9,25.0,962.0,1002.1,719.31
2016,5,28,13,15,857.5,151.0,1.95,24.5,945.5,1008.2,725.57
2016,5,28,13,30,854.0,150.0,2.0,24.0,929.0,1010.79,729.76
2016,5,28,13,45,849.0,148.0,2.1,24.0,905.5,1019.37,737.11
2016,5,28,14,0,844.0,146.0,2.2,24.0,882.0,1012.32,734.5
2016,5,28,14,15,836.0,144.0,2.25,24.0,852.5,998.78,727.38
2016,5,28,14,30,828.0,142.0,2.3,24.0,823.0,981.87,718.19
2016,5,28,14,45,818.0,139.0,2.35,24.0,787.5,958.71,704.95
2016,5,28,15,0,808.0,136.0,2.4,24.0,752.0,932.51,689.71
2016,5,28,15,15,794.5,133.5,2.4,23.5,711.0,900.75,671.55
2016,5,28,15,30,781.0,131.0,2.4,23.0,670.0,866.49,651.54
2016,5,28,15,45,764.0,127.0,2.45,23.0,625.5,825.28,625.66
2016,5,28,16,0,747.0,123.0,2.5,23.0,581.0,786.37,601.04
2016,5,28,16,15,724.0,119.0,2.5,22.5,533.0,736.97,569.38
2016,5,28,16,30,701.0,115.0,2.5,22.0,485.0,686.81,536.53
2016,5,28,16,45,673.0,109.0,2.5,21.5,435.5,630.31,497.36
2016,5,28,17,0,645.0,103.0,2.5,21.0,386.0,574.14,456.82
2016,5,28,17,15,604.5,97.0,2.4,20.0,336.0,510.77,409.76
2016,5,28,17,30,564.0,91.0,2.3,19.0,286.0,449.6,362.69
2016,5,28,17,45,511.0,82.5,2.25,18.5,237.0,381.74,308.07
2016,5,28,18,0,458.0,74.0,2.2,18.0,188.0,318.22,255.16
2016,5,28,18,15,380.5,63.0,2.1,17.5,143.5,244.18,192.49
2016,5,28,18,30,303.0,52.0,2.0,17.0,99.0,181.95,138.65
2016,5,28,18,45,200.0,37.0,1.9,16.5,63.5,115.89,81.66
2016,5,28,19,0,97.0,22.0,1.8,16.0,28.0,56.79,16.89
2016,5,28,19,15,48.5,11.0,1.8,15.5,14.0,19.31,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,115.0,19.0,1.65,12.5,32.0,14.86,1.88
2016,5,29,5,30,230.0,38.0,1.6,13.0,64.0,29.52,19.45
2016,5,29,5,45,323.0,50.0,1.55,13.5,105.5,38.33,28.1
2016,5,29,6,0,416.0,62.0,1.5,14.0,147.0,48.44,37.46
2016,5,29,6,15,480.5,70.0,1.4,14.5,194.5,53.01,41.72
2016,5,29,6,30,545.0,78.0,1.3,15.0,242.0,57.44,45.66
2016,5,29,6,45,590.5,85.0,1.25,15.5,292.5,60.78,48.48
2016,5,29,7,0,636.0,92.0,1.2,16.0,343.0,63.95,51.06
2016,5,29,7,15,669.5,97.0,1.15,16.5,393.5,65.39,52.05
2016,5,29,7,30,703.0,102.0,1.1,17.0,444.0,75.08,51.15
2016,5,29,7,45,728.5,106.0,1.05,17.5,493.5,125.62,71.7
2016,5,29,8,0,754.0,110.0,1.0,18.0,543.0,185.08,112.71
2016,5,29,8,15,773.0,113.5,1.0,18.5,589.5,239.37,156.16
2016,5,29,8,30,792.0,117.0,1.0,19.0,636.0,295.56,203.64
2016,5,29,8,45,807.5,119.5,1.0,19.5,679.0,351.51,251.35
2016,5,29,9,0,823.0,122.0,1.0,20.0,722.0,408.44,298.94
2016,5,29,9,15,834.0,124.5,1.05,20.0,760.5,464.16,345.17
2016,5,29,9,30,845.0,127.0,1.1,20.0,799.0,519.86,390.04
2016,5,29,9,45,852.5,129.5,1.15,20.5,831.5,574.61,432.04
2016,5,29,10,0,860.0,132.0,1.2,21.0,864.0,626.21,470.44
2016,5,29,10,15,866.5,133.0,1.25,21.0,890.5,674.77,506.54
2016,5,29,10,30,873.0,134.0,1.3,21.0,917.0,721.83,540.74
2016,5,29,10,45,875.0,136.5,1.4,21.5,936.0,765.17,571.01
2016,5,29,11,0,877.0,139.0,1.5,22.0,955.0,806.27,597.79
2016,5,29,11,15,879.5,140.0,1.55,22.0,967.5,844.11,622.72
2016,5,29,11,30,882.0,141.0,1.6,22.0,980.0,879.46,645.89
2016,5,29,11,45,882.0,141.5,1.7,22.0,984.5,909.55,666.18
2016,5,29,12,0,882.0,142.0,1.8,22.0,989.0,936.76,684.64
2016,5,29,12,15,881.5,142.0,1.85,22.0,987.5,960.05,700.03
2016,5,29,12,30,881.0,142.0,1.9,22.0,986.0,980.2,713.48
2016,5,29,12,45,870.5,147.0,1.95,22.0,974.0,992.09,721.74
2016,5,29,13,0,860.0,152.0,2.0,22.0,962.0,1000.47,727.94
2016,5,29,13,15,856.0,151.0,2.05,22.0,945.5,1006.1,732.52
2016,5,29,13,30,852.0,150.0,2.1,22.0,929.0,1008.22,734.99
2016,5,29,13,45,849.5,146.5,2.15,22.0,906.5,1005.88,734.73
2016,5,29,14,0,847.0,143.0,2.2,22.0,884.0,999.99,732.34
2016,5,29,14,15,839.0,141.5,2.25,22.0,854.0,998.58,733.0
2016,5,29,14,30,831.0,140.0,2.3,22.0,824.0,982.22,723.95
2016,5,29,14,45,824.0,136.0,2.35,22.0,789.5,960.85,711.79
2016,5,29,15,0,817.0,132.0,2.4,22.0,755.0,936.33,697.54
2016,5,29,15,15,803.0,129.5,2.4,21.5,714.0,903.97,678.83
2016,5,29,15,30,789.0,127.0,2.4,21.0,673.0,869.1,658.27
2016,5,29,15,45,774.5,122.5,2.45,21.0,629.0,829.35,633.24
2016,5,29,16,0,760.0,118.0,2.5,21.0,585.0,787.61,606.46
2016,5,29,16,15,737.5,114.0,2.5,20.5,537.0,741.93,577.24
2016,5,29,16,30,715.0,110.0,2.5,20.0,489.0,691.71,544.13
2016,5,29,16,45,687.0,105.0,2.55,20.0,439.5,635.86,504.72
2016,5,29,17,0,659.0,100.0,2.6,20.0,390.0,580.31,463.69
2016,5,29,17,15,619.5,94.0,2.6,19.5,339.5,517.0,416.03
2016,5,29,17,30,580.0,88.0,2.6,19.0,289.0,455.8,368.34
2016,5,29,17,45,527.0,80.0,2.65,18.5,240.5,387.76,313.6
2016,5,29,18,0,474.0,72.0,2.7,18.0,192.0,324.03,260.43
2016,5,29,18,15,396.0,62.0,2.6,17.0,147.0,249.62,197.59
2016,5,29,18,30,318.0,52.0,2.5,16.0,102.0,187.47,143.74
2016,5,29,18,45,210.0,38.0,2.45,15.5,66.0,120.14,85.5
2016,5,29,19,0,102.0,24.0,2.4,15.0,30.0,56.31,19.35
2016,5,29,19,15,51.0,12.0,2.4,14.5,15.0,20.73,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,12.0,4.0,0.95,11.5,4.5,0.0,0.0
2016,5,30,5,0,24.0,8.0,0.9,12.0,9.0,7.28,0.0
2016,5,30,5,15,138.5,23.0,0.85,12.5,37.5,18.05,3.97
2016,5,30,5,30,253.0,38.0,0.8,13.0,66.0,29.55,19.55
2016,5,30,5,45,348.5,48.0,0.8,13.5,108.0,38.12,27.96
2016,5,30,6,0,444.0,58.0,0.8,14.0,150.0,44.95,34.41
2016,5,30,6,15,506.5,66.0,0.75,14.5,197.5,49.7,38.81
2016,5,30,6,30,569.0,74.0,0.7,15.0,245.0,54.27,42.87
2016,5,30,6,45,617.0,78.5,0.7,15.5,296.0,55.86,44.15
2016,5,30,7,0,665.0,83.0,0.7,16.0,347.0,57.42,45.33
2016,5,30,7,15,697.0,87.5,0.7,16.5,397.5,58.81,46.3
2016,5,30,7,30,729.0,92.0,0.7,17.0,448.0,74.72,50.7
2016,5,30,7,45,755.0,95.0,0.75,17.5,497.5,125.42,70.56
2016,5,30,8,0,781.0,98.0,0.8,18.0,547.0,179.27,106.77
2016,5,30,8,15,799.5,101.0,0.8,18.5,593.5,234.57,151.1
2016,5,30,8,30,818.0,104.0,0.8,19.0,640.0,291.66,199.41
2016,5,30,8,45,832.0,106.0,0.85,19.5,683.0,348.08,247.77
2016,5,30,9,0,846.0,108.0,0.9,20.0,726.0,409.77,299.17
2016,5,30,9,15,856.5,110.0,0.95,20.5,764.0,465.14,344.54
2016,5,30,9,30,867.0,112.0,1.0,21.0,802.0,520.31,388.26
2016,5,30,9,45,877.0,113.0,1.1,21.5,835.5,573.95,429.75
2016,5,30,10,0,887.0,114.0,1.2,22.0,869.0,626.83,469.41
2016,5,30,10,15,892.5,115.0,1.25,22.0,895.0,675.84,505.76
2016,5,30,10,30,898.0,116.0,1.3,22.0,921.0,723.2,540.08
2016,5,30,10,45,901.5,117.0,1.4,22.5,941.0,767.26,570.31
2016,5,30,11,0,905.0,118.0,1.5,23.0,961.0,809.11,597.35
2016,5,30,11,15,715.5,247.0,1.55,23.0,919.0,816.21,599.84
2016,5,30,11,30,526.0,376.0,1.6,23.0,877.0,802.67,586.41
2016,5,30,11,45,718.5,248.5,1.7,23.0,936.5,877.97,643.09
2016,5,30,12,0,911.0,121.0,1.8,23.0,996.0,943.23,686.51
2016,5,30,12,15,910.5,121.0,1.85,23.0,994.0,966.95,701.67
2016,5,30,12,30,910.0,121.0,1.9,23.0,992.0,987.42,715.26
2016,5,30,12,45,904.0,123.0,1.95,23.0,981.5,1001.13,724.63
2016,5,30,13,0,898.0,125.0,2.0,23.0,971.0,1011.29,731.91
2016,5,30,13,15,894.5,124.0,2.05,23.0,954.5,1017.38,736.75
2016,5,30,13,30,891.0,123.0,2.1,23.0,938.0,1019.85,739.44
2016,5,30,13,45,885.5,122.0,2.2,23.0,914.5,1016.7,739.28
2016,5,30,14,0,880.0,121.0,2.3,23.0,891.0,1009.96,736.92
2016,5,30,14,15,872.5,119.5,2.35,23.0,861.0,997.2,730.21
2016,5,30,14,30,865.0,118.0,2.4,23.0,831.0,981.03,721.39
2016,5,30,14,45,856.0,115.5,2.5,23.0,795.5,959.06,709.29
2016,5,30,15,0,847.0,113.0,2.6,23.0,760.0,933.98,695.06
2016,5,30,15,15,834.5,111.0,2.6,22.5,719.5,903.26,677.42
2016,5,30,15,30,822.0,109.0,2.6,22.0,679.0,878.47,663.7
2016,5,30,15,45,807.5,105.5,2.65,22.0,635.0,838.92,638.74
2016,5,30,16,0,793.0,102.0,2.7,22.0,591.0,797.31,612.12
2016,5,30,16,15,772.5,98.5,2.65,21.5,543.0,749.09,580.9
2016,5,30,16,30,752.0,95.0,2.6,21.0,495.0,699.78,548.34
2016,5,30,16,45,687.5,95.5,2.6,21.0,433.5,625.19,495.37
2016,5,30,17,0,623.0,96.0,2.6,21.0,372.0,551.4,440.11
2016,5,30,17,15,573.5,95.5,2.5,20.5,324.5,489.75,393.18
2016,5,30,17,30,524.0,95.0,2.4,20.0,277.0,430.88,346.92
2016,5,30,17,45,482.0,84.5,2.35,19.5,231.0,368.8,296.99
2016,5,30,18,0,440.0,74.0,2.3,19.0,185.0,306.31,245.14
2016,5,30,18,15,377.5,62.0,2.15,18.0,142.5,241.91,190.64
2016,5,30,18,30,315.0,50.0,2.0,17.0,100.0,184.05,140.47
2016,5,30,18,45,218.0,36.5,1.95,16.5,65.5,120.7,85.67
2016,5,30,19,0,121.0,23.0,1.9,16.0,31.0,64.61,25.37
2016,5,30,19,15,60.5,11.5,1.9,15.5,15.5,22.15,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,13.0,4.5,1.6,12.5,4.5,0.0,0.0
2016,5,31,5,0,26.0,9.0,1.6,13.0,9.0,8.19,0.0
2016,5,31,5,15,145.0,23.0,1.55,13.5,38.0,18.05,4.31
2016,5,31,5,30,264.0,37.0,1.5,14.0,67.0,28.78,18.81
2016,5,31,5,45,355.5,47.5,1.5,14.5,109.0,37.64,27.4
2016,5,31,6,0,447.0,58.0,1.5,15.0,151.0,44.91,34.22
2016,5,31,6,15,510.5,66.0,1.45,15.5,199.0,49.68,38.61
2016,5,31,6,30,574.0,74.0,1.4,16.0,247.0,54.26,42.67
2016,5,31,6,45,619.5,79.5,1.35,16.5,298.0,56.61,44.61
2016,5,31,7,0,665.0,85.0,1.3,17.0,349.0,58.86,46.39
2016,5,31,7,15,697.5,89.5,1.3,17.5,399.5,60.19,47.3
2016,5,31,7,30,730.0,94.0,1.3,18.0,450.0,69.77,46.45
2016,5,31,7,45,755.5,97.0,1.3,18.5,500.0,126.78,71.5
2016,5,31,8,0,781.0,100.0,1.3,19.0,550.0,180.55,107.62
2016,5,31,8,15,800.0,103.0,1.25,19.5,597.0,235.9,151.97
2016,5,31,8,30,819.0,106.0,1.2,20.0,644.0,293.12,200.4
2016,5,31,8,45,834.5,108.0,1.2,20.5,688.0,350.05,249.1
2016,5,31,9,0,850.0,110.0,1.2,21.0,732.0,412.38,300.91
2016,5,31,9,15,861.0,112.0,1.2,21.0,770.5,468.18,347.12
2016,5,31,9,30,872.0,114.0,1.2,21.0,809.0,523.82,391.8
2016,5,31,9,45,883.0,114.5,1.25,21.5,843.0,577.84,433.39
2016,5,31,10,0,894.0,115.0,1.3,22.0,877.0,631.19,473.1
2016,5,31,10,15,900.5,116.0,1.35,22.5,904.0,681.17,509.21
2016,5,31,10,30,907.0,117.0,1.4,23.0,931.0,729.57,543.18
2016,5,31,10,45,911.5,118.0,1.45,23.5,951.5,774.74,573.56
2016,5,31,11,0,916.0,119.0,1.5,24.0,972.0,817.77,600.68
2016,5,31,11,15,919.0,119.5,1.55,24.0,985.5,856.82,626.11
2016,5,31,11,30,922.0,120.0,1.6,24.0,999.0,893.28,649.74
2016,5,31,11,45,923.5,120.5,1.65,24.0,1005.0,925.7,670.68
2016,5,31,12,0,925.0,121.0,1.7,24.0,1011.0,955.17,689.74
2016,5,31,12,15,925.0,121.0,1.75,24.0,1009.5,979.71,705.69
2016,5,31,12,30,925.0,121.0,1.8,24.0,1008.0,1000.97,719.66
2016,5,31,12,45,928.0,117.5,1.9,24.5,1000.5,1018.37,730.52
2016,5,31,13,0,931.0,114.0,2.0,25.0,993.0,1032.22,739.23
2016,5,31,13,15,928.0,113.5,2.05,24.5,976.5,1039.48,746.19
2016,5,31,13,30,925.0,113.0,2.1,24.0,960.0,1043.02,751.0
2016,5,31,13,45,920.0,112.5,2.2,24.0,936.5,1040.83,751.51
2016,5,31,14,0,915.0,112.0,2.3,24.0,913.0,1034.94,749.78
2016,5,31,14,15,908.5,110.5,2.3,24.0,883.5,1022.88,743.08
2016,5,31,14,30,902.0,109.0,2.3,24.0,854.0,1007.25,734.24
2016,5,31,14,45,892.5,107.5,2.35,24.0,818.0,985.3,721.92
2016,5,31,15,0,883.0,106.0,2.4,24.0,782.0,960.14,707.53
2016,5,31,15,15,871.5,104.0,2.4,23.5,741.0,929.55,690.36
2016,5,31,15,30,860.0,102.0,2.4,23.0,700.0,896.21,671.22
2016,5,31,15,45,845.0,99.5,2.45,23.0,655.0,864.52,652.13
2016,5,31,16,0,830.0,97.0,2.5,23.0,610.0,822.51,625.67
2016,5,31,16,15,810.0,94.0,2.45,22.5,561.0,774.03,594.81
2016,5,31,16,30,790.0,91.0,2.4,22.0,512.0,724.31,562.51
2016,5,31,16,45,763.0,87.5,2.4,22.0,461.5,668.04,523.98
2016,5,31,17,0,736.0,84.0,2.4,22.0,411.0,611.76,483.49
2016,5,31,17,15,700.0,79.5,2.3,21.5,359.5,551.4,438.45
2016,5,31,17,30,664.0,75.0,2.2,21.0,308.0,490.37,391.4
2016,5,31,17,45,613.0,69.0,2.15,20.5,257.0,421.65,336.8
2016,5,31,18,0,562.0,63.0,2.1,20.0,206.0,356.9,283.39
2016,5,31,18,15,486.0,55.0,2.05,19.0,159.5,283.75,222.21
2016,5,31,18,30,410.0,47.0,2.0,18.0,113.0,218.21,165.8
2016,5,31,18,45,293.0,35.5,1.95,17.5,74.5,144.63,102.64
2016,5,31,19,0,176.0,24.0,1.9,17.0,36.0,80.02,34.64
2016,5,31,19,15,88.0,12.0,1.95,16.5,18.0,27.99,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,17.5,5.0,2.2,11.5,5.0,0.0,0.0
2016,6,1,5,0,35.0,10.0,2.3,12.0,10.0,9.1,0.0
2016,6,1,5,15,164.5,24.0,2.35,12.5,40.5,18.86,5.14
2016,6,1,5,30,294.0,38.0,2.4,13.0,71.0,31.05,20.84
2016,6,1,5,45,382.5,48.5,2.5,13.5,114.0,38.58,28.34
2016,6,1,6,0,471.0,59.0,2.6,14.0,157.0,45.84,35.17
2016,6,1,6,15,534.5,66.5,2.55,14.0,206.5,50.17,39.28
2016,6,1,6,30,598.0,74.0,2.5,14.0,256.0,54.36,43.1
2016,6,1,6,45,643.0,79.5,2.5,14.5,307.5,56.73,45.07
2016,6,1,7,0,688.0,85.0,2.5,15.0,359.0,59.0,46.88
2016,6,1,7,15,720.5,89.5,2.5,15.5,410.5,60.35,47.83
2016,6,1,7,30,753.0,94.0,2.5,16.0,462.0,76.35,52.28
2016,6,1,7,45,779.0,97.0,2.5,16.5,513.0,128.38,72.69
2016,6,1,8,0,805.0,100.0,2.5,17.0,564.0,183.58,110.21
2016,6,1,8,15,823.5,103.0,2.45,17.0,611.5,240.23,156.63
2016,6,1,8,30,842.0,106.0,2.4,17.0,659.0,298.66,207.54
2016,6,1,8,45,857.5,107.5,2.4,17.5,703.5,356.49,258.3
2016,6,1,9,0,873.0,109.0,2.4,18.0,748.0,419.74,312.39
2016,6,1,9,15,884.0,111.0,2.35,18.5,787.0,476.78,360.27
2016,6,1,9,30,895.0,113.0,2.3,19.0,826.0,533.64,406.36
2016,6,1,9,45,906.5,113.0,2.3,19.5,861.0,588.69,449.68
2016,6,1,10,0,918.0,113.0,2.3,20.0,896.0,643.07,491.01
2016,6,1,10,15,924.0,114.0,2.3,20.0,923.0,693.85,529.4
2016,6,1,10,30,930.0,115.0,2.3,20.0,950.0,742.96,565.58
2016,6,1,10,45,933.5,117.0,2.3,20.0,970.5,789.23,598.28
2016,6,1,11,0,937.0,119.0,2.3,20.0,991.0,833.23,627.66
2016,6,1,11,15,939.5,119.5,2.3,20.0,1004.5,872.68,653.66
2016,6,1,11,30,942.0,120.0,2.3,20.0,1018.0,909.43,677.68
2016,6,1,11,45,941.5,121.5,2.3,20.5,1023.0,941.63,697.22
2016,6,1,12,0,941.0,123.0,2.3,21.0,1028.0,970.73,714.6
2016,6,1,12,15,754.0,241.5,2.3,21.0,966.0,950.83,701.22
2016,6,1,12,30,567.0,360.0,2.3,21.0,904.0,906.31,667.25
2016,6,1,12,45,740.5,248.0,2.35,21.0,951.5,982.1,723.23
2016,6,1,13,0,914.0,136.0,2.4,21.0,999.0,1036.32,758.57
2016,6,1,13,15,910.0,135.5,2.4,21.0,982.0,1042.8,762.64
2016,6,1,13,30,906.0,135.0,2.4,21.0,965.0,1045.6,764.96
2016,6,1,13,45,899.0,134.5,2.45,21.0,941.0,1041.73,763.7
2016,6,1,14,0,892.0,134.0,2.5,21.0,917.0,1034.23,760.26
2016,6,1,14,15,745.0,200.0,2.45,20.5,838.5,973.05,722.07
2016,6,1,14,30,598.0,266.0,2.4,20.0,760.0,890.67,667.57
2016,6,1,14,45,727.0,196.5,2.4,20.0,771.5,937.52,702.95
2016,6,1,15,0,856.0,127.0,2.4,20.0,783.0,966.83,723.42
2016,6,1,15,15,843.0,124.5,2.4,20.0,741.5,934.71,703.08
2016,6,1,15,30,830.0,122.0,2.4,20.0,700.0,899.92,681.41
2016,6,1,15,45,814.5,118.0,2.4,20.0,654.5,858.84,655.26
2016,6,1,16,0,799.0,114.0,2.4,20.0,609.0,815.7,627.4
2016,6,1,16,15,777.0,110.5,2.35,19.5,559.5,766.11,595.36
