Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,30,755.0,107.0,2.3,19.0,510.0,718.83,564.4
2016,6,1,16,45,729.0,101.5,2.3,19.0,459.5,662.36,525.08
2016,6,1,17,0,703.0,96.0,2.3,19.0,409.0,605.92,483.56
2016,6,1,17,15,664.0,90.5,2.25,18.5,357.5,541.62,435.35
2016,6,1,17,30,625.0,85.0,2.2,18.0,306.0,479.27,386.99
2016,6,1,17,45,575.5,77.5,2.2,17.5,255.5,411.47,332.69
2016,6,1,18,0,526.0,70.0,2.2,17.0,205.0,347.54,279.5
2016,6,1,18,15,449.0,61.0,2.1,16.5,158.5,274.62,217.47
2016,6,1,18,30,372.0,52.0,2.0,16.0,112.0,209.39,160.73
2016,6,1,18,45,262.5,39.0,1.9,15.5,74.0,137.59,98.86
2016,6,1,19,0,153.0,26.0,1.8,15.0,36.0,77.07,36.03
2016,6,1,19,15,76.5,13.0,1.85,14.5,18.0,26.73,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.5,5.0,1.75,11.5,5.5,0.0,0.0
2016,6,2,5,0,37.0,10.0,1.7,12.0,11.0,9.1,0.0
2016,6,2,5,15,166.0,24.0,1.65,12.5,41.5,18.86,5.44
2016,6,2,5,30,295.0,38.0,1.6,13.0,72.0,31.01,20.86
2016,6,2,5,45,390.0,48.0,1.6,13.5,115.5,38.12,27.96
2016,6,2,6,0,485.0,58.0,1.6,14.0,159.0,44.99,34.43
2016,6,2,6,15,281.5,88.5,1.5,14.5,151.0,64.8,52.18
2016,6,2,6,30,78.0,119.0,1.4,15.0,143.0,94.06,77.92
2016,6,2,6,45,89.5,139.5,1.35,15.5,171.5,109.07,90.74
2016,6,2,7,0,101.0,160.0,1.3,16.0,200.0,118.45,98.45
2016,6,2,7,15,89.5,181.0,1.2,16.5,220.0,138.35,114.98
2016,6,2,7,30,78.0,202.0,1.1,17.0,240.0,153.98,121.23
2016,6,2,7,45,105.0,227.5,1.05,17.5,285.0,182.07,139.88
2016,6,2,8,0,132.0,253.0,1.0,18.0,330.0,206.81,156.64
2016,6,2,8,15,489.5,178.0,0.95,18.5,495.0,225.53,156.38
2016,6,2,8,30,847.0,103.0,0.9,19.0,660.0,297.14,202.75
2016,6,2,8,45,861.0,105.5,0.85,19.5,704.0,360.81,256.35
2016,6,2,9,0,875.0,108.0,0.8,20.0,748.0,419.2,304.86
2016,6,2,9,15,885.5,110.0,0.75,20.5,787.0,476.08,350.69
2016,6,2,9,30,896.0,112.0,0.7,21.0,826.0,532.73,394.48
2016,6,2,9,45,897.0,117.0,0.7,21.5,857.0,586.22,434.63
2016,6,2,10,0,898.0,122.0,0.7,22.0,888.0,638.06,472.06
2016,6,2,10,15,904.0,123.5,0.7,22.5,914.5,688.35,507.12
2016,6,2,10,30,910.0,125.0,0.7,23.0,941.0,737.04,539.9
2016,6,2,10,45,914.0,125.5,0.75,23.5,961.0,781.6,569.47
2016,6,2,11,0,918.0,126.0,0.8,24.0,981.0,823.97,595.58
2016,6,2,11,15,920.5,126.5,0.85,24.5,994.0,862.76,619.12
2016,6,2,11,30,923.0,127.0,0.9,25.0,1007.0,898.92,640.81
2016,6,2,11,45,924.0,127.0,0.95,25.5,1012.5,930.57,659.54
2016,6,2,12,0,925.0,127.0,1.0,26.0,1018.0,959.24,676.37
2016,6,2,12,15,924.5,127.0,1.05,26.0,1016.0,983.43,691.77
2016,6,2,12,30,924.0,127.0,1.1,26.0,1014.0,1004.34,705.27
2016,6,2,12,45,928.0,122.5,1.2,26.0,1006.0,1021.9,717.73
2016,6,2,13,0,932.0,118.0,1.3,26.0,998.0,1035.91,728.14
2016,6,2,13,15,928.5,117.5,1.4,26.0,981.5,1042.82,734.34
2016,6,2,13,30,925.0,117.0,1.5,26.0,965.0,1046.0,738.41
2016,6,2,13,45,919.5,116.0,1.6,26.0,941.0,1042.95,738.75
2016,6,2,14,0,914.0,115.0,1.7,26.0,917.0,1036.18,736.9
2016,6,2,14,15,906.5,113.5,1.75,26.0,886.5,1023.28,730.57
2016,6,2,14,30,899.0,112.0,1.8,26.0,856.0,1006.84,722.14
2016,6,2,14,45,889.5,110.5,1.9,26.0,820.0,985.06,710.99
2016,6,2,15,0,880.0,109.0,2.0,26.0,784.0,960.1,697.7
2016,6,2,15,15,868.0,106.5,2.05,25.5,742.5,928.7,680.9
2016,6,2,15,30,856.0,104.0,2.1,25.0,701.0,894.58,662.08
2016,6,2,15,45,840.0,101.5,2.15,25.0,655.5,862.32,642.96
2016,6,2,16,0,824.0,99.0,2.2,25.0,610.0,819.74,616.55
2016,6,2,16,15,804.0,96.0,2.2,24.5,561.5,771.57,586.69
2016,6,2,16,30,784.0,93.0,2.2,24.0,513.0,722.18,555.33
2016,6,2,16,45,758.0,89.0,2.25,23.5,462.5,666.4,518.87
2016,6,2,17,0,732.0,85.0,2.3,23.0,412.0,610.53,480.17
2016,6,2,17,15,696.0,80.5,2.25,22.0,360.5,550.45,436.63
2016,6,2,17,30,660.0,76.0,2.2,21.0,309.0,489.67,390.84
2016,6,2,17,45,610.5,69.5,2.2,20.5,259.0,421.4,336.8
2016,6,2,18,0,561.0,63.0,2.2,20.0,209.0,356.97,283.78
2016,6,2,18,15,487.0,55.0,2.1,19.0,162.0,284.72,223.27
2016,6,2,18,30,413.0,47.0,2.0,18.0,115.0,219.86,167.39
2016,6,2,18,45,301.0,36.0,1.95,17.5,76.5,148.03,105.71
2016,6,2,19,0,189.0,25.0,1.9,17.0,38.0,85.27,41.65
2016,6,2,19,15,94.5,12.5,1.9,16.5,19.0,29.85,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,27.0,5.0,1.15,13.5,5.5,0.0,0.0
2016,6,3,5,0,54.0,10.0,1.1,14.0,11.0,9.1,0.0
2016,6,3,5,15,184.5,23.0,1.1,14.5,41.5,18.08,5.15
2016,6,3,5,30,315.0,36.0,1.1,15.0,72.0,29.14,19.13
2016,6,3,5,45,404.5,45.0,1.1,16.0,115.0,35.44,25.35
2016,6,3,6,0,494.0,54.0,1.1,17.0,158.0,41.54,30.99
2016,6,3,6,15,554.0,61.0,1.0,17.5,206.5,45.66,34.77
2016,6,3,6,30,614.0,68.0,0.9,18.0,255.0,49.63,38.26
2016,6,3,6,45,656.0,73.0,0.85,18.5,305.5,51.83,40.07
2016,6,3,7,0,698.0,78.0,0.8,19.0,356.0,53.93,41.72
2016,6,3,7,15,728.5,82.0,0.75,19.5,407.0,60.7,47.35
2016,6,3,7,30,759.0,86.0,0.7,20.0,458.0,69.85,46.31
2016,6,3,7,45,782.5,89.0,0.65,21.0,507.5,121.94,65.97
2016,6,3,8,0,806.0,92.0,0.6,22.0,557.0,176.86,102.0
2016,6,3,8,15,823.5,94.5,0.55,22.5,604.0,232.81,145.98
2016,6,3,8,30,841.0,97.0,0.5,23.0,651.0,296.54,198.31
2016,6,3,8,45,855.0,99.0,0.5,24.0,694.0,353.41,245.31
2016,6,3,9,0,869.0,101.0,0.5,25.0,737.0,410.93,291.69
2016,6,3,9,15,879.5,102.5,0.45,25.5,775.0,466.95,335.68
2016,6,3,9,30,890.0,104.0,0.4,26.0,813.0,522.73,377.66
2016,6,3,9,45,903.0,102.5,0.4,27.0,847.5,576.9,416.46
2016,6,3,10,0,916.0,101.0,0.4,28.0,882.0,630.53,453.22
2016,6,3,10,15,921.5,102.0,0.55,28.0,909.0,680.72,490.04
2016,6,3,10,30,927.0,103.0,0.7,28.0,936.0,729.21,525.02
2016,6,3,10,45,929.5,104.5,0.85,28.5,955.5,774.06,555.07
2016,6,3,11,0,932.0,106.0,1.0,29.0,975.0,816.56,582.26
2016,6,3,11,15,934.0,106.5,1.1,29.0,987.5,855.26,607.35
2016,6,3,11,30,936.0,107.0,1.2,29.0,1000.0,891.25,630.68
2016,6,3,11,45,935.5,108.0,1.35,29.0,1005.0,922.68,651.84
2016,6,3,12,0,935.0,109.0,1.5,29.0,1010.0,951.02,671.1
2016,6,3,12,15,934.5,109.5,1.6,29.0,1008.5,975.7,687.47
2016,6,3,12,30,934.0,110.0,1.7,29.0,1007.0,997.06,701.87
2016,6,3,12,45,921.5,116.5,1.8,29.0,994.5,1009.25,710.7
2016,6,3,13,0,909.0,123.0,1.9,29.0,982.0,1017.71,717.41
2016,6,3,13,15,905.5,122.0,1.95,28.5,966.0,1024.02,723.73
2016,6,3,13,30,902.0,121.0,2.0,28.0,950.0,1026.68,727.94
2016,6,3,13,45,897.5,119.5,2.05,28.0,927.0,1024.18,727.64
2016,6,3,14,0,893.0,118.0,2.1,28.0,904.0,1018.03,725.21
2016,6,3,14,15,886.5,117.0,2.1,28.0,874.0,1006.85,719.16
2016,6,3,14,30,880.0,116.0,2.1,28.0,844.0,992.21,711.07
2016,6,3,14,45,872.5,113.0,2.15,28.0,809.5,971.12,699.51
2016,6,3,15,0,865.0,110.0,2.2,28.0,775.0,946.8,685.9
2016,6,3,15,15,625.0,195.0,2.15,27.5,662.0,814.75,601.4
2016,6,3,15,30,385.0,280.0,2.1,27.0,549.0,653.07,488.29
2016,6,3,15,45,390.0,258.0,2.1,27.0,515.5,623.74,470.45
2016,6,3,16,0,395.0,236.0,2.1,27.0,482.0,606.88,459.9
2016,6,3,16,15,584.0,164.5,2.05,26.5,495.5,674.03,513.44
2016,6,3,16,30,773.0,93.0,2.0,26.0,509.0,713.88,544.66
2016,6,3,16,45,747.0,89.5,2.0,26.0,459.0,659.17,507.27
2016,6,3,17,0,721.0,86.0,2.0,26.0,409.0,606.77,470.3
2016,6,3,17,15,685.5,81.0,1.9,25.0,358.5,544.62,425.79
2016,6,3,17,30,650.0,76.0,1.8,24.0,308.0,484.09,380.81
2016,6,3,17,45,600.0,70.0,1.7,23.5,258.0,416.65,328.05
2016,6,3,18,0,550.0,64.0,1.6,23.0,208.0,353.1,276.49
2016,6,3,18,15,477.5,56.0,1.55,22.0,161.5,282.05,218.12
2016,6,3,18,30,405.0,48.0,1.5,21.0,115.0,218.21,164.07
2016,6,3,18,45,297.0,36.5,1.45,20.0,77.0,147.5,104.45
2016,6,3,19,0,189.0,25.0,1.4,19.0,39.0,85.62,43.2
2016,6,3,19,15,94.5,12.5,1.4,18.5,19.5,29.93,0.0
2016,6,3,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.05,15.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.0,16.0,7.0,6.37,0.0
2016,6,4,5,15,30.5,23.0,0.9,16.0,26.5,19.4,6.08
2016,6,4,5,30,61.0,39.0,0.8,16.0,46.0,32.15,21.61
2016,6,4,5,45,86.5,58.5,0.75,16.5,74.0,47.1,35.43
2016,6,4,6,0,112.0,78.0,0.7,17.0,102.0,61.72,48.63
2016,6,4,6,15,130.0,98.5,0.7,17.0,133.5,76.62,61.96
2016,6,4,6,30,148.0,119.0,0.7,17.0,165.0,91.16,74.7
2016,6,4,6,45,163.0,139.0,0.7,17.5,197.5,104.99,86.4
2016,6,4,7,0,178.0,159.0,0.7,18.0,230.0,118.43,97.51
2016,6,4,7,15,177.0,182.5,0.75,18.0,261.0,133.38,109.91
2016,6,4,7,30,176.0,206.0,0.8,18.0,292.0,150.28,116.89
2016,6,4,7,45,92.0,196.0,0.85,18.5,241.5,161.05,122.95
2016,6,4,8,0,8.0,186.0,0.9,19.0,191.0,157.82,122.7
2016,6,4,8,15,150.5,234.0,0.95,19.0,333.0,211.12,158.61
2016,6,4,8,30,293.0,282.0,1.0,19.0,475.0,288.0,213.73
2016,6,4,8,45,166.5,290.5,1.05,19.5,402.0,283.01,214.27
2016,6,4,9,0,40.0,299.0,1.1,20.0,329.0,261.17,200.21
2016,6,4,9,15,103.5,340.5,1.1,20.0,422.5,326.07,248.75
2016,6,4,9,30,167.0,382.0,1.1,20.0,516.0,394.94,299.54
2016,6,4,9,45,140.0,396.5,1.1,20.0,512.0,406.29,307.67
2016,6,4,10,0,113.0,411.0,1.1,20.0,508.0,414.79,313.69
2016,6,4,10,15,190.5,421.0,1.15,20.0,590.0,483.47,364.57
2016,6,4,10,30,268.0,431.0,1.2,20.0,672.0,558.93,419.25
2016,6,4,10,45,149.5,403.0,1.25,20.5,538.0,466.56,350.99
2016,6,4,11,0,31.0,375.0,1.3,21.0,404.0,358.74,270.3
2016,6,4,11,15,45.0,407.0,1.3,21.0,450.0,403.03,303.46
2016,6,4,11,30,59.0,439.0,1.3,21.0,496.0,449.02,336.55
2016,6,4,11,45,160.0,456.5,1.35,21.0,611.0,565.89,422.03
2016,6,4,12,0,261.0,474.0,1.4,21.0,726.0,690.18,509.42
2016,6,4,12,15,274.5,469.5,1.4,21.0,734.0,711.56,523.24
2016,6,4,12,30,288.0,465.0,1.4,21.0,742.0,732.1,537.47
2016,6,4,12,45,203.0,467.5,1.4,21.5,662.0,652.48,480.51
2016,6,4,13,0,118.0,470.0,1.4,22.0,582.0,579.07,427.49
2016,6,4,13,15,66.0,372.0,1.4,22.0,434.5,421.12,315.86
2016,6,4,13,30,14.0,274.0,1.4,22.0,287.0,263.73,199.55
2016,6,4,13,45,172.5,337.5,1.45,22.5,490.0,511.3,386.84
2016,6,4,14,0,331.0,401.0,1.5,23.0,693.0,751.07,553.54
2016,6,4,14,15,572.5,272.0,1.5,23.0,755.5,874.64,641.09
2016,6,4,14,30,814.0,143.0,1.5,23.0,818.0,966.7,702.52
2016,6,4,14,45,810.0,137.5,1.5,23.5,785.0,947.17,688.67
2016,6,4,15,0,806.0,132.0,1.5,24.0,752.0,924.42,674.18
2016,6,4,15,15,793.5,129.0,1.5,23.5,712.5,893.46,656.95
2016,6,4,15,30,781.0,126.0,1.5,23.0,673.0,859.96,637.93
2016,6,4,15,45,771.0,120.0,1.55,23.0,630.5,823.04,615.73
2016,6,4,16,0,761.0,114.0,1.6,23.0,588.0,783.86,591.67
2016,6,4,16,15,740.0,110.5,1.6,22.5,541.5,736.57,562.19
2016,6,4,16,30,719.0,107.0,1.6,22.0,495.0,691.55,533.73
2016,6,4,16,45,699.0,100.5,1.65,22.0,447.0,639.88,498.84
2016,6,4,17,0,679.0,94.0,1.7,22.0,399.0,587.82,461.71
2016,6,4,17,15,643.0,88.5,1.7,21.0,349.5,526.67,417.75
2016,6,4,17,30,607.0,83.0,1.7,20.0,300.0,467.25,373.3
2016,6,4,17,45,564.5,75.0,1.7,19.5,252.0,403.65,323.07
2016,6,4,18,0,522.0,67.0,1.7,19.0,204.0,343.26,273.44
2016,6,4,18,15,451.5,58.0,1.65,18.0,158.5,273.42,215.12
2016,6,4,18,30,381.0,49.0,1.6,17.0,113.0,210.64,161.19
2016,6,4,18,45,284.0,37.0,1.55,16.5,76.0,144.15,103.84
2016,6,4,19,0,187.0,25.0,1.5,16.0,39.0,85.47,45.26
2016,6,4,19,15,93.5,12.5,1.55,15.5,19.5,29.81,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.5,5.0,1.55,12.0,5.5,0.0,0.0
2016,6,5,5,0,57.0,10.0,1.6,12.0,11.0,9.1,0.0
2016,6,5,5,15,177.5,23.0,1.65,12.5,41.0,18.06,5.58
2016,6,5,5,30,298.0,36.0,1.7,13.0,71.0,29.05,19.25
2016,6,5,5,45,385.0,46.0,1.8,13.5,113.5,36.22,26.31
2016,6,5,6,0,472.0,56.0,1.9,14.0,156.0,43.13,32.79
2016,6,5,6,15,252.5,84.5,1.85,14.5,139.5,64.86,52.24
2016,6,5,6,30,33.0,113.0,1.8,15.0,123.0,90.08,74.45
2016,6,5,6,45,40.0,133.0,1.8,15.5,147.5,104.79,87.07
2016,6,5,7,0,47.0,153.0,1.8,16.0,172.0,119.21,99.19
2016,6,5,7,15,152.0,175.0,1.8,16.5,247.5,128.79,106.92
2016,6,5,7,30,257.0,197.0,1.8,17.0,323.0,138.19,114.37
2016,6,5,7,45,302.0,211.5,1.8,17.5,374.5,171.9,125.06
2016,6,5,8,0,347.0,226.0,1.8,18.0,426.0,211.11,151.35
2016,6,5,8,15,361.0,243.5,1.85,18.0,467.5,251.7,183.12
2016,6,5,8,30,375.0,261.0,1.9,18.0,509.0,294.07,217.62
2016,6,5,8,45,614.0,185.0,2.0,18.5,621.5,333.75,244.82
2016,6,5,9,0,853.0,109.0,2.1,19.0,734.0,410.1,303.5
2016,6,5,9,15,863.5,111.0,2.15,19.0,772.0,465.67,350.77
2016,6,5,9,30,874.0,113.0,2.2,19.0,810.0,521.03,396.67
2016,6,5,9,45,889.5,110.5,2.3,19.5,845.5,574.96,439.61
2016,6,5,10,0,905.0,108.0,2.4,20.0,881.0,628.61,481.06
2016,6,5,10,15,911.0,109.0,2.4,20.0,908.0,678.62,519.12
2016,6,5,10,30,917.0,110.0,2.4,20.0,935.0,727.02,555.03
2016,6,5,10,45,920.0,111.5,2.45,20.5,955.0,771.84,586.19
2016,6,5,11,0,923.0,113.0,2.5,21.0,975.0,814.4,613.95
2016,6,5,11,15,926.0,113.5,2.5,21.0,988.0,853.64,640.01
2016,6,5,11,30,929.0,114.0,2.5,21.0,1001.0,890.29,664.13
2016,6,5,11,45,929.5,114.5,2.5,21.0,1006.5,922.01,684.83
2016,6,5,12,0,930.0,115.0,2.5,21.0,1012.0,950.73,703.49
2016,6,5,12,15,930.5,115.0,2.45,21.0,1011.0,975.86,719.3
2016,6,5,12,30,931.0,115.0,2.4,21.0,1010.0,997.75,732.96
2016,6,5,12,45,919.5,121.0,2.4,21.5,998.5,1010.46,739.8
2016,6,5,13,0,908.0,127.0,2.4,22.0,987.0,1019.5,744.41
2016,6,5,13,15,905.5,126.0,2.4,22.0,971.0,1026.93,749.56
2016,6,5,13,30,903.0,125.0,2.4,22.0,955.0,1030.73,752.5
2016,6,5,13,45,899.5,123.5,2.4,22.0,932.5,1029.37,752.28
2016,6,5,14,0,896.0,122.0,2.4,22.0,910.0,1024.37,749.87
2016,6,5,14,15,889.0,120.5,2.45,22.0,880.5,1012.31,743.58
2016,6,5,14,30,882.0,119.0,2.5,22.0,851.0,996.78,735.14
2016,6,5,14,45,874.5,116.0,2.55,22.0,816.5,975.81,723.18
2016,6,5,15,0,867.0,113.0,2.6,22.0,782.0,951.61,709.1
2016,6,5,15,15,855.0,111.0,2.65,21.5,741.0,921.24,692.17
2016,6,5,15,30,843.0,109.0,2.7,21.0,700.0,896.65,679.01
2016,6,5,15,45,829.0,105.5,2.75,21.0,655.5,857.27,654.17
2016,6,5,16,0,815.0,102.0,2.8,21.0,611.0,815.73,627.59
2016,6,5,16,15,794.5,99.0,2.8,20.5,562.5,767.63,596.78
2016,6,5,16,30,774.0,96.0,2.8,20.0,514.0,718.35,564.51
2016,6,5,16,45,748.5,91.5,2.85,20.0,464.0,662.9,526.13
2016,6,5,17,0,723.0,87.0,2.9,20.0,414.0,609.75,487.35
2016,6,5,17,15,687.0,82.5,2.85,19.5,362.5,547.84,440.75
2016,6,5,17,30,651.0,78.0,2.8,19.0,311.0,487.56,393.83
2016,6,5,17,45,603.0,71.5,2.8,18.5,261.0,420.57,340.04
2016,6,5,18,0,555.0,65.0,2.8,18.0,211.0,357.25,287.26
2016,6,5,18,15,483.5,57.0,2.7,17.5,164.5,286.3,226.73
2016,6,5,18,30,412.0,49.0,2.6,17.0,118.0,222.43,170.88
2016,6,5,18,45,306.0,37.5,2.55,16.5,79.5,151.78,109.84
2016,6,5,19,0,200.0,26.0,2.5,16.0,41.0,90.43,49.56
2016,6,5,19,15,100.0,13.0,2.5,15.5,20.5,31.63,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,29.0,5.0,2.45,13.0,5.5,0.0,0.0
2016,6,6,5,0,58.0,10.0,2.5,13.0,11.0,9.1,0.0
2016,6,6,5,15,172.0,22.5,2.5,13.5,39.5,17.65,5.4
2016,6,6,5,30,286.0,35.0,2.5,14.0,68.0,28.09,18.34
2016,6,6,5,45,370.0,44.5,2.5,14.5,109.0,34.83,24.97
2016,6,6,6,0,454.0,54.0,2.5,15.0,150.0,41.33,31.06
2016,6,6,6,15,511.5,61.0,2.45,15.0,196.0,45.41,34.9
2016,6,6,6,30,569.0,68.0,2.4,15.0,242.0,49.34,38.46
2016,6,6,6,45,284.5,95.0,2.4,15.5,182.0,66.35,53.4
2016,6,6,7,0,0.0,122.0,2.4,16.0,122.0,102.79,85.05
2016,6,6,7,15,16.5,154.0,2.4,16.5,162.0,127.3,105.75
2016,6,6,7,30,33.0,186.0,2.4,17.0,202.0,143.5,119.01
2016,6,6,7,45,45.0,212.0,2.4,17.5,236.5,167.57,130.99
2016,6,6,8,0,57.0,238.0,2.4,18.0,271.0,193.63,150.28
2016,6,6,8,15,117.5,268.5,2.4,18.0,344.0,227.43,174.25
2016,6,6,8,30,178.0,299.0,2.4,18.0,417.0,276.15,210.7
2016,6,6,8,45,139.0,317.5,2.45,18.5,413.5,293.0,225.2
2016,6,6,9,0,100.0,336.0,2.5,19.0,410.0,310.67,239.64
2016,6,6,9,15,213.0,345.0,2.5,19.0,512.5,371.62,285.5
2016,6,6,9,30,326.0,354.0,2.5,19.0,615.0,445.89,341.81
2016,6,6,9,45,589.5,234.5,2.55,19.5,729.0,512.01,393.09
2016,6,6,10,0,853.0,115.0,2.6,20.0,843.0,603.24,463.73
2016,6,6,10,15,859.5,116.0,2.6,20.0,869.5,651.1,500.24
2016,6,6,10,30,866.0,117.0,2.6,20.0,896.0,697.52,535.05
2016,6,6,10,45,871.0,117.5,2.65,20.0,916.0,740.77,566.92
2016,6,6,11,0,876.0,118.0,2.7,20.0,936.0,782.04,595.38
2016,6,6,11,15,879.0,118.5,2.65,20.0,949.0,819.55,620.39
2016,6,6,11,30,882.0,119.0,2.6,20.0,962.0,854.62,643.51
2016,6,6,11,45,884.0,119.0,2.6,20.0,968.0,885.78,664.2
2016,6,6,12,0,886.0,119.0,2.6,20.0,974.0,914.18,682.97
2016,6,6,12,15,886.0,119.0,2.6,20.0,973.0,937.84,698.55
2016,6,6,12,30,886.0,119.0,2.6,20.0,972.0,958.4,712.12
2016,6,6,12,45,878.5,122.5,2.6,20.0,961.5,971.87,721.06
2016,6,6,13,0,871.0,126.0,2.6,20.0,951.0,981.89,727.88
2016,6,6,13,15,867.5,125.0,2.6,20.0,935.0,988.01,732.25
2016,6,6,13,30,864.0,124.0,2.6,20.0,919.0,990.62,734.46
2016,6,6,13,45,857.5,124.0,2.6,20.0,896.5,987.76,733.22
2016,6,6,14,0,851.0,124.0,2.6,20.0,874.0,981.45,729.87
2016,6,6,14,15,844.0,122.5,2.6,20.0,845.5,969.74,723.06
2016,6,6,14,30,837.0,121.0,2.6,20.0,817.0,954.72,714.19
2016,6,6,14,45,826.0,120.0,2.65,20.0,782.5,933.2,701.47
2016,6,6,15,0,815.0,119.0,2.7,20.0,748.0,918.24,693.24
2016,6,6,15,15,803.0,116.5,2.7,19.5,709.0,888.17,675.53
2016,6,6,15,30,791.0,114.0,2.7,19.0,670.0,855.54,656.0
2016,6,6,15,45,774.5,111.5,2.75,19.0,626.5,816.65,630.97
2016,6,6,16,0,758.0,109.0,2.8,19.0,583.0,775.91,604.33
2016,6,6,16,15,737.5,105.5,2.85,18.5,537.0,729.25,574.08
2016,6,6,16,30,717.0,102.0,2.9,18.0,491.0,684.43,544.54
2016,6,6,16,45,692.5,97.5,2.95,18.0,443.0,632.02,507.39
2016,6,6,17,0,668.0,93.0,3.0,18.0,395.0,579.61,468.14
2016,6,6,17,15,632.5,87.5,3.0,17.5,346.0,519.36,422.27
2016,6,6,17,30,597.0,82.0,3.0,17.0,297.0,460.81,376.19
2016,6,6,17,45,552.0,75.0,3.0,17.0,250.0,397.56,324.1
2016,6,6,18,0,507.0,68.0,3.0,17.0,203.0,337.74,273.22
2016,6,6,18,15,438.0,59.0,2.95,16.5,158.0,269.31,214.57
2016,6,6,18,30,369.0,50.0,2.9,16.0,113.0,207.77,160.62
2016,6,6,18,45,273.0,38.0,2.9,15.5,76.5,139.98,101.87
2016,6,6,19,0,177.0,26.0,2.9,15.0,40.0,84.88,47.83
2016,6,6,19,15,88.5,13.0,2.9,14.5,20.0,29.43,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.5,5.0,2.35,13.0,5.5,0.0,0.0
2016,6,7,5,0,39.0,10.0,2.4,13.0,11.0,9.1,0.0
2016,6,7,5,15,146.5,24.5,2.4,13.0,39.5,19.2,6.51
2016,6,7,5,30,254.0,39.0,2.4,13.0,68.0,30.26,20.29
2016,6,7,5,45,346.5,49.0,2.45,13.5,109.5,38.77,28.55
2016,6,7,6,0,439.0,59.0,2.5,14.0,151.0,45.57,34.95
2016,6,7,6,15,219.5,59.0,2.45,14.5,105.0,42.86,32.7
2016,6,7,6,30,0.0,59.0,2.4,15.0,59.0,52.12,40.93
2016,6,7,6,45,0.0,70.5,2.35,15.5,70.5,62.23,49.76
2016,6,7,7,0,0.0,82.0,2.3,16.0,82.0,72.03,58.14
2016,6,7,7,15,0.0,112.0,2.25,16.0,112.0,96.27,79.1
2016,6,7,7,30,0.0,142.0,2.2,16.0,142.0,119.89,99.22
2016,6,7,7,45,1.0,154.5,2.15,16.5,155.0,131.08,103.38
2016,6,7,8,0,2.0,167.0,2.1,17.0,168.0,142.42,111.99
2016,6,7,8,15,5.0,184.5,2.1,17.0,188.0,158.23,124.27
2016,6,7,8,30,8.0,202.0,2.1,17.0,208.0,174.54,136.9
2016,6,7,8,45,19.0,242.5,2.15,17.5,257.0,212.14,165.88
2016,6,7,9,0,30.0,283.0,2.2,18.0,306.0,245.16,190.92
2016,6,7,9,15,65.5,328.5,2.25,18.5,380.5,300.28,232.64
2016,6,7,9,30,101.0,374.0,2.3,19.0,455.0,360.2,277.53
2016,6,7,9,45,483.0,247.0,2.35,19.5,657.0,465.49,358.34
2016,6,7,10,0,865.0,120.0,2.4,20.0,859.0,613.72,470.73
2016,6,7,10,15,872.0,121.0,2.45,20.0,886.0,662.54,507.55
2016,6,7,10,30,879.0,122.0,2.5,20.0,913.0,709.92,543.12
2016,6,7,10,45,881.5,124.5,2.6,20.0,932.5,753.68,575.61
2016,6,7,11,0,884.0,127.0,2.7,20.0,952.0,795.26,604.48
2016,6,7,11,15,887.5,127.5,2.75,20.0,965.5,833.58,630.61
2016,6,7,11,30,891.0,128.0,2.8,20.0,979.0,869.47,654.96
2016,6,7,11,45,894.0,127.5,2.85,20.0,986.0,901.48,676.58
2016,6,7,12,0,897.0,127.0,2.9,20.0,993.0,930.73,696.34
2016,6,7,12,15,897.0,127.0,2.9,20.0,992.0,954.8,712.23
2016,6,7,12,30,897.0,127.0,2.9,20.0,991.0,975.74,726.09
2016,6,7,12,45,900.0,123.5,2.95,20.0,984.0,992.98,737.99
2016,6,7,13,0,903.0,120.0,3.0,20.0,977.0,1006.82,747.75
2016,6,7,13,15,900.0,119.5,3.0,20.0,961.0,1014.17,752.94
2016,6,7,13,30,897.0,119.0,3.0,20.0,945.0,1017.93,755.92
2016,6,7,13,45,889.5,119.5,3.05,20.0,922.0,1014.63,754.82
2016,6,7,14,0,882.0,120.0,3.1,20.0,899.0,1007.78,751.54
2016,6,7,14,15,875.0,119.0,3.1,20.0,869.5,996.4,744.95
2016,6,7,14,30,868.0,118.0,3.1,20.0,840.0,981.62,736.21
2016,6,7,14,45,855.0,118.0,3.15,20.0,804.5,958.83,722.55
2016,6,7,15,0,842.0,118.0,3.2,20.0,769.0,933.11,706.92
2016,6,7,15,15,830.0,115.5,3.2,19.5,729.0,911.92,695.36
2016,6,7,15,30,818.0,113.0,3.2,19.0,689.0,878.68,675.31
2016,6,7,15,45,799.5,111.5,3.2,19.0,644.0,838.46,648.95
2016,6,7,16,0,781.0,110.0,3.2,19.0,599.0,796.42,621.05
2016,6,7,16,15,760.5,106.5,3.15,18.5,551.5,749.0,589.77
2016,6,7,16,30,740.0,103.0,3.1,18.0,504.0,700.49,557.13
2016,6,7,16,45,711.5,99.0,3.1,18.0,454.5,647.77,519.73
2016,6,7,17,0,683.0,95.0,3.1,18.0,405.0,592.39,478.1
2016,6,7,17,15,646.5,89.5,3.1,17.5,355.0,530.82,431.33
2016,6,7,17,30,610.0,84.0,3.1,17.0,305.0,470.99,384.33
2016,6,7,17,45,560.0,77.5,3.1,17.0,256.0,404.93,330.05
2016,6,7,18,0,510.0,71.0,3.1,17.0,207.0,342.73,277.31
2016,6,7,18,15,438.5,62.0,3.0,16.5,161.5,272.96,217.6
2016,6,7,18,30,367.0,53.0,2.9,16.0,116.0,210.28,162.79
2016,6,7,18,45,264.5,40.5,2.85,15.5,78.5,140.48,102.62
2016,6,7,19,0,162.0,28.0,2.8,15.0,41.0,83.92,48.54
2016,6,7,19,15,81.0,14.0,2.8,14.5,20.5,28.92,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,5.5,2.85,12.5,5.5,0.0,0.0
2016,6,8,5,0,0.0,11.0,2.9,13.0,11.0,10.01,0.0
2016,6,8,5,15,94.5,25.0,2.95,13.0,36.0,20.31,7.3
2016,6,8,5,30,189.0,39.0,3.0,13.0,61.0,30.12,20.17
2016,6,8,5,45,235.0,54.5,3.15,13.5,95.5,41.42,30.86
2016,6,8,6,0,281.0,70.0,3.3,14.0,130.0,52.29,40.9
2016,6,8,6,15,312.0,86.0,3.35,14.0,168.5,63.03,50.71
2016,6,8,6,30,343.0,102.0,3.4,14.0,207.0,73.28,59.91
2016,6,8,6,45,366.5,116.5,3.5,14.5,247.5,81.94,67.39
2016,6,8,7,0,390.0,131.0,3.6,15.0,288.0,90.14,74.31
2016,6,8,7,15,403.0,149.0,3.65,15.0,329.5,100.15,82.84
2016,6,8,7,30,416.0,167.0,3.7,15.0,371.0,113.51,94.17
2016,6,8,7,45,415.0,189.0,3.75,15.5,410.5,157.87,111.02
2016,6,8,8,0,414.0,211.0,3.8,16.0,450.0,202.61,143.41
2016,6,8,8,15,269.0,254.5,3.8,16.0,415.0,240.31,180.15
2016,6,8,8,30,124.0,298.0,3.8,16.0,380.0,261.34,203.13
2016,6,8,8,45,190.5,315.0,3.85,16.5,450.5,307.01,237.6
2016,6,8,9,0,257.0,332.0,3.9,17.0,521.0,354.96,274.42
2016,6,8,9,15,381.5,307.5,3.9,17.0,604.0,409.96,317.26
2016,6,8,9,30,506.0,283.0,3.9,17.0,687.0,473.89,367.81
2016,6,8,9,45,499.0,301.5,3.9,17.0,714.0,517.01,402.31
2016,6,8,10,0,492.0,320.0,3.9,17.0,741.0,558.9,435.06
2016,6,8,10,15,448.5,348.0,3.9,17.0,741.0,584.04,454.2
2016,6,8,10,30,405.0,376.0,3.9,17.0,741.0,604.61,469.31
2016,6,8,10,45,639.0,256.0,3.9,17.5,846.0,695.75,540.67
2016,6,8,11,0,873.0,136.0,3.9,18.0,951.0,793.83,614.55
2016,6,8,11,15,876.0,136.5,3.95,18.0,964.5,831.44,640.47
2016,6,8,11,30,879.0,137.0,4.0,18.0,978.0,866.62,664.96
2016,6,8,11,45,878.0,139.0,4.05,18.0,983.0,897.09,686.08
2016,6,8,12,0,877.0,141.0,4.1,18.0,988.0,924.71,705.22
2016,6,8,12,15,877.0,141.0,4.1,17.5,986.5,948.5,722.84
2016,6,8,12,30,877.0,141.0,4.1,17.0,985.0,969.24,738.45
2016,6,8,12,45,860.5,149.5,4.1,17.0,972.0,978.82,745.1
2016,6,8,13,0,844.0,158.0,4.1,17.0,959.0,996.91,757.77
2016,6,8,13,15,840.5,157.5,4.05,17.0,943.5,1004.02,762.63
2016,6,8,13,30,837.0,157.0,4.0,17.0,928.0,1007.62,765.28
2016,6,8,13,45,840.5,150.0,4.0,17.0,908.0,1007.91,766.15
2016,6,8,14,0,844.0,143.0,4.0,17.0,888.0,993.06,756.78
2016,6,8,14,15,836.0,141.5,3.95,17.0,859.0,992.04,756.83
2016,6,8,14,30,828.0,140.0,3.9,17.0,830.0,976.2,746.68
2016,6,8,14,45,699.0,193.5,3.85,17.0,759.0,905.71,698.6
2016,6,8,15,0,570.0,247.0,3.8,17.0,688.0,823.12,639.57
2016,6,8,15,15,552.5,235.5,3.8,16.5,644.5,783.74,614.08
2016,6,8,15,30,535.0,224.0,3.8,16.0,601.0,742.81,586.74
2016,6,8,15,45,558.0,199.0,3.8,16.0,570.0,721.23,573.23
2016,6,8,16,0,581.0,174.0,3.8,16.0,539.0,702.73,561.51
2016,6,8,16,15,662.5,137.5,3.8,16.0,522.5,708.65,568.76
2016,6,8,16,30,744.0,101.0,3.8,16.0,506.0,701.56,565.13
2016,6,8,16,45,600.5,121.5,3.8,16.0,428.0,592.96,482.37
2016,6,8,17,0,457.0,142.0,3.8,16.0,350.0,484.49,396.72
2016,6,8,17,15,459.5,122.5,3.75,15.5,310.5,442.96,365.11
2016,6,8,17,30,462.0,103.0,3.7,15.0,271.0,399.88,330.78
2016,6,8,17,45,415.5,94.5,3.7,15.0,228.0,341.67,281.93
2016,6,8,18,0,369.0,86.0,3.7,15.0,185.0,287.44,235.26
2016,6,8,18,15,384.0,68.5,3.55,14.5,152.5,253.74,204.46
2016,6,8,18,30,399.0,51.0,3.4,14.0,120.0,220.57,172.31
2016,6,8,18,45,299.0,39.5,3.3,14.0,82.0,152.3,112.21
2016,6,8,19,0,199.0,28.0,3.2,14.0,44.0,93.84,55.6
2016,6,8,19,15,99.5,14.0,3.15,13.5,22.0,32.7,0.0
2016,6,8,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,22.5,5.5,3.0,12.5,6.0,0.0,0.0
2016,6,9,5,0,45.0,11.0,3.1,13.0,12.0,10.01,0.0
2016,6,9,5,15,161.0,24.5,3.25,13.0,41.5,19.22,6.66
2016,6,9,5,30,277.0,38.0,3.4,13.0,71.0,29.53,19.66
2016,6,9,5,45,364.5,48.5,3.6,13.5,113.0,38.35,28.17
2016,6,9,6,0,452.0,59.0,3.8,14.0,155.0,45.61,34.97
2016,6,9,6,15,226.0,61.5,3.8,14.5,109.5,44.7,34.33
2016,6,9,6,30,0.0,64.0,3.8,15.0,64.0,56.44,44.76
2016,6,9,6,45,0.0,76.5,3.8,15.5,76.5,67.07,54.02
2016,6,9,7,0,0.0,89.0,3.8,16.0,89.0,77.62,63.06
2016,6,9,7,15,3.5,125.5,3.75,16.0,127.0,106.54,88.09
2016,6,9,7,30,7.0,162.0,3.7,16.0,165.0,134.54,111.96
2016,6,9,7,45,14.0,185.0,3.7,16.5,192.5,154.67,122.38
2016,6,9,8,0,21.0,208.0,3.7,17.0,220.0,175.92,138.54
2016,6,9,8,15,44.0,245.5,3.65,17.0,274.0,203.96,159.69
2016,6,9,8,30,67.0,283.0,3.6,17.0,328.0,242.83,189.65
2016,6,9,8,45,65.0,301.5,3.55,17.5,347.0,263.87,205.91
2016,6,9,9,0,63.0,320.0,3.5,18.0,366.0,284.83,221.93
2016,6,9,9,15,69.5,342.0,3.45,18.0,395.5,311.98,242.88
2016,6,9,9,30,76.0,364.0,3.4,18.0,425.0,340.15,264.46
2016,6,9,9,45,70.5,375.5,3.4,18.0,433.5,354.59,275.39
2016,6,9,10,0,65.0,387.0,3.4,18.0,442.0,368.38,285.73
2016,6,9,10,15,145.0,413.5,3.35,18.0,542.5,447.15,346.16
2016,6,9,10,30,225.0,440.0,3.3,18.0,643.0,535.7,412.79
2016,6,9,10,45,556.5,284.5,3.3,18.5,800.5,659.48,509.38
2016,6,9,11,0,888.0,129.0,3.3,19.0,958.0,798.69,613.22
2016,6,9,11,15,890.5,129.5,3.3,19.0,971.0,836.4,638.25
2016,6,9,11,30,893.0,130.0,3.3,19.0,984.0,871.61,662.12
2016,6,9,11,45,895.0,129.5,3.35,19.0,990.0,902.87,683.48
2016,6,9,12,0,897.0,129.0,3.4,19.0,996.0,931.33,702.92
2016,6,9,12,15,896.5,129.0,3.45,19.0,994.5,955.02,719.14
2016,6,9,12,30,896.0,129.0,3.5,19.0,993.0,975.57,733.3
2016,6,9,12,45,904.0,122.5,3.55,19.0,987.0,994.86,746.71
2016,6,9,13,0,912.0,116.0,3.6,19.0,981.0,1010.76,757.94
2016,6,9,13,15,908.5,115.0,3.65,19.0,965.0,1017.25,762.97
2016,6,9,13,30,905.0,114.0,3.7,19.0,949.0,1020.09,765.74
2016,6,9,13,45,902.5,111.5,3.75,19.0,926.5,1018.73,765.86
2016,6,9,14,0,900.0,109.0,3.8,19.0,904.0,1013.7,763.64
2016,6,9,14,15,893.5,108.0,3.8,19.0,875.0,1002.67,757.16
2016,6,9,14,30,887.0,107.0,3.8,19.0,846.0,988.17,748.46
2016,6,9,14,45,879.0,105.0,3.85,19.0,811.5,967.78,736.15
2016,6,9,15,0,871.0,103.0,3.9,19.0,777.0,944.19,721.68
2016,6,9,15,15,859.5,101.0,3.95,18.5,737.0,914.32,704.14
2016,6,9,15,30,848.0,99.0,4.0,18.0,697.0,881.74,684.54
2016,6,9,15,45,833.5,96.5,4.05,18.0,652.5,843.5,659.38
2016,6,9,16,0,819.0,94.0,4.1,18.0,608.0,810.34,637.66
2016,6,9,16,15,800.0,91.0,4.1,17.5,561.0,763.52,606.6
2016,6,9,16,30,781.0,88.0,4.1,17.0,514.0,715.43,574.07
2016,6,9,16,45,756.0,84.5,4.15,17.0,464.5,661.42,535.48
2016,6,9,17,0,731.0,81.0,4.2,17.0,415.0,607.24,495.1
2016,6,9,17,15,698.0,77.0,4.2,16.5,365.0,547.56,449.14
2016,6,9,17,30,665.0,73.0,4.2,16.0,315.0,491.24,404.25
2016,6,9,17,45,618.5,67.5,4.2,16.0,265.5,425.63,349.63
2016,6,9,18,0,572.0,62.0,4.2,16.0,216.0,363.49,296.22
2016,6,9,18,15,505.5,54.5,4.1,15.5,170.0,294.34,236.17
2016,6,9,18,30,439.0,47.0,4.0,15.0,124.0,231.7,180.41
2016,6,9,18,45,340.0,37.0,3.95,14.5,85.5,163.06,120.01
2016,6,9,19,0,241.0,27.0,3.9,14.0,47.0,105.43,63.57
2016,6,9,19,15,120.5,13.5,3.85,13.5,23.5,36.56,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,45.0,5.5,3.3,12.5,6.5,0.0,0.0
2016,6,10,5,0,90.0,11.0,3.4,13.0,13.0,10.01,0.0
2016,6,10,5,15,217.5,22.0,3.55,13.0,43.5,17.77,5.76
2016,6,10,5,30,345.0,33.0,3.7,13.0,74.0,26.36,16.96
2016,6,10,5,45,423.5,42.0,3.85,13.5,115.5,32.78,23.27
2016,6,10,6,0,502.0,51.0,4.0,14.0,157.0,38.95,29.07
2016,6,10,6,15,558.5,57.0,4.05,14.5,204.5,42.38,32.26
2016,6,10,6,30,615.0,63.0,4.1,15.0,252.0,45.7,35.21
2016,6,10,6,45,649.5,69.0,4.2,15.5,300.5,48.76,37.81
2016,6,10,7,0,684.0,75.0,4.3,16.0,349.0,51.64,40.19
2016,6,10,7,15,714.5,79.0,4.3,16.0,399.0,58.23,45.86
2016,6,10,7,30,745.0,83.0,4.3,16.0,449.0,64.66,51.33
2016,6,10,7,45,765.0,87.5,4.3,16.5,497.5,116.44,64.29
2016,6,10,8,0,785.0,92.0,4.3,17.0,546.0,170.65,100.92
2016,6,10,8,15,803.5,94.5,4.3,17.0,593.0,225.26,145.69
2016,6,10,8,30,822.0,97.0,4.3,17.0,640.0,281.67,195.3
2016,6,10,8,45,831.5,102.0,4.3,17.5,682.0,344.34,250.55
2016,6,10,9,0,841.0,107.0,4.3,18.0,724.0,401.02,300.38
2016,6,10,9,15,853.0,109.0,4.25,18.0,762.5,456.41,348.57
2016,6,10,9,30,865.0,111.0,4.2,18.0,801.0,511.8,395.47
2016,6,10,9,45,877.0,111.0,4.2,18.5,835.5,565.32,438.99
2016,6,10,10,0,889.0,111.0,4.2,19.0,870.0,618.3,480.74
2016,6,10,10,15,690.5,230.5,4.2,19.0,831.5,638.32,494.7
2016,6,10,10,30,492.0,350.0,4.2,19.0,793.0,641.43,494.48
2016,6,10,10,45,701.5,233.0,4.25,19.0,880.0,720.07,557.08
2016,6,10,11,0,911.0,116.0,4.3,19.0,967.0,804.39,621.17
2016,6,10,11,15,661.0,260.5,4.3,19.0,883.0,776.96,597.66
2016,6,10,11,30,411.0,405.0,4.3,19.0,799.0,725.23,554.45
2016,6,10,11,45,421.5,406.0,4.3,19.0,812.0,755.46,576.71
2016,6,10,12,0,432.0,407.0,4.3,19.0,825.0,784.77,597.77
2016,6,10,12,15,358.0,437.0,4.3,19.0,783.0,755.51,575.05
2016,6,10,12,30,284.0,467.0,4.3,19.0,741.0,727.96,553.58
2016,6,10,12,45,186.0,463.0,4.3,19.0,642.0,630.09,481.25
2016,6,10,13,0,88.0,459.0,4.3,19.0,543.0,524.92,402.1
2016,6,10,13,15,152.0,457.5,4.3,19.0,599.0,603.94,462.83
2016,6,10,13,30,216.0,456.0,4.3,19.0,655.0,670.49,513.05
2016,6,10,13,45,325.0,405.5,4.3,19.0,697.0,745.36,570.52
2016,6,10,14,0,434.0,355.0,4.3,19.0,739.0,817.6,625.36
2016,6,10,14,15,449.0,335.5,4.3,19.0,721.5,813.02,623.14
2016,6,10,14,30,464.0,316.0,4.3,19.0,704.0,805.73,619.56
2016,6,10,14,45,378.0,332.5,4.3,19.0,639.5,721.08,557.82
2016,6,10,15,0,292.0,349.0,4.3,19.0,575.0,652.97,507.13
2016,6,10,15,15,233.0,337.5,4.3,18.5,512.0,566.48,444.14
2016,6,10,15,30,174.0,326.0,4.3,18.0,449.0,497.35,392.53
2016,6,10,15,45,196.5,302.0,4.3,18.0,432.5,487.94,387.4
2016,6,10,16,0,219.0,278.0,4.3,18.0,416.0,476.28,380.22
2016,6,10,16,15,205.5,256.0,4.3,18.0,377.5,435.44,349.42
2016,6,10,16,30,192.0,234.0,4.3,18.0,339.0,394.79,318.43
2016,6,10,16,45,234.0,205.5,4.3,18.0,321.5,399.86,324.22
2016,6,10,17,0,276.0,177.0,4.3,18.0,304.0,387.42,315.85
2016,6,10,17,15,153.5,155.5,4.25,17.5,225.0,262.72,214.6
2016,6,10,17,30,31.0,134.0,4.2,17.0,146.0,151.54,121.98
2016,6,10,17,45,23.5,114.5,4.2,16.5,123.0,126.54,101.47
2016,6,10,18,0,16.0,95.0,4.2,16.0,100.0,96.82,76.5
2016,6,10,18,15,208.5,74.5,4.0,15.5,112.0,177.0,142.29
2016,6,10,18,30,401.0,54.0,3.8,15.0,124.0,224.95,175.72
2016,6,10,18,45,295.5,42.0,3.65,14.5,85.0,152.54,112.64
2016,6,10,19,0,190.0,30.0,3.5,14.0,46.0,94.77,58.08
2016,6,10,19,15,95.0,15.0,3.4,13.5,23.0,32.87,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,29.0,5.5,1.95,11.5,6.0,0.0,0.0
2016,6,11,5,0,58.0,11.0,1.9,12.0,12.0,10.01,0.0
2016,6,11,5,15,176.0,24.0,1.95,12.5,42.0,18.84,6.5
2016,6,11,5,30,294.0,37.0,2.0,13.0,72.0,29.91,20.02
2016,6,11,5,45,380.0,47.5,2.1,14.0,114.0,37.5,27.38
2016,6,11,6,0,466.0,58.0,2.2,15.0,156.0,44.79,34.12
2016,6,11,6,15,524.5,65.0,2.2,15.5,203.5,48.74,37.78
2016,6,11,6,30,583.0,72.0,2.2,16.0,251.0,52.56,41.15
2016,6,11,6,45,585.0,82.0,2.2,16.5,289.0,58.17,45.98
2016,6,11,7,0,587.0,92.0,2.2,17.0,327.0,63.37,50.33
2016,6,11,7,15,642.0,91.0,2.15,17.5,380.0,60.69,47.72
2016,6,11,7,30,697.0,90.0,2.1,18.0,433.0,62.68,49.19
2016,6,11,7,45,525.0,157.0,2.1,18.5,430.5,143.37,94.21
2016,6,11,8,0,353.0,224.0,2.1,19.0,428.0,208.9,149.01
2016,6,11,8,15,303.5,256.5,2.0,19.5,442.5,247.53,181.12
2016,6,11,8,30,254.0,289.0,1.9,20.0,457.0,280.97,209.68
2016,6,11,8,45,218.0,315.5,1.85,20.5,466.5,315.23,237.78
2016,6,11,9,0,182.0,342.0,1.8,21.0,476.0,339.06,256.96
2016,6,11,9,15,107.5,330.5,1.7,21.5,411.0,314.8,239.55
2016,6,11,9,30,33.0,319.0,1.6,22.0,346.0,284.2,216.39
2016,6,11,9,45,51.0,354.5,1.55,22.5,397.5,327.25,248.1
2016,6,11,10,0,69.0,390.0,1.5,23.0,449.0,372.87,280.91
2016,6,11,10,15,166.5,411.0,1.4,23.5,559.5,458.23,342.77
2016,6,11,10,30,264.0,432.0,1.3,24.0,670.0,554.36,410.3
2016,6,11,10,45,248.0,446.0,1.25,24.5,674.0,572.94,421.15
2016,6,11,11,0,232.0,460.0,1.2,25.0,678.0,588.21,430.08
2016,6,11,11,15,329.0,431.0,1.2,25.0,743.5,658.0,479.67
2016,6,11,11,30,426.0,402.0,1.2,25.0,809.0,734.72,532.51
2016,6,11,11,45,437.5,404.5,1.2,25.5,825.5,767.57,552.59
2016,6,11,12,0,449.0,407.0,1.2,26.0,842.0,799.57,572.28
2016,6,11,12,15,679.5,266.0,1.3,26.0,922.0,898.88,643.76
2016,6,11,12,30,910.0,125.0,1.4,26.0,1002.0,984.03,698.64
2016,6,11,12,45,916.0,120.0,1.55,26.0,996.5,1003.07,711.87
2016,6,11,13,0,922.0,115.0,1.7,26.0,991.0,1018.68,723.83
2016,6,11,13,15,919.5,114.5,1.85,26.0,976.0,1026.83,731.2
2016,6,11,13,30,917.0,114.0,2.0,26.0,961.0,1031.31,736.42
2016,6,11,13,45,912.0,113.5,2.2,26.0,938.5,1029.65,738.41
2016,6,11,14,0,907.0,113.0,2.4,26.0,916.0,1024.34,738.09
2016,6,11,14,15,901.0,112.0,2.5,25.5,887.0,1013.92,734.89
2016,6,11,14,30,895.0,111.0,2.6,25.0,858.0,999.99,729.47
2016,6,11,14,45,884.5,110.5,2.75,25.0,823.0,978.86,718.38
2016,6,11,15,0,874.0,110.0,2.9,25.0,788.0,954.6,705.15
2016,6,11,15,15,862.5,108.0,2.95,24.5,748.0,924.85,688.68
