Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,30,851.0,106.0,3.0,24.0,708.0,892.36,670.2
2016,6,11,15,45,831.5,105.5,3.05,24.0,662.0,859.98,650.28
2016,6,11,16,0,812.0,105.0,3.1,24.0,616.0,817.46,623.08
2016,6,11,16,15,792.0,101.5,3.05,23.5,568.5,769.57,592.38
2016,6,11,16,30,772.0,98.0,3.0,23.0,521.0,720.47,560.26
2016,6,11,16,45,741.5,95.5,3.0,22.5,470.5,663.91,522.21
2016,6,11,17,0,711.0,93.0,3.0,22.0,420.0,610.38,484.06
2016,6,11,17,15,676.0,88.0,2.95,21.0,369.0,549.17,439.27
2016,6,11,17,30,641.0,83.0,2.9,20.0,318.0,489.47,393.95
2016,6,11,17,45,591.0,77.0,2.85,19.5,268.0,422.44,340.38
2016,6,11,18,0,541.0,71.0,2.8,19.0,218.0,359.19,288.04
2016,6,11,18,15,472.5,62.0,2.75,18.0,171.5,288.96,229.08
2016,6,11,18,30,404.0,53.0,2.7,17.0,125.0,225.44,174.21
2016,6,11,18,45,304.0,41.0,2.65,16.5,86.0,156.15,114.47
2016,6,11,19,0,204.0,29.0,2.6,16.0,47.0,97.29,59.65
2016,6,11,19,15,102.0,14.5,2.55,15.5,23.5,40.61,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,19.5,5.5,2.1,12.5,6.0,0.0,0.0
2016,6,12,5,0,39.0,11.0,2.1,13.0,12.0,10.01,0.0
2016,6,12,5,15,152.5,25.5,2.2,13.0,42.0,20.0,7.21
2016,6,12,5,30,266.0,40.0,2.3,13.0,72.0,31.07,21.0
2016,6,12,5,45,352.5,51.0,2.4,13.5,114.0,39.09,28.83
2016,6,12,6,0,439.0,62.0,2.5,14.0,156.0,48.2,37.28
2016,6,12,6,15,500.0,70.0,2.45,14.5,203.0,52.82,41.56
2016,6,12,6,30,561.0,78.0,2.4,15.0,250.0,57.28,45.5
2016,6,12,6,45,610.0,83.0,2.35,15.5,301.0,59.12,47.0
2016,6,12,7,0,659.0,88.0,2.3,16.0,352.0,60.92,48.38
2016,6,12,7,15,690.5,92.5,2.25,16.0,402.0,62.15,49.31
2016,6,12,7,30,722.0,97.0,2.2,16.0,452.0,67.26,53.61
2016,6,12,7,45,748.5,100.0,2.15,16.5,501.5,123.64,71.01
2016,6,12,8,0,775.0,103.0,2.1,17.0,551.0,176.59,105.88
2016,6,12,8,15,793.0,106.0,2.05,17.5,597.5,230.92,149.51
2016,6,12,8,30,811.0,109.0,2.0,18.0,644.0,287.03,197.59
2016,6,12,8,45,825.5,111.0,1.95,18.5,686.5,342.79,246.12
2016,6,12,9,0,840.0,113.0,1.9,19.0,729.0,399.41,294.61
2016,6,12,9,15,850.5,115.0,1.9,19.0,767.0,458.73,344.53
2016,6,12,9,30,861.0,117.0,1.9,19.0,805.0,513.32,389.53
2016,6,12,9,45,874.5,115.5,1.9,19.5,839.0,566.27,431.22
2016,6,12,10,0,888.0,114.0,1.9,20.0,873.0,618.81,471.2
2016,6,12,10,15,894.0,115.5,1.95,20.0,899.5,668.46,509.0
2016,6,12,10,30,900.0,117.0,2.0,20.0,926.0,716.56,544.77
2016,6,12,10,45,902.5,118.5,2.1,20.5,945.5,760.38,575.93
2016,6,12,11,0,905.0,120.0,2.2,21.0,965.0,801.97,603.33
2016,6,12,11,15,907.0,120.5,2.25,21.0,978.0,839.89,628.8
2016,6,12,11,30,909.0,121.0,2.3,21.0,991.0,875.22,652.41
2016,6,12,11,45,908.0,122.5,2.4,21.0,996.0,906.14,673.45
2016,6,12,12,0,907.0,124.0,2.5,21.0,1001.0,934.08,692.53
2016,6,12,12,15,906.5,124.0,2.55,21.0,999.5,958.05,708.59
2016,6,12,12,30,906.0,124.0,2.6,21.0,998.0,978.85,722.63
2016,6,12,12,45,899.0,126.5,2.65,21.0,987.5,992.49,732.06
2016,6,12,13,0,892.0,129.0,2.7,21.0,977.0,1002.62,739.36
2016,6,12,13,15,888.5,128.5,2.7,21.0,961.0,1009.74,744.36
2016,6,12,13,30,885.0,128.0,2.7,21.0,945.0,1013.3,747.17
2016,6,12,13,45,879.0,127.0,2.7,21.0,922.0,1010.33,745.85
2016,6,12,14,0,873.0,126.0,2.7,21.0,899.0,1003.8,742.38
2016,6,12,14,15,866.0,124.5,2.65,20.5,870.0,992.29,736.72
2016,6,12,14,30,859.0,123.0,2.6,20.0,841.0,977.4,728.92
2016,6,12,14,45,850.0,120.5,2.6,20.0,806.5,956.26,716.12
2016,6,12,15,0,841.0,118.0,2.6,20.0,772.0,932.02,701.3
2016,6,12,15,15,829.0,116.0,2.55,19.5,732.0,911.65,690.01
2016,6,12,15,30,817.0,114.0,2.5,19.0,692.0,879.25,670.41
2016,6,12,15,45,803.0,110.5,2.45,19.0,648.5,840.98,645.42
2016,6,12,16,0,789.0,107.0,2.4,19.0,605.0,800.61,618.78
2016,6,12,16,15,769.0,103.5,2.35,19.0,558.0,753.55,587.11
2016,6,12,16,30,749.0,100.0,2.3,19.0,511.0,705.34,554.19
2016,6,12,16,45,724.0,95.5,2.3,19.0,462.0,654.1,518.77
2016,6,12,17,0,699.0,91.0,2.3,19.0,413.0,600.18,479.24
2016,6,12,17,15,664.0,86.0,2.25,18.5,363.0,539.57,433.88
2016,6,12,17,30,629.0,81.0,2.2,18.0,313.0,480.5,388.19
2016,6,12,17,45,584.0,74.5,2.2,17.5,264.5,416.25,336.91
2016,6,12,18,0,539.0,68.0,2.2,17.0,216.0,355.35,286.43
2016,6,12,18,15,472.5,59.5,2.15,16.5,170.0,286.68,228.11
2016,6,12,18,30,406.0,51.0,2.1,16.0,124.0,224.53,173.9
2016,6,12,18,45,312.0,40.0,2.05,15.5,85.5,158.01,116.24
2016,6,12,19,0,218.0,29.0,2.0,15.0,47.0,101.03,62.78
2016,6,12,19,15,109.0,14.5,2.05,14.5,23.5,42.21,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,27.5,5.5,2.7,12.0,6.0,0.0,0.0
2016,6,13,5,0,55.0,11.0,2.8,12.0,12.0,10.01,0.0
2016,6,13,5,15,170.5,24.5,2.8,12.0,42.0,19.23,6.72
2016,6,13,5,30,286.0,38.0,2.8,12.0,72.0,30.84,20.89
2016,6,13,5,45,376.0,47.5,2.85,12.5,113.5,37.5,27.54
2016,6,13,6,0,466.0,57.0,2.9,13.0,155.0,43.94,33.64
2016,6,13,6,15,525.0,64.0,2.9,13.5,202.5,47.93,37.36
2016,6,13,6,30,584.0,71.0,2.9,14.0,250.0,51.79,40.8
2016,6,13,6,45,627.0,76.0,2.95,14.5,299.5,53.87,42.53
2016,6,13,7,0,670.0,81.0,3.0,15.0,349.0,55.87,44.11
2016,6,13,7,15,701.0,85.5,3.0,15.0,399.0,57.33,45.26
2016,6,13,7,30,732.0,90.0,3.0,15.0,449.0,68.18,54.64
2016,6,13,7,45,571.0,149.5,3.05,15.5,447.5,140.19,91.39
2016,6,13,8,0,410.0,209.0,3.1,16.0,446.0,198.88,140.5
2016,6,13,8,15,614.0,155.0,3.15,16.0,543.0,227.29,155.19
2016,6,13,8,30,818.0,101.0,3.2,16.0,640.0,281.86,195.55
2016,6,13,8,45,833.0,103.5,3.25,16.5,683.5,344.01,250.11
2016,6,13,9,0,848.0,106.0,3.3,17.0,727.0,400.82,299.89
2016,6,13,9,15,859.5,107.5,3.3,17.0,765.5,455.95,347.88
2016,6,13,9,30,871.0,109.0,3.3,17.0,804.0,511.01,394.54
2016,6,13,9,45,884.0,108.0,3.3,17.5,839.0,564.51,437.92
2016,6,13,10,0,897.0,107.0,3.3,18.0,874.0,617.55,479.56
2016,6,13,10,15,903.5,108.5,3.4,18.0,901.5,667.89,519.2
2016,6,13,10,30,910.0,110.0,3.5,18.0,929.0,716.71,556.82
2016,6,13,10,45,914.0,111.0,3.6,18.0,949.5,761.58,590.52
2016,6,13,11,0,918.0,112.0,3.7,18.0,970.0,804.29,620.68
2016,6,13,11,15,921.0,113.0,3.8,18.0,984.0,843.89,648.48
2016,6,13,11,30,924.0,114.0,3.9,18.0,998.0,880.94,674.39
2016,6,13,11,45,923.0,115.5,4.0,18.5,1003.5,912.29,694.95
2016,6,13,12,0,922.0,117.0,4.1,19.0,1009.0,940.62,713.37
2016,6,13,12,15,921.5,117.0,4.15,19.0,1007.5,964.9,730.1
2016,6,13,12,30,921.0,117.0,4.2,19.0,1006.0,985.96,744.69
2016,6,13,12,45,919.5,117.0,4.3,19.0,997.5,1002.71,756.74
2016,6,13,13,0,918.0,117.0,4.4,19.0,989.0,1015.98,766.55
2016,6,13,13,15,914.5,116.5,4.45,19.0,973.5,1023.23,772.29
2016,6,13,13,30,911.0,116.0,4.5,19.0,958.0,1026.83,775.72
2016,6,13,13,45,902.0,117.5,4.55,19.0,934.0,1023.35,774.49
2016,6,13,14,0,893.0,119.0,4.6,19.0,910.0,1016.3,770.99
2016,6,13,14,15,886.0,117.5,4.6,18.5,881.0,1004.64,765.49
2016,6,13,14,30,879.0,116.0,4.6,18.0,852.0,989.53,757.71
2016,6,13,14,45,868.5,115.0,4.7,18.0,816.5,968.23,745.05
2016,6,13,15,0,858.0,114.0,4.8,18.0,781.0,943.86,730.21
2016,6,13,15,15,846.5,111.5,4.8,17.5,741.0,914.04,712.07
2016,6,13,15,30,835.0,109.0,4.8,17.0,701.0,889.94,697.94
2016,6,13,15,45,830.5,102.0,4.85,17.0,659.0,855.48,675.16
2016,6,13,16,0,826.0,95.0,4.9,17.0,617.0,818.23,650.16
2016,6,13,16,15,807.5,92.0,4.9,17.0,569.5,771.75,617.74
2016,6,13,16,30,789.0,89.0,4.9,17.0,522.0,723.92,583.91
2016,6,13,16,45,768.0,84.5,4.9,17.0,473.0,671.48,546.0
2016,6,13,17,0,747.0,80.0,4.9,17.0,424.0,618.51,506.32
2016,6,13,17,15,714.5,75.5,4.9,16.5,373.5,557.97,459.43
2016,6,13,17,30,682.0,71.0,4.9,16.0,323.0,500.46,413.35
2016,6,13,17,45,629.5,67.5,4.9,16.0,272.5,433.15,357.03
2016,6,13,18,0,577.0,64.0,4.9,16.0,222.0,369.79,302.38
2016,6,13,18,15,511.5,56.5,4.8,15.5,176.0,300.67,242.19
2016,6,13,18,30,446.0,49.0,4.7,15.0,130.0,237.89,186.14
2016,6,13,18,45,339.0,39.5,4.65,14.5,90.0,166.46,123.56
2016,6,13,19,0,232.0,30.0,4.6,14.0,50.0,106.08,67.05
2016,6,13,19,15,116.0,15.0,4.6,13.5,25.0,44.44,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,29.0,6.0,3.7,11.5,6.5,0.0,0.0
2016,6,14,5,0,58.0,12.0,3.7,12.0,13.0,10.91,0.0
2016,6,14,5,15,180.5,24.5,3.7,12.0,43.0,19.25,6.67
2016,6,14,5,30,303.0,37.0,3.7,12.0,73.0,29.95,20.11
2016,6,14,5,45,403.5,45.0,3.75,12.5,116.0,35.36,25.65
2016,6,14,6,0,504.0,53.0,3.8,13.0,159.0,40.67,30.72
2016,6,14,6,15,561.0,59.0,3.8,13.5,207.0,44.02,33.87
2016,6,14,6,30,618.0,65.0,3.8,14.0,255.0,47.28,36.78
2016,6,14,6,45,666.0,68.0,3.85,14.5,305.5,48.15,37.44
2016,6,14,7,0,714.0,71.0,3.9,15.0,356.0,53.79,42.27
2016,6,14,7,15,620.0,105.0,3.85,15.5,376.5,70.66,56.89
2016,6,14,7,30,526.0,139.0,3.8,16.0,397.0,94.53,77.39
2016,6,14,7,45,671.5,110.5,3.75,16.5,475.5,118.25,69.6
2016,6,14,8,0,817.0,82.0,3.7,17.0,554.0,172.45,101.02
2016,6,14,8,15,833.0,84.5,3.65,17.0,600.0,227.79,146.14
2016,6,14,8,30,849.0,87.0,3.6,17.0,646.0,284.51,195.97
2016,6,14,8,45,860.0,89.5,3.55,17.5,688.5,340.84,246.18
2016,6,14,9,0,871.0,92.0,3.5,18.0,731.0,397.54,296.06
2016,6,14,9,15,881.0,94.0,3.5,18.0,769.0,453.53,344.86
2016,6,14,9,30,891.0,96.0,3.5,18.0,807.0,509.29,392.15
2016,6,14,9,45,724.5,196.0,3.5,18.0,790.5,547.8,424.01
2016,6,14,10,0,558.0,296.0,3.5,18.0,774.0,574.96,444.71
2016,6,14,10,15,727.0,204.5,3.55,18.0,847.0,637.08,494.69
2016,6,14,10,30,896.0,113.0,3.6,18.0,920.0,709.13,551.74
2016,6,14,10,45,901.0,113.5,3.65,18.0,940.0,753.72,585.13
2016,6,14,11,0,906.0,114.0,3.7,18.0,960.0,796.27,615.03
2016,6,14,11,15,908.5,114.5,3.75,18.0,973.5,834.62,641.75
2016,6,14,11,30,911.0,115.0,3.8,18.0,987.0,870.41,666.57
2016,6,14,11,45,912.5,115.5,3.9,18.0,993.0,902.65,689.11
2016,6,14,12,0,914.0,116.0,4.0,18.0,999.0,932.03,709.67
2016,6,14,12,15,913.5,116.0,4.1,17.5,998.0,956.14,728.01
2016,6,14,12,30,913.0,116.0,4.2,17.0,997.0,977.05,744.29
2016,6,14,12,45,914.5,113.5,4.35,17.0,989.5,994.17,757.01
2016,6,14,13,0,916.0,111.0,4.5,17.0,982.0,1007.84,767.98
2016,6,14,13,15,913.0,110.5,4.55,16.5,966.5,1015.51,775.57
2016,6,14,13,30,910.0,110.0,4.6,16.0,951.0,1019.56,780.84
2016,6,14,13,45,905.0,109.5,4.65,16.0,928.5,1017.98,780.87
2016,6,14,14,0,900.0,109.0,4.7,16.0,906.0,1012.78,778.55
2016,6,14,14,15,893.5,107.5,4.7,16.0,877.5,1001.49,771.69
2016,6,14,14,30,887.0,106.0,4.7,16.0,849.0,986.71,762.52
2016,6,14,14,45,882.0,103.0,4.7,16.0,815.5,968.39,750.97
2016,6,14,15,0,877.0,100.0,4.7,16.0,782.0,946.73,737.13
2016,6,14,15,15,866.0,98.5,4.7,16.0,743.0,917.98,718.25
2016,6,14,15,30,855.0,97.0,4.7,16.0,704.0,886.47,697.38
2016,6,14,15,45,842.0,94.0,4.75,16.0,660.5,849.0,672.38
2016,6,14,16,0,829.0,91.0,4.8,16.0,617.0,809.31,645.5
2016,6,14,16,15,578.0,153.0,4.8,16.0,506.0,658.49,532.93
2016,6,14,16,30,327.0,215.0,4.8,16.0,395.0,490.55,399.31
2016,6,14,16,45,395.5,179.0,4.85,16.0,376.0,501.34,410.68
2016,6,14,17,0,464.0,143.0,4.9,16.0,357.0,491.55,404.94
2016,6,14,17,15,421.0,131.5,4.9,15.5,308.5,429.7,355.79
2016,6,14,17,30,378.0,120.0,4.9,15.0,260.0,370.8,307.94
2016,6,14,17,45,345.5,107.0,4.9,15.0,220.0,319.28,264.51
2016,6,14,18,0,313.0,94.0,4.9,15.0,180.0,270.4,222.27
2016,6,14,18,15,277.5,77.5,4.8,14.5,142.5,219.25,177.63
2016,6,14,18,30,242.0,61.0,4.7,14.0,105.0,171.59,135.18
2016,6,14,18,45,180.0,45.5,4.6,13.5,73.0,120.3,89.97
2016,6,14,19,0,118.0,30.0,4.5,13.0,41.0,70.12,44.05
2016,6,14,19,15,59.0,15.0,4.45,12.5,20.5,29.94,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,11.0,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,11.0,13.0,11.82,0.0
2016,6,15,5,15,156.5,25.0,3.85,11.5,43.5,19.61,6.85
2016,6,15,5,30,313.0,37.0,3.9,12.0,74.0,29.99,20.13
2016,6,15,5,45,406.5,45.0,4.0,12.5,116.5,35.39,25.66
2016,6,15,6,0,500.0,53.0,4.1,13.0,159.0,40.67,30.71
2016,6,15,6,15,557.5,59.5,4.15,13.0,206.5,44.42,34.29
2016,6,15,6,30,615.0,66.0,4.2,13.0,254.0,48.06,37.62
2016,6,15,6,45,661.0,69.5,4.3,13.5,304.5,49.24,38.56
2016,6,15,7,0,707.0,73.0,4.4,14.0,355.0,55.34,43.82
2016,6,15,7,15,736.0,76.5,4.45,14.5,405.0,56.53,44.64
2016,6,15,7,30,765.0,80.0,4.5,15.0,455.0,59.98,47.43
2016,6,15,7,45,790.0,82.0,4.55,15.5,504.5,111.26,60.17
2016,6,15,8,0,815.0,84.0,4.6,16.0,554.0,165.52,95.96
2016,6,15,8,15,831.0,86.0,4.6,16.0,600.0,227.86,147.06
2016,6,15,8,30,847.0,88.0,4.6,16.0,646.0,284.08,196.86
2016,6,15,8,45,861.0,89.5,4.7,16.0,689.0,340.45,248.06
2016,6,15,9,0,875.0,91.0,4.8,16.0,732.0,397.5,299.6
2016,6,15,9,15,884.5,92.5,4.8,16.0,770.0,453.08,349.01
2016,6,15,9,30,894.0,94.0,4.8,16.0,808.0,508.36,396.93
2016,6,15,9,45,895.0,99.0,4.85,16.5,838.5,561.52,441.13
2016,6,15,10,0,896.0,104.0,4.9,17.0,869.0,613.08,482.71
2016,6,15,10,15,902.0,105.0,4.9,17.0,896.5,662.63,522.44
2016,6,15,10,30,908.0,106.0,4.9,17.0,924.0,710.61,560.05
2016,6,15,10,45,914.0,106.0,4.95,17.0,944.5,755.96,594.75
2016,6,15,11,0,920.0,106.0,5.0,17.0,965.0,799.32,625.98
2016,6,15,11,15,923.0,106.5,5.0,17.0,979.0,838.54,653.76
2016,6,15,11,30,926.0,107.0,5.0,17.0,993.0,875.2,679.56
2016,6,15,11,45,929.0,106.0,5.05,17.0,1000.0,907.79,702.67
2016,6,15,12,0,932.0,105.0,5.1,17.0,1007.0,937.52,723.74
2016,6,15,12,15,932.0,105.0,5.05,17.0,1006.0,962.42,740.73
2016,6,15,12,30,932.0,105.0,5.0,17.0,1005.0,984.08,755.44
2016,6,15,12,45,629.5,274.5,4.95,17.0,880.5,893.73,689.94
2016,6,15,13,0,327.0,444.0,4.9,17.0,756.0,766.18,589.62
2016,6,15,13,15,613.5,281.0,4.85,17.0,853.0,908.19,701.29
2016,6,15,13,30,900.0,118.0,4.8,17.0,950.0,1017.5,778.93
2016,6,15,13,45,900.5,113.5,4.8,17.0,929.0,1017.45,778.81
2016,6,15,14,0,901.0,109.0,4.8,17.0,908.0,1013.66,777.01
2016,6,15,14,15,894.5,108.0,4.7,17.0,879.5,1002.95,769.68
2016,6,15,14,30,888.0,107.0,4.6,17.0,851.0,988.76,760.1
2016,6,15,14,45,573.5,232.5,4.6,17.0,705.0,824.88,643.78
2016,6,15,15,0,259.0,358.0,4.6,17.0,559.0,631.03,494.36
2016,6,15,15,15,561.5,225.0,4.55,16.5,632.5,780.8,616.96
2016,6,15,15,30,864.0,92.0,4.5,16.0,706.0,889.19,698.8
2016,6,15,15,45,856.0,87.5,4.45,16.0,663.5,854.12,674.05
2016,6,15,16,0,848.0,83.0,4.4,16.0,621.0,816.46,648.24
2016,6,15,16,15,830.5,80.5,4.3,15.5,574.0,771.05,617.38
2016,6,15,16,30,813.0,78.0,4.2,15.0,527.0,724.21,585.03
2016,6,15,16,45,790.5,75.0,4.15,15.0,477.5,677.53,551.54
2016,6,15,17,0,768.0,72.0,4.1,15.0,428.0,624.43,512.26
2016,6,15,17,15,737.0,68.5,3.95,14.5,377.5,565.16,466.17
2016,6,15,17,30,706.0,65.0,3.8,14.0,327.0,506.89,419.42
2016,6,15,17,45,663.0,60.5,3.65,14.0,277.0,442.3,365.3
2016,6,15,18,0,620.0,56.0,3.5,14.0,227.0,382.34,313.31
2016,6,15,18,15,557.0,50.0,3.25,13.5,180.5,313.82,253.45
2016,6,15,18,30,494.0,44.0,3.0,13.0,134.0,251.33,197.32
2016,6,15,18,45,397.5,35.5,2.75,12.5,93.5,181.68,135.47
2016,6,15,19,0,301.0,27.0,2.5,12.0,53.0,122.97,79.14
2016,6,15,19,15,150.5,13.5,2.35,12.0,26.5,51.73,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,4.0,1.2,12.5,4.0,0.0,0.0
2016,6,16,5,0,0.0,8.0,1.2,13.0,8.0,7.28,0.0
2016,6,16,5,15,22.5,23.5,1.2,13.0,26.0,20.26,7.11
2016,6,16,5,30,45.0,39.0,1.2,13.0,44.0,32.14,21.91
2016,6,16,5,45,68.0,58.0,1.3,13.5,70.0,46.72,35.53
2016,6,16,6,0,91.0,77.0,1.4,14.0,96.0,60.98,48.58
2016,6,16,6,15,106.0,97.5,1.3,14.0,125.5,75.86,62.06
2016,6,16,6,30,121.0,118.0,1.2,14.0,155.0,90.37,74.95
2016,6,16,6,45,131.5,139.0,1.2,14.5,186.0,104.77,87.33
2016,6,16,7,0,142.0,160.0,1.2,15.0,217.0,118.75,99.08
2016,6,16,7,15,71.0,134.5,1.15,15.0,163.0,108.8,90.14
2016,6,16,7,30,0.0,109.0,1.1,15.0,109.0,94.56,77.53
2016,6,16,7,45,1.0,139.0,1.1,15.5,140.0,119.08,93.82
2016,6,16,8,0,2.0,169.0,1.1,16.0,171.0,143.83,113.35
2016,6,16,8,15,14.5,208.0,1.1,16.0,218.0,178.01,139.88
2016,6,16,8,30,27.0,247.0,1.1,16.0,265.0,206.74,161.8
2016,6,16,8,45,15.5,214.0,1.1,16.5,224.5,188.09,146.81
2016,6,16,9,0,4.0,181.0,1.1,17.0,184.0,158.82,123.43
2016,6,16,9,15,15.0,242.0,1.15,17.5,254.5,215.01,167.15
2016,6,16,9,30,26.0,303.0,1.2,18.0,325.0,267.84,207.13
2016,6,16,9,45,150.5,351.0,1.3,18.5,480.0,373.82,287.04
2016,6,16,10,0,275.0,399.0,1.4,19.0,635.0,493.98,375.42
2016,6,16,10,15,587.0,251.5,1.5,19.0,774.0,587.07,447.28
2016,6,16,10,30,899.0,104.0,1.6,19.0,913.0,702.18,534.83
2016,6,16,10,45,904.5,103.5,1.7,19.0,933.5,746.33,566.49
2016,6,16,11,0,910.0,103.0,1.8,19.0,954.0,788.47,595.52
2016,6,16,11,15,912.5,103.5,1.9,19.0,967.0,826.91,621.87
2016,6,16,11,30,915.0,104.0,2.0,19.0,980.0,862.79,646.41
2016,6,16,11,45,917.5,103.5,2.1,19.5,986.5,895.05,667.23
2016,6,16,12,0,920.0,103.0,2.2,20.0,993.0,924.47,686.07
2016,6,16,12,15,919.5,103.0,2.25,20.0,992.0,948.63,702.25
2016,6,16,12,30,919.0,103.0,2.3,20.0,991.0,969.56,716.39
2016,6,16,12,45,916.0,103.5,2.4,20.0,982.0,985.25,727.71
2016,6,16,13,0,913.0,104.0,2.5,20.0,973.0,997.44,736.87
2016,6,16,13,15,910.0,103.5,2.55,20.0,957.5,1005.07,742.68
2016,6,16,13,30,907.0,103.0,2.6,20.0,942.0,1009.1,746.28
2016,6,16,13,45,905.5,100.0,2.65,20.0,920.5,1008.39,746.93
2016,6,16,14,0,904.0,97.0,2.7,20.0,899.0,1004.0,745.31
2016,6,16,14,15,898.0,96.0,2.7,19.5,871.0,993.64,740.82
2016,6,16,14,30,892.0,95.0,2.7,19.0,843.0,979.81,734.14
2016,6,16,14,45,615.0,216.5,2.75,19.0,722.0,848.54,646.17
2016,6,16,15,0,338.0,338.0,2.8,19.0,601.0,684.35,525.0
2016,6,16,15,15,341.0,317.5,2.75,19.0,571.5,660.02,509.81
2016,6,16,15,30,344.0,297.0,2.7,19.0,542.0,633.94,492.25
2016,6,16,15,45,219.0,288.0,2.7,19.0,440.5,492.14,386.04
2016,6,16,16,0,94.0,279.0,2.7,19.0,339.0,358.09,282.28
2016,6,16,16,15,94.5,257.0,2.6,18.5,313.0,333.54,265.04
2016,6,16,16,30,95.0,235.0,2.5,18.0,287.0,308.58,246.76
2016,6,16,16,45,426.0,152.5,2.45,18.0,354.0,495.1,399.77
2016,6,16,17,0,757.0,70.0,2.4,18.0,421.0,614.95,494.88
2016,6,16,17,15,727.0,66.5,2.3,17.5,371.5,556.86,449.81
2016,6,16,17,30,697.0,63.0,2.2,17.0,322.0,499.71,405.27
2016,6,16,17,45,655.5,58.5,2.1,17.0,273.0,436.43,353.64
2016,6,16,18,0,614.0,54.0,2.0,17.0,224.0,375.95,302.62
2016,6,16,18,15,553.5,48.0,1.8,16.5,178.0,310.35,246.39
2016,6,16,18,30,493.0,42.0,1.6,16.0,132.0,249.04,192.37
2016,6,16,18,45,400.0,34.0,1.45,15.5,92.5,181.12,133.07
2016,6,16,19,0,307.0,26.0,1.3,15.0,53.0,123.75,78.89
2016,6,16,19,15,153.5,13.0,1.2,14.5,26.5,51.99,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,4.0,1.45,13.5,4.0,0.0,0.0
2016,6,17,5,0,0.0,8.0,1.5,14.0,8.0,7.28,0.0
2016,6,17,5,15,37.0,23.0,1.55,14.0,27.5,19.42,6.39
2016,6,17,5,30,74.0,38.0,1.6,14.0,47.0,31.47,21.21
2016,6,17,5,45,96.0,56.5,1.7,14.5,73.5,45.76,34.52
2016,6,17,6,0,118.0,75.0,1.8,15.0,100.0,59.74,47.28
2016,6,17,6,15,131.5,95.0,1.8,15.0,130.0,74.35,60.49
2016,6,17,6,30,145.0,115.0,1.8,15.0,160.0,88.6,73.13
2016,6,17,6,45,150.0,137.0,1.8,15.5,190.5,103.65,86.08
2016,6,17,7,0,155.0,159.0,1.8,16.0,221.0,118.23,98.35
2016,6,17,7,15,239.5,171.5,1.8,16.0,282.0,120.26,99.79
2016,6,17,7,30,324.0,184.0,1.8,16.0,343.0,128.25,106.32
2016,6,17,7,45,558.0,132.0,1.85,16.5,440.0,124.18,78.66
2016,6,17,8,0,792.0,80.0,1.9,17.0,537.0,158.19,90.31
2016,6,17,8,15,417.5,173.0,1.95,17.5,415.5,202.44,142.13
2016,6,17,8,30,43.0,266.0,2.0,18.0,294.0,224.12,174.24
2016,6,17,8,45,83.5,302.5,2.05,18.5,362.0,269.32,207.98
2016,6,17,9,0,124.0,339.0,2.1,19.0,430.0,314.41,241.66
2016,6,17,9,15,135.0,359.5,2.15,19.0,463.0,346.69,266.48
2016,6,17,9,30,146.0,380.0,2.2,19.0,496.0,380.39,292.24
2016,6,17,9,45,234.0,383.0,2.3,19.0,579.0,442.56,339.49
2016,6,17,10,0,322.0,386.0,2.4,19.0,662.0,510.53,390.93
2016,6,17,10,15,174.5,366.0,2.45,19.0,516.5,425.21,326.98
2016,6,17,10,30,27.0,346.0,2.5,19.0,371.0,320.9,246.68
2016,6,17,10,45,28.0,357.0,2.55,19.5,383.5,335.23,257.33
2016,6,17,11,0,29.0,368.0,2.6,20.0,396.0,349.76,267.63
2016,6,17,11,15,86.5,424.0,2.65,20.0,507.0,449.71,343.19
2016,6,17,11,30,144.0,480.0,2.7,20.0,618.0,559.78,423.93
2016,6,17,11,45,93.5,450.0,2.75,20.0,540.5,492.89,373.97
2016,6,17,12,0,43.0,420.0,2.8,20.0,463.0,426.25,324.15
2016,6,17,12,15,70.0,446.5,2.8,20.0,515.0,480.57,365.16
2016,6,17,12,30,97.0,473.0,2.8,20.0,567.0,536.51,406.31
2016,6,17,12,45,60.0,412.5,2.85,20.0,471.0,447.39,340.53
2016,6,17,13,0,23.0,352.0,2.9,20.0,375.0,343.76,263.0
2016,6,17,13,15,22.5,343.5,2.9,20.0,365.5,336.44,258.03
2016,6,17,13,30,22.0,335.0,2.9,20.0,356.0,328.91,252.57
2016,6,17,13,45,15.0,269.0,2.9,20.0,283.5,260.23,200.37
2016,6,17,14,0,8.0,203.0,2.9,20.0,211.0,191.77,147.53
2016,6,17,14,15,10.0,226.5,2.9,19.5,235.5,215.93,167.09
2016,6,17,14,30,12.0,250.0,2.9,19.0,260.0,240.45,186.76
2016,6,17,14,45,9.5,225.5,2.95,19.0,233.0,214.97,167.05
2016,6,17,15,0,7.0,201.0,3.0,19.0,206.0,189.51,147.32
2016,6,17,15,15,6.0,195.5,3.05,18.5,200.0,183.55,143.2
2016,6,17,15,30,5.0,190.0,3.1,18.0,194.0,177.65,139.07
2016,6,17,15,45,21.5,220.5,3.2,18.0,234.5,222.14,175.55
2016,6,17,16,0,38.0,251.0,3.3,18.0,275.0,280.42,222.54
2016,6,17,16,15,19.0,190.0,3.4,17.5,202.0,190.46,151.2
2016,6,17,16,30,0.0,129.0,3.5,17.0,129.0,116.39,91.11
2016,6,17,16,45,52.0,160.5,3.6,17.0,184.5,194.25,156.88
2016,6,17,17,0,104.0,192.0,3.7,17.0,240.0,275.22,223.78
2016,6,17,17,15,63.5,163.0,3.7,16.5,191.5,203.5,165.28
2016,6,17,17,30,23.0,134.0,3.7,16.0,143.0,139.05,111.92
2016,6,17,17,45,17.5,115.0,3.7,15.5,121.0,117.08,93.83
2016,6,17,18,0,12.0,96.0,3.7,15.0,99.0,95.59,75.77
2016,6,17,18,15,6.0,77.0,3.5,14.5,78.5,74.37,57.66
2016,6,17,18,30,0.0,58.0,3.3,14.0,58.0,53.67,39.81
2016,6,17,18,45,0.0,40.5,3.15,14.0,40.5,37.02,25.16
2016,6,17,19,0,0.0,23.0,3.0,14.0,23.0,20.28,9.89
2016,6,17,19,15,0.0,11.5,2.85,14.0,11.5,10.12,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,53.5,5.5,1.65,12.0,6.5,0.0,0.0
2016,6,18,5,0,107.0,11.0,1.7,12.0,13.0,10.01,0.0
2016,6,18,5,15,242.5,21.5,1.75,12.5,44.0,17.41,5.05
2016,6,18,5,30,378.0,32.0,1.8,13.0,75.0,25.61,16.28
2016,6,18,5,45,463.0,39.5,1.85,13.5,118.5,30.82,21.55
2016,6,18,6,0,548.0,47.0,1.9,14.0,162.0,35.89,26.36
2016,6,18,6,15,604.5,52.5,1.9,14.5,210.5,39.1,29.36
2016,6,18,6,30,661.0,58.0,1.9,15.0,259.0,46.15,35.63
2016,6,18,6,45,701.0,62.0,1.9,15.5,310.5,48.17,37.32
2016,6,18,7,0,741.0,66.0,1.9,16.0,362.0,50.14,38.89
2016,6,18,7,15,770.0,69.5,1.85,16.5,413.0,51.58,39.95
2016,6,18,7,30,799.0,73.0,1.8,17.0,464.0,53.29,41.23
2016,6,18,7,45,821.5,76.0,1.75,17.5,514.5,114.97,62.2
2016,6,18,8,0,844.0,79.0,1.7,18.0,565.0,171.01,98.1
2016,6,18,8,15,861.0,81.0,1.6,18.0,612.5,227.64,143.31
2016,6,18,8,30,878.0,83.0,1.5,18.0,660.0,285.76,193.33
2016,6,18,8,45,891.5,85.0,1.45,18.5,704.0,344.08,244.08
2016,6,18,9,0,905.0,87.0,1.4,19.0,748.0,403.01,294.49
2016,6,18,9,15,915.0,88.5,1.35,19.5,787.5,460.45,342.3
2016,6,18,9,30,925.0,90.0,1.3,20.0,827.0,517.61,388.11
2016,6,18,9,45,928.5,93.5,1.3,20.5,860.0,572.49,430.72
2016,6,18,10,0,932.0,97.0,1.3,21.0,893.0,625.96,470.71
2016,6,18,10,15,938.0,98.0,1.3,21.0,920.5,677.25,508.73
2016,6,18,10,30,944.0,99.0,1.3,21.0,948.0,726.91,544.51
2016,6,18,10,45,949.5,99.0,1.3,21.5,970.0,773.48,575.54
2016,6,18,11,0,955.0,99.0,1.3,22.0,992.0,817.93,603.12
2016,6,18,11,15,958.0,99.5,1.35,22.0,1005.5,858.51,629.58
2016,6,18,11,30,961.0,100.0,1.4,22.0,1019.0,896.44,654.18
2016,6,18,11,45,962.5,100.0,1.5,22.5,1026.0,929.8,675.12
2016,6,18,12,0,964.0,100.0,1.6,23.0,1033.0,960.11,694.06
2016,6,18,12,15,964.0,100.0,1.65,23.0,1032.0,985.89,710.77
2016,6,18,12,30,964.0,100.0,1.7,23.0,1031.0,1008.3,725.43
2016,6,18,12,45,964.5,98.5,1.8,23.0,1023.5,1026.24,738.08
2016,6,18,13,0,965.0,97.0,1.9,23.0,1016.0,1040.56,748.57
2016,6,18,13,15,962.5,96.5,1.9,23.0,1000.5,1049.21,754.28
2016,6,18,13,30,960.0,96.0,1.9,23.0,985.0,1054.06,757.77
2016,6,18,13,45,956.0,95.0,1.95,23.0,962.5,1053.08,758.46
2016,6,18,14,0,952.0,94.0,2.0,23.0,940.0,1048.29,756.9
2016,6,18,14,15,946.5,93.0,2.0,23.0,911.0,1038.24,751.5
2016,6,18,14,30,941.0,92.0,2.0,23.0,882.0,1024.51,743.91
2016,6,18,14,45,931.5,91.5,2.05,23.0,846.5,1003.9,732.64
2016,6,18,15,0,922.0,91.0,2.1,23.0,811.0,979.97,719.26
2016,6,18,15,15,911.5,89.5,2.1,22.5,770.5,950.85,703.25
2016,6,18,15,30,901.0,88.0,2.1,22.0,730.0,918.8,685.19
2016,6,18,15,45,885.5,87.0,2.15,22.0,685.0,880.22,661.73
2016,6,18,16,0,870.0,86.0,2.2,22.0,640.0,839.46,636.49
2016,6,18,16,15,852.5,83.5,2.2,21.5,591.5,793.43,607.97
2016,6,18,16,30,835.0,81.0,2.2,21.0,543.0,751.94,582.12
2016,6,18,16,45,811.5,78.0,2.25,21.0,492.5,697.75,545.75
2016,6,18,17,0,788.0,75.0,2.3,21.0,442.0,643.1,508.07
2016,6,18,17,15,757.0,71.5,2.3,20.5,390.5,582.93,464.07
2016,6,18,17,30,726.0,68.0,2.3,20.0,339.0,523.66,419.1
2016,6,18,17,45,683.5,63.0,2.3,19.5,288.0,457.71,367.16
2016,6,18,18,0,641.0,58.0,2.3,19.0,237.0,396.43,316.82
2016,6,18,18,15,578.0,52.0,2.3,18.0,189.0,326.65,258.46
2016,6,18,18,30,515.0,46.0,2.3,17.0,141.0,262.82,203.09
2016,6,18,18,45,419.0,37.0,2.35,16.5,99.5,191.33,140.89
2016,6,18,19,0,323.0,28.0,2.4,16.0,58.0,130.68,84.2
2016,6,18,19,15,161.5,14.0,2.4,15.5,29.0,55.29,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,58.0,5.5,1.2,14.0,7.0,0.0,0.0
2016,6,19,5,0,116.0,11.0,1.2,14.0,14.0,10.01,0.0
2016,6,19,5,15,255.5,21.5,1.15,14.5,46.0,17.44,4.83
2016,6,19,5,30,395.0,32.0,1.1,15.0,78.0,25.67,16.17
2016,6,19,5,45,481.0,39.5,1.1,16.0,122.0,30.89,21.38
2016,6,19,6,0,567.0,47.0,1.1,17.0,166.0,35.98,26.11
2016,6,19,6,15,621.5,52.5,1.1,17.5,214.5,42.81,32.26
2016,6,19,6,30,676.0,58.0,1.1,18.0,263.0,46.25,35.29
2016,6,19,6,45,714.5,61.5,1.1,18.5,314.0,47.87,36.6
2016,6,19,7,0,753.0,65.0,1.1,19.0,365.0,49.47,37.83
2016,6,19,7,15,780.0,68.5,1.1,19.5,416.0,50.94,38.9
2016,6,19,7,30,807.0,72.0,1.1,20.0,467.0,52.33,39.88
2016,6,19,7,45,827.5,74.5,1.15,20.5,516.0,113.58,60.3
2016,6,19,8,0,848.0,77.0,1.2,21.0,565.0,169.3,95.3
2016,6,19,8,15,863.5,79.5,1.15,21.5,612.0,226.22,139.8
2016,6,19,8,30,879.0,82.0,1.1,22.0,659.0,284.48,188.73
2016,6,19,8,45,890.5,84.0,1.1,23.0,702.0,342.22,237.69
2016,6,19,9,0,902.0,86.0,1.1,24.0,745.0,400.37,285.99
2016,6,19,9,15,665.5,198.0,1.1,24.0,698.5,435.49,319.22
2016,6,19,9,30,429.0,310.0,1.1,24.0,652.0,452.89,335.45
2016,6,19,9,45,686.5,198.0,1.1,24.5,771.5,526.35,389.99
2016,6,19,10,0,944.0,86.0,1.1,25.0,891.0,622.84,460.44
2016,6,19,10,15,949.5,86.5,1.15,25.0,918.5,673.88,497.61
2016,6,19,10,30,955.0,87.0,1.2,25.0,946.0,723.21,533.05
2016,6,19,10,45,957.0,89.0,1.25,25.5,966.5,769.43,563.54
2016,6,19,11,0,959.0,91.0,1.3,26.0,987.0,813.26,590.84
2016,6,19,11,15,961.5,91.5,1.4,26.0,1000.5,853.56,617.35
2016,6,19,11,30,964.0,92.0,1.5,26.0,1014.0,891.14,642.03
2016,6,19,11,45,958.5,96.5,1.65,26.0,1019.0,922.66,663.41
2016,6,19,12,0,953.0,101.0,1.8,26.0,1024.0,950.82,682.69
2016,6,19,12,15,953.0,101.0,1.9,26.0,1023.0,976.37,699.79
2016,6,19,12,30,953.0,101.0,2.0,26.0,1022.0,998.61,714.86
2016,6,19,12,45,941.5,107.5,2.15,26.0,1010.5,1012.71,725.48
2016,6,19,13,0,930.0,114.0,2.3,26.0,999.0,1023.08,733.88
2016,6,19,13,15,927.5,113.0,2.4,25.5,984.0,1031.2,741.88
2016,6,19,13,30,925.0,112.0,2.5,25.0,969.0,1035.63,747.68
2016,6,19,13,45,926.0,108.0,2.6,25.0,948.5,1036.75,750.05
2016,6,19,14,0,927.0,104.0,2.7,25.0,928.0,1034.06,750.1
2016,6,19,14,15,921.5,102.5,2.75,24.5,899.0,1023.8,746.37
2016,6,19,14,30,916.0,101.0,2.8,24.0,870.0,1009.94,740.43
2016,6,19,14,45,910.5,98.5,2.85,24.0,836.5,991.49,730.09
2016,6,19,15,0,905.0,96.0,2.9,24.0,803.0,969.62,717.55
2016,6,19,15,15,895.0,94.0,2.9,23.5,763.0,940.86,701.38
2016,6,19,15,30,885.0,92.0,2.9,23.0,723.0,909.18,683.15
2016,6,19,15,45,872.5,90.0,2.95,23.0,679.0,872.61,660.45
2016,6,19,16,0,860.0,88.0,3.0,23.0,635.0,833.69,635.88
2016,6,19,16,15,843.0,85.5,3.0,22.5,588.0,788.46,607.41
2016,6,19,16,30,826.0,83.0,3.0,22.0,541.0,747.81,581.73
2016,6,19,16,45,804.5,79.5,3.0,22.0,491.0,694.87,545.46
2016,6,19,17,0,783.0,76.0,3.0,22.0,441.0,641.33,507.87
2016,6,19,17,15,752.5,72.5,2.9,21.5,390.0,581.7,463.6
2016,6,19,17,30,722.0,69.0,2.8,21.0,339.0,522.94,418.5
2016,6,19,17,45,679.0,64.0,2.75,20.5,288.5,456.89,366.23
2016,6,19,18,0,636.0,59.0,2.7,20.0,238.0,395.65,315.78
2016,6,19,18,15,573.5,53.0,2.55,19.0,190.0,326.3,257.62
2016,6,19,18,30,511.0,47.0,2.4,18.0,142.0,262.83,202.55
2016,6,19,18,45,416.5,38.0,2.3,17.5,100.5,191.95,140.99
2016,6,19,19,0,322.0,29.0,2.2,17.0,59.0,131.7,84.95
2016,6,19,19,15,161.0,14.5,2.2,16.5,29.5,55.98,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,53.5,6.0,2.45,11.5,7.0,0.0,0.0
2016,6,20,5,0,107.0,12.0,2.5,12.0,14.0,10.91,0.0
2016,6,20,5,15,251.5,22.5,2.5,12.5,46.5,18.39,5.25
2016,6,20,5,30,396.0,33.0,2.5,13.0,79.0,26.6,17.07
2016,6,20,5,45,490.5,40.0,2.55,13.5,124.0,31.37,22.01
2016,6,20,6,0,585.0,47.0,2.6,14.0,169.0,36.07,26.5
2016,6,20,6,15,640.0,52.0,2.5,14.5,218.5,42.48,32.36
2016,6,20,6,30,695.0,57.0,2.4,15.0,268.0,45.53,35.08
2016,6,20,6,45,736.5,60.0,2.35,15.5,320.5,46.82,36.12
2016,6,20,7,0,778.0,63.0,2.3,16.0,373.0,48.12,37.11
2016,6,20,7,15,805.0,66.5,2.3,16.5,424.5,49.67,38.28
2016,6,20,7,30,832.0,70.0,2.3,17.0,476.0,59.39,46.55
2016,6,20,7,45,852.5,72.0,2.35,18.0,526.0,112.73,59.69
2016,6,20,8,0,873.0,74.0,2.4,19.0,576.0,169.51,95.49
2016,6,20,8,15,888.0,76.5,2.4,19.5,624.0,227.76,141.75
2016,6,20,8,30,903.0,79.0,2.4,20.0,672.0,287.28,192.81
2016,6,20,8,45,914.5,81.0,2.4,20.5,715.5,346.38,244.56
2016,6,20,9,0,926.0,83.0,2.4,21.0,759.0,405.87,295.95
2016,6,20,9,15,935.0,84.5,2.4,21.5,798.5,464.03,345.02
2016,6,20,9,30,944.0,86.0,2.4,22.0,838.0,521.79,392.13
2016,6,20,9,45,941.0,93.0,2.4,22.5,868.5,577.21,435.78
2016,6,20,10,0,938.0,100.0,2.4,23.0,899.0,630.56,476.29
2016,6,20,10,15,943.5,101.0,2.45,23.0,926.5,681.92,515.32
2016,6,20,10,30,949.0,102.0,2.5,23.0,954.0,731.59,552.16
2016,6,20,10,45,953.0,102.5,2.55,23.0,975.0,777.84,585.3
2016,6,20,11,0,957.0,103.0,2.6,23.0,996.0,821.84,614.93
2016,6,20,11,15,959.0,103.5,2.65,23.0,1009.5,861.83,641.62
2016,6,20,11,30,961.0,104.0,2.7,23.0,1023.0,899.08,666.35
2016,6,20,11,45,963.0,103.0,2.75,23.0,1029.5,932.1,688.17
2016,6,20,12,0,965.0,102.0,2.8,23.0,1036.0,962.07,707.97
2016,6,20,12,15,964.5,102.0,2.85,23.0,1034.5,987.53,724.82
2016,6,20,12,30,964.0,102.0,2.9,23.0,1033.0,1009.61,739.54
2016,6,20,12,45,963.5,100.5,3.0,23.0,1024.5,1026.74,751.56
2016,6,20,13,0,963.0,99.0,3.1,23.0,1016.0,1040.21,761.35
2016,6,20,13,15,959.5,98.5,3.15,23.0,1000.0,1048.0,767.16
2016,6,20,13,30,956.0,98.0,3.2,23.0,984.0,1051.99,770.66
2016,6,20,13,45,950.5,97.5,3.25,23.0,960.5,1050.17,770.54
2016,6,20,14,0,945.0,97.0,3.3,23.0,937.0,1044.57,768.12
2016,6,20,14,15,938.0,96.0,3.35,22.5,907.5,1033.23,763.55
2016,6,20,14,30,931.0,95.0,3.4,22.0,878.0,1018.26,756.67
2016,6,20,14,45,921.0,94.5,3.45,22.0,842.0,997.43,744.48
2016,6,20,15,0,911.0,94.0,3.5,22.0,806.0,973.33,730.14
2016,6,20,15,15,900.0,92.5,3.5,21.5,766.0,944.1,713.33
2016,6,20,15,30,889.0,91.0,3.5,21.0,726.0,911.99,694.42
2016,6,20,15,45,873.0,90.0,3.5,21.0,680.5,873.41,669.53
2016,6,20,16,0,857.0,89.0,3.5,21.0,635.0,832.7,642.93
2016,6,20,16,15,839.0,86.5,3.45,20.5,587.5,786.8,613.25
2016,6,20,16,30,821.0,84.0,3.4,20.0,540.0,745.6,586.49
2016,6,20,16,45,798.0,81.0,3.35,20.0,490.0,692.36,549.27
2016,6,20,17,0,775.0,78.0,3.3,20.0,440.0,638.65,510.77
2016,6,20,17,15,436.5,113.0,3.15,19.5,312.5,420.51,340.54
2016,6,20,17,30,98.0,148.0,3.0,19.0,185.0,216.19,174.13
2016,6,20,17,45,89.0,127.5,2.95,18.5,157.5,185.05,149.28
2016,6,20,18,0,80.0,107.0,2.9,18.0,130.0,154.58,123.99
2016,6,20,18,15,68.5,87.0,2.85,17.5,103.5,117.68,92.82
2016,6,20,18,30,57.0,67.0,2.8,17.0,77.0,89.33,68.33
2016,6,20,18,45,38.5,48.5,2.8,16.5,54.5,61.46,44.22
2016,6,20,19,0,20.0,30.0,2.8,16.0,32.0,35.17,20.79
2016,6,20,19,15,10.0,15.0,2.85,16.0,16.0,15.93,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,50.0,5.5,1.9,12.5,6.5,0.0,0.0
2016,6,21,5,0,100.0,11.0,1.9,13.0,13.0,10.01,0.0
2016,6,21,5,15,239.0,22.0,1.9,13.5,44.5,17.93,4.69
2016,6,21,5,30,378.0,33.0,1.9,14.0,76.0,26.59,16.97
2016,6,21,5,45,468.0,40.0,1.9,14.5,119.5,31.33,21.88
2016,6,21,6,0,558.0,47.0,1.9,15.0,163.0,36.0,26.33
2016,6,21,6,15,613.0,52.5,1.8,15.5,211.5,39.2,29.32
2016,6,21,6,30,668.0,58.0,1.7,16.0,260.0,46.25,35.58
2016,6,21,6,45,710.0,61.0,1.65,16.5,311.0,47.48,36.56
2016,6,21,7,0,752.0,64.0,1.6,17.0,362.0,48.73,37.5
2016,6,21,7,15,779.5,67.0,1.6,17.5,413.0,49.86,38.29
2016,6,21,7,30,807.0,70.0,1.6,18.0,464.0,50.94,39.02
2016,6,21,7,45,828.5,72.5,1.6,19.0,513.5,110.71,58.81
2016,6,21,8,0,850.0,75.0,1.6,20.0,563.0,166.55,93.61
2016,6,21,8,15,865.5,77.0,1.6,20.5,609.5,223.17,138.09
2016,6,21,8,30,881.0,79.0,1.6,21.0,656.0,281.1,187.28
2016,6,21,8,45,893.0,80.5,1.6,22.0,699.5,338.69,236.71
2016,6,21,9,0,905.0,82.0,1.6,23.0,743.0,396.72,285.63
2016,6,21,9,15,914.5,83.5,1.6,23.5,781.5,453.91,333.05
2016,6,21,9,30,924.0,85.0,1.6,24.0,820.0,510.79,378.58
2016,6,21,9,45,926.5,89.0,1.6,24.5,852.0,565.54,420.87
2016,6,21,10,0,929.0,93.0,1.6,25.0,884.0,618.8,460.51
2016,6,21,10,15,934.5,93.5,1.65,25.5,911.5,669.24,497.18
2016,6,21,10,30,940.0,94.0,1.7,26.0,939.0,718.01,531.58
2016,6,21,10,45,942.0,96.0,1.75,26.5,959.0,763.7,562.3
2016,6,21,11,0,944.0,98.0,1.8,27.0,979.0,807.04,589.57
