Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,15,946.5,98.5,1.85,27.0,992.5,846.92,615.46
2016,6,21,11,30,949.0,99.0,1.9,27.0,1006.0,884.13,639.48
2016,6,21,11,45,948.5,100.0,2.0,27.0,1012.0,916.42,660.76
2016,6,21,12,0,948.0,101.0,2.1,27.0,1018.0,945.62,680.09
2016,6,21,12,15,947.5,101.0,2.2,27.0,1016.5,970.68,696.82
2016,6,21,12,30,947.0,101.0,2.3,27.0,1015.0,992.43,711.53
2016,6,21,12,45,941.0,103.0,2.4,27.0,1005.5,1007.43,722.06
2016,6,21,13,0,935.0,105.0,2.5,27.0,996.0,1018.79,730.43
2016,6,21,13,15,931.5,104.5,2.6,26.5,980.0,1026.44,738.05
2016,6,21,13,30,928.0,104.0,2.7,26.0,964.0,1030.38,743.46
2016,6,21,13,45,924.0,103.0,2.85,26.0,942.0,1029.61,744.99
2016,6,21,14,0,920.0,102.0,3.0,26.0,920.0,1025.13,744.23
2016,6,21,14,15,913.5,101.0,3.05,25.5,891.0,1014.53,740.19
2016,6,21,14,30,907.0,100.0,3.1,25.0,862.0,1000.38,733.94
2016,6,21,14,45,899.5,98.0,3.2,25.0,828.0,980.75,723.09
2016,6,21,15,0,892.0,96.0,3.3,25.0,794.0,957.81,710.03
2016,6,21,15,15,881.5,94.5,3.35,24.5,754.5,929.49,694.34
2016,6,21,15,30,871.0,93.0,3.4,24.0,715.0,898.34,676.57
2016,6,21,15,45,858.0,90.5,3.45,23.5,671.5,861.23,654.46
2016,6,21,16,0,845.0,88.0,3.5,23.0,628.0,821.85,630.44
2016,6,21,16,15,827.5,85.5,3.5,22.5,581.0,776.78,601.7
2016,6,21,16,30,810.0,83.0,3.5,22.0,534.0,736.4,575.83
2016,6,21,16,45,788.5,80.0,3.5,21.5,484.5,684.73,541.12
2016,6,21,17,0,767.0,77.0,3.5,21.0,435.0,632.48,504.93
2016,6,21,17,15,736.5,73.0,3.45,20.5,384.5,573.02,460.43
2016,6,21,17,30,706.0,69.0,3.4,20.0,334.0,514.46,415.13
2016,6,21,17,45,664.0,64.0,3.4,19.5,284.5,449.74,363.42
2016,6,21,18,0,622.0,59.0,3.4,19.0,235.0,389.74,313.52
2016,6,21,18,15,560.5,53.0,3.3,18.5,187.5,321.52,255.33
2016,6,21,18,30,499.0,47.0,3.2,18.0,140.0,259.08,200.44
2016,6,21,18,45,404.0,38.0,3.1,17.5,99.0,188.58,139.05
2016,6,21,19,0,309.0,29.0,3.0,17.0,58.0,128.78,83.73
2016,6,21,19,15,154.5,14.5,3.0,16.5,29.0,55.03,0.0
2016,6,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,47.5,5.5,3.5,11.5,6.5,0.0,0.0
2016,6,22,5,0,95.0,11.0,3.6,12.0,13.0,10.01,0.0
2016,6,22,5,15,238.0,22.0,3.65,12.5,44.5,17.96,4.45
2016,6,22,5,30,381.0,33.0,3.7,13.0,76.0,26.63,17.03
2016,6,22,5,45,470.0,40.5,3.75,13.5,120.0,31.8,22.35
2016,6,22,6,0,559.0,48.0,3.8,14.0,164.0,36.85,27.17
2016,6,22,6,15,615.0,53.5,3.8,14.5,213.0,40.03,30.15
2016,6,22,6,30,671.0,59.0,3.8,15.0,262.0,47.15,36.5
2016,6,22,6,45,710.0,63.5,3.8,15.5,313.0,49.53,38.52
2016,6,22,7,0,749.0,68.0,3.8,16.0,364.0,51.85,40.39
2016,6,22,7,15,776.5,71.0,3.75,16.5,415.0,52.85,41.06
2016,6,22,7,30,804.0,74.0,3.7,17.0,466.0,53.8,41.67
2016,6,22,7,45,825.0,76.5,3.65,17.5,515.5,104.62,54.55
2016,6,22,8,0,846.0,79.0,3.6,18.0,565.0,168.22,96.25
2016,6,22,8,15,862.0,81.5,3.55,18.0,612.0,225.14,141.82
2016,6,22,8,30,878.0,84.0,3.5,18.0,659.0,283.46,192.61
2016,6,22,8,45,891.5,85.0,3.5,18.5,702.5,341.02,243.7
2016,6,22,9,0,905.0,86.0,3.5,19.0,746.0,399.18,294.81
2016,6,22,9,15,914.5,87.5,3.45,19.0,784.5,456.44,344.63
2016,6,22,9,30,924.0,89.0,3.4,19.0,823.0,513.39,392.8
2016,6,22,9,45,931.5,89.5,3.35,19.5,856.5,567.88,436.86
2016,6,22,10,0,939.0,90.0,3.3,20.0,890.0,621.34,478.58
2016,6,22,10,15,944.5,91.0,3.3,20.0,917.5,672.7,518.51
2016,6,22,10,30,950.0,92.0,3.3,20.0,945.0,722.38,556.16
2016,6,22,10,45,953.5,92.5,3.3,20.5,966.0,768.29,588.38
2016,6,22,11,0,957.0,93.0,3.3,21.0,987.0,811.91,617.03
2016,6,22,11,15,959.5,93.5,3.3,21.0,1001.0,852.28,644.3
2016,6,22,11,30,962.0,94.0,3.3,21.0,1015.0,889.95,669.52
2016,6,22,11,45,963.5,94.5,3.35,21.5,1021.5,923.91,691.09
2016,6,22,12,0,965.0,95.0,3.4,22.0,1028.0,954.84,710.49
2016,6,22,12,15,965.0,95.0,3.4,22.0,1027.5,980.76,727.53
2016,6,22,12,30,965.0,95.0,3.4,22.0,1027.0,1003.32,742.38
2016,6,22,12,45,956.5,99.5,3.4,22.0,1017.0,1018.68,752.53
2016,6,22,13,0,948.0,104.0,3.4,22.0,1007.0,1030.31,760.37
2016,6,22,13,15,945.5,103.5,3.4,22.0,992.0,1039.11,766.48
2016,6,22,13,30,943.0,103.0,3.4,22.0,977.0,1044.18,770.28
2016,6,22,13,45,938.0,103.0,3.45,22.0,955.0,1043.52,770.87
2016,6,22,14,0,933.0,103.0,3.5,22.0,933.0,1039.14,769.18
2016,6,22,14,15,927.0,102.0,3.5,21.5,904.5,1029.03,764.93
2016,6,22,14,30,921.0,101.0,3.5,21.0,876.0,1015.31,758.4
2016,6,22,14,45,914.0,99.0,3.5,21.0,841.5,996.04,746.79
2016,6,22,15,0,907.0,97.0,3.5,21.0,807.0,973.4,732.98
2016,6,22,15,15,896.0,95.5,3.5,21.0,766.5,944.36,714.84
2016,6,22,15,30,885.0,94.0,3.5,21.0,726.0,912.46,694.71
2016,6,22,15,45,873.0,91.0,3.55,21.0,682.0,875.33,671.11
2016,6,22,16,0,861.0,88.0,3.6,21.0,638.0,835.8,645.59
2016,6,22,16,15,843.0,85.5,3.6,20.5,590.0,789.81,616.06
2016,6,22,16,30,825.0,83.0,3.6,20.0,542.0,748.49,589.41
2016,6,22,16,45,802.5,79.5,3.65,19.5,491.5,694.91,553.29
2016,6,22,17,0,780.0,76.0,3.7,19.0,441.0,640.81,515.76
2016,6,22,17,15,748.5,72.5,3.7,18.5,390.0,580.7,470.54
2016,6,22,17,30,717.0,69.0,3.7,18.0,339.0,521.55,424.47
2016,6,22,17,45,673.5,64.5,3.75,17.5,288.5,456.0,371.7
2016,6,22,18,0,630.0,60.0,3.8,17.0,238.0,395.36,320.86
2016,6,22,18,15,567.0,53.5,3.8,16.5,190.0,325.42,260.81
2016,6,22,18,30,504.0,47.0,3.8,16.0,142.0,261.43,204.17
2016,6,22,18,45,405.5,38.5,3.8,15.5,100.5,189.97,141.45
2016,6,22,19,0,307.0,30.0,3.8,15.0,59.0,129.51,85.27
2016,6,22,19,15,153.5,15.0,3.8,14.5,29.5,55.58,0.0
2016,6,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,56.5,5.5,3.3,11.5,6.5,0.0,0.0
2016,6,23,5,0,113.0,11.0,3.4,12.0,13.0,10.01,0.0
2016,6,23,5,15,259.5,21.0,3.4,12.0,45.0,17.09,3.66
2016,6,23,5,30,406.0,31.0,3.4,12.0,77.0,24.9,15.61
2016,6,23,5,45,497.5,38.0,3.45,12.5,122.0,29.76,20.64
2016,6,23,6,0,589.0,45.0,3.5,13.0,167.0,37.66,28.01
2016,6,23,6,15,643.5,50.0,3.5,13.5,216.5,40.82,30.99
2016,6,23,6,30,698.0,55.0,3.5,14.0,266.0,43.94,33.79
2016,6,23,6,45,739.0,58.0,3.55,15.0,317.5,45.3,34.84
2016,6,23,7,0,780.0,61.0,3.6,16.0,369.0,46.67,35.82
2016,6,23,7,15,806.0,64.0,3.5,16.5,420.5,47.91,36.72
2016,6,23,7,30,832.0,67.0,3.4,17.0,472.0,57.32,44.75
2016,6,23,7,45,853.0,69.0,3.35,17.5,522.0,108.22,56.9
2016,6,23,8,0,874.0,71.0,3.3,18.0,572.0,165.0,92.45
2016,6,23,8,15,888.0,73.0,3.25,18.5,618.5,222.68,138.38
2016,6,23,8,30,902.0,75.0,3.2,19.0,665.0,281.52,189.3
2016,6,23,8,45,913.0,76.5,3.15,19.5,708.0,339.99,241.06
2016,6,23,9,0,924.0,78.0,3.1,20.0,751.0,398.78,292.52
2016,6,23,9,15,931.0,79.0,3.05,20.5,788.5,455.57,341.18
2016,6,23,9,30,938.0,80.0,3.0,21.0,826.0,511.75,387.73
2016,6,23,9,45,937.0,85.0,3.0,21.5,856.5,566.28,431.46
2016,6,23,10,0,936.0,90.0,3.0,22.0,887.0,618.95,472.23
2016,6,23,10,15,939.5,91.0,3.05,22.0,912.5,668.96,510.93
2016,6,23,10,30,943.0,92.0,3.1,22.0,938.0,717.1,547.32
2016,6,23,10,45,946.5,92.0,3.2,22.0,957.5,762.3,580.37
2016,6,23,11,0,950.0,92.0,3.3,22.0,977.0,805.23,610.07
2016,6,23,11,15,951.0,92.0,3.4,22.0,990.0,843.72,636.53
2016,6,23,11,30,952.0,92.0,3.5,22.0,1003.0,879.41,661.0
2016,6,23,11,45,953.5,91.5,3.6,22.0,1008.5,912.15,683.41
2016,6,23,12,0,955.0,91.0,3.7,22.0,1014.0,941.86,703.77
2016,6,23,12,15,954.5,91.0,3.8,22.0,1013.5,967.07,721.12
2016,6,23,12,30,954.0,91.0,3.9,22.0,1013.0,988.92,736.31
2016,6,23,12,45,949.5,93.0,4.0,22.0,1004.0,1005.46,748.03
2016,6,23,13,0,945.0,95.0,4.1,22.0,995.0,1018.37,757.47
2016,6,23,13,15,942.5,94.5,4.1,21.5,980.0,1027.05,765.06
2016,6,23,13,30,940.0,94.0,4.1,21.0,965.0,1032.01,770.34
2016,6,23,13,45,939.0,91.5,4.2,21.0,944.5,1032.62,772.02
2016,6,23,14,0,938.0,89.0,4.3,21.0,924.0,1029.43,771.29
2016,6,23,14,15,932.0,88.0,4.35,20.5,895.0,1019.15,767.09
2016,6,23,14,30,926.0,87.0,4.4,20.0,866.0,1005.26,760.46
2016,6,23,14,45,920.5,84.5,4.45,20.0,832.0,986.67,749.5
2016,6,23,15,0,915.0,82.0,4.5,20.0,798.0,964.63,736.21
2016,6,23,15,15,904.0,80.5,4.5,20.0,758.0,935.3,717.43
2016,6,23,15,30,893.0,79.0,4.5,20.0,718.0,903.1,696.61
2016,6,23,15,45,879.5,77.5,4.5,20.0,673.5,866.02,672.21
2016,6,23,16,0,866.0,76.0,4.5,20.0,629.0,826.65,645.98
2016,6,23,16,15,849.0,73.5,4.5,19.5,581.5,781.22,616.27
2016,6,23,16,30,832.0,71.0,4.5,19.0,534.0,734.25,584.88
2016,6,23,16,45,808.5,69.0,4.5,19.0,484.5,681.86,547.69
2016,6,23,17,0,785.0,67.0,4.5,19.0,435.0,634.1,513.37
2016,6,23,17,15,756.0,63.5,4.4,18.5,385.0,575.46,468.7
2016,6,23,17,30,727.0,60.0,4.3,18.0,335.0,517.58,422.95
2016,6,23,17,45,685.0,56.5,4.25,17.5,285.0,453.69,370.92
2016,6,23,18,0,643.0,53.0,4.2,17.0,235.0,392.55,319.27
2016,6,23,18,15,583.5,47.5,4.05,16.5,188.0,324.55,260.36
2016,6,23,18,30,524.0,42.0,3.9,16.0,141.0,263.83,206.03
2016,6,23,18,45,428.5,34.5,3.8,16.0,100.0,193.44,143.6
2016,6,23,19,0,333.0,27.0,3.7,16.0,59.0,133.76,87.61
2016,6,23,19,15,166.5,13.5,3.65,15.5,29.5,56.79,0.0
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,51.0,5.0,3.0,11.5,6.0,0.0,0.0
2016,6,24,5,0,102.0,10.0,3.1,12.0,12.0,9.1,0.0
2016,6,24,5,15,249.5,20.5,3.1,12.5,44.0,16.64,3.05
2016,6,24,5,30,397.0,31.0,3.1,13.0,76.0,24.92,15.52
2016,6,24,5,45,483.5,39.0,3.15,13.5,120.0,30.6,21.29
2016,6,24,6,0,570.0,47.0,3.2,14.0,164.0,36.13,26.52
2016,6,24,6,15,626.5,52.0,3.1,14.5,213.5,42.53,32.38
2016,6,24,6,30,683.0,57.0,3.0,15.0,263.0,45.57,35.11
2016,6,24,6,45,523.0,94.5,2.9,15.5,269.0,68.12,54.98
2016,6,24,7,0,363.0,132.0,2.8,16.0,275.0,90.99,74.78
2016,6,24,7,15,588.5,102.5,2.65,16.5,371.5,68.96,55.16
2016,6,24,7,30,814.0,73.0,2.5,17.0,468.0,53.23,41.16
2016,6,24,7,45,834.0,76.0,2.35,17.5,517.5,111.2,60.22
2016,6,24,8,0,854.0,79.0,2.2,18.0,567.0,167.61,95.33
2016,6,24,8,15,869.0,81.0,2.1,18.5,614.0,224.46,140.14
2016,6,24,8,30,884.0,83.0,2.0,19.0,661.0,282.57,189.85
2016,6,24,8,45,895.0,85.5,1.95,19.5,704.5,340.91,240.84
2016,6,24,9,0,906.0,88.0,1.9,20.0,748.0,399.61,291.42
2016,6,24,9,15,915.0,89.5,1.85,20.5,786.5,456.8,339.46
2016,6,24,9,30,924.0,91.0,1.8,21.0,825.0,513.61,385.51
2016,6,24,9,45,932.0,92.0,1.8,21.5,858.5,568.87,428.88
2016,6,24,10,0,940.0,93.0,1.8,22.0,892.0,623.15,469.97
2016,6,24,10,15,945.0,93.5,1.8,22.0,919.5,673.93,508.13
2016,6,24,10,30,950.0,94.0,1.8,22.0,947.0,722.96,543.99
2016,6,24,10,45,954.0,95.0,1.85,22.5,968.0,769.77,576.08
2016,6,24,11,0,958.0,96.0,1.9,23.0,989.0,814.36,604.62
2016,6,24,11,15,960.5,96.5,1.95,23.0,1003.0,854.89,631.35
2016,6,24,11,30,963.0,97.0,2.0,23.0,1017.0,892.72,656.16
2016,6,24,11,45,964.0,97.0,2.15,23.5,1023.5,925.96,677.56
2016,6,24,12,0,965.0,97.0,2.3,24.0,1030.0,956.13,696.9
2016,6,24,12,15,964.5,97.0,2.4,24.0,1029.5,981.72,714.15
2016,6,24,12,30,964.0,97.0,2.5,24.0,1029.0,1003.94,729.31
2016,6,24,12,45,954.0,102.5,2.6,24.0,1018.0,1018.94,739.93
2016,6,24,13,0,944.0,108.0,2.7,24.0,1007.0,1030.2,748.31
2016,6,24,13,15,941.0,107.5,2.8,24.0,992.0,1038.64,755.02
2016,6,24,13,30,938.0,107.0,2.9,24.0,977.0,1043.35,759.45
2016,6,24,13,45,933.5,106.5,3.0,24.0,954.5,1042.82,760.65
2016,6,24,14,0,929.0,106.0,3.1,24.0,932.0,1038.57,759.56
2016,6,24,14,15,923.0,105.0,3.1,24.0,903.5,1028.62,754.04
2016,6,24,14,30,917.0,104.0,3.1,24.0,875.0,1015.08,746.31
2016,6,24,14,45,908.5,102.5,3.15,24.0,840.5,995.08,734.85
2016,6,24,15,0,900.0,101.0,3.2,24.0,806.0,971.78,721.25
2016,6,24,15,15,889.5,99.5,3.15,23.5,766.0,943.48,704.94
2016,6,24,15,30,879.0,98.0,3.1,23.0,726.0,912.29,686.6
2016,6,24,15,45,864.5,96.0,3.1,23.0,682.0,874.37,662.53
2016,6,24,16,0,850.0,94.0,3.1,23.0,638.0,834.21,636.74
2016,6,24,16,15,832.5,91.0,3.1,22.5,590.0,795.29,612.69
2016,6,24,16,30,815.0,88.0,3.1,22.0,542.0,747.62,581.94
2016,6,24,16,45,791.0,85.0,3.1,21.5,492.0,693.93,546.17
2016,6,24,17,0,767.0,82.0,3.1,21.0,442.0,639.83,508.84
2016,6,24,17,15,735.0,78.0,3.05,20.5,390.5,579.34,463.92
2016,6,24,17,30,703.0,74.0,3.0,20.0,339.0,521.88,419.75
2016,6,24,17,45,658.0,69.0,3.0,19.5,288.5,455.65,367.24
2016,6,24,18,0,613.0,64.0,3.0,19.0,238.0,392.58,315.3
2016,6,24,18,15,548.0,57.0,2.9,18.0,190.0,321.93,256.0
2016,6,24,18,30,483.0,50.0,2.8,17.0,142.0,257.44,200.07
2016,6,24,18,45,383.5,40.5,2.7,16.5,100.0,185.52,137.67
2016,6,24,19,0,284.0,31.0,2.6,16.0,58.0,124.76,82.16
2016,6,24,19,15,142.0,15.5,2.6,15.5,29.0,54.04,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,41.0,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,25,5,0,82.0,10.0,1.4,13.0,11.0,9.1,0.0
2016,6,25,5,15,224.5,21.5,1.4,13.5,42.0,17.58,3.08
2016,6,25,5,30,367.0,33.0,1.4,14.0,73.0,26.71,16.95
2016,6,25,5,45,457.5,40.5,1.4,15.0,117.0,31.87,22.26
2016,6,25,6,0,548.0,48.0,1.4,16.0,161.0,36.91,27.0
2016,6,25,6,15,605.5,54.0,1.35,16.5,209.5,40.48,30.32
2016,6,25,6,30,663.0,60.0,1.3,17.0,258.0,48.06,37.03
2016,6,25,6,45,703.5,64.0,1.3,17.5,309.5,50.0,38.63
2016,6,25,7,0,744.0,68.0,1.3,18.0,361.0,51.9,40.13
2016,6,25,7,15,772.5,71.5,1.3,18.5,412.0,53.28,41.12
2016,6,25,7,30,801.0,75.0,1.3,19.0,463.0,54.59,42.02
2016,6,25,7,45,823.0,77.5,1.35,20.0,513.0,102.83,53.31
2016,6,25,8,0,845.0,80.0,1.4,21.0,563.0,166.42,93.53
2016,6,25,8,15,861.0,82.5,1.45,21.5,610.5,223.32,137.56
2016,6,25,8,30,877.0,85.0,1.5,22.0,658.0,281.62,186.59
2016,6,25,8,45,890.0,87.0,1.55,22.5,701.5,339.81,236.64
2016,6,25,9,0,903.0,89.0,1.6,23.0,745.0,398.58,286.59
2016,6,25,9,15,912.5,90.5,1.65,23.0,784.0,455.84,334.86
2016,6,25,9,30,922.0,92.0,1.7,23.0,823.0,512.79,381.51
2016,6,25,9,45,923.0,96.5,1.75,23.5,855.0,567.25,424.11
2016,6,25,10,0,924.0,101.0,1.8,24.0,887.0,620.09,464.02
2016,6,25,10,15,929.5,102.0,1.9,24.0,914.5,670.95,502.55
2016,6,25,10,30,935.0,103.0,2.0,24.0,942.0,720.15,539.01
2016,6,25,10,45,938.0,104.5,2.1,24.5,962.5,766.15,571.1
2016,6,25,11,0,941.0,106.0,2.2,25.0,983.0,809.9,599.43
2016,6,25,11,15,943.5,106.5,2.25,25.0,997.0,849.93,625.82
2016,6,25,11,30,946.0,107.0,2.3,25.0,1011.0,887.31,650.32
2016,6,25,11,45,946.5,107.5,2.4,25.0,1017.5,920.2,672.23
2016,6,25,12,0,947.0,108.0,2.5,25.0,1024.0,950.06,692.18
2016,6,25,12,15,946.5,108.0,2.55,25.0,1023.0,975.4,708.78
2016,6,25,12,30,946.0,108.0,2.6,25.0,1022.0,997.43,723.32
2016,6,25,12,45,947.0,106.0,2.7,25.0,1015.0,1015.55,735.9
2016,6,25,13,0,948.0,104.0,2.8,25.0,1008.0,1030.11,746.32
2016,6,25,13,15,945.5,103.5,2.85,25.0,993.0,1039.07,752.82
2016,6,25,13,30,943.0,103.0,2.9,25.0,978.0,1044.3,757.09
2016,6,25,13,45,939.0,102.5,2.95,25.0,956.0,1044.28,758.15
2016,6,25,14,0,935.0,102.0,3.0,25.0,934.0,1040.5,756.95
2016,6,25,14,15,929.0,101.0,3.05,24.5,905.0,1030.52,753.35
2016,6,25,14,30,923.0,100.0,3.1,24.0,876.0,1016.92,747.5
2016,6,25,14,45,915.5,98.0,3.15,24.0,842.0,997.27,736.27
2016,6,25,15,0,908.0,96.0,3.2,24.0,808.0,974.24,722.86
2016,6,25,15,15,898.0,94.5,3.2,23.5,768.0,946.22,707.12
2016,6,25,15,30,888.0,93.0,3.2,23.0,728.0,915.28,689.29
2016,6,25,15,45,875.0,90.5,3.25,23.0,684.0,877.84,665.85
2016,6,25,16,0,862.0,88.0,3.3,23.0,640.0,838.05,640.54
2016,6,25,16,15,845.0,85.5,3.25,22.5,592.0,792.91,611.77
2016,6,25,16,30,828.0,83.0,3.2,22.0,544.0,752.38,585.85
2016,6,25,16,45,806.0,79.5,3.2,22.0,494.0,699.09,549.27
2016,6,25,17,0,784.0,76.0,3.2,22.0,444.0,645.21,511.55
2016,6,25,17,15,753.5,72.5,3.15,21.5,393.0,585.57,467.41
2016,6,25,17,30,723.0,69.0,3.1,21.0,342.0,526.76,422.39
2016,6,25,17,45,680.5,64.0,3.05,20.5,291.0,460.85,370.19
2016,6,25,18,0,638.0,59.0,3.0,20.0,240.0,399.66,319.74
2016,6,25,18,15,576.0,53.0,2.85,19.0,192.0,330.21,261.47
2016,6,25,18,30,514.0,47.0,2.7,18.0,144.0,266.56,206.2
2016,6,25,18,45,416.5,38.5,2.6,17.5,102.0,194.65,143.77
2016,6,25,19,0,319.0,30.0,2.5,17.0,60.0,133.62,87.65
2016,6,25,19,15,159.5,15.0,2.55,16.5,30.0,57.4,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,39.0,4.5,1.9,12.5,5.5,0.0,0.0
2016,6,26,5,0,78.0,9.0,1.9,13.0,11.0,8.19,0.0
2016,6,26,5,15,214.0,20.5,1.9,13.5,41.0,16.67,2.15
2016,6,26,5,30,350.0,32.0,1.9,14.0,71.0,25.81,16.13
2016,6,26,5,45,436.5,40.5,1.9,14.5,113.0,31.85,22.27
2016,6,26,6,0,523.0,49.0,1.9,15.0,155.0,37.7,27.8
2016,6,26,6,15,580.0,55.0,1.8,15.5,203.0,41.2,31.07
2016,6,26,6,30,637.0,61.0,1.7,16.0,251.0,44.6,34.11
2016,6,26,6,45,678.0,65.0,1.6,16.5,301.0,50.7,39.41
2016,6,26,7,0,719.0,69.0,1.5,17.0,351.0,52.55,40.87
2016,6,26,7,15,747.5,73.0,1.45,17.5,401.5,54.25,42.14
2016,6,26,7,30,776.0,77.0,1.4,18.0,452.0,55.86,43.31
2016,6,26,7,45,798.5,79.5,1.4,19.0,501.0,101.97,53.88
2016,6,26,8,0,821.0,82.0,1.4,20.0,550.0,156.6,87.09
2016,6,26,8,15,837.0,84.5,1.4,20.5,596.5,219.66,136.18
2016,6,26,8,30,853.0,87.0,1.4,21.0,643.0,276.59,184.1
2016,6,26,8,45,865.5,88.5,1.45,22.0,685.5,332.89,232.29
2016,6,26,9,0,878.0,90.0,1.5,23.0,728.0,389.72,280.21
2016,6,26,9,15,887.0,92.0,1.55,23.5,766.5,445.81,326.86
2016,6,26,9,30,896.0,94.0,1.6,24.0,805.0,501.58,371.76
2016,6,26,9,45,905.5,94.0,1.7,24.5,838.5,555.4,413.97
2016,6,26,10,0,915.0,94.0,1.8,25.0,872.0,608.43,454.26
2016,6,26,10,15,920.0,95.0,1.85,25.0,898.5,658.5,491.89
2016,6,26,10,30,925.0,96.0,1.9,25.0,925.0,706.9,527.39
2016,6,26,10,45,926.0,98.0,2.0,25.5,944.5,751.45,558.31
2016,6,26,11,0,927.0,100.0,2.1,26.0,964.0,793.62,585.55
2016,6,26,11,15,929.5,100.5,2.15,26.0,977.5,833.09,611.54
2016,6,26,11,30,932.0,101.0,2.2,26.0,991.0,869.97,635.68
2016,6,26,11,45,930.5,102.5,2.3,26.5,997.0,901.58,655.43
2016,6,26,12,0,929.0,104.0,2.4,27.0,1003.0,930.11,673.14
2016,6,26,12,15,929.0,104.0,2.5,27.0,1002.0,955.44,690.11
2016,6,26,12,30,929.0,104.0,2.6,27.0,1001.0,977.55,705.09
2016,6,26,12,45,918.0,110.0,2.75,27.0,990.0,991.61,715.43
2016,6,26,13,0,907.0,116.0,2.9,27.0,979.0,1002.03,723.59
2016,6,26,13,15,904.0,115.0,2.95,26.5,964.5,1009.81,730.77
2016,6,26,13,30,901.0,114.0,3.0,26.0,950.0,1013.98,735.78
2016,6,26,13,45,897.0,113.0,3.1,26.0,928.5,1013.53,736.93
2016,6,26,14,0,893.0,112.0,3.2,26.0,907.0,1009.48,735.86
2016,6,26,14,15,886.5,111.0,3.25,26.0,879.0,999.39,730.59
2016,6,26,14,30,880.0,110.0,3.3,26.0,851.0,985.84,723.18
2016,6,26,14,45,871.5,108.5,3.4,26.0,817.0,966.47,712.35
2016,6,26,15,0,863.0,107.0,3.5,26.0,783.0,943.93,699.41
2016,6,26,15,15,852.0,105.0,3.5,25.5,744.0,915.49,683.19
2016,6,26,15,30,841.0,103.0,3.5,25.0,705.0,884.31,664.99
2016,6,26,15,45,826.5,100.5,3.55,25.0,661.5,854.76,646.77
2016,6,26,16,0,812.0,98.0,3.6,25.0,618.0,814.88,621.14
2016,6,26,16,15,794.0,95.0,3.55,24.5,571.5,769.66,592.19
2016,6,26,16,30,776.0,92.0,3.5,24.0,525.0,723.05,561.75
2016,6,26,16,45,753.0,88.5,3.5,24.0,476.5,671.07,525.93
2016,6,26,17,0,730.0,85.0,3.5,24.0,428.0,618.69,488.56
2016,6,26,17,15,698.5,80.5,3.4,23.0,378.0,561.69,447.08
2016,6,26,17,30,667.0,76.0,3.3,22.0,328.0,503.74,403.38
2016,6,26,17,45,627.0,70.0,3.25,21.5,279.5,440.83,353.52
2016,6,26,18,0,587.0,64.0,3.2,21.0,231.0,380.64,304.03
2016,6,26,18,15,524.5,57.0,3.05,20.5,184.5,312.41,246.5
2016,6,26,18,30,462.0,50.0,2.9,20.0,138.0,250.1,192.44
2016,6,26,18,45,373.5,40.0,2.8,19.5,97.5,182.34,133.94
2016,6,26,19,0,285.0,30.0,2.7,19.0,57.0,124.58,81.22
2016,6,26,19,15,142.5,15.0,2.7,18.5,28.5,53.87,0.0
2016,6,26,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,173.0,15.5,2.15,14.5,34.5,12.16,0.0
2016,6,27,5,30,346.0,31.0,2.1,15.0,69.0,24.93,15.27
2016,6,27,5,45,430.5,39.5,2.1,15.5,111.0,31.0,21.41
2016,6,27,6,0,515.0,48.0,2.1,16.0,153.0,36.87,26.93
2016,6,27,6,15,572.5,54.0,2.0,16.5,200.5,40.4,30.23
2016,6,27,6,30,630.0,60.0,1.9,17.0,248.0,43.83,33.28
2016,6,27,6,45,670.0,64.5,1.8,17.5,297.5,50.27,38.87
2016,6,27,7,0,710.0,69.0,1.7,18.0,347.0,52.52,40.67
2016,6,27,7,15,739.0,73.0,1.65,19.0,397.5,54.22,41.85
2016,6,27,7,30,768.0,77.0,1.6,20.0,448.0,55.83,42.92
2016,6,27,7,45,790.0,80.0,1.6,21.0,497.0,101.02,53.22
2016,6,27,8,0,812.0,83.0,1.6,22.0,546.0,155.46,85.97
2016,6,27,8,15,829.0,85.5,1.65,22.5,592.5,218.18,134.39
2016,6,27,8,30,846.0,88.0,1.7,23.0,639.0,274.9,181.85
2016,6,27,8,45,859.0,90.0,1.75,24.0,682.0,331.37,229.9
2016,6,27,9,0,872.0,92.0,1.8,25.0,725.0,388.44,277.77
2016,6,27,9,15,882.5,93.5,1.85,25.5,764.0,444.47,324.18
2016,6,27,9,30,893.0,95.0,1.9,26.0,803.0,500.34,369.01
2016,6,27,9,45,890.0,102.5,1.95,26.5,833.0,553.75,410.51
2016,6,27,10,0,887.0,110.0,2.0,27.0,863.0,605.22,449.14
2016,6,27,10,15,893.5,111.5,2.05,27.0,891.0,655.48,486.68
2016,6,27,10,30,900.0,113.0,2.1,27.0,919.0,704.27,522.26
2016,6,27,10,45,904.0,114.0,2.2,27.5,940.0,749.2,553.62
2016,6,27,11,0,908.0,115.0,2.3,28.0,961.0,792.03,581.35
2016,6,27,11,15,911.0,115.5,2.4,28.0,975.0,831.37,607.52
2016,6,27,11,30,914.0,116.0,2.5,28.0,989.0,868.21,631.95
2016,6,27,11,45,915.0,116.5,2.6,28.0,995.5,900.7,653.47
2016,6,27,12,0,916.0,117.0,2.7,28.0,1002.0,930.3,673.13
2016,6,27,12,15,916.0,117.0,2.8,28.0,1001.5,955.53,689.99
2016,6,27,12,30,916.0,117.0,2.9,28.0,1001.0,977.6,704.89
2016,6,27,12,45,920.0,113.0,3.0,28.0,995.0,996.37,717.77
2016,6,27,13,0,924.0,109.0,3.1,28.0,989.0,1011.73,728.57
2016,6,27,13,15,921.5,108.5,3.15,28.0,974.0,1020.62,734.94
2016,6,27,13,30,919.0,108.0,3.2,28.0,959.0,1025.86,739.15
2016,6,27,13,45,914.5,107.0,3.3,28.0,937.5,1024.93,739.94
2016,6,27,14,0,910.0,106.0,3.4,28.0,916.0,1020.32,738.51
2016,6,27,14,15,904.0,104.5,3.45,27.5,887.5,1010.08,734.63
2016,6,27,14,30,898.0,103.0,3.5,27.0,859.0,996.3,728.53
2016,6,27,14,45,891.0,101.0,3.6,27.0,825.5,977.57,718.14
2016,6,27,15,0,884.0,99.0,3.7,27.0,792.0,955.53,705.56
2016,6,27,15,15,873.5,97.0,3.75,27.0,752.5,927.08,688.35
2016,6,27,15,30,863.0,95.0,3.8,27.0,713.0,895.79,669.16
2016,6,27,15,45,851.5,92.0,3.85,27.0,670.0,859.86,646.65
2016,6,27,16,0,840.0,89.0,3.9,27.0,627.0,821.56,622.28
2016,6,27,16,15,823.0,86.5,3.9,26.5,580.5,783.85,599.02
2016,6,27,16,30,806.0,84.0,3.9,26.0,534.0,737.57,569.23
2016,6,27,16,45,785.5,80.0,3.9,25.5,485.0,685.7,534.79
2016,6,27,17,0,765.0,76.0,3.9,25.0,436.0,633.16,498.98
2016,6,27,17,15,735.5,72.5,3.8,24.0,386.0,575.02,456.81
2016,6,27,17,30,706.0,69.0,3.7,23.0,336.0,517.65,413.64
2016,6,27,17,45,666.5,64.0,3.6,22.5,286.5,454.21,363.32
2016,6,27,18,0,627.0,59.0,3.5,22.0,237.0,395.19,314.65
2016,6,27,18,15,566.5,52.5,3.35,21.0,189.5,326.34,257.11
2016,6,27,18,30,506.0,46.0,3.2,20.0,142.0,263.18,202.51
2016,6,27,18,45,414.5,37.5,3.1,19.5,101.0,193.6,142.16
2016,6,27,19,0,323.0,29.0,3.0,19.0,60.0,134.27,87.54
2016,6,27,19,15,161.5,14.5,2.95,18.5,30.0,57.55,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,170.5,16.0,2.2,13.5,34.5,12.62,0.0
2016,6,28,5,30,341.0,32.0,2.1,14.0,69.0,25.88,16.09
2016,6,28,5,45,424.0,41.0,2.05,14.5,110.5,32.34,22.67
2016,6,28,6,0,507.0,50.0,2.0,15.0,152.0,38.57,28.55
2016,6,28,6,15,565.5,56.5,1.9,15.5,199.5,42.43,32.15
2016,6,28,6,30,624.0,63.0,1.8,16.0,247.0,46.16,35.49
2016,6,28,6,45,664.0,67.5,1.7,16.5,297.0,48.14,37.15
2016,6,28,7,0,704.0,72.0,1.6,17.0,347.0,54.91,42.95
2016,6,28,7,15,733.5,76.0,1.55,17.5,397.5,56.51,44.12
2016,6,28,7,30,763.0,80.0,1.5,18.0,448.0,58.03,45.2
2016,6,28,7,45,787.5,82.5,1.5,18.5,497.5,101.92,54.87
2016,6,28,8,0,812.0,85.0,1.5,19.0,547.0,156.16,87.62
2016,6,28,8,15,829.0,87.5,1.5,20.0,593.5,218.88,136.14
2016,6,28,8,30,846.0,90.0,1.5,21.0,640.0,275.66,183.57
2016,6,28,8,45,861.0,91.5,1.55,22.0,684.0,332.38,232.0
2016,6,28,9,0,876.0,93.0,1.6,23.0,728.0,389.94,280.45
2016,6,28,9,15,886.0,94.5,1.65,23.0,767.0,446.02,327.8
2016,6,28,9,30,896.0,96.0,1.7,23.0,806.0,501.9,373.67
2016,6,28,9,45,903.5,98.0,1.75,23.5,839.5,556.44,416.39
2016,6,28,10,0,911.0,100.0,1.8,24.0,873.0,610.04,456.97
2016,6,28,10,15,917.0,101.0,1.85,24.0,901.0,660.68,495.13
2016,6,28,10,30,923.0,102.0,1.9,24.0,929.0,709.76,531.22
2016,6,28,10,45,927.0,103.5,2.0,24.5,950.0,756.08,563.65
2016,6,28,11,0,931.0,105.0,2.1,25.0,971.0,800.26,592.31
2016,6,28,11,15,933.5,105.5,2.15,25.0,985.5,840.05,618.54
2016,6,28,11,30,936.0,106.0,2.2,25.0,1000.0,877.22,642.93
2016,6,28,11,45,937.0,106.5,2.3,25.0,1006.5,910.36,665.02
2016,6,28,12,0,938.0,107.0,2.4,25.0,1013.0,940.54,685.19
2016,6,28,12,15,938.0,107.0,2.45,25.0,1013.0,966.25,702.04
2016,6,28,12,30,938.0,107.0,2.5,25.0,1013.0,988.72,716.85
2016,6,28,12,45,929.5,111.5,2.6,25.0,1003.5,1004.02,727.62
2016,6,28,13,0,921.0,116.0,2.7,25.0,994.0,1015.69,736.23
2016,6,28,13,15,918.5,115.5,2.75,24.5,979.5,1024.71,744.25
2016,6,28,13,30,916.0,115.0,2.8,24.0,965.0,1030.09,750.09
2016,6,28,13,45,914.0,113.0,2.85,24.0,944.0,1030.77,751.59
2016,6,28,14,0,912.0,111.0,2.9,24.0,923.0,1027.74,750.86
2016,6,28,14,15,906.0,110.0,2.95,24.0,895.0,1018.14,745.98
2016,6,28,14,30,900.0,109.0,3.0,24.0,867.0,1004.98,738.93
2016,6,28,14,45,894.5,106.0,3.05,24.0,833.5,986.71,728.59
2016,6,28,15,0,889.0,103.0,3.1,24.0,800.0,965.05,716.06
2016,6,28,15,15,878.5,101.0,3.1,23.5,760.5,936.58,699.96
2016,6,28,15,30,868.0,99.0,3.1,23.0,721.0,905.25,681.83
2016,6,28,15,45,856.5,96.0,3.1,23.0,677.5,869.25,659.03
2016,6,28,16,0,845.0,93.0,3.1,23.0,634.0,830.85,634.4
2016,6,28,16,15,827.5,90.0,3.05,22.5,587.0,792.17,610.2
2016,6,28,16,30,810.0,87.0,3.0,22.0,540.0,744.75,579.37
2016,6,28,16,45,789.0,83.5,3.0,21.5,490.5,692.93,544.98
2016,6,28,17,0,768.0,80.0,3.0,21.0,441.0,640.45,509.1
2016,6,28,17,15,737.0,76.0,2.95,20.5,390.0,580.56,464.71
2016,6,28,17,30,706.0,72.0,2.9,20.0,339.0,521.58,419.51
2016,6,28,17,45,665.5,67.0,2.9,19.5,289.0,459.5,370.27
2016,6,28,18,0,625.0,62.0,2.9,19.0,239.0,398.22,319.81
2016,6,28,18,15,563.0,55.5,2.85,18.5,191.5,328.7,260.99
2016,6,28,18,30,501.0,49.0,2.8,18.0,144.0,264.97,205.33
2016,6,28,18,45,406.0,39.5,2.75,17.5,102.0,193.27,143.09
2016,6,28,19,0,311.0,30.0,2.7,17.0,60.0,132.25,87.01
2016,6,28,19,15,155.5,15.0,2.8,16.5,30.0,56.97,0.0
2016,6,28,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,158.0,17.5,2.65,12.0,34.0,13.97,0.0
2016,6,29,5,30,316.0,35.0,2.6,12.0,68.0,28.69,18.54
2016,6,29,5,45,412.0,43.5,2.6,12.5,111.0,34.58,24.82
2016,6,29,6,0,508.0,52.0,2.6,13.0,154.0,40.34,30.35
2016,6,29,6,15,569.5,58.5,2.55,13.5,203.0,44.13,33.93
2016,6,29,6,30,631.0,65.0,2.5,14.0,252.0,47.81,37.25
2016,6,29,6,45,334.0,105.0,2.5,14.5,206.0,74.12,60.51
2016,6,29,7,0,37.0,145.0,2.5,15.0,160.0,113.69,94.96
2016,6,29,7,15,38.5,165.0,2.45,15.5,182.0,127.88,106.74
2016,6,29,7,30,40.0,185.0,2.4,16.0,204.0,141.76,118.09
2016,6,29,7,45,69.0,214.5,2.4,16.5,252.0,168.11,131.6
2016,6,29,8,0,98.0,244.0,2.4,17.0,300.0,199.64,154.11
2016,6,29,8,15,258.5,244.0,2.4,17.5,408.0,225.07,166.7
2016,6,29,8,30,419.0,244.0,2.4,18.0,516.0,277.87,203.17
2016,6,29,8,45,648.5,172.5,2.4,18.5,626.5,321.23,233.17
2016,6,29,9,0,878.0,101.0,2.4,19.0,737.0,396.22,290.95
2016,6,29,9,15,888.5,103.0,2.4,19.0,776.5,453.17,339.9
2016,6,29,9,30,899.0,105.0,2.4,19.0,816.0,509.97,387.43
2016,6,29,9,45,904.5,107.5,2.45,19.5,849.0,564.18,430.96
2016,6,29,10,0,910.0,110.0,2.5,20.0,882.0,617.24,472.19
2016,6,29,10,15,916.0,111.0,2.55,20.0,910.0,667.99,511.41
2016,6,29,10,30,922.0,112.0,2.6,20.0,938.0,717.18,548.53
2016,6,29,10,45,926.5,113.0,2.65,20.5,959.0,763.52,581.67
2016,6,29,11,0,931.0,114.0,2.7,21.0,980.0,807.77,610.86
2016,6,29,11,15,934.0,114.5,2.7,21.0,994.5,848.1,637.79
2016,6,29,11,30,937.0,115.0,2.7,21.0,1009.0,885.86,662.79
2016,6,29,11,45,938.0,115.0,2.75,21.5,1016.0,918.74,683.43
2016,6,29,12,0,939.0,115.0,2.8,22.0,1023.0,948.65,702.0
2016,6,29,12,15,939.0,115.0,2.85,22.0,1022.5,974.55,719.25
2016,6,29,12,30,939.0,115.0,2.9,22.0,1022.0,997.21,734.42
2016,6,29,12,45,937.5,115.0,2.95,22.0,1014.0,1015.05,746.53
2016,6,29,13,0,936.0,115.0,3.0,22.0,1006.0,1029.37,756.46
2016,6,29,13,15,933.5,114.0,3.0,21.5,991.0,1038.09,763.91
2016,6,29,13,30,931.0,113.0,3.0,21.0,976.0,1043.1,769.11
2016,6,29,13,45,927.0,112.0,3.05,21.0,954.5,1042.88,770.03
2016,6,29,14,0,923.0,111.0,3.1,21.0,933.0,1038.92,768.68
2016,6,29,14,15,917.0,109.5,3.1,21.0,904.0,1028.79,762.95
2016,6,29,14,30,911.0,108.0,3.1,21.0,875.0,1015.04,754.99
2016,6,29,14,45,903.5,106.0,3.1,21.0,841.0,995.81,743.49
2016,6,29,15,0,896.0,104.0,3.1,21.0,807.0,973.22,729.84
2016,6,29,15,15,885.5,102.0,3.1,20.5,767.0,944.65,713.53
2016,6,29,15,30,875.0,100.0,3.1,20.0,727.0,913.19,695.14
2016,6,29,15,45,861.5,98.0,3.1,20.0,683.0,876.4,671.59
2016,6,29,16,0,848.0,96.0,3.1,20.0,639.0,837.31,646.25
2016,6,29,16,15,829.5,93.0,3.1,19.5,591.0,797.86,621.55
2016,6,29,16,30,811.0,90.0,3.1,19.0,543.0,749.58,590.01
2016,6,29,16,45,787.0,87.0,3.1,19.0,493.0,696.06,552.92
2016,6,29,17,0,763.0,84.0,3.1,19.0,443.0,642.11,514.45
2016,6,29,17,15,731.0,80.0,3.1,18.5,391.5,581.73,469.49
2016,6,29,17,30,699.0,76.0,3.1,18.0,340.0,524.56,425.37
2016,6,29,17,45,652.5,71.0,3.15,17.5,289.0,457.56,371.97
2016,6,29,18,0,606.0,66.0,3.2,17.0,238.0,393.83,319.19
2016,6,29,18,15,540.5,59.0,3.15,16.5,190.0,323.05,258.9
2016,6,29,18,30,475.0,52.0,3.1,16.0,142.0,258.45,202.19
2016,6,29,18,45,372.0,42.5,3.1,15.5,100.0,185.34,138.64
2016,6,29,19,0,269.0,33.0,3.1,15.0,58.0,123.7,82.35
2016,6,29,19,15,134.5,16.5,3.1,14.5,29.0,52.63,0.0
2016,6,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,119.0,18.5,1.75,12.5,31.0,14.52,0.0
2016,6,30,5,30,238.0,37.0,1.7,13.0,62.0,28.85,18.53
2016,6,30,5,45,327.5,49.0,1.7,13.5,103.0,37.71,27.43
2016,6,30,6,0,417.0,61.0,1.7,14.0,144.0,48.03,37.02
2016,6,30,6,15,481.5,69.5,1.6,14.5,191.0,53.08,41.74
2016,6,30,6,30,546.0,78.0,1.5,15.0,238.0,57.95,46.1
2016,6,30,6,45,591.5,84.5,1.4,15.5,288.0,60.9,48.6
2016,6,30,7,0,637.0,91.0,1.3,16.0,338.0,63.72,50.88
2016,6,30,7,15,671.0,96.0,1.25,16.5,388.5,65.2,51.92
2016,6,30,7,30,705.0,101.0,1.2,17.0,439.0,66.58,52.84
2016,6,30,7,45,731.5,105.0,1.2,17.5,489.0,107.56,61.97
2016,6,30,8,0,758.0,109.0,1.2,18.0,539.0,166.59,98.74
2016,6,30,8,15,778.0,112.5,1.15,18.5,586.0,220.53,140.01
2016,6,30,8,30,798.0,116.0,1.1,19.0,633.0,276.58,186.69
2016,6,30,8,45,812.5,119.0,1.1,20.0,676.5,332.47,234.04
2016,6,30,9,0,827.0,122.0,1.1,21.0,720.0,389.33,281.43
2016,6,30,9,15,838.5,124.5,1.15,21.0,759.5,445.27,328.22
2016,6,30,9,30,850.0,127.0,1.2,21.0,799.0,501.33,373.82
2016,6,30,9,45,873.0,121.0,1.25,21.5,837.0,558.19,417.88
2016,6,30,10,0,896.0,115.0,1.3,22.0,875.0,612.84,459.07
2016,6,30,10,15,902.5,116.5,1.4,22.0,902.5,663.73,497.57
2016,6,30,10,30,909.0,118.0,1.5,22.0,930.0,713.14,534.16
2016,6,30,10,45,912.0,119.5,1.6,22.5,951.0,758.38,566.02
2016,6,30,11,0,915.0,121.0,1.7,23.0,972.0,801.44,594.33
2016,6,30,11,15,918.0,121.5,1.8,23.0,986.5,841.28,621.07
2016,6,30,11,30,921.0,122.0,1.9,23.0,1001.0,878.6,646.05
2016,6,30,11,45,921.5,123.0,2.05,23.0,1007.5,911.56,668.63
2016,6,30,12,0,922.0,124.0,2.2,23.0,1014.0,941.6,689.33
2016,6,30,12,15,921.5,124.0,2.3,23.0,1013.5,966.78,706.41
2016,6,30,12,30,921.0,124.0,2.4,23.0,1013.0,988.76,721.51
2016,6,30,12,45,913.0,127.5,2.5,23.0,1003.0,1003.55,732.05
2016,6,30,13,0,905.0,131.0,2.6,23.0,993.0,1014.77,740.44
2016,6,30,13,15,901.5,130.5,2.65,23.0,977.5,1022.96,746.53
2016,6,30,13,30,898.0,130.0,2.7,23.0,962.0,1027.55,750.43
2016,6,30,13,45,895.0,127.5,2.75,23.0,940.5,1027.02,751.17
2016,6,30,14,0,892.0,125.0,2.8,23.0,919.0,1022.82,749.69
2016,6,30,14,15,885.0,123.5,2.85,23.0,890.0,1012.08,744.08
2016,6,30,14,30,878.0,122.0,2.9,23.0,861.0,997.85,736.3
2016,6,30,14,45,871.5,118.5,2.95,23.0,827.0,978.62,725.3
2016,6,30,15,0,865.0,115.0,3.0,23.0,793.0,956.08,712.14
2016,6,30,15,15,853.0,113.0,3.0,23.0,753.0,926.87,694.11
2016,6,30,15,30,841.0,111.0,3.0,23.0,713.0,903.55,680.06
2016,6,30,15,45,828.0,107.5,3.05,23.0,669.5,866.11,656.56
2016,6,30,16,0,815.0,104.0,3.1,23.0,626.0,826.38,631.3
2016,6,30,16,15,795.5,101.0,3.1,22.5,578.5,779.87,601.79
2016,6,30,16,30,776.0,98.0,3.1,22.0,531.0,732.04,570.78
2016,6,30,16,45,752.0,93.5,3.1,22.0,481.5,678.16,533.64
2016,6,30,17,0,728.0,89.0,3.1,22.0,432.0,623.94,494.86
2016,6,30,17,15,694.5,84.5,3.05,21.5,381.0,565.98,451.88
2016,6,30,17,30,661.0,80.0,3.0,21.0,330.0,506.9,406.66
2016,6,30,17,45,616.5,74.0,2.95,20.5,280.5,441.65,355.03
2016,6,30,18,0,572.0,68.0,2.9,20.0,231.0,379.55,304.08
2016,6,30,18,15,507.0,60.5,2.8,19.5,184.0,310.18,245.7
2016,6,30,18,30,442.0,53.0,2.7,19.0,137.0,246.97,190.98
2016,6,30,18,45,346.5,42.5,2.65,18.5,96.5,177.12,130.94
2016,6,30,19,0,251.0,32.0,2.6,18.0,56.0,118.06,77.54
2016,6,30,19,15,125.5,16.0,2.7,17.5,28.0,50.13,0.0
2016,6,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,116.5,18.0,2.3,13.0,30.0,14.13,0.0
2016,7,1,5,30,233.0,36.0,2.3,13.0,60.0,28.07,17.79
2016,7,1,5,45,326.0,47.0,2.35,13.5,100.5,36.18,26.07
2016,7,1,6,0,419.0,58.0,2.4,14.0,141.0,45.41,34.68
2016,7,1,6,15,482.5,66.0,2.35,14.0,187.5,50.14,39.2
2016,7,1,6,30,546.0,74.0,2.3,14.0,234.0,54.71,43.4
