Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,6,45,590.5,80.5,2.25,14.5,283.5,57.8,46.04
2016,7,1,7,0,635.0,87.0,2.2,15.0,333.0,60.74,48.46
2016,7,1,7,15,668.5,92.0,2.1,15.5,383.0,62.34,49.63
2016,7,1,7,30,702.0,97.0,2.0,16.0,433.0,63.84,50.67
2016,7,1,7,45,728.5,100.5,1.95,16.5,482.0,103.49,59.29
2016,7,1,8,0,755.0,104.0,1.9,17.0,531.0,161.61,95.48
2016,7,1,8,15,774.5,107.0,1.85,17.0,577.5,214.89,136.89
2016,7,1,8,30,794.0,110.0,1.8,17.0,624.0,270.2,184.03
2016,7,1,8,45,810.5,112.0,1.8,17.5,667.5,325.63,232.31
2016,7,1,9,0,827.0,114.0,1.8,18.0,711.0,382.23,281.12
2016,7,1,9,15,838.5,116.0,1.85,18.0,750.0,441.63,331.66
2016,7,1,9,30,850.0,118.0,1.9,18.0,789.0,496.37,377.43
2016,7,1,9,45,860.5,119.0,1.95,18.5,823.5,549.57,420.02
2016,7,1,10,0,871.0,120.0,2.0,19.0,858.0,602.2,460.79
2016,7,1,10,15,878.0,121.0,2.0,19.0,885.5,651.85,498.81
2016,7,1,10,30,885.0,122.0,2.0,19.0,913.0,700.11,534.82
2016,7,1,10,45,891.5,122.0,2.05,19.5,935.0,745.59,567.27
2016,7,1,11,0,898.0,122.0,2.1,20.0,957.0,789.21,596.39
2016,7,1,11,15,901.0,123.0,2.15,20.0,971.5,828.89,623.15
2016,7,1,11,30,904.0,124.0,2.2,20.0,986.0,866.11,648.12
2016,7,1,11,45,906.5,123.5,2.25,20.0,993.5,898.98,670.06
2016,7,1,12,0,909.0,123.0,2.3,20.0,1001.0,929.06,690.14
2016,7,1,12,15,909.0,123.0,2.35,20.0,1000.5,954.4,707.08
2016,7,1,12,30,909.0,123.0,2.4,20.0,1000.0,976.61,722.03
2016,7,1,12,45,901.0,127.0,2.45,20.0,990.5,991.69,732.4
2016,7,1,13,0,893.0,131.0,2.5,20.0,981.0,1003.25,740.62
2016,7,1,13,15,890.0,130.0,2.55,20.0,966.0,1011.36,746.73
2016,7,1,13,30,887.0,129.0,2.6,20.0,951.0,1015.91,750.65
2016,7,1,13,45,883.0,127.5,2.65,20.0,929.5,1015.38,751.4
2016,7,1,14,0,879.0,126.0,2.7,20.0,908.0,1011.26,749.95
2016,7,1,14,15,872.0,124.5,2.7,20.0,879.5,1000.62,743.86
2016,7,1,14,30,865.0,123.0,2.7,20.0,851.0,986.55,735.65
2016,7,1,14,45,857.0,120.5,2.75,20.0,817.0,967.13,724.42
2016,7,1,15,0,849.0,118.0,2.8,20.0,783.0,944.53,711.08
2016,7,1,15,15,837.0,116.0,2.8,19.5,743.5,924.84,700.66
2016,7,1,15,30,825.0,114.0,2.8,19.0,704.0,892.94,681.78
2016,7,1,15,45,810.5,110.5,2.8,19.0,660.5,854.64,657.07
2016,7,1,16,0,796.0,107.0,2.8,19.0,617.0,814.19,630.64
2016,7,1,16,15,776.0,104.0,2.8,19.0,570.0,767.91,599.72
2016,7,1,16,30,756.0,101.0,2.8,19.0,523.0,720.38,567.46
2016,7,1,16,45,731.5,96.5,2.8,19.0,474.0,666.91,530.22
2016,7,1,17,0,707.0,92.0,2.8,19.0,425.0,615.82,493.14
2016,7,1,17,15,673.0,87.5,2.75,18.5,374.5,556.05,448.42
2016,7,1,17,30,639.0,83.0,2.7,18.0,324.0,497.62,403.28
2016,7,1,17,45,593.5,76.5,2.7,17.5,275.0,432.28,351.21
2016,7,1,18,0,548.0,70.0,2.7,17.0,226.0,370.22,299.92
2016,7,1,18,15,483.0,62.0,2.65,16.5,179.5,301.49,241.58
2016,7,1,18,30,418.0,54.0,2.6,16.0,133.0,238.96,187.0
2016,7,1,18,45,321.0,43.0,2.55,16.0,93.5,169.37,126.48
2016,7,1,19,0,224.0,32.0,2.5,16.0,54.0,109.65,72.43
2016,7,1,19,15,112.0,16.0,2.5,15.5,27.0,47.26,0.0
2016,7,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,117.5,17.5,2.15,12.0,29.5,13.74,0.0
2016,7,2,5,30,235.0,35.0,2.2,12.0,59.0,27.31,17.14
2016,7,2,5,45,332.0,45.5,2.25,12.5,99.5,36.38,26.34
2016,7,2,6,0,429.0,56.0,2.3,13.0,140.0,43.74,33.34
2016,7,2,6,15,492.5,64.0,2.3,13.5,187.0,48.56,37.87
2016,7,2,6,30,556.0,72.0,2.3,14.0,234.0,53.2,42.05
2016,7,2,6,45,315.0,111.5,2.3,14.5,207.0,78.76,64.61
2016,7,2,7,0,74.0,151.0,2.3,15.0,180.0,117.49,98.26
2016,7,2,7,15,96.0,175.0,2.3,15.0,217.5,134.19,112.4
2016,7,2,7,30,118.0,199.0,2.3,15.0,255.0,143.01,119.62
2016,7,2,7,45,214.0,212.0,2.3,15.5,328.0,166.62,126.74
2016,7,2,8,0,310.0,225.0,2.3,16.0,401.0,196.58,143.22
2016,7,2,8,15,288.5,252.0,2.3,16.5,426.0,234.8,173.76
2016,7,2,8,30,267.0,279.0,2.3,17.0,451.0,271.01,203.84
2016,7,2,8,45,296.5,293.5,2.3,17.5,497.0,311.31,235.56
2016,7,2,9,0,326.0,308.0,2.3,18.0,543.0,354.96,269.97
2016,7,2,9,15,592.0,211.0,2.3,18.0,666.5,408.77,310.37
2016,7,2,9,30,858.0,114.0,2.3,18.0,790.0,496.33,378.77
2016,7,2,9,45,857.5,121.0,2.3,18.5,821.5,549.1,420.93
2016,7,2,10,0,857.0,128.0,2.3,19.0,853.0,600.24,460.54
2016,7,2,10,15,864.0,129.5,2.3,19.0,880.5,649.75,498.67
2016,7,2,10,30,871.0,131.0,2.3,19.0,908.0,697.91,534.8
2016,7,2,10,45,875.0,132.5,2.35,19.5,929.5,742.4,566.69
2016,7,2,11,0,879.0,134.0,2.4,20.0,951.0,784.89,595.6
2016,7,2,11,15,882.5,134.5,2.4,20.0,965.5,823.97,621.79
2016,7,2,11,30,886.0,135.0,2.4,20.0,980.0,860.68,646.17
2016,7,2,11,45,886.0,136.5,2.45,20.0,986.5,892.75,667.7
2016,7,2,12,0,886.0,138.0,2.5,20.0,993.0,922.01,687.33
2016,7,2,12,15,886.5,138.0,2.5,20.0,993.5,947.47,703.99
2016,7,2,12,30,887.0,138.0,2.5,20.0,994.0,969.91,718.67
2016,7,2,12,45,891.5,134.0,2.55,20.0,988.5,989.29,731.89
2016,7,2,13,0,896.0,130.0,2.6,20.0,983.0,1005.37,743.05
2016,7,2,13,15,893.0,129.5,2.6,20.0,968.0,1014.04,748.97
2016,7,2,13,30,890.0,129.0,2.6,20.0,953.0,1019.14,752.75
2016,7,2,13,45,885.0,128.0,2.65,20.0,931.5,1018.16,753.2
2016,7,2,14,0,880.0,127.0,2.7,20.0,910.0,1013.6,751.47
2016,7,2,14,15,873.0,125.5,2.7,19.5,881.5,1003.01,746.85
2016,7,2,14,30,866.0,124.0,2.7,19.0,853.0,988.98,740.06
2016,7,2,14,45,856.5,122.5,2.7,19.0,819.0,969.2,728.1
2016,7,2,15,0,847.0,121.0,2.7,19.0,785.0,946.28,714.12
2016,7,2,15,15,835.0,118.5,2.7,19.0,745.5,926.29,702.15
2016,7,2,15,30,823.0,116.0,2.7,19.0,706.0,893.9,681.66
2016,7,2,15,45,806.5,113.5,2.7,19.0,662.0,855.03,656.63
2016,7,2,16,0,790.0,111.0,2.7,19.0,618.0,814.13,629.95
2016,7,2,16,15,770.5,108.0,2.65,18.5,571.0,768.44,600.35
2016,7,2,16,30,751.0,105.0,2.6,18.0,524.0,721.47,569.32
2016,7,2,16,45,723.5,101.0,2.6,18.0,474.0,669.48,533.2
2016,7,2,17,0,696.0,97.0,2.6,18.0,424.0,614.55,493.01
2016,7,2,17,15,662.0,92.0,2.55,17.5,374.0,554.62,448.17
2016,7,2,17,30,628.0,87.0,2.5,17.0,324.0,496.04,402.9
2016,7,2,17,45,579.0,80.5,2.5,16.5,274.5,429.2,349.6
2016,7,2,18,0,530.0,74.0,2.5,16.0,225.0,365.98,297.36
2016,7,2,18,15,465.5,65.0,2.45,15.5,178.5,297.21,238.95
2016,7,2,18,30,401.0,56.0,2.4,15.0,132.0,234.64,184.31
2016,7,2,18,45,307.5,44.5,2.35,15.0,92.5,164.7,123.42
2016,7,2,19,0,214.0,33.0,2.3,15.0,53.0,108.37,71.89
2016,7,2,19,15,107.0,16.5,2.3,14.5,26.5,46.86,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,130.0,16.5,2.1,11.5,29.5,12.97,0.0
2016,7,3,5,30,260.0,33.0,2.2,12.0,59.0,26.97,16.76
2016,7,3,5,45,355.0,43.5,2.3,12.5,100.0,34.69,24.83
2016,7,3,6,0,450.0,54.0,2.4,13.0,141.0,42.12,31.89
2016,7,3,6,15,291.5,83.0,2.4,13.5,146.0,61.27,49.17
2016,7,3,6,30,133.0,112.0,2.4,14.0,151.0,86.16,71.29
2016,7,3,6,45,149.0,132.0,2.4,14.5,183.0,100.12,83.4
2016,7,3,7,0,165.0,152.0,2.4,15.0,215.0,113.7,94.94
2016,7,3,7,15,192.5,172.5,2.35,15.0,256.5,127.27,106.44
2016,7,3,7,30,220.0,193.0,2.3,15.0,298.0,140.44,117.42
2016,7,3,7,45,158.5,217.0,2.25,15.5,297.0,166.25,128.11
2016,7,3,8,0,97.0,241.0,2.2,16.0,296.0,196.86,152.52
2016,7,3,8,15,159.5,263.0,2.2,16.0,362.5,226.37,172.82
2016,7,3,8,30,222.0,285.0,2.2,16.0,429.0,270.94,206.13
2016,7,3,8,45,298.5,289.0,2.2,16.5,496.0,308.43,234.05
2016,7,3,9,0,375.0,293.0,2.2,17.0,563.0,360.91,274.52
2016,7,3,9,15,422.5,290.0,2.2,17.5,610.5,400.57,305.96
2016,7,3,9,30,470.0,287.0,2.2,18.0,658.0,449.21,344.05
2016,7,3,9,45,690.0,192.5,2.25,18.5,763.0,516.76,396.65
2016,7,3,10,0,910.0,98.0,2.3,19.0,868.0,605.17,464.89
2016,7,3,10,15,916.0,99.0,2.3,19.0,895.5,656.0,503.87
2016,7,3,10,30,922.0,100.0,2.3,19.0,923.0,705.28,540.9
2016,7,3,10,45,926.5,101.0,2.35,19.0,944.5,751.72,575.17
2016,7,3,11,0,931.0,102.0,2.4,19.0,966.0,796.07,605.59
2016,7,3,11,15,933.5,102.5,2.45,19.0,980.5,836.12,632.81
2016,7,3,11,30,936.0,103.0,2.5,19.0,995.0,873.55,658.1
2016,7,3,11,45,937.0,103.5,2.55,19.5,1002.0,906.94,679.27
2016,7,3,12,0,938.0,104.0,2.6,20.0,1009.0,937.36,698.34
2016,7,3,12,15,938.0,104.0,2.6,20.0,1009.0,963.31,715.29
2016,7,3,12,30,938.0,104.0,2.6,20.0,1009.0,986.0,730.11
2016,7,3,12,45,920.0,114.5,2.65,20.0,996.0,998.22,738.59
2016,7,3,13,0,902.0,125.0,2.7,20.0,983.0,1006.6,744.75
2016,7,3,13,15,898.5,124.5,2.7,20.0,968.0,1014.81,750.46
2016,7,3,13,30,895.0,124.0,2.7,20.0,953.0,1019.43,753.93
2016,7,3,13,45,890.0,123.0,2.75,20.0,931.5,1018.44,754.37
2016,7,3,14,0,885.0,122.0,2.8,20.0,910.0,1013.85,752.59
2016,7,3,14,15,878.5,120.5,2.8,19.5,881.5,1003.7,748.25
2016,7,3,14,30,872.0,119.0,2.8,19.0,853.0,990.08,741.72
2016,7,3,14,45,863.0,117.5,2.8,19.0,819.0,970.68,729.99
2016,7,3,15,0,854.0,116.0,2.8,19.0,785.0,948.11,716.2
2016,7,3,15,15,842.0,113.5,2.75,19.0,745.5,918.66,697.35
2016,7,3,15,30,830.0,111.0,2.7,19.0,706.0,895.16,682.61
2016,7,3,15,45,815.0,108.5,2.7,19.0,662.0,857.43,658.3
2016,7,3,16,0,800.0,106.0,2.7,19.0,618.0,817.57,632.36
2016,7,3,16,15,780.5,102.5,2.7,18.5,571.0,771.01,602.48
2016,7,3,16,30,761.0,99.0,2.7,18.0,524.0,723.15,571.09
2016,7,3,16,45,736.5,95.0,2.7,17.5,475.0,670.03,535.09
2016,7,3,17,0,712.0,91.0,2.7,17.0,426.0,619.22,499.16
2016,7,3,17,15,678.5,86.5,2.65,16.5,375.5,559.52,454.24
2016,7,3,17,30,645.0,82.0,2.6,16.0,325.0,501.1,408.86
2016,7,3,17,45,600.5,75.5,2.6,16.0,276.0,435.96,355.99
2016,7,3,18,0,556.0,69.0,2.6,16.0,227.0,373.99,303.97
2016,7,3,18,15,492.5,61.0,2.55,15.5,180.5,305.42,245.57
2016,7,3,18,30,429.0,53.0,2.5,15.0,134.0,242.91,190.74
2016,7,3,18,45,337.0,42.0,2.5,14.5,94.0,174.27,130.83
2016,7,3,19,0,245.0,31.0,2.5,14.0,54.0,116.11,77.13
2016,7,3,19,15,122.5,15.5,2.5,13.5,27.0,49.08,0.0
2016,7,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,145.5,15.5,2.3,12.5,30.0,12.35,0.0
2016,7,4,5,30,291.0,31.0,2.4,13.0,60.0,25.22,15.13
2016,7,4,5,45,389.0,40.0,2.55,13.5,101.5,31.69,22.08
2016,7,4,6,0,487.0,49.0,2.7,14.0,143.0,37.97,28.07
2016,7,4,6,15,547.5,55.5,2.65,14.0,190.5,41.84,31.79
2016,7,4,6,30,608.0,62.0,2.6,14.0,238.0,45.59,35.26
2016,7,4,6,45,341.0,106.0,2.6,14.5,208.0,75.11,61.41
2016,7,4,7,0,74.0,150.0,2.6,15.0,178.0,116.75,97.66
2016,7,4,7,15,46.0,159.0,2.55,15.0,177.5,124.0,103.63
2016,7,4,7,30,18.0,168.0,2.5,15.0,177.0,138.04,115.41
2016,7,4,7,45,25.5,191.5,2.45,15.5,205.0,158.48,125.71
2016,7,4,8,0,33.0,215.0,2.4,16.0,233.0,172.68,135.83
2016,7,4,8,15,41.5,240.0,2.35,16.5,265.0,197.28,154.48
2016,7,4,8,30,50.0,265.0,2.3,17.0,297.0,223.36,174.32
2016,7,4,8,45,143.5,295.5,2.3,17.5,397.0,273.73,210.76
2016,7,4,9,0,237.0,326.0,2.3,18.0,497.0,341.86,261.71
2016,7,4,9,15,246.0,344.5,2.3,18.0,530.0,373.13,286.54
2016,7,4,9,30,255.0,363.0,2.3,18.0,563.0,411.0,316.16
2016,7,4,9,45,569.5,238.0,2.35,18.5,711.0,491.19,377.81
2016,7,4,10,0,884.0,113.0,2.4,19.0,859.0,602.46,463.2
2016,7,4,10,15,890.5,114.0,2.4,19.0,887.0,652.52,501.49
2016,7,4,10,30,897.0,115.0,2.4,19.0,915.0,701.14,538.1
2016,7,4,10,45,899.5,117.5,2.45,19.0,936.0,746.54,571.77
2016,7,4,11,0,902.0,120.0,2.5,19.0,957.0,789.77,601.94
2016,7,4,11,15,905.0,120.5,2.5,19.0,971.0,829.32,628.57
2016,7,4,11,30,908.0,121.0,2.5,19.0,985.0,866.39,653.31
2016,7,4,11,45,906.0,123.5,2.55,19.5,991.5,898.34,673.55
2016,7,4,12,0,904.0,126.0,2.6,20.0,998.0,927.28,691.7
2016,7,4,12,15,903.5,126.0,2.6,20.0,997.5,952.24,708.05
2016,7,4,12,30,903.0,126.0,2.6,20.0,997.0,974.05,722.34
2016,7,4,12,45,911.0,119.5,2.65,20.0,992.0,994.56,736.31
2016,7,4,13,0,919.0,113.0,2.7,20.0,987.0,1011.71,748.16
2016,7,4,13,15,915.5,112.5,2.7,20.0,971.5,1019.97,753.81
2016,7,4,13,30,912.0,112.0,2.7,20.0,956.0,1024.57,757.27
2016,7,4,13,45,906.5,111.0,2.7,20.0,934.0,1023.01,756.84
2016,7,4,14,0,901.0,110.0,2.7,20.0,912.0,1017.78,754.19
2016,7,4,14,15,894.5,109.0,2.7,19.5,883.5,1007.95,750.09
2016,7,4,14,30,888.0,108.0,2.7,19.0,855.0,994.61,743.78
2016,7,4,14,45,879.0,106.0,2.7,19.0,820.5,974.37,731.54
2016,7,4,15,0,870.0,104.0,2.7,19.0,786.0,950.9,717.21
2016,7,4,15,15,858.5,102.5,2.7,18.5,746.5,922.59,700.93
2016,7,4,15,30,847.0,101.0,2.7,18.0,707.0,891.51,682.65
2016,7,4,15,45,832.5,98.0,2.75,18.0,663.0,853.57,658.49
2016,7,4,16,0,818.0,95.0,2.8,18.0,619.0,820.82,637.78
2016,7,4,16,15,799.5,92.5,2.75,17.5,572.0,775.65,608.38
2016,7,4,16,30,781.0,90.0,2.7,17.0,525.0,729.07,577.55
2016,7,4,16,45,757.0,86.5,2.7,17.0,476.0,676.14,540.61
2016,7,4,17,0,733.0,83.0,2.7,17.0,427.0,622.87,502.39
2016,7,4,17,15,701.0,78.5,2.7,16.5,377.0,563.21,457.71
2016,7,4,17,30,669.0,74.0,2.7,16.0,327.0,506.73,413.88
2016,7,4,17,45,626.0,68.5,2.7,16.0,277.5,442.45,361.56
2016,7,4,18,0,583.0,63.0,2.7,16.0,228.0,381.18,309.95
2016,7,4,18,15,520.5,56.0,2.65,15.5,181.5,312.82,251.54
2016,7,4,18,30,458.0,49.0,2.6,15.0,135.0,250.39,196.54
2016,7,4,18,45,366.0,39.0,2.55,14.5,95.0,181.2,135.86
2016,7,4,19,0,274.0,29.0,2.5,14.0,55.0,122.46,81.01
2016,7,4,19,15,137.0,14.5,2.5,13.5,27.5,52.83,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,129.5,16.0,2.65,12.5,29.0,12.59,0.0
2016,7,5,5,30,259.0,32.0,2.7,13.0,58.0,26.17,15.78
2016,7,5,5,45,353.0,42.0,2.75,13.5,98.0,33.47,23.59
2016,7,5,6,0,447.0,52.0,2.8,14.0,138.0,40.5,30.29
2016,7,5,6,15,511.0,59.5,2.75,14.0,185.0,45.05,34.65
2016,7,5,6,30,575.0,67.0,2.7,14.0,232.0,49.45,38.7
2016,7,5,6,45,304.5,104.0,2.65,14.5,193.5,73.53,60.0
2016,7,5,7,0,34.0,141.0,2.6,15.0,155.0,110.85,92.52
2016,7,5,7,15,27.5,155.5,2.55,15.0,167.5,121.63,101.59
2016,7,5,7,30,21.0,170.0,2.5,15.0,180.0,139.4,116.59
2016,7,5,7,45,101.0,206.0,2.45,15.5,262.0,156.11,121.64
2016,7,5,8,0,181.0,242.0,2.4,16.0,344.0,199.29,151.06
2016,7,5,8,15,271.0,248.5,2.35,16.5,416.0,228.5,169.5
2016,7,5,8,30,361.0,255.0,2.3,17.0,488.0,275.46,203.9
2016,7,5,8,45,378.0,270.5,2.3,17.5,529.0,317.86,238.33
2016,7,5,9,0,395.0,286.0,2.3,18.0,570.0,362.17,274.13
2016,7,5,9,15,632.5,196.5,2.35,18.0,680.5,412.51,312.74
2016,7,5,9,30,870.0,107.0,2.4,18.0,791.0,494.64,377.61
2016,7,5,9,45,883.0,106.0,2.45,18.5,826.0,548.61,421.15
2016,7,5,10,0,896.0,105.0,2.5,19.0,861.0,602.2,463.14
2016,7,5,10,15,902.5,106.5,2.55,19.0,889.5,653.25,502.88
2016,7,5,10,30,909.0,108.0,2.6,19.0,918.0,702.84,540.56
2016,7,5,10,45,913.0,109.0,2.65,19.0,939.5,748.55,574.63
2016,7,5,11,0,917.0,110.0,2.7,19.0,961.0,792.16,604.88
2016,7,5,11,15,920.5,110.5,2.75,19.0,976.0,832.65,632.59
2016,7,5,11,30,924.0,111.0,2.8,19.0,991.0,870.64,658.42
2016,7,5,11,45,925.5,111.5,2.85,19.0,998.5,904.28,681.18
2016,7,5,12,0,927.0,112.0,2.9,19.0,1006.0,935.02,701.95
2016,7,5,12,15,927.5,112.0,2.95,19.0,1006.5,961.36,719.77
2016,7,5,12,30,928.0,112.0,3.0,19.0,1007.0,984.5,735.5
2016,7,5,12,45,922.0,115.0,3.05,19.0,998.5,1000.98,746.88
2016,7,5,13,0,916.0,118.0,3.1,19.0,990.0,1013.91,756.04
2016,7,5,13,15,914.0,117.5,3.1,19.0,975.5,1023.74,762.86
2016,7,5,13,30,912.0,117.0,3.1,19.0,961.0,1029.93,767.4
2016,7,5,13,45,910.0,115.0,3.1,19.0,940.5,1030.94,768.67
2016,7,5,14,0,908.0,113.0,3.1,19.0,920.0,1028.25,767.66
2016,7,5,14,15,902.0,111.5,3.1,19.0,892.5,1018.44,762.06
2016,7,5,14,30,896.0,110.0,3.1,19.0,865.0,1005.06,754.25
2016,7,5,14,45,890.5,107.5,3.15,19.0,831.5,987.63,744.23
2016,7,5,15,0,885.0,105.0,3.2,19.0,798.0,966.81,731.97
2016,7,5,15,15,875.0,103.0,3.2,18.5,759.0,939.07,716.0
2016,7,5,15,30,865.0,101.0,3.2,18.0,720.0,908.44,697.94
2016,7,5,15,45,853.5,98.0,3.25,18.0,677.0,872.67,675.14
2016,7,5,16,0,842.0,95.0,3.3,18.0,634.0,834.47,650.4
2016,7,5,16,15,824.0,92.0,3.35,17.5,586.5,795.7,626.13
2016,7,5,16,30,806.0,89.0,3.4,17.0,539.0,748.02,594.84
2016,7,5,16,45,783.5,85.5,3.45,17.0,489.0,695.2,557.97
2016,7,5,17,0,761.0,82.0,3.5,17.0,439.0,641.84,519.82
2016,7,5,17,15,729.0,78.0,3.55,16.5,388.0,581.46,474.42
2016,7,5,17,30,697.0,74.0,3.6,16.0,337.0,524.19,429.77
2016,7,5,17,45,650.0,69.0,3.65,15.5,286.0,456.84,375.39
2016,7,5,18,0,603.0,64.0,3.7,15.0,235.0,392.83,321.72
2016,7,5,18,15,537.5,57.0,3.65,14.5,187.0,321.96,260.65
2016,7,5,18,30,472.0,50.0,3.6,14.0,139.0,257.31,203.26
2016,7,5,18,45,366.5,41.0,3.55,13.5,97.5,183.7,138.6
2016,7,5,19,0,261.0,32.0,3.5,13.0,56.0,121.84,81.04
2016,7,5,19,15,130.5,16.0,3.45,12.5,28.0,51.59,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,131.5,15.5,2.75,12.0,28.0,12.42,0.0
2016,7,6,5,30,263.0,31.0,2.7,12.0,56.0,25.31,15.02
2016,7,6,5,45,361.0,40.5,2.7,12.5,96.5,32.21,22.57
2016,7,6,6,0,459.0,50.0,2.7,13.0,137.0,38.87,28.96
2016,7,6,6,15,521.0,56.5,2.55,13.5,183.5,42.67,32.59
2016,7,6,6,30,583.0,63.0,2.4,14.0,230.0,46.36,35.95
2016,7,6,6,45,626.0,68.5,2.3,14.5,279.0,49.06,38.29
2016,7,6,7,0,669.0,74.0,2.2,15.0,328.0,51.64,40.43
2016,7,6,7,15,430.0,135.5,2.1,15.0,307.5,92.36,76.13
2016,7,6,7,30,191.0,197.0,2.0,15.0,287.0,142.39,119.16
2016,7,6,7,45,196.0,218.5,1.9,15.5,320.0,168.26,128.86
2016,7,6,8,0,201.0,240.0,1.8,16.0,353.0,200.03,150.56
2016,7,6,8,15,257.5,253.0,1.75,16.5,410.5,228.89,170.04
2016,7,6,8,30,314.0,266.0,1.7,17.0,468.0,271.87,202.24
2016,7,6,8,45,581.5,181.5,1.7,17.5,587.0,305.09,222.2
2016,7,6,9,0,849.0,97.0,1.7,18.0,706.0,378.26,277.27
2016,7,6,9,15,587.5,220.5,1.75,18.0,653.0,412.96,312.04
2016,7,6,9,30,326.0,344.0,1.8,18.0,600.0,428.98,328.07
2016,7,6,9,45,607.5,223.0,1.85,18.5,725.5,498.06,381.36
2016,7,6,10,0,889.0,102.0,1.9,19.0,851.0,595.32,455.99
2016,7,6,10,15,895.5,103.0,1.95,19.0,879.0,645.62,494.53
2016,7,6,10,30,902.0,104.0,2.0,19.0,907.0,694.48,531.38
2016,7,6,10,45,671.0,240.5,2.15,19.5,846.0,694.2,527.65
2016,7,6,11,0,440.0,377.0,2.3,20.0,785.0,672.29,507.6
2016,7,6,11,15,679.0,241.5,2.4,20.0,881.5,766.04,580.23
2016,7,6,11,30,918.0,106.0,2.5,20.0,978.0,861.14,647.86
2016,7,6,11,45,920.0,105.5,2.65,20.0,985.5,894.09,670.28
2016,7,6,12,0,922.0,105.0,2.8,20.0,993.0,924.17,691.31
2016,7,6,12,15,922.0,105.0,2.9,20.0,992.5,949.88,709.05
2016,7,6,12,30,922.0,105.0,3.0,20.0,992.0,972.37,724.73
2016,7,6,12,45,912.0,110.0,3.15,20.0,982.0,986.82,735.54
2016,7,6,13,0,902.0,115.0,3.3,20.0,972.0,997.65,744.09
2016,7,6,13,15,899.0,114.0,3.4,20.0,957.0,1005.83,750.63
2016,7,6,13,30,896.0,113.0,3.5,20.0,942.0,1010.41,754.89
2016,7,6,13,45,892.5,111.5,3.6,20.0,921.0,1010.36,756.19
2016,7,6,14,0,889.0,110.0,3.7,20.0,900.0,1006.68,755.2
2016,7,6,14,15,882.5,108.5,3.7,19.5,872.0,996.45,750.66
2016,7,6,14,30,876.0,107.0,3.7,19.0,844.0,982.73,743.88
2016,7,6,14,45,870.0,104.5,3.75,19.0,811.0,965.04,733.38
2016,7,6,15,0,864.0,102.0,3.8,19.0,778.0,944.05,720.67
2016,7,6,15,15,853.0,100.0,3.8,18.5,739.5,915.78,703.95
2016,7,6,15,30,842.0,98.0,3.8,18.0,701.0,884.74,685.19
2016,7,6,15,45,831.0,94.5,3.8,18.0,658.5,849.43,661.97
2016,7,6,16,0,820.0,91.0,3.8,18.0,616.0,811.75,636.87
2016,7,6,16,15,802.5,88.0,3.75,17.5,569.5,773.99,612.4
2016,7,6,16,30,785.0,85.0,3.7,17.0,523.0,727.5,581.1
2016,7,6,16,45,765.0,81.0,3.7,17.0,475.0,676.8,545.21
2016,7,6,17,0,745.0,77.0,3.7,17.0,427.0,625.41,508.14
2016,7,6,17,15,714.0,73.5,3.7,16.5,377.0,567.03,463.86
2016,7,6,17,30,683.0,70.0,3.7,16.0,327.0,509.59,418.75
2016,7,6,17,45,642.5,64.5,3.7,16.0,278.0,447.78,367.78
2016,7,6,18,0,602.0,59.0,3.7,16.0,229.0,386.91,315.96
2016,7,6,18,15,539.5,52.5,3.6,15.5,182.5,318.09,256.61
2016,7,6,18,30,477.0,46.0,3.5,15.0,136.0,255.21,200.74
2016,7,6,18,45,384.0,37.0,3.45,14.5,95.5,185.64,139.28
2016,7,6,19,0,291.0,28.0,3.4,14.0,55.0,126.63,83.28
2016,7,6,19,15,145.5,14.0,3.35,13.5,27.5,54.18,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,5,15,151.0,14.0,3.1,12.5,28.0,11.13,0.0
2016,7,7,5,30,302.0,28.0,3.1,13.0,56.0,22.66,12.65
2016,7,7,5,45,394.5,36.5,3.1,13.5,96.5,28.8,19.47
2016,7,7,6,0,487.0,45.0,3.1,14.0,137.0,34.75,25.17
2016,7,7,6,15,328.0,75.5,3.0,14.0,145.5,56.01,44.37
2016,7,7,6,30,169.0,106.0,2.9,14.0,154.0,82.36,67.92
2016,7,7,6,45,180.0,126.5,2.85,14.5,187.0,96.73,80.46
2016,7,7,7,0,191.0,147.0,2.8,15.0,220.0,110.7,92.38
2016,7,7,7,15,275.0,157.5,2.8,15.0,278.5,112.15,93.38
2016,7,7,7,30,359.0,168.0,2.8,15.0,337.0,118.62,98.7
2016,7,7,7,45,577.5,124.5,2.8,15.5,431.0,108.51,69.66
2016,7,7,8,0,796.0,81.0,2.8,16.0,525.0,144.27,80.53
2016,7,7,8,15,813.5,83.0,2.8,16.0,571.5,205.94,128.76
2016,7,7,8,30,831.0,85.0,2.8,16.0,618.0,261.71,176.93
2016,7,7,8,45,846.0,86.5,2.85,16.5,661.5,317.77,226.76
2016,7,7,9,0,861.0,88.0,2.9,17.0,705.0,374.7,277.11
2016,7,7,9,15,871.5,90.0,2.95,17.0,744.0,430.86,326.5
2016,7,7,9,30,882.0,92.0,3.0,17.0,783.0,486.93,374.55
2016,7,7,9,45,887.0,95.0,3.1,17.5,816.0,540.67,418.84
2016,7,7,10,0,892.0,98.0,3.2,18.0,849.0,593.27,460.84
2016,7,7,10,15,898.0,99.0,3.25,18.0,877.0,643.43,500.57
2016,7,7,10,30,904.0,100.0,3.3,18.0,905.0,692.09,538.21
2016,7,7,10,45,908.5,101.0,3.35,18.0,926.0,737.97,572.96
2016,7,7,11,0,913.0,102.0,3.4,18.0,947.0,781.8,603.74
2016,7,7,11,15,916.0,102.5,3.4,18.0,961.5,821.77,631.31
2016,7,7,11,30,919.0,103.0,3.4,18.0,976.0,859.23,656.93
2016,7,7,11,45,921.0,103.0,3.4,18.5,983.5,892.69,678.36
2016,7,7,12,0,923.0,103.0,3.4,19.0,991.0,923.29,697.65
2016,7,7,12,15,923.0,103.0,3.4,19.0,991.0,949.05,714.92
2016,7,7,12,30,923.0,103.0,3.4,19.0,991.0,971.59,730.03
2016,7,7,12,45,914.0,107.5,3.4,19.0,981.5,986.56,740.11
2016,7,7,13,0,905.0,112.0,3.4,19.0,972.0,997.93,747.9
2016,7,7,13,15,902.0,111.5,3.35,19.0,957.5,1006.64,753.67
2016,7,7,13,30,899.0,111.0,3.3,19.0,943.0,1011.74,757.14
2016,7,7,13,45,896.5,109.0,3.3,19.0,922.0,1012.19,758.04
2016,7,7,14,0,894.0,107.0,3.3,19.0,901.0,1008.98,756.65
2016,7,7,14,15,887.5,105.5,3.3,19.0,873.0,998.71,750.68
2016,7,7,14,30,881.0,104.0,3.3,19.0,845.0,984.94,742.51
2016,7,7,14,45,875.0,101.5,3.3,19.0,812.0,967.16,731.73
2016,7,7,15,0,869.0,99.0,3.3,19.0,779.0,946.07,718.77
2016,7,7,15,15,858.0,97.0,3.3,18.5,740.0,917.69,702.15
2016,7,7,15,30,847.0,95.0,3.3,18.0,701.0,886.5,683.49
2016,7,7,15,45,835.5,92.0,3.35,18.0,658.5,851.16,660.76
2016,7,7,16,0,824.0,89.0,3.4,18.0,616.0,813.46,636.12
2016,7,7,16,15,805.5,86.5,3.45,17.5,569.0,775.26,611.97
2016,7,7,16,30,787.0,84.0,3.5,17.0,522.0,728.46,581.01
2016,7,7,16,45,766.5,80.0,3.6,17.0,473.5,677.29,545.25
2016,7,7,17,0,746.0,76.0,3.7,17.0,425.0,625.48,508.21
2016,7,7,17,15,714.5,72.0,3.75,16.5,375.5,566.13,463.38
2016,7,7,17,30,683.0,68.0,3.8,16.0,326.0,507.79,417.63
2016,7,7,17,45,643.0,63.0,3.9,15.5,277.0,446.71,367.99
2016,7,7,18,0,603.0,58.0,4.0,15.0,228.0,386.64,317.3
2016,7,7,18,15,541.0,51.5,3.9,14.5,181.5,317.97,257.71
2016,7,7,18,30,479.0,45.0,3.8,14.0,135.0,255.19,201.59
2016,7,7,18,45,387.5,36.5,3.75,13.5,95.0,186.54,140.49
2016,7,7,19,0,296.0,28.0,3.7,13.0,55.0,128.24,84.38
2016,7,7,19,15,148.0,14.0,3.6,13.0,27.5,54.74,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,161.5,12.5,3.1,13.0,27.5,9.86,0.0
2016,7,8,5,30,323.0,25.0,3.1,13.0,55.0,20.04,10.39
2016,7,8,5,45,414.0,32.5,3.15,13.5,95.0,25.43,16.52
2016,7,8,6,0,505.0,40.0,3.2,14.0,135.0,30.68,21.56
2016,7,8,6,15,393.5,67.5,3.15,14.5,154.5,50.39,39.29
2016,7,8,6,30,282.0,95.0,3.1,15.0,174.0,72.23,58.72
2016,7,8,6,45,293.5,114.5,3.05,15.5,211.5,85.34,70.15
2016,7,8,7,0,305.0,134.0,3.0,16.0,249.0,97.92,80.9
2016,7,8,7,15,531.5,100.0,2.9,16.0,335.0,67.71,54.25
2016,7,8,7,30,758.0,66.0,2.8,16.0,421.0,48.22,36.98
2016,7,8,7,45,780.0,68.5,2.75,16.5,469.0,91.29,50.06
2016,7,8,8,0,802.0,71.0,2.7,17.0,517.0,144.37,80.17
2016,7,8,8,15,818.5,73.0,2.65,17.5,563.0,198.53,121.78
2016,7,8,8,30,835.0,75.0,2.6,18.0,609.0,254.21,169.38
2016,7,8,8,45,847.0,77.0,2.6,18.5,651.5,309.91,218.69
2016,7,8,9,0,859.0,79.0,2.6,19.0,694.0,366.17,268.19
2016,7,8,9,15,869.0,80.5,2.6,19.0,732.5,421.54,316.52
2016,7,8,9,30,879.0,82.0,2.6,19.0,771.0,476.76,363.44
2016,7,8,9,45,885.0,84.5,2.6,19.5,803.5,530.39,406.98
2016,7,8,10,0,891.0,87.0,2.6,20.0,836.0,582.99,448.23
2016,7,8,10,15,897.0,88.0,2.65,20.0,863.5,633.04,487.39
2016,7,8,10,30,903.0,89.0,2.7,20.0,891.0,681.59,524.47
2016,7,8,10,45,906.0,90.5,2.8,20.5,912.0,726.76,557.15
2016,7,8,11,0,909.0,92.0,2.9,21.0,933.0,769.77,586.05
2016,7,8,11,15,912.0,92.5,2.95,21.0,947.5,809.53,613.3
2016,7,8,11,30,915.0,93.0,3.0,21.0,962.0,846.79,638.67
2016,7,8,11,45,918.0,92.5,3.05,21.5,970.0,880.46,660.21
2016,7,8,12,0,921.0,92.0,3.1,22.0,978.0,911.3,679.72
2016,7,8,12,15,921.5,92.0,3.15,22.0,978.5,937.37,697.29
2016,7,8,12,30,922.0,92.0,3.2,22.0,979.0,960.23,712.78
2016,7,8,12,45,915.0,96.0,3.25,22.0,970.5,976.55,723.99
2016,7,8,13,0,908.0,100.0,3.3,22.0,962.0,989.31,732.98
2016,7,8,13,15,905.5,99.5,3.35,22.0,948.0,998.4,739.67
2016,7,8,13,30,903.0,99.0,3.4,22.0,934.0,1003.88,744.12
2016,7,8,13,45,900.5,97.5,3.45,22.0,913.5,1004.69,745.62
2016,7,8,14,0,898.0,96.0,3.5,22.0,893.0,1001.86,744.85
2016,7,8,14,15,892.5,94.5,3.5,21.5,866.0,992.43,740.89
2016,7,8,14,30,887.0,93.0,3.5,21.0,839.0,979.46,734.7
2016,7,8,14,45,881.5,90.5,3.55,21.0,806.5,961.96,724.45
2016,7,8,15,0,876.0,88.0,3.6,21.0,774.0,941.12,711.98
2016,7,8,15,15,866.0,86.5,3.6,21.0,735.5,913.97,694.89
2016,7,8,15,30,856.0,85.0,3.6,21.0,697.0,883.97,675.81
2016,7,8,15,45,844.5,82.5,3.65,21.0,654.5,848.84,653.31
2016,7,8,16,0,833.0,80.0,3.7,21.0,612.0,811.34,628.92
2016,7,8,16,15,816.0,77.5,3.65,20.5,566.0,767.19,600.16
2016,7,8,16,30,799.0,75.0,3.6,20.0,520.0,721.54,569.86
2016,7,8,16,45,778.5,72.0,3.55,20.0,472.0,677.19,538.91
2016,7,8,17,0,758.0,69.0,3.5,20.0,424.0,626.08,502.34
2016,7,8,17,15,728.0,65.5,3.4,19.5,374.0,567.79,458.89
2016,7,8,17,30,698.0,62.0,3.3,19.0,324.0,510.36,414.2
2016,7,8,17,45,659.0,57.5,3.25,19.0,275.5,447.95,363.38
2016,7,8,18,0,620.0,53.0,3.2,19.0,227.0,388.04,312.89
2016,7,8,18,15,559.5,47.0,3.1,18.5,180.5,321.26,255.83
2016,7,8,18,30,499.0,41.0,3.0,18.0,134.0,258.72,200.79
2016,7,8,18,45,408.5,33.0,2.95,17.5,94.0,189.89,140.4
2016,7,8,19,0,318.0,25.0,2.9,17.0,54.0,131.38,84.36
2016,7,8,19,15,159.0,12.5,2.9,16.5,27.0,55.39,0.0
2016,7,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,169.0,12.0,2.1,14.0,27.5,9.46,0.0
2016,7,9,5,30,338.0,24.0,2.1,14.0,55.0,19.22,9.55
2016,7,9,5,45,428.0,31.0,2.15,14.5,94.5,24.24,15.39
2016,7,9,6,0,518.0,38.0,2.2,15.0,134.0,31.73,22.39
2016,7,9,6,15,575.5,43.0,2.25,15.5,180.0,35.06,25.56
2016,7,9,6,30,633.0,48.0,2.3,16.0,226.0,38.34,28.54
2016,7,9,6,45,671.0,52.5,2.4,17.0,274.5,41.03,30.8
2016,7,9,7,0,709.0,57.0,2.5,18.0,323.0,43.63,32.9
2016,7,9,7,15,737.5,60.0,2.55,18.0,372.0,44.93,33.94
2016,7,9,7,30,766.0,63.0,2.6,18.0,421.0,54.07,41.8
2016,7,9,7,45,786.0,66.0,2.65,18.5,469.0,89.0,47.94
2016,7,9,8,0,806.0,69.0,2.7,19.0,517.0,142.57,78.0
2016,7,9,8,15,822.5,71.0,2.7,19.0,563.0,196.97,119.65
2016,7,9,8,30,839.0,73.0,2.7,19.0,609.0,252.89,167.53
2016,7,9,8,45,851.5,75.0,2.75,19.5,651.5,308.99,217.06
2016,7,9,9,0,864.0,77.0,2.8,20.0,694.0,365.71,266.89
2016,7,9,9,15,874.0,78.5,2.85,20.0,733.0,421.38,315.51
2016,7,9,9,30,884.0,80.0,2.9,20.0,772.0,476.91,362.76
2016,7,9,9,45,885.0,85.5,3.0,20.5,803.5,530.83,406.77
2016,7,9,10,0,886.0,91.0,3.1,21.0,835.0,583.24,448.18
2016,7,9,10,15,892.5,92.0,3.15,21.0,862.5,633.45,487.55
2016,7,9,10,30,899.0,93.0,3.2,21.0,890.0,682.23,524.9
2016,7,9,10,45,905.5,92.0,3.25,21.0,912.0,727.58,558.75
2016,7,9,11,0,912.0,91.0,3.3,21.0,934.0,771.02,588.95
2016,7,9,11,15,915.0,91.5,3.35,21.0,948.5,810.96,616.47
2016,7,9,11,30,918.0,92.0,3.4,21.0,963.0,848.38,642.09
2016,7,9,11,45,923.0,89.5,3.5,21.0,971.0,882.04,665.32
2016,7,9,12,0,928.0,87.0,3.6,21.0,979.0,912.92,686.64
2016,7,9,12,15,928.0,87.0,3.7,21.0,979.5,938.7,704.5
2016,7,9,12,30,928.0,87.0,3.8,21.0,980.0,961.22,720.23
2016,7,9,12,45,924.0,89.0,3.9,21.0,972.0,978.53,732.54
2016,7,9,13,0,920.0,91.0,4.0,21.0,964.0,992.31,742.6
2016,7,9,13,15,918.0,90.5,4.05,21.0,950.5,1001.92,749.68
2016,7,9,13,30,916.0,90.0,4.1,21.0,937.0,1007.89,754.46
2016,7,9,13,45,915.0,88.5,4.2,21.0,917.5,1010.13,757.18
2016,7,9,14,0,914.0,87.0,4.3,21.0,898.0,1008.67,757.55
2016,7,9,14,15,910.5,86.0,4.35,20.5,872.5,1001.59,755.41
2016,7,9,14,30,907.0,85.0,4.4,20.0,847.0,990.89,750.87
2016,7,9,14,45,903.0,83.5,4.45,20.0,816.0,975.62,742.09
2016,7,9,15,0,899.0,82.0,4.5,20.0,785.0,956.91,731.01
2016,7,9,15,15,892.5,80.5,4.5,19.5,748.5,932.52,717.02
2016,7,9,15,30,886.0,79.0,4.5,19.0,712.0,905.03,700.79
2016,7,9,15,45,877.5,77.5,4.55,18.5,671.0,872.84,681.45
2016,7,9,16,0,869.0,76.0,4.6,18.0,630.0,838.02,659.96
2016,7,9,16,15,855.5,74.0,4.6,17.5,584.5,796.07,632.59
2016,7,9,16,30,842.0,72.0,4.6,17.0,539.0,752.26,603.39
2016,7,9,16,45,821.0,70.0,4.6,17.0,490.5,701.27,567.1
2016,7,9,17,0,800.0,68.0,4.6,17.0,442.0,654.85,533.67
2016,7,9,17,15,772.5,64.5,4.55,16.5,391.5,596.26,489.56
2016,7,9,17,30,745.0,61.0,4.5,16.0,341.0,538.2,443.63
2016,7,9,17,45,700.5,58.0,4.45,16.0,290.0,472.1,388.78
2016,7,9,18,0,656.0,55.0,4.4,16.0,239.0,408.87,334.53
2016,7,9,18,15,595.5,49.0,4.25,15.5,190.5,340.29,274.79
2016,7,9,18,30,535.0,43.0,4.1,15.0,142.0,275.64,216.82
2016,7,9,18,45,434.0,35.0,3.95,14.5,99.5,201.11,150.69
2016,7,9,19,0,333.0,27.0,3.8,14.0,57.0,138.0,89.47
2016,7,9,19,15,166.5,13.5,3.75,13.5,28.5,58.25,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,166.5,13.0,3.15,13.0,27.5,10.37,0.0
2016,7,10,5,30,333.0,26.0,3.2,13.0,55.0,21.08,10.87
2016,7,10,5,45,430.0,34.0,3.25,13.5,97.0,26.88,17.72
2016,7,10,6,0,527.0,42.0,3.3,14.0,139.0,32.52,23.16
2016,7,10,6,15,588.0,47.5,3.25,14.5,186.5,39.12,29.26
2016,7,10,6,30,649.0,53.0,3.2,15.0,234.0,42.69,32.51
2016,7,10,6,45,692.0,57.0,3.15,15.5,285.0,44.84,34.38
2016,7,10,7,0,735.0,61.0,3.1,16.0,336.0,46.96,36.12
2016,7,10,7,15,765.0,64.0,3.0,16.5,387.0,48.16,37.01
2016,7,10,7,30,795.0,67.0,2.9,17.0,438.0,49.33,37.83
2016,7,10,7,45,818.0,69.5,2.85,17.5,488.0,92.25,50.38
2016,7,10,8,0,841.0,72.0,2.8,18.0,538.0,147.83,81.25
2016,7,10,8,15,857.5,74.0,2.75,18.5,585.5,204.44,124.35
2016,7,10,8,30,874.0,76.0,2.7,19.0,633.0,262.56,173.75
2016,7,10,8,45,888.0,77.5,2.65,19.5,677.5,320.86,225.0
2016,7,10,9,0,902.0,79.0,2.6,20.0,722.0,379.9,276.55
2016,7,10,9,15,912.0,80.5,2.6,20.0,762.0,437.84,326.82
2016,7,10,9,30,922.0,82.0,2.6,20.0,802.0,495.56,375.53
2016,7,10,9,45,927.5,84.5,2.6,20.5,836.0,551.38,420.52
2016,7,10,10,0,933.0,87.0,2.6,21.0,870.0,606.04,463.03
2016,7,10,10,15,939.0,88.0,2.65,21.0,898.5,658.32,503.57
2016,7,10,10,30,945.0,89.0,2.7,21.0,927.0,709.0,541.89
2016,7,10,10,45,948.5,90.0,2.8,21.5,948.5,756.1,575.51
2016,7,10,11,0,952.0,91.0,2.9,22.0,970.0,800.96,605.31
2016,7,10,11,15,955.0,91.5,3.0,22.0,985.0,842.55,633.77
2016,7,10,11,30,958.0,92.0,3.1,22.0,1000.0,881.49,660.3
2016,7,10,11,45,959.0,92.5,3.25,22.5,1007.5,915.9,682.71
2016,7,10,12,0,960.0,93.0,3.4,23.0,1015.0,947.25,702.98
2016,7,10,12,15,960.5,93.0,3.45,23.0,1015.5,974.48,721.18
2016,7,10,12,30,961.0,93.0,3.5,23.0,1016.0,998.35,737.21
2016,7,10,12,45,954.0,97.0,3.6,23.0,1007.5,1015.52,749.25
2016,7,10,13,0,947.0,101.0,3.7,23.0,999.0,1028.98,758.99
2016,7,10,13,15,944.5,100.5,3.7,23.0,984.5,1038.61,765.63
2016,7,10,13,30,942.0,100.0,3.7,23.0,970.0,1044.48,769.95
2016,7,10,13,45,939.0,98.5,3.75,23.0,949.0,1045.02,771.28
2016,7,10,14,0,936.0,97.0,3.8,23.0,928.0,1041.75,770.26
2016,7,10,14,15,930.5,96.0,3.75,23.0,900.0,1032.76,764.9
2016,7,10,14,30,925.0,95.0,3.7,23.0,872.0,1020.1,757.26
2016,7,10,14,45,918.5,93.0,3.7,23.0,838.0,1001.78,746.33
2016,7,10,15,0,912.0,91.0,3.7,23.0,804.0,980.01,733.18
2016,7,10,15,15,902.0,89.5,3.65,22.5,764.5,952.2,717.05
2016,7,10,15,30,892.0,88.0,3.6,22.0,725.0,921.4,698.82
2016,7,10,15,45,879.5,86.0,3.6,22.0,681.0,885.02,675.57
2016,7,10,16,0,867.0,84.0,3.6,22.0,637.0,846.21,650.45
2016,7,10,16,15,850.0,81.5,3.55,21.5,589.5,800.92,621.42
2016,7,10,16,30,833.0,79.0,3.5,21.0,542.0,754.02,590.75
2016,7,10,16,45,811.0,76.0,3.5,21.0,491.5,707.31,558.76
2016,7,10,17,0,789.0,73.0,3.5,21.0,441.0,653.67,521.0
2016,7,10,17,15,758.5,69.5,3.4,20.5,389.5,593.54,476.66
2016,7,10,17,30,728.0,66.0,3.3,20.0,338.0,534.21,430.93
2016,7,10,17,45,684.5,61.5,3.25,20.0,287.0,467.62,377.23
2016,7,10,18,0,641.0,57.0,3.2,20.0,236.0,405.85,325.52
2016,7,10,18,15,577.5,51.0,3.1,19.0,187.5,334.9,265.95
2016,7,10,18,30,514.0,45.0,3.0,18.0,139.0,269.94,209.43
2016,7,10,18,45,411.5,36.5,2.9,17.5,97.0,195.4,144.51
2016,7,10,19,0,309.0,28.0,2.8,17.0,55.0,132.47,84.3
2016,7,10,19,15,154.5,14.0,2.8,16.5,27.5,56.09,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,155.5,13.0,1.2,14.5,26.5,11.82,0.0
2016,7,11,5,30,311.0,26.0,1.2,15.0,53.0,21.11,10.58
2016,7,11,5,45,410.0,34.0,1.3,15.5,94.0,26.89,17.56
