Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,6,0,509.0,42.0,1.4,16.0,135.0,32.52,22.97
2016,7,11,6,15,570.5,48.0,1.4,16.5,182.0,36.24,26.48
2016,7,11,6,30,632.0,54.0,1.4,17.0,229.0,43.52,33.0
2016,7,11,6,45,675.0,58.0,1.4,17.5,279.5,45.61,34.79
2016,7,11,7,0,718.0,62.0,1.4,18.0,330.0,47.68,36.47
2016,7,11,7,15,748.0,65.5,1.4,18.5,380.5,49.21,37.63
2016,7,11,7,30,778.0,69.0,1.4,19.0,431.0,50.68,38.7
2016,7,11,7,45,800.0,72.0,1.4,20.0,480.5,84.47,44.23
2016,7,11,8,0,822.0,75.0,1.4,21.0,530.0,147.23,80.51
2016,7,11,8,15,839.0,77.0,1.45,21.0,577.0,202.89,122.23
2016,7,11,8,30,856.0,79.0,1.5,21.0,624.0,260.13,170.3
2016,7,11,8,45,868.5,81.5,1.55,21.5,667.5,317.83,220.2
2016,7,11,9,0,881.0,84.0,1.6,22.0,711.0,376.14,270.29
2016,7,11,9,15,891.5,85.5,1.65,22.0,750.5,433.2,318.93
2016,7,11,9,30,902.0,87.0,1.7,22.0,790.0,490.14,366.14
2016,7,11,9,45,902.5,92.5,1.8,22.5,822.5,544.95,409.78
2016,7,11,10,0,903.0,98.0,1.9,23.0,855.0,598.17,450.76
2016,7,11,10,15,909.0,99.0,1.95,23.0,883.0,649.13,489.58
2016,7,11,10,30,915.0,100.0,2.0,23.0,911.0,698.57,526.31
2016,7,11,10,45,919.0,101.5,2.05,23.5,932.5,745.28,559.16
2016,7,11,11,0,923.0,103.0,2.1,24.0,954.0,789.89,587.96
2016,7,11,11,15,926.0,103.5,2.15,24.0,969.0,830.52,614.92
2016,7,11,11,30,929.0,104.0,2.2,24.0,984.0,868.59,640.04
2016,7,11,11,45,930.0,104.5,2.3,24.0,991.5,902.24,662.59
2016,7,11,12,0,931.0,105.0,2.4,24.0,999.0,932.93,683.19
2016,7,11,12,15,931.5,105.0,2.45,24.0,1000.0,959.6,700.74
2016,7,11,12,30,932.0,105.0,2.5,24.0,1001.0,983.04,716.24
2016,7,11,12,45,935.0,102.5,2.65,24.0,995.0,1003.07,730.58
2016,7,11,13,0,938.0,100.0,2.8,24.0,989.0,1019.62,742.78
2016,7,11,13,15,936.0,99.5,2.85,24.0,975.5,1029.66,749.98
2016,7,11,13,30,934.0,99.0,2.9,24.0,962.0,1035.98,754.95
2016,7,11,13,45,930.5,98.5,3.0,24.0,941.0,1037.05,757.14
2016,7,11,14,0,927.0,98.0,3.1,24.0,920.0,1034.37,757.04
2016,7,11,14,15,922.0,97.0,3.15,23.5,892.5,1025.95,754.38
2016,7,11,14,30,917.0,96.0,3.2,23.0,865.0,1013.88,749.43
2016,7,11,14,45,911.5,94.0,3.25,23.0,832.0,996.67,739.71
2016,7,11,15,0,906.0,92.0,3.3,23.0,799.0,975.98,727.75
2016,7,11,15,15,896.5,90.5,3.3,22.5,760.0,948.78,712.44
2016,7,11,15,30,887.0,89.0,3.3,22.0,721.0,918.58,695.02
2016,7,11,15,45,876.5,86.0,3.3,22.0,678.0,882.97,672.41
2016,7,11,16,0,866.0,83.0,3.3,22.0,635.0,844.79,647.85
2016,7,11,16,15,849.0,80.5,3.3,21.5,587.5,799.51,619.2
2016,7,11,16,30,832.0,78.0,3.3,21.0,540.0,752.62,588.87
2016,7,11,16,45,812.0,74.5,3.3,21.0,490.5,706.8,557.62
2016,7,11,17,0,792.0,71.0,3.3,21.0,441.0,653.92,520.51
2016,7,11,17,15,762.0,67.5,3.25,20.5,389.5,593.96,476.67
2016,7,11,17,30,732.0,64.0,3.2,20.0,338.0,534.76,431.23
2016,7,11,17,45,691.5,59.5,3.2,19.5,287.0,469.65,379.52
2016,7,11,18,0,651.0,55.0,3.2,19.0,236.0,407.07,327.79
2016,7,11,18,15,588.5,49.0,3.1,18.0,187.5,337.82,269.25
2016,7,11,18,30,526.0,43.0,3.0,17.0,139.0,272.68,212.25
2016,7,11,18,45,428.0,34.5,2.95,16.5,97.0,199.0,147.54
2016,7,11,19,0,330.0,26.0,2.9,16.0,55.0,136.51,86.4
2016,7,11,19,15,165.0,13.0,2.95,15.5,27.5,57.24,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,164.0,12.0,3.15,13.0,26.0,10.91,0.0
2016,7,12,5,30,328.0,24.0,3.2,13.0,52.0,19.37,9.09
2016,7,12,5,45,424.5,32.5,3.25,13.5,93.0,25.67,16.61
2016,7,12,6,0,521.0,41.0,3.3,14.0,134.0,31.78,22.47
2016,7,12,6,15,583.0,46.5,3.25,14.5,182.0,38.33,28.54
2016,7,12,6,30,645.0,52.0,3.2,15.0,230.0,41.92,31.83
2016,7,12,6,45,685.0,56.5,3.15,15.5,280.0,44.49,34.07
2016,7,12,7,0,725.0,61.0,3.1,16.0,330.0,46.99,36.15
2016,7,12,7,15,756.0,64.5,3.05,16.0,381.5,48.56,37.45
2016,7,12,7,30,787.0,68.0,3.0,16.0,433.0,50.08,38.65
2016,7,12,7,45,808.5,71.5,2.95,16.5,483.0,91.65,51.06
2016,7,12,8,0,830.0,75.0,2.9,17.0,533.0,147.35,81.85
2016,7,12,8,15,848.0,77.5,2.8,17.5,581.5,204.08,124.93
2016,7,12,8,30,866.0,80.0,2.7,18.0,630.0,262.53,174.56
2016,7,12,8,45,879.0,82.5,2.65,18.5,674.5,321.04,226.1
2016,7,12,9,0,892.0,85.0,2.6,19.0,719.0,380.2,277.89
2016,7,12,9,15,903.0,86.5,2.55,19.0,759.5,438.17,328.2
2016,7,12,9,30,914.0,88.0,2.5,19.0,800.0,496.06,377.01
2016,7,12,9,45,924.0,88.5,2.45,19.5,835.5,552.25,422.21
2016,7,12,10,0,934.0,89.0,2.4,20.0,871.0,607.73,465.2
2016,7,12,10,15,940.0,90.0,2.4,20.0,899.5,660.21,505.67
2016,7,12,10,30,946.0,91.0,2.4,20.0,928.0,711.1,543.85
2016,7,12,10,45,950.0,92.5,2.4,20.5,950.5,759.2,577.6
2016,7,12,11,0,954.0,94.0,2.4,21.0,973.0,805.1,607.35
2016,7,12,11,15,956.5,94.5,2.45,21.0,987.5,846.54,635.22
2016,7,12,11,30,959.0,95.0,2.5,21.0,1002.0,885.28,661.12
2016,7,12,11,45,960.5,95.0,2.55,21.5,1010.0,919.85,682.8
2016,7,12,12,0,962.0,95.0,2.6,22.0,1018.0,951.36,702.34
2016,7,12,12,15,962.0,95.0,2.65,22.0,1018.0,978.32,720.19
2016,7,12,12,30,962.0,95.0,2.7,22.0,1018.0,1001.88,735.88
2016,7,12,12,45,951.5,100.5,2.8,22.0,1008.0,1017.31,746.82
2016,7,12,13,0,941.0,106.0,2.9,22.0,998.0,1028.93,755.46
2016,7,12,13,15,938.5,105.5,2.95,22.0,983.0,1038.64,762.55
2016,7,12,13,30,936.0,105.0,3.0,22.0,968.0,1044.61,767.33
2016,7,12,13,45,932.0,103.5,3.1,22.0,946.5,1044.27,768.61
2016,7,12,14,0,928.0,102.0,3.2,22.0,925.0,1040.14,767.56
2016,7,12,14,15,921.5,101.0,3.2,21.5,896.5,1030.31,763.51
2016,7,12,14,30,915.0,100.0,3.2,21.0,868.0,1016.84,757.19
2016,7,12,14,45,907.5,98.5,3.25,21.0,833.5,998.31,746.55
2016,7,12,15,0,900.0,97.0,3.3,21.0,799.0,976.4,733.68
2016,7,12,15,15,889.5,95.0,3.3,21.0,759.0,947.87,715.98
2016,7,12,15,30,879.0,93.0,3.3,21.0,719.0,916.4,696.24
2016,7,12,15,45,866.0,90.5,3.3,21.0,675.0,879.4,672.57
2016,7,12,16,0,853.0,88.0,3.3,21.0,631.0,840.01,647.04
2016,7,12,16,15,835.0,85.5,3.25,20.5,583.0,794.38,617.71
2016,7,12,16,30,817.0,83.0,3.2,20.0,535.0,753.65,591.47
2016,7,12,16,45,795.0,79.5,3.2,20.0,485.0,700.64,554.82
2016,7,12,17,0,773.0,76.0,3.2,20.0,435.0,647.02,517.04
2016,7,12,17,15,741.5,72.0,3.1,19.5,384.0,586.26,472.01
2016,7,12,17,30,710.0,68.0,3.0,19.0,333.0,526.44,425.82
2016,7,12,17,45,667.0,63.0,2.95,19.0,282.5,460.32,372.41
2016,7,12,18,0,624.0,58.0,2.9,19.0,232.0,399.2,321.14
2016,7,12,18,15,560.0,51.5,2.8,18.0,184.0,328.23,261.44
2016,7,12,18,30,496.0,45.0,2.7,17.0,136.0,263.36,204.91
2016,7,12,18,45,395.5,36.0,2.6,16.5,94.5,189.87,140.68
2016,7,12,19,0,295.0,27.0,2.5,16.0,53.0,127.88,80.21
2016,7,12,19,15,147.5,13.5,2.5,15.5,26.5,45.14,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,147.5,13.0,1.75,13.5,25.0,11.82,0.0
2016,7,13,5,30,295.0,26.0,1.7,14.0,50.0,21.23,10.17
2016,7,13,5,45,397.0,35.0,1.65,14.5,91.5,27.88,18.42
2016,7,13,6,0,499.0,44.0,1.6,15.0,133.0,34.32,24.61
2016,7,13,6,15,563.5,50.0,1.45,15.5,180.5,37.95,28.1
2016,7,13,6,30,628.0,56.0,1.3,16.0,228.0,41.5,31.34
2016,7,13,6,45,672.0,60.5,1.2,17.0,279.0,47.78,36.79
2016,7,13,7,0,716.0,65.0,1.1,18.0,330.0,50.16,38.66
2016,7,13,7,15,747.5,69.0,1.0,18.5,381.0,51.99,40.07
2016,7,13,7,30,779.0,73.0,0.9,19.0,432.0,53.73,41.36
2016,7,13,7,45,802.5,76.0,0.85,19.5,482.5,85.98,46.21
2016,7,13,8,0,826.0,79.0,0.8,20.0,533.0,149.12,82.23
2016,7,13,8,15,843.5,81.5,0.75,20.5,581.0,205.66,123.95
2016,7,13,8,30,861.0,84.0,0.7,21.0,629.0,263.85,171.81
2016,7,13,8,45,874.5,86.0,0.7,22.0,673.5,321.93,220.78
2016,7,13,9,0,888.0,88.0,0.7,23.0,718.0,380.72,269.66
2016,7,13,9,15,898.5,89.5,0.75,23.0,758.0,438.36,317.73
2016,7,13,9,30,909.0,91.0,0.8,23.0,798.0,495.87,364.31
2016,7,13,9,45,905.0,99.5,0.85,23.5,829.0,551.43,407.19
2016,7,13,10,0,901.0,108.0,0.9,24.0,860.0,604.93,446.98
2016,7,13,10,15,907.5,109.0,1.0,24.0,889.0,656.34,485.49
2016,7,13,10,30,914.0,110.0,1.1,24.0,918.0,706.28,522.06
2016,7,13,10,45,918.0,111.0,1.25,24.5,939.5,752.75,554.95
2016,7,13,11,0,922.0,112.0,1.4,25.0,961.0,797.1,584.2
2016,7,13,11,15,925.0,112.5,1.5,25.0,976.0,837.91,611.27
2016,7,13,11,30,928.0,113.0,1.6,25.0,991.0,876.18,636.58
2016,7,13,11,45,929.0,114.0,1.7,25.5,998.5,910.47,657.98
2016,7,13,12,0,930.0,115.0,1.8,26.0,1006.0,941.82,677.41
2016,7,13,12,15,930.0,114.5,1.9,26.0,1006.0,967.78,694.73
2016,7,13,12,30,930.0,114.0,2.0,26.0,1006.0,990.47,710.08
2016,7,13,12,45,933.0,111.0,2.15,26.0,1000.0,1010.23,724.25
2016,7,13,13,0,936.0,108.0,2.3,26.0,994.0,1026.49,736.3
2016,7,13,13,15,933.5,107.5,2.4,26.0,979.5,1036.21,743.78
2016,7,13,13,30,931.0,107.0,2.5,26.0,965.0,1042.2,749.07
2016,7,13,13,45,926.5,106.0,2.6,26.0,943.5,1041.92,750.52
2016,7,13,14,0,922.0,105.0,2.7,26.0,922.0,1037.88,749.71
2016,7,13,14,15,916.0,104.0,2.75,25.5,893.5,1028.63,746.67
2016,7,13,14,30,910.0,103.0,2.8,25.0,865.0,1015.74,741.39
2016,7,13,14,45,902.0,101.5,2.85,25.0,830.5,996.84,730.82
2016,7,13,15,0,894.0,100.0,2.9,25.0,796.0,974.58,718.1
2016,7,13,15,15,883.5,98.0,2.95,25.0,756.5,946.2,701.31
2016,7,13,15,30,873.0,96.0,3.0,25.0,717.0,914.9,682.5
2016,7,13,15,45,859.5,93.5,3.05,25.0,673.0,877.63,659.48
2016,7,13,16,0,846.0,91.0,3.1,25.0,629.0,838.03,634.62
2016,7,13,16,15,828.0,88.5,3.1,24.5,581.0,799.61,611.18
2016,7,13,16,30,810.0,86.0,3.1,24.0,533.0,752.25,580.95
2016,7,13,16,45,787.0,82.5,3.1,24.0,483.5,698.73,544.59
2016,7,13,17,0,764.0,79.0,3.1,24.0,434.0,644.68,507.11
2016,7,13,17,15,732.5,75.0,3.05,23.5,382.5,584.26,463.09
2016,7,13,17,30,701.0,71.0,3.0,23.0,331.0,524.76,418.02
2016,7,13,17,45,657.5,65.5,2.95,22.5,280.5,460.33,367.39
2016,7,13,18,0,614.0,60.0,2.9,22.0,230.0,396.85,315.63
2016,7,13,18,15,548.5,53.5,2.7,21.0,182.0,325.64,256.34
2016,7,13,18,30,483.0,47.0,2.5,20.0,134.0,260.66,200.38
2016,7,13,18,45,381.5,37.5,2.4,19.5,93.0,186.91,136.79
2016,7,13,19,0,280.0,28.0,2.3,19.0,52.0,124.73,76.49
2016,7,13,19,15,140.0,14.0,2.25,18.5,26.0,43.94,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,156.5,12.5,1.45,13.5,25.0,11.37,0.0
2016,7,14,5,30,313.0,25.0,1.4,14.0,50.0,20.4,9.22
2016,7,14,5,45,416.0,33.5,1.35,15.0,92.0,26.66,17.29
2016,7,14,6,0,519.0,42.0,1.3,16.0,134.0,32.74,23.11
2016,7,14,6,15,583.0,48.0,1.2,16.5,182.0,36.46,26.66
2016,7,14,6,30,647.0,54.0,1.1,17.0,230.0,43.78,33.22
2016,7,14,6,45,690.0,58.5,1.0,17.5,281.5,46.28,35.39
2016,7,14,7,0,733.0,63.0,0.9,18.0,333.0,48.73,37.42
2016,7,14,7,15,764.0,67.0,0.9,18.5,384.5,50.63,38.89
2016,7,14,7,30,795.0,71.0,0.9,19.0,436.0,52.44,40.25
2016,7,14,7,45,818.0,73.5,0.9,19.5,487.0,84.09,44.65
2016,7,14,8,0,841.0,76.0,0.9,20.0,538.0,147.78,80.69
2016,7,14,8,15,858.0,78.5,0.9,20.5,586.0,205.14,123.04
2016,7,14,8,30,875.0,81.0,0.9,21.0,634.0,264.08,171.76
2016,7,14,8,45,889.0,83.0,0.95,21.5,679.0,323.15,222.31
2016,7,14,9,0,903.0,85.0,1.0,22.0,724.0,382.97,273.12
2016,7,14,9,15,913.0,86.5,1.05,22.5,764.5,441.3,321.68
2016,7,14,9,30,923.0,88.0,1.1,23.0,805.0,499.42,368.47
2016,7,14,9,45,928.5,91.0,1.2,23.5,839.0,556.04,412.83
2016,7,14,10,0,934.0,94.0,1.3,24.0,873.0,611.51,454.86
2016,7,14,10,15,940.0,95.0,1.35,24.0,902.0,664.19,494.2
2016,7,14,10,30,946.0,96.0,1.4,24.0,931.0,715.27,531.36
2016,7,14,10,45,949.5,97.0,1.5,24.0,953.0,762.76,565.44
2016,7,14,11,0,953.0,98.0,1.6,24.0,975.0,808.0,595.72
2016,7,14,11,15,956.0,98.5,1.7,24.0,990.5,849.96,623.64
2016,7,14,11,30,959.0,99.0,1.8,24.0,1006.0,889.27,649.72
2016,7,14,11,45,960.5,99.5,1.9,24.0,1013.5,924.48,673.07
2016,7,14,12,0,962.0,100.0,2.0,24.0,1021.0,956.64,694.44
2016,7,14,12,15,962.0,100.0,2.05,24.0,1021.5,983.76,712.05
2016,7,14,12,30,962.0,100.0,2.1,24.0,1022.0,1007.5,727.56
2016,7,14,12,45,953.5,105.0,2.2,24.0,1012.5,1024.48,739.45
2016,7,14,13,0,945.0,110.0,2.3,24.0,1003.0,1037.71,749.12
2016,7,14,13,15,942.0,109.0,2.35,23.5,988.0,1046.61,757.08
2016,7,14,13,30,939.0,108.0,2.4,23.0,973.0,1051.71,762.81
2016,7,14,13,45,934.0,107.5,2.45,23.0,951.0,1051.52,763.85
2016,7,14,14,0,929.0,107.0,2.5,23.0,929.0,1047.54,762.64
2016,7,14,14,15,922.5,106.0,2.5,23.0,900.5,1037.81,757.33
2016,7,14,14,30,916.0,105.0,2.5,23.0,872.0,1024.42,749.82
2016,7,14,14,45,907.5,103.5,2.55,23.0,837.0,1004.99,739.0
2016,7,14,15,0,899.0,102.0,2.6,23.0,802.0,982.18,726.03
2016,7,14,15,15,887.5,100.0,2.6,22.5,761.5,952.79,709.6
2016,7,14,15,30,876.0,98.0,2.6,22.0,721.0,920.49,691.11
2016,7,14,15,45,861.5,96.0,2.6,22.0,676.5,882.83,667.49
2016,7,14,16,0,847.0,94.0,2.6,22.0,632.0,842.88,642.1
2016,7,14,16,15,828.0,91.0,2.6,21.5,583.5,803.13,617.74
2016,7,14,16,30,809.0,88.0,2.6,21.0,535.0,754.36,586.49
2016,7,14,16,45,783.5,85.0,2.6,20.5,484.0,699.55,550.2
2016,7,14,17,0,758.0,82.0,2.6,20.0,433.0,644.4,512.72
2016,7,14,17,15,725.0,78.0,2.55,19.5,381.5,583.17,467.59
2016,7,14,17,30,692.0,74.0,2.5,19.0,330.0,525.38,423.36
2016,7,14,17,45,644.0,68.5,2.5,19.0,279.0,456.73,368.44
2016,7,14,18,0,596.0,63.0,2.5,19.0,228.0,391.55,314.42
2016,7,14,18,15,528.0,56.0,2.45,18.0,180.0,319.48,254.17
2016,7,14,18,30,460.0,49.0,2.4,17.0,132.0,253.91,197.42
2016,7,14,18,45,352.0,39.0,2.35,16.5,91.0,178.59,132.18
2016,7,14,19,0,244.0,29.0,2.3,16.0,50.0,115.23,70.59
2016,7,14,19,15,122.0,14.5,2.35,15.5,25.0,40.4,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,8.0,2.25,12.5,8.0,7.28,0.0
2016,7,15,5,30,0.0,16.0,2.3,13.0,16.0,14.08,4.37
2016,7,15,5,45,0.0,30.5,2.35,13.5,30.5,26.9,17.56
2016,7,15,6,0,0.0,45.0,2.4,14.0,45.0,39.22,28.98
2016,7,15,6,15,0.0,62.5,2.3,14.0,62.5,53.76,42.28
2016,7,15,6,30,0.0,80.0,2.2,14.0,80.0,68.17,55.31
2016,7,15,6,45,0.0,98.5,2.15,14.5,98.5,83.2,68.54
2016,7,15,7,0,0.0,117.0,2.1,15.0,117.0,98.1,81.38
2016,7,15,7,15,11.5,141.5,2.05,15.5,147.0,117.21,97.63
2016,7,15,7,30,23.0,166.0,2.0,16.0,177.0,136.07,113.34
2016,7,15,7,45,41.0,194.5,1.95,16.5,216.5,151.84,119.59
2016,7,15,8,0,59.0,223.0,1.9,17.0,256.0,179.3,139.63
2016,7,15,8,15,189.0,241.0,1.9,17.0,358.0,214.51,161.49
2016,7,15,8,30,319.0,259.0,1.9,17.0,460.0,265.9,197.54
2016,7,15,8,45,347.5,272.5,1.9,17.5,506.0,308.0,230.96
2016,7,15,9,0,376.0,286.0,1.9,18.0,552.0,353.32,267.02
2016,7,15,9,15,638.0,191.5,1.9,18.5,673.0,407.69,307.33
2016,7,15,9,30,900.0,97.0,1.9,19.0,794.0,496.03,375.37
2016,7,15,9,45,908.0,98.5,1.95,19.5,829.0,551.59,419.78
2016,7,15,10,0,916.0,100.0,2.0,20.0,864.0,606.27,462.2
2016,7,15,10,15,922.5,101.5,2.05,20.0,893.0,658.91,502.71
2016,7,15,10,30,929.0,103.0,2.1,20.0,922.0,710.05,541.07
2016,7,15,10,45,707.0,234.0,2.15,20.0,866.5,714.2,541.1
2016,7,15,11,0,485.0,365.0,2.2,20.0,811.0,696.86,525.09
2016,7,15,11,15,716.0,234.5,2.25,20.0,904.5,790.09,596.36
2016,7,15,11,30,947.0,104.0,2.3,20.0,998.0,884.13,661.83
2016,7,15,11,45,949.5,103.5,2.35,20.5,1006.0,918.99,683.19
2016,7,15,12,0,952.0,103.0,2.4,21.0,1014.0,950.87,702.98
2016,7,15,12,15,952.0,103.5,2.4,21.0,1014.5,978.3,720.65
2016,7,15,12,30,952.0,104.0,2.4,21.0,1015.0,1002.39,736.16
2016,7,15,12,45,943.5,108.0,2.4,21.0,1005.5,1018.28,746.41
2016,7,15,13,0,935.0,112.0,2.4,21.0,996.0,1030.43,754.39
2016,7,15,13,15,931.5,111.5,2.4,21.0,981.0,1039.28,760.38
2016,7,15,13,30,928.0,111.0,2.4,21.0,966.0,1044.38,764.11
2016,7,15,13,45,922.5,111.0,2.4,21.0,943.5,1044.23,764.61
2016,7,15,14,0,917.0,111.0,2.4,21.0,921.0,1040.34,762.88
2016,7,15,14,15,910.0,109.5,2.4,20.5,892.0,1029.7,758.39
2016,7,15,14,30,903.0,108.0,2.4,20.0,863.0,1015.43,751.68
2016,7,15,14,45,891.0,108.0,2.4,20.0,827.5,994.41,739.18
2016,7,15,15,0,879.0,108.0,2.4,20.0,792.0,970.2,724.65
2016,7,15,15,15,867.0,106.0,2.4,19.5,752.0,940.79,708.01
2016,7,15,15,30,855.0,104.0,2.4,19.0,712.0,908.56,689.34
2016,7,15,15,45,836.0,103.5,2.4,19.0,666.5,877.43,669.96
2016,7,15,16,0,817.0,103.0,2.4,19.0,621.0,835.71,643.05
2016,7,15,16,15,797.0,99.5,2.35,18.5,573.0,787.99,612.44
2016,7,15,16,30,777.0,96.0,2.3,18.0,525.0,738.93,580.33
2016,7,15,16,45,748.0,93.5,2.3,18.0,474.0,683.23,541.94
2016,7,15,17,0,719.0,91.0,2.3,18.0,423.0,630.37,504.34
2016,7,15,17,15,684.0,86.0,2.3,17.5,372.0,568.38,458.49
2016,7,15,17,30,649.0,81.0,2.3,17.0,321.0,507.79,412.08
2016,7,15,17,45,597.0,75.5,2.35,17.0,270.5,438.87,356.73
2016,7,15,18,0,545.0,70.0,2.4,17.0,220.0,373.84,302.59
2016,7,15,18,15,474.5,62.0,2.35,16.5,173.0,302.0,241.75
2016,7,15,18,30,404.0,54.0,2.3,16.0,126.0,236.92,185.03
2016,7,15,18,45,295.5,42.5,2.3,15.5,86.0,161.61,120.06
2016,7,15,19,0,187.0,31.0,2.3,15.0,46.0,100.75,61.02
2016,7,15,19,15,93.5,15.5,2.35,14.5,23.0,34.97,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,5,15,114.5,13.5,2.2,12.5,22.0,12.28,0.0
2016,7,16,5,30,229.0,27.0,2.2,13.0,44.0,22.34,9.75
2016,7,16,5,45,334.5,37.5,2.2,13.5,83.5,30.25,20.39
2016,7,16,6,0,440.0,48.0,2.2,14.0,123.0,37.87,27.77
2016,7,16,6,15,220.0,68.0,2.1,14.5,105.5,53.06,41.56
2016,7,16,6,30,0.0,88.0,2.0,15.0,88.0,73.99,60.22
2016,7,16,6,45,5.5,106.5,1.9,15.5,108.5,88.96,73.31
2016,7,16,7,0,11.0,125.0,1.8,16.0,129.0,103.83,86.04
2016,7,16,7,15,24.0,149.0,1.7,16.5,159.5,122.47,101.74
2016,7,16,7,30,37.0,173.0,1.6,17.0,190.0,133.56,110.67
2016,7,16,7,45,92.0,204.5,1.55,17.5,253.0,159.95,124.46
2016,7,16,8,0,147.0,236.0,1.5,18.0,316.0,189.34,143.34
2016,7,16,8,15,155.5,258.5,1.5,18.0,350.5,220.18,166.51
2016,7,16,8,30,164.0,281.0,1.5,18.0,385.0,252.39,191.62
2016,7,16,8,45,171.0,303.0,1.5,18.5,418.0,285.15,217.09
2016,7,16,9,0,178.0,325.0,1.5,19.0,451.0,318.99,243.21
2016,7,16,9,15,530.5,214.0,1.55,19.5,618.5,382.93,288.21
2016,7,16,9,30,883.0,103.0,1.6,20.0,786.0,492.88,370.8
2016,7,16,9,45,892.0,104.5,1.65,20.5,821.0,548.18,414.4
2016,7,16,10,0,901.0,106.0,1.7,21.0,856.0,602.72,456.3
2016,7,16,10,15,908.0,107.0,1.8,21.0,885.0,654.62,496.2
2016,7,16,10,30,915.0,108.0,1.9,21.0,914.0,705.09,534.13
2016,7,16,10,45,918.5,110.0,2.0,21.0,936.0,752.3,568.91
2016,7,16,11,0,922.0,112.0,2.1,21.0,958.0,797.36,600.0
2016,7,16,11,15,925.5,112.5,2.15,21.0,973.5,838.76,627.75
2016,7,16,11,30,929.0,113.0,2.2,21.0,989.0,877.64,653.64
2016,7,16,11,45,930.5,113.5,2.3,21.0,997.0,912.13,676.95
2016,7,16,12,0,932.0,114.0,2.4,21.0,1005.0,943.66,698.31
2016,7,16,12,15,932.5,114.0,2.4,21.0,1006.0,970.74,715.79
2016,7,16,12,30,933.0,114.0,2.4,21.0,1007.0,994.56,731.16
2016,7,16,12,45,932.5,113.5,2.45,21.0,1000.0,1013.55,743.98
2016,7,16,13,0,932.0,113.0,2.5,21.0,993.0,1029.0,754.63
2016,7,16,13,15,929.5,112.5,2.5,21.0,979.0,1038.85,761.26
2016,7,16,13,30,927.0,112.0,2.5,21.0,965.0,1044.97,765.64
2016,7,16,13,45,926.5,109.0,2.55,21.0,944.5,1046.75,767.93
2016,7,16,14,0,926.0,106.0,2.6,21.0,924.0,1044.7,767.9
2016,7,16,14,15,920.5,105.0,2.6,20.5,896.0,1035.99,764.64
2016,7,16,14,30,915.0,104.0,2.6,20.0,868.0,1023.6,759.13
2016,7,16,14,45,909.5,101.5,2.6,20.0,834.5,1006.01,748.85
2016,7,16,15,0,904.0,99.0,2.6,20.0,801.0,984.92,736.35
2016,7,16,15,15,893.5,97.0,2.6,19.5,761.0,956.32,720.24
2016,7,16,15,30,883.0,95.0,2.6,19.0,721.0,924.74,702.04
2016,7,16,15,45,871.0,92.0,2.65,19.0,677.0,887.91,679.16
2016,7,16,16,0,859.0,89.0,2.7,19.0,633.0,848.6,654.29
2016,7,16,16,15,841.0,86.5,2.7,18.5,585.0,802.68,625.24
2016,7,16,16,30,823.0,84.0,2.7,18.0,537.0,761.73,599.25
2016,7,16,16,45,801.0,80.5,2.7,18.0,486.5,708.35,562.47
2016,7,16,17,0,779.0,77.0,2.7,18.0,436.0,654.31,524.51
2016,7,16,17,15,747.0,73.0,2.7,17.5,384.0,592.76,479.32
2016,7,16,17,30,715.0,69.0,2.7,17.0,332.0,532.16,432.75
2016,7,16,17,45,668.5,64.5,2.7,17.0,280.5,466.37,379.42
2016,7,16,18,0,622.0,60.0,2.7,17.0,229.0,401.84,325.27
2016,7,16,18,15,554.5,53.0,2.7,16.5,180.5,328.57,262.95
2016,7,16,18,30,487.0,46.0,2.7,16.0,132.0,261.77,204.21
2016,7,16,18,45,371.5,37.0,2.7,15.5,90.5,183.45,135.96
2016,7,16,19,0,256.0,28.0,2.7,15.0,49.0,117.05,69.45
2016,7,16,19,15,128.0,14.0,2.75,14.5,24.5,41.31,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,5,15,122.0,13.0,2.95,12.5,22.0,11.82,0.0
2016,7,17,5,30,244.0,26.0,3.0,13.0,44.0,21.5,8.59
2016,7,17,5,45,359.5,35.0,3.05,13.5,84.5,28.11,18.48
2016,7,17,6,0,475.0,44.0,3.1,14.0,125.0,34.54,24.81
2016,7,17,6,15,543.0,50.5,3.05,14.0,172.5,38.54,28.74
2016,7,17,6,30,611.0,57.0,3.0,14.0,220.0,42.45,32.42
2016,7,17,6,45,319.5,94.5,3.0,14.5,181.0,67.56,54.74
2016,7,17,7,0,28.0,132.0,3.0,15.0,142.0,104.35,86.94
2016,7,17,7,15,29.5,150.5,2.95,15.5,162.5,117.81,98.24
2016,7,17,7,30,31.0,169.0,2.9,16.0,183.0,130.99,109.12
2016,7,17,7,45,31.0,187.5,2.85,16.5,203.0,146.78,115.93
2016,7,17,8,0,31.0,206.0,2.8,17.0,223.0,165.18,129.67
2016,7,17,8,15,68.5,242.0,2.8,17.0,283.5,201.68,156.9
2016,7,17,8,30,106.0,278.0,2.8,17.0,344.0,243.52,188.56
2016,7,17,8,45,142.0,301.0,2.85,17.5,397.0,275.47,212.52
2016,7,17,9,0,178.0,324.0,2.9,18.0,450.0,318.21,245.28
2016,7,17,9,15,238.0,334.5,2.95,18.0,513.0,365.82,282.06
2016,7,17,9,30,298.0,345.0,3.0,18.0,576.0,416.0,321.11
2016,7,17,9,45,238.0,373.0,3.05,18.5,563.0,429.5,331.69
2016,7,17,10,0,178.0,401.0,3.1,19.0,550.0,438.97,338.35
2016,7,17,10,15,298.0,380.0,3.1,19.0,638.0,508.95,392.29
2016,7,17,10,30,418.0,359.0,3.1,19.0,726.0,591.47,454.85
2016,7,17,10,45,434.5,364.0,3.15,19.0,754.5,633.14,485.62
2016,7,17,11,0,451.0,369.0,3.2,19.0,783.0,675.23,516.54
2016,7,17,11,15,688.0,239.5,3.25,19.0,882.5,772.95,592.29
2016,7,17,11,30,925.0,110.0,3.3,19.0,982.0,871.89,663.31
2016,7,17,11,45,926.5,109.5,3.4,19.0,989.0,905.34,685.94
2016,7,17,12,0,928.0,109.0,3.5,19.0,996.0,935.83,707.03
2016,7,17,12,15,928.0,109.5,3.55,19.0,996.0,962.79,725.42
2016,7,17,12,30,928.0,110.0,3.6,19.0,996.0,986.49,741.64
2016,7,17,12,45,922.5,112.0,3.65,19.0,987.5,1002.99,753.1
2016,7,17,13,0,917.0,114.0,3.7,19.0,979.0,1015.88,762.28
2016,7,17,13,15,914.0,113.5,3.75,19.0,964.5,1025.1,769.13
2016,7,17,13,30,911.0,113.0,3.8,19.0,950.0,1030.64,773.66
2016,7,17,13,45,910.0,109.5,3.85,19.0,929.0,1031.38,775.13
2016,7,17,14,0,909.0,106.0,3.9,19.0,908.0,1028.33,774.21
2016,7,17,14,15,903.0,105.0,3.95,18.5,880.0,1019.19,770.8
2016,7,17,14,30,897.0,104.0,4.0,18.0,852.0,1006.46,765.05
2016,7,17,14,45,891.5,101.0,4.05,18.0,818.5,988.53,754.38
2016,7,17,15,0,886.0,98.0,4.1,18.0,785.0,967.16,741.39
2016,7,17,15,15,875.0,96.0,4.15,18.0,745.5,938.42,723.28
2016,7,17,15,30,864.0,94.0,4.2,18.0,706.0,906.79,703.08
2016,7,17,15,45,852.0,91.5,4.3,18.0,662.5,871.02,680.04
2016,7,17,16,0,840.0,89.0,4.4,18.0,619.0,832.83,655.21
2016,7,17,16,15,822.0,86.0,4.4,17.5,572.0,793.92,630.17
2016,7,17,16,30,804.0,83.0,4.4,17.0,525.0,746.08,598.05
2016,7,17,16,45,780.5,80.0,4.45,17.0,475.0,692.89,560.4
2016,7,17,17,0,757.0,77.0,4.5,17.0,425.0,639.23,521.6
2016,7,17,17,15,725.0,73.0,4.45,16.5,374.5,578.65,475.46
2016,7,17,17,30,693.0,69.0,4.4,16.0,324.0,519.05,428.24
2016,7,17,17,45,645.0,64.5,4.4,15.5,273.0,453.52,374.55
2016,7,17,18,0,597.0,60.0,4.4,15.0,222.0,389.43,320.14
2016,7,17,18,15,529.5,53.0,4.3,14.5,174.5,317.46,257.49
2016,7,17,18,30,462.0,46.0,4.2,14.0,127.0,252.01,198.85
2016,7,17,18,45,348.0,36.5,4.1,14.0,86.5,175.07,130.59
2016,7,17,19,0,234.0,27.0,4.0,14.0,46.0,109.58,63.71
2016,7,17,19,15,117.0,13.5,3.95,13.5,23.0,38.4,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,129.0,11.5,3.1,13.0,21.0,10.46,0.0
2016,7,18,5,30,258.0,23.0,3.2,13.0,42.0,18.78,6.2
2016,7,18,5,45,366.5,32.0,3.3,13.5,81.5,25.5,16.19
2016,7,18,6,0,475.0,41.0,3.4,14.0,121.0,32.02,22.57
2016,7,18,6,15,541.0,47.0,3.4,14.5,167.5,35.72,26.16
2016,7,18,6,30,607.0,53.0,3.4,15.0,214.0,39.34,29.5
2016,7,18,6,45,399.5,95.5,3.4,15.5,211.0,68.79,55.61
2016,7,18,7,0,192.0,138.0,3.4,16.0,208.0,104.7,86.93
2016,7,18,7,15,129.0,159.5,3.3,16.0,209.5,118.51,98.69
2016,7,18,7,30,66.0,181.0,3.2,16.0,211.0,138.45,115.6
2016,7,18,7,45,164.5,201.5,3.15,16.5,288.0,153.46,118.48
2016,7,18,8,0,263.0,222.0,3.1,17.0,365.0,184.71,136.03
2016,7,18,8,15,550.0,152.0,3.05,17.0,485.5,196.07,131.52
2016,7,18,8,30,837.0,82.0,3.0,17.0,606.0,254.14,169.51
2016,7,18,8,45,850.5,84.0,3.0,17.5,649.5,311.06,219.98
2016,7,18,9,0,864.0,86.0,3.0,18.0,693.0,368.73,270.96
2016,7,18,9,15,874.5,87.5,3.0,18.0,732.5,425.29,320.7
2016,7,18,9,30,885.0,89.0,3.0,18.0,772.0,481.76,369.06
2016,7,18,9,45,891.0,92.0,3.0,18.5,806.0,536.87,414.16
2016,7,18,10,0,897.0,95.0,3.0,19.0,840.0,590.94,456.91
2016,7,18,10,15,903.5,96.0,3.0,19.0,868.5,642.34,497.24
2016,7,18,10,30,910.0,97.0,3.0,19.0,897.0,692.28,535.42
2016,7,18,10,45,914.0,98.0,3.05,19.5,918.5,738.76,569.24
2016,7,18,11,0,918.0,99.0,3.1,20.0,940.0,783.13,598.93
2016,7,18,11,15,921.5,99.5,3.1,20.0,955.5,824.35,626.99
2016,7,18,11,30,925.0,100.0,3.1,20.0,971.0,863.06,653.11
2016,7,18,11,45,927.0,100.0,3.15,20.0,979.0,897.33,676.35
2016,7,18,12,0,929.0,100.0,3.2,20.0,987.0,928.66,697.57
2016,7,18,12,15,929.5,100.0,3.25,20.0,987.5,955.56,715.79
2016,7,18,12,30,930.0,100.0,3.3,20.0,988.0,979.19,731.87
2016,7,18,12,45,935.0,95.5,3.35,20.0,982.5,999.29,745.66
2016,7,18,13,0,940.0,91.0,3.4,20.0,977.0,1015.89,757.23
2016,7,18,13,15,937.5,90.5,3.4,20.0,963.0,1025.53,763.91
2016,7,18,13,30,935.0,90.0,3.4,20.0,949.0,1031.42,768.27
2016,7,18,13,45,934.5,87.5,3.4,20.0,928.5,1033.39,770.19
2016,7,18,14,0,934.0,85.0,3.4,20.0,908.0,1031.53,769.72
2016,7,18,14,15,928.5,84.0,3.4,20.0,880.5,1022.49,764.64
2016,7,18,14,30,923.0,83.0,3.4,20.0,853.0,1009.76,757.26
2016,7,18,14,45,918.0,80.5,3.4,20.0,819.5,992.24,746.77
2016,7,18,15,0,913.0,78.0,3.4,20.0,786.0,971.19,733.99
2016,7,18,15,15,904.0,77.0,3.4,20.0,747.0,944.69,717.54
2016,7,18,15,30,895.0,76.0,3.4,20.0,708.0,915.14,698.98
2016,7,18,15,45,884.0,73.5,3.4,20.0,665.0,879.18,675.89
2016,7,18,16,0,873.0,71.0,3.4,20.0,622.0,840.66,650.83
2016,7,18,16,15,857.0,69.0,3.4,19.5,574.5,796.28,622.49
2016,7,18,16,30,841.0,67.0,3.4,19.0,527.0,750.19,592.41
2016,7,18,16,45,820.5,64.0,3.45,18.5,477.5,698.1,557.43
2016,7,18,17,0,800.0,61.0,3.5,18.0,428.0,645.27,520.98
2016,7,18,17,15,771.5,58.0,3.5,17.5,377.5,591.62,481.9
2016,7,18,17,30,743.0,55.0,3.5,17.0,327.0,533.33,436.42
2016,7,18,17,45,702.5,51.0,3.5,17.0,276.5,468.06,382.89
2016,7,18,18,0,662.0,47.0,3.5,17.0,226.0,405.4,329.53
2016,7,18,18,15,600.0,42.0,3.45,16.5,178.0,334.79,268.5
2016,7,18,18,30,538.0,37.0,3.4,16.0,130.0,269.91,210.45
2016,7,18,18,45,436.0,29.5,3.35,15.5,89.0,194.93,143.62
2016,7,18,19,0,334.0,22.0,3.3,15.0,48.0,132.33,74.31
2016,7,18,19,15,167.0,11.0,3.25,14.5,24.0,47.28,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,152.0,10.5,2.6,12.5,21.5,9.55,0.0
2016,7,19,5,30,304.0,21.0,2.7,13.0,43.0,17.06,4.49
2016,7,19,5,45,411.0,29.5,2.8,13.5,83.5,23.46,14.39
2016,7,19,6,0,518.0,38.0,2.9,14.0,124.0,32.35,22.84
2016,7,19,6,15,582.5,43.5,2.9,14.0,171.5,36.07,26.52
2016,7,19,6,30,647.0,49.0,2.9,14.0,219.0,39.76,30.01
2016,7,19,6,45,405.0,94.0,2.9,14.5,208.5,67.81,54.96
2016,7,19,7,0,163.0,139.0,2.9,15.0,198.0,105.08,87.59
2016,7,19,7,15,182.0,161.0,2.85,15.5,236.0,119.75,99.94
2016,7,19,7,30,201.0,183.0,2.8,16.0,274.0,133.96,111.69
2016,7,19,7,45,517.5,126.5,2.8,16.5,397.5,101.52,68.06
2016,7,19,8,0,834.0,70.0,2.8,17.0,521.0,139.27,75.79
2016,7,19,8,15,851.0,72.0,2.8,17.0,568.5,195.98,118.45
2016,7,19,8,30,868.0,74.0,2.8,17.0,616.0,254.3,168.33
2016,7,19,8,45,878.5,77.0,2.8,17.5,659.5,312.96,220.45
2016,7,19,9,0,889.0,80.0,2.8,18.0,703.0,372.03,272.73
2016,7,19,9,15,899.0,81.5,2.8,18.0,743.0,429.82,323.5
2016,7,19,9,30,909.0,83.0,2.8,18.0,783.0,487.43,372.75
2016,7,19,9,45,913.0,86.0,2.8,18.5,816.5,542.83,418.06
2016,7,19,10,0,917.0,89.0,2.8,19.0,850.0,596.96,460.77
2016,7,19,10,15,923.0,90.0,2.8,19.0,878.0,649.07,501.52
2016,7,19,10,30,929.0,91.0,2.8,19.0,906.0,699.62,540.0
2016,7,19,10,45,930.5,93.5,2.85,19.0,927.5,746.55,574.86
2016,7,19,11,0,932.0,96.0,2.9,19.0,949.0,791.12,605.73
2016,7,19,11,15,935.0,96.5,2.9,19.0,964.0,832.54,633.86
2016,7,19,11,30,938.0,97.0,2.9,19.0,979.0,871.36,659.98
2016,7,19,11,45,939.5,97.0,2.95,19.0,986.5,905.65,683.21
2016,7,19,12,0,941.0,97.0,3.0,19.0,994.0,936.93,704.37
2016,7,19,12,15,941.5,97.0,3.0,19.0,994.5,964.16,722.39
2016,7,19,12,30,942.0,97.0,3.0,19.0,995.0,988.06,738.22
2016,7,19,12,45,935.5,100.0,3.05,19.0,986.5,1004.77,749.73
2016,7,19,13,0,929.0,103.0,3.1,19.0,978.0,1017.8,758.95
2016,7,19,13,15,926.0,102.5,3.1,19.0,963.5,1027.03,765.37
2016,7,19,13,30,923.0,102.0,3.1,19.0,949.0,1032.53,769.47
2016,7,19,13,45,924.0,98.0,3.15,19.5,929.0,1034.61,770.43
2016,7,19,14,0,925.0,94.0,3.2,20.0,909.0,1032.84,768.98
2016,7,19,14,15,919.0,93.0,3.25,20.0,880.5,1023.48,764.12
2016,7,19,14,30,913.0,92.0,3.3,20.0,852.0,1010.46,756.98
2016,7,19,14,45,909.0,89.0,3.35,20.0,819.0,993.61,747.36
2016,7,19,15,0,905.0,86.0,3.4,20.0,786.0,973.21,735.4
2016,7,19,15,15,894.5,84.5,3.45,19.5,746.5,944.96,719.47
2016,7,19,15,30,884.0,83.0,3.5,19.0,707.0,913.74,701.37
2016,7,19,15,45,874.0,79.5,3.55,19.0,663.5,877.87,678.5
2016,7,19,16,0,864.0,76.0,3.6,19.0,620.0,839.37,653.55
2016,7,19,16,15,847.5,74.0,3.6,18.5,572.5,794.9,624.92
2016,7,19,16,30,831.0,72.0,3.6,18.0,525.0,748.78,594.57
2016,7,19,16,45,812.5,68.0,3.6,18.0,476.0,697.39,558.59
2016,7,19,17,0,794.0,64.0,3.6,18.0,427.0,645.09,521.23
2016,7,19,17,15,764.5,61.0,3.55,17.5,376.0,591.08,481.53
2016,7,19,17,30,735.0,58.0,3.5,17.0,325.0,532.42,435.63
2016,7,19,17,45,696.5,53.0,3.5,17.0,275.0,467.38,382.3
2016,7,19,18,0,658.0,48.0,3.5,17.0,225.0,404.76,328.99
2016,7,19,18,15,595.5,43.0,3.35,16.5,177.0,334.05,267.76
2016,7,19,18,30,533.0,38.0,3.2,16.0,129.0,269.08,209.59
2016,7,19,18,45,432.5,30.0,3.1,15.5,88.0,196.78,144.78
2016,7,19,19,0,332.0,22.0,3.0,15.0,47.0,131.42,71.25
2016,7,19,19,15,166.0,11.0,2.95,14.5,23.5,47.05,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,153.5,10.5,2.45,12.5,20.5,9.55,0.0
2016,7,20,5,30,307.0,21.0,2.5,13.0,41.0,17.14,3.78
2016,7,20,5,45,415.0,29.0,2.6,13.5,81.5,23.09,14.02
2016,7,20,6,0,523.0,37.0,2.7,14.0,122.0,31.49,22.07
2016,7,20,6,15,588.0,42.5,2.7,14.5,170.0,35.26,25.74
2016,7,20,6,30,653.0,48.0,2.7,15.0,218.0,38.99,29.19
2016,7,20,6,45,696.5,52.0,2.7,15.5,268.5,41.29,31.23
2016,7,20,7,0,740.0,56.0,2.7,16.0,319.0,43.55,33.13
2016,7,20,7,15,770.0,59.0,2.6,16.0,370.5,44.89,34.24
2016,7,20,7,30,800.0,62.0,2.5,16.0,422.0,53.74,41.92
2016,7,20,7,45,822.5,64.5,2.45,16.5,472.5,81.36,45.11
2016,7,20,8,0,845.0,67.0,2.4,17.0,523.0,137.51,74.0
2016,7,20,8,15,862.0,69.0,2.35,17.5,571.0,194.89,116.76
2016,7,20,8,30,879.0,71.0,2.3,18.0,619.0,253.88,166.66
2016,7,20,8,45,892.5,72.5,2.25,18.5,663.5,312.86,218.62
2016,7,20,9,0,906.0,74.0,2.2,19.0,708.0,372.55,270.94
2016,7,20,9,15,916.0,75.5,2.2,19.0,748.0,431.31,322.08
2016,7,20,9,30,926.0,77.0,2.2,19.0,788.0,489.87,371.6
2016,7,20,9,45,924.5,83.0,2.25,19.5,821.0,545.99,417.1
2016,7,20,10,0,923.0,89.0,2.3,20.0,854.0,600.27,459.56
2016,7,20,10,15,929.5,90.5,2.3,20.0,883.0,653.5,500.59
2016,7,20,10,30,936.0,92.0,2.3,20.0,912.0,705.21,539.35
2016,7,20,10,45,942.0,91.5,2.35,20.5,934.5,753.04,573.28
2016,7,20,11,0,948.0,91.0,2.4,21.0,957.0,798.82,603.33
2016,7,20,11,15,951.0,91.5,2.45,21.0,972.5,840.88,631.68
2016,7,20,11,30,954.0,92.0,2.5,21.0,988.0,880.29,658.06
2016,7,20,11,45,957.5,91.0,2.6,21.5,996.5,915.9,680.88
2016,7,20,12,0,961.0,90.0,2.7,22.0,1005.0,948.53,701.61
2016,7,20,12,15,961.5,90.0,2.75,22.0,1005.5,976.23,719.98
2016,7,20,12,30,962.0,90.0,2.8,22.0,1006.0,1000.54,736.19
2016,7,20,12,45,961.0,89.5,2.85,22.0,999.5,1019.38,748.91
2016,7,20,13,0,960.0,89.0,2.9,22.0,993.0,1034.53,759.35
2016,7,20,13,15,958.0,88.5,2.95,21.5,978.5,1044.92,768.33
2016,7,20,13,30,956.0,88.0,3.0,21.0,964.0,1051.47,774.99
2016,7,20,13,45,953.5,87.0,3.1,21.0,943.0,1053.12,777.59
2016,7,20,14,0,951.0,86.0,3.2,21.0,922.0,1050.89,777.8
2016,7,20,14,15,945.5,85.0,3.25,21.0,894.0,1041.8,773.21
2016,7,20,14,30,940.0,84.0,3.3,21.0,866.0,1028.95,766.28
2016,7,20,14,45,933.5,82.5,3.35,21.0,832.0,1010.89,755.97
2016,7,20,15,0,927.0,81.0,3.4,21.0,798.0,989.29,743.36
2016,7,20,15,15,917.5,79.5,3.4,20.5,758.0,961.47,727.58
2016,7,20,15,30,908.0,78.0,3.4,20.0,718.0,930.55,709.61
2016,7,20,15,45,896.0,76.0,3.45,20.0,674.0,893.92,686.48
2016,7,20,16,0,884.0,74.0,3.5,20.0,630.0,854.73,661.35
2016,7,20,16,15,868.0,72.0,3.5,19.5,582.0,809.94,632.84
2016,7,20,16,30,852.0,70.0,3.5,19.0,534.0,763.4,602.54
2016,7,20,16,45,831.0,67.0,3.55,19.0,483.5,710.44,565.96
2016,7,20,17,0,810.0,64.0,3.6,19.0,433.0,656.74,528.03
2016,7,20,17,15,780.5,61.0,3.6,18.5,381.5,601.97,488.26
2016,7,20,17,30,751.0,58.0,3.6,18.0,330.0,542.48,442.08
2016,7,20,17,45,710.0,53.5,3.6,17.5,278.5,475.78,388.35
2016,7,20,18,0,669.0,49.0,3.6,17.0,227.0,411.7,334.54
2016,7,20,18,15,605.0,43.5,3.5,16.5,178.5,339.04,271.73
2016,7,20,18,30,541.0,38.0,3.4,16.0,130.0,272.32,212.04
2016,7,20,18,45,435.0,30.0,3.35,15.5,88.5,197.76,145.25
2016,7,20,19,0,329.0,22.0,3.3,15.0,47.0,130.2,67.62
2016,7,20,19,15,164.5,11.0,3.3,14.5,23.5,46.69,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
