Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,152.0,10.0,2.9,13.0,20.5,9.1,0.0
2016,7,21,5,30,304.0,20.0,3.0,13.0,41.0,16.28,2.44
2016,7,21,5,45,414.5,28.5,3.15,13.5,81.5,22.71,13.63
2016,7,21,6,0,525.0,37.0,3.3,14.0,122.0,31.57,22.11
2016,7,21,6,15,590.0,42.5,3.3,14.5,169.5,35.33,25.78
2016,7,21,6,30,655.0,48.0,3.3,15.0,217.0,39.05,29.23
2016,7,21,6,45,699.0,51.5,3.3,15.5,268.0,40.94,30.91
2016,7,21,7,0,743.0,55.0,3.3,16.0,319.0,42.83,32.49
2016,7,21,7,15,773.0,58.5,3.2,16.5,370.5,44.59,33.9
2016,7,21,7,30,803.0,62.0,3.1,17.0,422.0,53.77,41.77
2016,7,21,7,45,826.0,64.0,3.05,17.5,472.0,80.46,44.47
2016,7,21,8,0,849.0,66.0,3.0,18.0,522.0,136.55,72.91
2016,7,21,8,15,865.5,68.0,2.95,18.0,570.0,194.14,115.91
2016,7,21,8,30,882.0,70.0,2.9,18.0,618.0,253.27,166.32
2016,7,21,8,45,895.5,71.5,2.85,18.5,662.5,312.49,218.72
2016,7,21,9,0,909.0,73.0,2.8,19.0,707.0,372.41,271.55
2016,7,21,9,15,919.0,74.0,2.8,19.0,747.5,430.98,322.92
2016,7,21,9,30,929.0,75.0,2.8,19.0,788.0,489.34,372.71
2016,7,21,9,45,934.0,78.0,2.8,19.5,822.5,546.42,419.19
2016,7,21,10,0,939.0,81.0,2.8,20.0,857.0,602.29,463.08
2016,7,21,10,15,945.5,82.0,2.85,20.0,886.5,655.87,504.97
2016,7,21,10,30,952.0,83.0,2.9,20.0,916.0,707.89,544.61
2016,7,21,10,45,957.5,83.0,2.95,20.5,939.0,756.51,579.14
2016,7,21,11,0,963.0,83.0,3.0,21.0,962.0,803.0,609.96
2016,7,21,11,15,966.5,83.5,3.1,21.0,978.0,846.04,639.54
2016,7,21,11,30,970.0,84.0,3.2,21.0,994.0,886.4,667.15
2016,7,21,11,45,972.0,84.0,3.3,21.0,1002.5,922.16,691.54
2016,7,21,12,0,974.0,84.0,3.4,21.0,1011.0,954.8,713.81
2016,7,21,12,15,975.0,84.0,3.45,21.0,1011.5,983.28,732.95
2016,7,21,12,30,976.0,84.0,3.5,21.0,1012.0,1008.32,749.85
2016,7,21,12,45,968.0,88.5,3.6,21.0,1003.5,1025.68,762.09
2016,7,21,13,0,960.0,93.0,3.7,21.0,995.0,1039.2,771.95
2016,7,21,13,15,958.0,92.5,3.7,21.0,981.0,1049.68,779.19
2016,7,21,13,30,956.0,92.0,3.7,21.0,967.0,1056.3,784.04
2016,7,21,13,45,956.0,89.0,3.75,21.0,946.5,1058.4,786.43
2016,7,21,14,0,956.0,86.0,3.8,21.0,926.0,1056.54,786.36
2016,7,21,14,15,951.0,85.0,3.8,21.0,898.0,1047.94,781.61
2016,7,21,14,30,946.0,84.0,3.8,21.0,870.0,1035.53,774.49
2016,7,21,14,45,942.0,81.0,3.8,21.0,836.0,1018.14,764.15
2016,7,21,15,0,938.0,78.0,3.8,21.0,802.0,997.06,751.42
2016,7,21,15,15,929.0,76.5,3.75,20.5,762.0,969.44,735.39
2016,7,21,15,30,920.0,75.0,3.7,20.0,722.0,938.65,717.13
2016,7,21,15,45,909.5,72.5,3.7,20.0,678.0,902.36,693.88
2016,7,21,16,0,899.0,70.0,3.7,20.0,634.0,863.39,668.57
2016,7,21,16,15,882.5,68.0,3.65,19.5,585.5,817.6,639.09
2016,7,21,16,30,866.0,66.0,3.6,19.0,537.0,770.04,607.85
2016,7,21,16,45,845.0,63.5,3.6,19.0,486.0,717.05,571.07
2016,7,21,17,0,824.0,61.0,3.6,19.0,435.0,663.28,532.98
2016,7,21,17,15,794.5,58.0,3.55,18.5,383.0,602.86,489.14
2016,7,21,17,30,765.0,55.0,3.5,18.0,331.0,547.63,446.01
2016,7,21,17,45,722.0,51.5,3.45,17.5,279.0,480.3,391.69
2016,7,21,18,0,679.0,48.0,3.4,17.0,227.0,415.76,337.44
2016,7,21,18,15,615.0,42.5,3.3,16.5,178.5,342.54,274.19
2016,7,21,18,30,551.0,37.0,3.2,16.0,130.0,275.27,214.01
2016,7,21,18,45,441.5,29.5,3.1,15.5,87.5,196.85,143.97
2016,7,21,19,0,332.0,22.0,3.0,15.0,45.0,130.61,64.22
2016,7,21,19,15,166.0,11.0,2.95,14.5,22.5,47.0,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,150.0,10.0,2.15,12.5,19.5,9.1,0.0
2016,7,22,5,30,300.0,20.0,2.2,13.0,39.0,16.35,1.44
2016,7,22,5,45,412.0,28.5,2.25,13.5,80.0,22.77,13.62
2016,7,22,6,0,524.0,37.0,2.3,14.0,121.0,31.64,22.16
2016,7,22,6,15,591.5,43.0,2.2,14.5,169.5,35.85,26.24
2016,7,22,6,30,659.0,49.0,2.1,15.0,218.0,40.0,30.08
2016,7,22,6,45,704.0,53.0,2.05,15.5,269.5,42.26,32.1
2016,7,22,7,0,749.0,57.0,2.0,16.0,321.0,44.49,33.99
2016,7,22,7,15,780.5,60.5,1.95,16.5,373.5,46.2,35.34
2016,7,22,7,30,812.0,64.0,1.9,17.0,426.0,55.27,43.11
2016,7,22,7,45,835.0,66.5,1.85,17.5,477.0,81.93,45.85
2016,7,22,8,0,858.0,69.0,1.8,18.0,528.0,139.07,74.6
2016,7,22,8,15,875.0,71.0,1.8,18.5,577.0,197.43,117.6
2016,7,22,8,30,892.0,73.0,1.8,19.0,626.0,257.38,167.87
2016,7,22,8,45,905.0,75.0,1.8,20.0,671.5,317.58,220.03
2016,7,22,9,0,918.0,77.0,1.8,21.0,717.0,378.43,272.28
2016,7,22,9,15,928.0,78.5,1.8,21.0,757.5,438.07,323.45
2016,7,22,9,30,938.0,80.0,1.8,21.0,798.0,497.5,372.95
2016,7,22,9,45,938.5,85.0,1.85,21.5,831.5,554.63,418.53
2016,7,22,10,0,939.0,90.0,1.9,22.0,865.0,610.07,461.19
2016,7,22,10,15,944.5,91.0,1.95,22.0,894.0,663.22,501.77
2016,7,22,10,30,950.0,92.0,2.0,22.0,923.0,714.7,540.07
2016,7,22,10,45,955.0,92.5,2.05,22.5,945.5,763.5,574.08
2016,7,22,11,0,960.0,93.0,2.1,23.0,968.0,810.14,604.17
2016,7,22,11,15,962.5,93.5,2.2,23.0,983.5,852.44,632.62
2016,7,22,11,30,965.0,94.0,2.3,23.0,999.0,892.0,659.13
2016,7,22,11,45,967.0,94.0,2.4,23.5,1007.0,927.77,681.73
2016,7,22,12,0,969.0,94.0,2.5,24.0,1015.0,960.44,702.21
2016,7,22,12,15,969.0,94.0,2.6,23.5,1015.0,988.05,722.14
2016,7,22,12,30,969.0,94.0,2.7,23.0,1015.0,1012.19,739.98
2016,7,22,12,45,964.5,95.5,2.8,23.0,1007.0,1029.92,752.36
2016,7,22,13,0,960.0,97.0,2.9,23.0,999.0,1043.87,762.46
2016,7,22,13,15,957.5,96.5,2.95,23.0,984.0,1053.94,769.71
2016,7,22,13,30,955.0,96.0,3.0,23.0,969.0,1060.14,774.64
2016,7,22,13,45,951.0,95.5,3.1,23.0,947.0,1060.95,776.7
2016,7,22,14,0,947.0,95.0,3.2,23.0,925.0,1057.89,776.4
2016,7,22,14,15,941.5,94.0,3.2,23.0,896.5,1048.95,771.54
2016,7,22,14,30,936.0,93.0,3.2,23.0,868.0,1036.24,764.38
2016,7,22,14,45,928.0,91.5,3.25,23.0,833.5,1016.86,753.36
2016,7,22,15,0,920.0,90.0,3.3,23.0,799.0,993.99,740.09
2016,7,22,15,15,910.0,88.5,3.3,22.5,759.0,965.91,724.36
2016,7,22,15,30,900.0,87.0,3.3,22.0,719.0,934.75,706.45
2016,7,22,15,45,886.5,85.0,3.3,22.0,674.0,897.03,682.54
2016,7,22,16,0,873.0,83.0,3.3,22.0,629.0,856.86,656.75
2016,7,22,16,15,855.5,80.5,3.3,21.5,580.5,810.62,627.58
2016,7,22,16,30,838.0,78.0,3.3,21.0,532.0,762.75,596.69
2016,7,22,16,45,813.0,75.5,3.3,21.0,480.5,713.97,563.37
2016,7,22,17,0,788.0,73.0,3.3,21.0,429.0,658.25,524.21
2016,7,22,17,15,756.0,69.0,3.25,20.5,377.0,596.03,478.74
2016,7,22,17,30,724.0,65.0,3.2,20.0,325.0,534.76,431.63
2016,7,22,17,45,675.5,60.5,3.15,19.5,273.0,464.94,375.94
2016,7,22,18,0,627.0,56.0,3.1,19.0,221.0,400.95,322.7
2016,7,22,18,15,556.5,49.5,3.0,18.5,172.5,326.45,259.2
2016,7,22,18,30,486.0,43.0,2.9,18.0,124.0,258.8,199.68
2016,7,22,18,45,368.5,33.5,2.85,17.5,82.5,179.31,130.04
2016,7,22,19,0,251.0,24.0,2.8,17.0,41.0,109.29,49.35
2016,7,22,19,15,125.5,12.0,2.8,16.5,20.5,38.86,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,123.0,10.0,1.55,14.5,17.5,9.1,0.0
2016,7,23,5,30,246.0,20.0,1.5,15.0,35.0,16.36,0.15
2016,7,23,5,45,365.0,29.5,1.45,16.0,75.0,23.65,14.1
2016,7,23,6,0,484.0,39.0,1.4,17.0,115.0,30.69,21.02
2016,7,23,6,15,554.0,45.5,1.4,17.5,163.0,34.87,25.03
2016,7,23,6,30,624.0,52.0,1.4,18.0,211.0,42.53,31.92
2016,7,23,6,45,671.5,56.5,1.4,18.5,262.0,45.06,34.16
2016,7,23,7,0,719.0,61.0,1.4,19.0,313.0,47.56,36.25
2016,7,23,7,15,751.5,64.5,1.4,19.5,365.0,49.11,37.44
2016,7,23,7,30,784.0,68.0,1.4,20.0,417.0,50.62,38.54
2016,7,23,7,45,808.5,71.0,1.4,21.0,468.0,75.82,41.02
2016,7,23,8,0,833.0,74.0,1.4,22.0,519.0,139.74,75.0
2016,7,23,8,15,851.0,76.0,1.45,22.5,567.5,196.91,116.23
2016,7,23,8,30,869.0,78.0,1.5,23.0,616.0,255.79,164.63
2016,7,23,8,45,882.5,80.0,1.55,24.0,661.0,314.92,214.9
2016,7,23,9,0,896.0,82.0,1.6,25.0,706.0,374.76,265.39
2016,7,23,9,15,906.5,84.0,1.65,25.5,746.5,433.89,314.66
2016,7,23,9,30,917.0,86.0,1.7,26.0,787.0,492.89,362.26
2016,7,23,9,45,925.0,87.5,1.8,26.5,822.0,549.83,406.94
2016,7,23,10,0,933.0,89.0,1.9,27.0,857.0,605.85,449.45
2016,7,23,10,15,939.0,90.0,1.95,27.0,886.0,659.06,489.32
2016,7,23,10,30,945.0,91.0,2.0,27.0,915.0,710.67,526.99
2016,7,23,10,45,947.0,93.0,2.15,27.0,937.0,758.51,561.49
2016,7,23,11,0,949.0,95.0,2.3,27.0,959.0,803.98,592.26
2016,7,23,11,15,952.0,95.5,2.4,27.0,974.5,846.32,620.41
2016,7,23,11,30,955.0,96.0,2.5,27.0,990.0,885.99,646.68
2016,7,23,11,45,954.5,97.5,2.6,27.0,997.5,920.75,669.66
2016,7,23,12,0,954.0,99.0,2.7,27.0,1005.0,952.33,690.57
2016,7,23,12,15,954.5,99.0,2.75,26.5,1005.5,980.1,710.03
2016,7,23,12,30,955.0,99.0,2.8,26.0,1006.0,1004.48,727.41
2016,7,23,12,45,951.5,100.5,2.85,26.0,998.0,1022.99,739.71
2016,7,23,13,0,948.0,102.0,2.9,26.0,990.0,1037.81,749.78
2016,7,23,13,15,945.5,101.5,2.95,26.0,976.0,1047.82,756.92
2016,7,23,13,30,943.0,101.0,3.0,26.0,962.0,1054.01,761.78
2016,7,23,13,45,939.0,100.0,3.05,26.0,940.0,1054.33,763.04
2016,7,23,14,0,935.0,99.0,3.1,26.0,918.0,1050.8,762.01
2016,7,23,14,15,929.5,98.0,3.1,25.5,890.0,1041.96,758.77
2016,7,23,14,30,924.0,97.0,3.1,25.0,862.0,1029.39,753.25
2016,7,23,14,45,916.0,95.5,3.15,25.0,827.5,1010.2,742.44
2016,7,23,15,0,908.0,94.0,3.2,25.0,793.0,987.54,729.42
2016,7,23,15,15,898.0,92.5,3.2,24.5,753.0,959.71,713.99
2016,7,23,15,30,888.0,91.0,3.2,24.0,713.0,928.85,696.43
2016,7,23,15,45,874.5,88.5,3.25,24.0,668.0,890.89,672.87
2016,7,23,16,0,861.0,86.0,3.3,24.0,623.0,850.5,647.39
2016,7,23,16,15,843.0,83.5,3.25,23.5,575.0,804.24,618.11
2016,7,23,16,30,825.0,81.0,3.2,23.0,527.0,763.01,591.93
2016,7,23,16,45,801.5,78.0,3.2,22.5,476.0,708.71,555.94
2016,7,23,17,0,778.0,75.0,3.2,22.0,425.0,653.87,518.68
2016,7,23,17,15,745.0,71.0,3.15,21.5,373.0,591.37,473.05
2016,7,23,17,30,712.0,67.0,3.1,21.0,321.0,529.92,425.98
2016,7,23,17,45,664.0,62.0,3.05,20.5,269.5,462.62,372.43
2016,7,23,18,0,616.0,57.0,3.0,20.0,218.0,396.71,317.95
2016,7,23,18,15,544.5,50.0,2.95,19.0,169.5,321.69,254.86
2016,7,23,18,30,473.0,43.0,2.9,18.0,121.0,253.69,195.61
2016,7,23,18,45,354.5,33.5,2.85,17.5,80.0,174.6,126.2
2016,7,23,19,0,236.0,24.0,2.8,17.0,39.0,104.5,42.77
2016,7,23,19,15,118.0,12.0,2.85,16.5,19.5,37.16,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,99.0,10.5,1.65,14.5,16.5,9.55,0.0
2016,7,24,5,30,198.0,21.0,1.6,15.0,33.0,17.34,0.0
2016,7,24,5,45,318.0,31.5,1.55,15.5,71.5,25.46,15.54
2016,7,24,6,0,438.0,42.0,1.5,16.0,110.0,33.28,23.34
2016,7,24,6,15,512.5,49.5,1.4,16.5,157.5,38.13,28.0
2016,7,24,6,30,587.0,57.0,1.3,17.0,205.0,42.85,32.34
2016,7,24,6,45,638.0,62.0,1.2,17.5,256.0,45.35,34.56
2016,7,24,7,0,689.0,67.0,1.1,18.0,307.0,52.36,40.62
2016,7,24,7,15,723.5,71.0,1.05,18.5,359.0,54.08,41.94
2016,7,24,7,30,758.0,75.0,1.0,19.0,411.0,55.75,43.17
2016,7,24,7,45,784.5,78.0,1.0,19.5,462.0,79.57,45.17
2016,7,24,8,0,811.0,81.0,1.0,20.0,513.0,134.97,72.63
2016,7,24,8,15,830.0,84.0,1.0,20.5,561.5,192.31,114.18
2016,7,24,8,30,849.0,87.0,1.0,21.0,610.0,257.96,167.81
2016,7,24,8,45,864.5,88.5,1.05,21.5,655.5,316.28,217.66
2016,7,24,9,0,880.0,90.0,1.1,22.0,701.0,375.54,268.13
2016,7,24,9,15,891.0,92.0,1.15,22.5,741.5,434.13,317.03
2016,7,24,9,30,902.0,94.0,1.2,23.0,782.0,492.67,364.3
2016,7,24,9,45,911.0,95.0,1.3,23.5,817.5,549.04,408.67
2016,7,24,10,0,920.0,96.0,1.4,24.0,853.0,604.62,450.98
2016,7,24,10,15,926.5,97.0,1.5,24.0,882.0,657.62,491.09
2016,7,24,10,30,933.0,98.0,1.6,24.0,911.0,709.1,529.13
2016,7,24,10,45,938.0,98.5,1.7,24.5,934.0,757.31,562.84
2016,7,24,11,0,943.0,99.0,1.8,25.0,957.0,803.41,592.61
2016,7,24,11,15,946.0,99.5,1.85,25.0,972.0,845.61,620.22
2016,7,24,11,30,949.0,100.0,1.9,25.0,987.0,885.16,645.93
2016,7,24,11,45,950.5,100.5,2.0,25.0,995.0,920.6,669.38
2016,7,24,12,0,952.0,101.0,2.1,25.0,1003.0,952.97,690.85
2016,7,24,12,15,952.0,101.0,2.2,25.0,1003.0,980.29,709.09
2016,7,24,12,30,952.0,101.0,2.3,25.0,1003.0,1004.2,725.25
2016,7,24,12,45,949.0,101.5,2.4,25.0,995.0,1022.2,737.73
2016,7,24,13,0,946.0,102.0,2.5,25.0,987.0,1036.49,748.01
2016,7,24,13,15,943.0,101.5,2.55,24.5,972.0,1046.0,756.33
2016,7,24,13,30,940.0,101.0,2.6,24.0,957.0,1051.68,762.41
2016,7,24,13,45,935.0,100.5,2.7,24.0,935.0,1051.51,763.95
2016,7,24,14,0,930.0,100.0,2.8,24.0,913.0,1047.52,763.17
2016,7,24,14,15,923.5,99.0,2.85,23.5,884.0,1037.7,759.76
2016,7,24,14,30,917.0,98.0,2.9,23.0,855.0,1024.19,754.06
2016,7,24,14,45,908.0,96.5,2.95,23.0,820.0,1004.09,742.64
2016,7,24,15,0,899.0,95.0,3.0,23.0,785.0,980.6,729.02
2016,7,24,15,15,888.0,93.0,3.0,22.5,745.0,951.42,712.58
2016,7,24,15,30,877.0,91.0,3.0,22.0,705.0,919.27,694.02
2016,7,24,15,45,862.5,89.0,3.0,22.0,660.0,881.25,669.94
2016,7,24,16,0,848.0,87.0,3.0,22.0,615.0,840.92,644.06
2016,7,24,16,15,829.5,84.5,2.95,21.5,567.0,801.74,619.59
2016,7,24,16,30,811.0,82.0,2.9,21.0,519.0,753.53,588.22
2016,7,24,16,45,785.0,79.0,2.9,21.0,468.0,697.87,549.99
2016,7,24,17,0,759.0,76.0,2.9,21.0,417.0,641.91,510.73
2016,7,24,17,15,725.5,72.0,2.9,20.5,365.5,579.88,465.36
2016,7,24,17,30,692.0,68.0,2.9,20.0,314.0,518.98,418.68
2016,7,24,17,45,642.5,63.0,2.9,19.5,262.5,451.95,365.22
2016,7,24,18,0,593.0,58.0,2.9,19.0,211.0,386.34,310.84
2016,7,24,18,15,521.0,51.0,2.9,18.5,163.5,312.28,247.86
2016,7,24,18,30,449.0,44.0,2.9,18.0,116.0,245.29,189.03
2016,7,24,18,45,328.5,33.5,2.9,17.5,76.5,165.81,119.37
2016,7,24,19,0,208.0,23.0,2.9,17.0,37.0,95.18,33.81
2016,7,24,19,15,104.0,11.5,2.9,16.5,18.5,33.57,0.0
2016,7,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,98.0,10.0,2.0,12.5,15.5,9.1,0.0
2016,7,25,5,30,196.0,20.0,2.0,13.0,31.0,16.48,0.0
2016,7,25,5,45,320.0,30.5,2.0,13.5,70.0,24.64,14.87
2016,7,25,6,0,444.0,41.0,2.0,14.0,109.0,32.5,22.83
2016,7,25,6,15,519.0,48.5,1.9,14.0,156.5,37.39,27.62
2016,7,25,6,30,594.0,56.0,1.8,14.0,204.0,42.15,32.12
2016,7,25,6,45,300.0,86.5,1.75,14.5,161.5,62.22,50.0
2016,7,25,7,0,6.0,117.0,1.7,15.0,119.0,97.5,80.92
2016,7,25,7,15,12.5,137.0,1.65,15.5,142.5,113.38,94.36
2016,7,25,7,30,19.0,157.0,1.6,16.0,166.0,129.12,107.44
2016,7,25,7,45,81.5,192.5,1.55,16.5,235.0,150.61,118.05
2016,7,25,8,0,144.0,228.0,1.5,17.0,304.0,182.54,138.9
2016,7,25,8,15,199.0,246.0,1.5,17.5,362.0,217.72,163.19
2016,7,25,8,30,254.0,264.0,1.5,18.0,420.0,253.68,189.33
2016,7,25,8,45,568.0,177.5,1.5,18.5,560.5,293.19,211.83
2016,7,25,9,0,882.0,91.0,1.5,19.0,701.0,376.8,273.29
2016,7,25,9,15,893.5,92.5,1.5,19.5,742.0,435.38,322.82
2016,7,25,9,30,905.0,94.0,1.5,20.0,783.0,493.95,370.8
2016,7,25,9,45,905.0,100.0,1.55,20.5,816.0,550.19,415.54
2016,7,25,10,0,905.0,106.0,1.6,21.0,849.0,604.76,457.41
2016,7,25,10,15,912.0,107.0,1.6,21.0,878.5,657.5,497.22
2016,7,25,10,30,919.0,108.0,1.6,21.0,908.0,708.78,534.82
2016,7,25,10,45,922.5,110.0,1.65,21.5,930.0,756.79,568.46
2016,7,25,11,0,926.0,112.0,1.7,22.0,952.0,802.62,598.13
2016,7,25,11,15,929.5,112.5,1.75,22.0,968.0,844.73,625.95
2016,7,25,11,30,933.0,113.0,1.8,22.0,984.0,884.29,651.92
2016,7,25,11,45,933.5,114.0,1.85,22.0,991.5,918.99,674.59
2016,7,25,12,0,934.0,115.0,1.9,22.0,999.0,950.63,695.25
2016,7,25,12,15,934.5,115.0,1.9,22.0,999.5,978.16,712.64
2016,7,25,12,30,935.0,115.0,1.9,22.0,1000.0,1002.36,727.93
2016,7,25,12,45,933.5,114.5,1.95,22.5,993.0,1020.72,738.76
2016,7,25,13,0,932.0,114.0,2.0,23.0,986.0,1035.44,747.4
2016,7,25,13,15,929.0,113.5,2.05,23.0,971.0,1044.98,754.33
2016,7,25,13,30,926.0,113.0,2.1,23.0,956.0,1050.73,759.04
2016,7,25,13,45,924.5,110.5,2.15,23.0,935.0,1052.12,761.16
2016,7,25,14,0,923.0,108.0,2.2,23.0,914.0,1049.66,760.99
2016,7,25,14,15,917.0,107.0,2.2,22.5,885.5,1040.48,757.56
2016,7,25,14,30,911.0,106.0,2.2,22.0,857.0,1027.6,751.91
2016,7,25,14,45,907.0,102.0,2.25,22.0,823.5,1009.81,742.32
2016,7,25,15,0,903.0,98.0,2.3,22.0,790.0,988.4,730.43
2016,7,25,15,15,892.0,96.0,2.25,21.5,749.5,959.15,713.7
2016,7,25,15,30,881.0,94.0,2.2,21.0,709.0,926.91,694.94
2016,7,25,15,45,871.5,90.0,2.2,21.0,665.0,890.93,672.71
2016,7,25,16,0,862.0,86.0,2.2,21.0,621.0,852.28,648.46
2016,7,25,16,15,843.5,83.5,2.2,20.5,572.5,805.47,619.43
2016,7,25,16,30,825.0,81.0,2.2,20.0,524.0,763.78,593.48
2016,7,25,16,45,804.0,76.5,2.2,20.0,473.5,709.45,556.7
2016,7,25,17,0,783.0,72.0,2.2,20.0,423.0,654.39,518.63
2016,7,25,17,15,750.0,68.5,2.15,19.5,370.5,592.18,473.65
2016,7,25,17,30,717.0,65.0,2.1,19.0,318.0,531.0,427.02
2016,7,25,17,45,671.5,59.5,2.05,19.0,266.5,461.91,371.65
2016,7,25,18,0,626.0,54.0,2.0,19.0,215.0,398.4,318.57
2016,7,25,18,15,554.5,47.5,1.85,18.0,166.5,323.43,255.55
2016,7,25,18,30,483.0,41.0,1.7,17.0,118.0,255.5,196.32
2016,7,25,18,45,367.0,31.0,1.55,16.5,77.5,176.24,126.2
2016,7,25,19,0,251.0,21.0,1.4,16.0,37.0,104.79,31.03
2016,7,25,19,15,125.5,10.5,1.4,15.5,18.5,37.4,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,111.0,9.5,1.0,14.5,15.5,8.64,0.0
2016,7,26,5,30,222.0,19.0,0.9,15.0,31.0,15.64,0.0
2016,7,26,5,45,340.5,29.0,0.85,15.5,69.5,23.39,13.6
2016,7,26,6,0,459.0,39.0,0.8,16.0,108.0,30.87,21.21
2016,7,26,6,15,532.5,46.5,0.75,16.5,156.0,35.84,25.98
2016,7,26,6,30,606.0,54.0,0.7,17.0,204.0,40.67,30.43
2016,7,26,6,45,653.0,59.5,0.7,17.5,255.0,43.64,33.08
2016,7,26,7,0,700.0,65.0,0.7,18.0,306.0,50.92,39.38
2016,7,26,7,15,734.0,69.0,0.7,18.5,358.0,52.71,40.77
2016,7,26,7,30,768.0,73.0,0.7,19.0,410.0,54.44,42.06
2016,7,26,7,45,792.0,77.0,0.7,20.0,461.0,78.01,44.29
2016,7,26,8,0,816.0,81.0,0.7,21.0,512.0,134.5,71.88
2016,7,26,8,15,835.0,83.5,0.65,21.5,561.0,191.9,112.95
2016,7,26,8,30,854.0,86.0,0.6,22.0,610.0,257.57,166.0
2016,7,26,8,45,867.5,89.0,0.6,23.0,655.0,316.94,215.63
2016,7,26,9,0,881.0,92.0,0.6,24.0,700.0,377.06,265.32
2016,7,26,9,15,892.0,93.5,0.65,24.5,741.0,435.48,313.19
2016,7,26,9,30,903.0,95.0,0.7,25.0,782.0,493.83,359.43
2016,7,26,9,45,908.0,98.5,0.8,25.5,816.5,550.49,403.2
2016,7,26,10,0,913.0,102.0,0.9,26.0,851.0,605.97,444.64
2016,7,26,10,15,919.5,103.5,0.95,26.0,880.0,659.27,483.73
2016,7,26,10,30,926.0,105.0,1.0,26.0,909.0,711.05,520.71
2016,7,26,10,45,930.5,106.0,1.1,26.5,932.0,759.24,553.89
2016,7,26,11,0,935.0,107.0,1.2,27.0,955.0,805.3,583.12
2016,7,26,11,15,938.0,107.5,1.3,27.0,970.0,847.38,610.65
2016,7,26,11,30,941.0,108.0,1.4,27.0,985.0,886.84,636.39
2016,7,26,11,45,943.0,108.0,1.5,27.5,993.0,922.16,658.15
2016,7,26,12,0,945.0,108.0,1.6,28.0,1001.0,954.47,677.92
2016,7,26,12,15,945.0,108.0,1.7,28.0,1001.5,981.77,695.89
2016,7,26,12,30,945.0,108.0,1.8,28.0,1002.0,1005.68,711.85
2016,7,26,12,45,937.5,111.5,1.9,28.0,992.5,1022.29,723.37
2016,7,26,13,0,930.0,115.0,2.0,28.0,983.0,1035.15,732.73
2016,7,26,13,15,927.0,114.5,2.05,28.0,968.5,1044.68,739.54
2016,7,26,13,30,924.0,114.0,2.1,28.0,954.0,1050.44,744.16
2016,7,26,13,45,921.0,112.0,2.2,28.0,932.5,1050.85,746.23
2016,7,26,14,0,918.0,110.0,2.3,28.0,911.0,1047.42,746.05
2016,7,26,14,15,911.5,109.0,2.3,27.5,882.0,1037.77,742.41
2016,7,26,14,30,905.0,108.0,2.3,27.0,853.0,1024.46,736.61
2016,7,26,14,45,898.0,105.5,2.35,27.0,818.5,1005.45,726.37
2016,7,26,15,0,891.0,103.0,2.4,27.0,784.0,982.98,713.96
2016,7,26,15,15,879.5,101.0,2.4,26.5,743.5,953.52,697.89
2016,7,26,15,30,868.0,99.0,2.4,26.0,703.0,921.13,679.8
2016,7,26,15,45,855.5,95.5,2.45,26.0,658.5,883.42,657.1
2016,7,26,16,0,843.0,92.0,2.5,26.0,614.0,851.0,637.72
2016,7,26,16,15,824.0,89.0,2.45,25.5,565.5,803.39,608.08
2016,7,26,16,30,805.0,86.0,2.4,25.0,517.0,754.27,576.95
2016,7,26,16,45,782.5,82.0,2.4,24.5,466.5,700.15,541.85
2016,7,26,17,0,760.0,78.0,2.4,24.0,416.0,645.46,505.39
2016,7,26,17,15,725.5,73.5,2.3,23.5,363.5,581.99,459.41
2016,7,26,17,30,691.0,69.0,2.2,23.0,311.0,522.22,414.15
2016,7,26,17,45,645.5,63.0,2.15,22.5,260.0,453.9,360.74
2016,7,26,18,0,600.0,57.0,2.1,22.0,209.0,388.88,307.75
2016,7,26,18,15,527.5,49.5,1.95,21.0,161.0,313.59,245.14
2016,7,26,18,30,455.0,42.0,1.8,20.0,113.0,245.51,186.5
2016,7,26,18,45,341.5,31.0,1.65,19.0,73.5,167.63,118.29
2016,7,26,19,0,228.0,20.0,1.5,18.0,34.0,96.78,20.53
2016,7,26,19,15,114.0,10.0,1.45,17.5,17.0,34.36,0.0
2016,7,26,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,50.5,8.0,1.5,14.5,10.5,7.28,0.0
2016,7,27,5,30,101.0,16.0,1.5,15.0,21.0,12.57,0.0
2016,7,27,5,45,193.5,31.5,1.5,15.5,55.5,24.52,14.35
2016,7,27,6,0,286.0,47.0,1.5,16.0,90.0,36.13,25.7
2016,7,27,6,15,357.0,59.0,1.4,16.5,133.0,44.66,33.66
2016,7,27,6,30,428.0,71.0,1.3,17.0,176.0,52.91,41.16
2016,7,27,6,45,481.5,80.0,1.2,17.5,224.0,59.32,46.83
2016,7,27,7,0,535.0,89.0,1.1,18.0,272.0,64.14,50.94
2016,7,27,7,15,573.5,96.0,1.1,18.5,321.5,67.06,53.26
2016,7,27,7,30,612.0,103.0,1.1,19.0,371.0,69.8,55.36
2016,7,27,7,45,644.5,108.0,1.15,19.5,420.5,89.45,56.78
2016,7,27,8,0,677.0,113.0,1.2,20.0,470.0,139.25,81.69
2016,7,27,8,15,699.5,117.5,1.2,20.5,516.5,191.11,118.92
2016,7,27,8,30,722.0,122.0,1.2,21.0,563.0,245.52,163.1
2016,7,27,8,45,743.5,124.0,1.25,21.5,608.0,304.77,212.8
2016,7,27,9,0,765.0,126.0,1.3,22.0,653.0,360.55,259.82
2016,7,27,9,15,778.5,128.5,1.35,22.5,692.5,415.25,305.31
2016,7,27,9,30,792.0,131.0,1.4,23.0,732.0,470.44,349.84
2016,7,27,9,45,781.5,144.5,1.45,23.5,760.5,523.0,390.92
2016,7,27,10,0,771.0,158.0,1.5,24.0,789.0,573.16,428.73
2016,7,27,10,15,780.0,160.0,1.55,24.5,818.0,622.9,465.16
2016,7,27,10,30,789.0,162.0,1.6,25.0,847.0,671.78,499.91
2016,7,27,10,45,801.0,160.5,1.65,25.5,871.0,718.58,532.4
2016,7,27,11,0,813.0,159.0,1.7,26.0,895.0,764.25,563.34
2016,7,27,11,15,817.0,160.0,1.75,26.0,910.0,804.45,590.16
2016,7,27,11,30,821.0,161.0,1.8,26.0,925.0,842.48,615.02
2016,7,27,11,45,829.5,157.5,1.85,26.0,935.0,877.8,638.0
2016,7,27,12,0,838.0,154.0,1.9,26.0,945.0,901.5,653.4
2016,7,27,12,15,838.0,154.0,1.95,26.0,945.5,926.56,669.82
2016,7,27,12,30,838.0,154.0,2.0,26.0,946.0,948.62,684.33
2016,7,27,12,45,847.0,147.5,2.1,26.0,942.5,970.2,699.17
2016,7,27,13,0,856.0,141.0,2.2,26.0,939.0,988.64,712.08
2016,7,27,13,15,852.5,140.0,2.25,25.5,924.5,996.69,719.38
2016,7,27,13,30,849.0,139.0,2.3,25.0,910.0,1001.22,724.66
2016,7,27,13,45,850.0,134.5,2.4,25.0,890.5,1003.22,727.59
2016,7,27,14,0,851.0,130.0,2.5,25.0,871.0,1001.59,728.31
2016,7,27,14,15,843.5,128.5,2.5,24.5,842.5,990.94,723.75
2016,7,27,14,30,836.0,127.0,2.5,24.0,814.0,976.86,717.12
2016,7,27,14,45,833.0,121.5,2.55,24.0,781.5,959.63,707.58
2016,7,27,15,0,830.0,116.0,2.6,24.0,749.0,938.98,695.82
2016,7,27,15,15,817.0,114.0,2.55,23.5,709.5,918.99,685.02
2016,7,27,15,30,804.0,112.0,2.5,23.0,670.0,886.38,665.67
2016,7,27,15,45,795.0,106.0,2.5,23.0,628.0,850.27,643.0
2016,7,27,16,0,786.0,100.0,2.5,23.0,586.0,811.63,618.39
2016,7,27,16,15,765.5,96.5,2.5,22.5,538.5,764.07,588.34
2016,7,27,16,30,745.0,93.0,2.5,22.0,491.0,715.28,556.83
2016,7,27,16,45,725.5,87.0,2.5,21.5,442.5,663.44,522.34
2016,7,27,17,0,706.0,81.0,2.5,21.0,394.0,610.95,486.43
2016,7,27,17,15,670.0,76.5,2.45,20.5,343.5,551.49,442.17
2016,7,27,17,30,634.0,72.0,2.4,20.0,293.0,491.14,395.71
2016,7,27,17,45,591.5,64.5,2.35,19.5,244.5,425.53,343.41
2016,7,27,18,0,549.0,57.0,2.3,19.0,196.0,363.06,291.53
2016,7,27,18,15,477.0,49.0,2.3,18.5,150.0,290.19,229.67
2016,7,27,18,30,405.0,41.0,2.3,18.0,104.0,224.62,172.22
2016,7,27,18,45,298.5,30.0,2.3,17.5,67.0,152.06,107.37
2016,7,27,19,0,192.0,19.0,2.3,17.0,30.0,85.15,9.31
2016,7,27,19,15,96.0,9.5,2.3,16.5,15.0,29.88,0.0
2016,7,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,94.0,8.5,1.7,13.0,13.0,7.73,0.0
2016,7,28,5,30,188.0,17.0,1.7,13.0,26.0,13.89,0.0
2016,7,28,5,45,305.0,27.5,1.7,13.5,62.5,22.14,12.37
2016,7,28,6,0,422.0,38.0,1.7,14.0,99.0,30.06,20.6
2016,7,28,6,15,495.0,45.0,1.65,14.5,144.5,34.6,25.05
2016,7,28,6,30,568.0,52.0,1.6,15.0,190.0,39.03,29.19
2016,7,28,6,45,436.5,85.0,1.6,15.5,205.5,62.05,49.64
2016,7,28,7,0,305.0,118.0,1.6,16.0,221.0,87.68,72.03
2016,7,28,7,15,198.0,147.0,1.55,16.5,218.5,105.43,87.14
2016,7,28,7,30,91.0,176.0,1.5,17.0,216.0,134.84,111.96
2016,7,28,7,45,440.0,126.0,1.45,17.5,353.0,96.81,67.2
2016,7,28,8,0,789.0,76.0,1.4,18.0,490.0,127.3,68.26
2016,7,28,8,15,808.0,78.5,1.4,18.5,537.5,189.94,114.41
2016,7,28,8,30,827.0,81.0,1.4,19.0,585.0,247.21,161.94
2016,7,28,8,45,841.5,83.0,1.4,19.5,629.5,304.5,211.65
2016,7,28,9,0,856.0,85.0,1.4,20.0,674.0,362.66,261.91
2016,7,28,9,15,867.0,87.0,1.45,20.5,713.5,420.08,310.66
2016,7,28,9,30,878.0,89.0,1.5,21.0,753.0,477.48,357.85
2016,7,28,9,45,885.5,90.5,1.6,21.5,787.5,532.41,401.87
2016,7,28,10,0,893.0,92.0,1.7,22.0,822.0,586.45,443.76
2016,7,28,10,15,899.5,93.0,1.75,22.0,850.0,638.3,483.41
2016,7,28,10,30,906.0,94.0,1.8,22.0,878.0,688.68,520.94
2016,7,28,10,45,910.0,95.0,1.9,22.5,900.0,735.59,554.23
2016,7,28,11,0,914.0,96.0,2.0,23.0,922.0,780.38,583.66
2016,7,28,11,15,916.5,96.5,2.05,23.0,936.5,821.19,610.88
2016,7,28,11,30,919.0,97.0,2.1,23.0,951.0,859.39,636.19
2016,7,28,11,45,919.5,97.5,2.2,23.0,958.0,893.09,658.87
2016,7,28,12,0,920.0,98.0,2.3,23.0,965.0,923.74,679.56
2016,7,28,12,15,919.5,98.0,2.35,23.0,965.0,949.82,696.81
2016,7,28,12,30,919.0,98.0,2.4,23.0,965.0,972.56,711.94
2016,7,28,12,45,907.5,103.5,2.45,23.0,954.5,986.73,721.59
2016,7,28,13,0,896.0,109.0,2.5,23.0,944.0,997.13,728.99
2016,7,28,13,15,893.0,108.5,2.5,23.0,929.0,1006.17,735.15
2016,7,28,13,30,890.0,108.0,2.5,23.0,914.0,1011.57,739.08
2016,7,28,13,45,886.0,106.5,2.55,23.0,893.0,1011.24,739.98
2016,7,28,14,0,882.0,105.0,2.6,23.0,872.0,1007.24,738.66
2016,7,28,14,15,875.5,104.0,2.6,22.5,844.0,997.63,734.77
2016,7,28,14,30,869.0,103.0,2.6,22.0,816.0,984.5,728.7
2016,7,28,14,45,861.0,100.5,2.65,22.0,782.0,964.82,717.44
2016,7,28,15,0,853.0,98.0,2.7,22.0,748.0,941.85,704.05
2016,7,28,15,15,841.5,96.0,2.65,21.5,709.0,913.01,687.18
2016,7,28,15,30,830.0,94.0,2.6,21.0,670.0,881.39,668.35
2016,7,28,15,45,816.0,91.5,2.6,21.0,626.5,844.38,644.78
2016,7,28,16,0,802.0,89.0,2.6,21.0,583.0,812.86,624.86
2016,7,28,16,15,782.5,86.0,2.6,20.5,535.5,766.13,595.05
2016,7,28,16,30,763.0,83.0,2.6,20.0,488.0,718.08,563.77
2016,7,28,16,45,737.5,79.5,2.6,20.0,439.0,663.92,526.24
2016,7,28,17,0,712.0,76.0,2.6,20.0,390.0,609.57,487.74
2016,7,28,17,15,677.5,71.5,2.55,19.5,340.0,548.24,442.08
2016,7,28,17,30,643.0,67.0,2.5,19.0,290.0,490.67,397.38
2016,7,28,17,45,593.5,61.5,2.5,18.5,241.0,423.11,343.2
2016,7,28,18,0,544.0,56.0,2.5,18.0,192.0,359.38,290.0
2016,7,28,18,15,472.0,48.0,2.45,17.5,146.5,286.79,227.88
2016,7,28,18,30,400.0,40.0,2.4,17.0,101.0,221.52,170.3
2016,7,28,18,45,289.0,29.0,2.4,16.5,64.5,147.8,103.92
2016,7,28,19,0,178.0,18.0,2.4,16.0,28.0,79.66,0.0
2016,7,28,19,15,89.0,9.0,2.4,15.5,14.0,27.85,0.0
2016,7,28,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,64.0,8.0,1.75,13.0,11.0,7.28,0.0
2016,7,29,5,30,128.0,16.0,1.8,13.0,22.0,12.63,0.0
2016,7,29,5,45,229.5,29.0,1.85,13.5,55.5,23.48,13.26
2016,7,29,6,0,331.0,42.0,1.9,14.0,89.0,33.51,23.56
2016,7,29,6,15,404.5,51.5,1.85,14.5,132.5,39.95,29.74
2016,7,29,6,30,478.0,61.0,1.8,15.0,176.0,46.14,35.48
2016,7,29,6,45,527.0,68.5,1.75,15.5,223.5,50.33,39.25
2016,7,29,7,0,576.0,76.0,1.7,16.0,271.0,54.33,42.71
2016,7,29,7,15,614.0,82.0,1.65,16.5,320.5,56.94,44.83
2016,7,29,7,30,652.0,88.0,1.6,17.0,370.0,59.4,46.75
2016,7,29,7,45,679.5,92.5,1.6,17.5,418.5,78.79,48.32
2016,7,29,8,0,707.0,97.0,1.6,18.0,467.0,129.84,73.72
2016,7,29,8,15,729.0,100.5,1.6,18.5,514.0,187.67,116.08
2016,7,29,8,30,751.0,104.0,1.6,19.0,561.0,242.39,161.19
2016,7,29,8,45,769.5,106.5,1.65,19.5,605.0,297.55,208.75
2016,7,29,9,0,788.0,109.0,1.7,20.0,649.0,354.26,257.55
2016,7,29,9,15,801.0,111.0,1.75,20.5,688.5,409.65,304.53
2016,7,29,9,30,814.0,113.0,1.8,21.0,728.0,468.3,352.49
2016,7,29,9,45,824.5,115.0,1.85,21.5,762.5,522.01,395.33
2016,7,29,10,0,835.0,117.0,1.9,22.0,797.0,575.26,436.41
2016,7,29,10,15,842.5,118.5,1.95,22.0,826.0,625.54,474.98
2016,7,29,10,30,850.0,120.0,2.0,22.0,855.0,674.58,511.68
2016,7,29,10,45,860.0,118.0,2.05,22.5,878.0,720.9,544.67
2016,7,29,11,0,870.0,116.0,2.1,23.0,901.0,765.67,574.53
2016,7,29,11,15,873.5,117.0,2.15,23.0,916.5,806.23,601.74
2016,7,29,11,30,877.0,118.0,2.2,23.0,932.0,844.4,627.19
2016,7,29,11,45,884.5,115.0,2.25,23.0,941.5,879.78,650.66
2016,7,29,12,0,892.0,112.0,2.3,23.0,951.0,912.59,672.38
2016,7,29,12,15,892.0,112.0,2.35,22.5,951.5,938.59,690.93
2016,7,29,12,30,892.0,112.0,2.4,22.0,952.0,961.38,707.53
2016,7,29,12,45,891.5,111.0,2.45,22.0,945.5,979.37,719.74
2016,7,29,13,0,891.0,110.0,2.5,22.0,939.0,993.89,729.83
2016,7,29,13,15,888.5,109.5,2.5,22.0,924.5,1003.39,736.28
2016,7,29,13,30,886.0,109.0,2.5,22.0,910.0,1009.26,740.53
2016,7,29,13,45,885.5,105.5,2.55,22.0,890.0,1010.34,742.35
2016,7,29,14,0,885.0,102.0,2.6,22.0,870.0,1007.69,741.89
2016,7,29,14,15,879.0,101.0,2.6,21.5,842.5,998.51,738.25
2016,7,29,14,30,873.0,100.0,2.6,21.0,815.0,985.78,732.42
2016,7,29,14,45,869.0,96.0,2.6,21.0,782.5,968.23,722.09
2016,7,29,15,0,865.0,92.0,2.6,21.0,750.0,947.21,709.53
2016,7,29,15,15,854.0,90.5,2.6,20.5,710.5,919.06,693.54
2016,7,29,15,30,843.0,89.0,2.6,20.0,671.0,888.08,675.54
2016,7,29,15,45,833.0,85.0,2.6,20.0,628.5,852.45,652.89
2016,7,29,16,0,823.0,81.0,2.6,20.0,586.0,814.3,628.29
2016,7,29,16,15,805.0,78.5,2.55,19.5,539.0,769.0,599.14
2016,7,29,16,30,787.0,76.0,2.5,19.0,492.0,728.89,573.26
2016,7,29,16,45,766.5,72.0,2.45,19.0,443.5,676.87,537.05
2016,7,29,17,0,746.0,68.0,2.4,19.0,395.0,624.19,499.69
2016,7,29,17,15,713.5,64.0,2.4,18.5,345.0,563.25,455.06
2016,7,29,17,30,681.0,60.0,2.4,18.0,295.0,503.44,408.83
2016,7,29,17,45,636.5,55.0,2.4,18.0,245.5,437.22,354.91
2016,7,29,18,0,592.0,50.0,2.4,18.0,196.0,376.4,303.23
2016,7,29,18,15,521.0,43.0,2.35,17.5,150.0,302.91,240.19
2016,7,29,18,30,450.0,36.0,2.3,17.0,104.0,236.64,181.38
2016,7,29,18,45,334.5,26.5,2.3,16.5,66.5,160.33,111.6
2016,7,29,19,0,219.0,17.0,2.3,16.0,29.0,89.45,0.0
2016,7,29,19,15,109.5,8.5,2.3,15.5,14.5,31.88,0.0
2016,7,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,99.0,7.5,1.5,12.5,12.0,6.82,0.0
2016,7,30,5,30,198.0,15.0,1.5,13.0,24.0,12.19,0.0
2016,7,30,5,45,320.5,25.0,1.55,13.5,61.0,20.07,10.32
2016,7,30,6,0,443.0,35.0,1.6,14.0,98.0,27.65,18.44
2016,7,30,6,15,517.0,42.0,1.6,14.5,144.5,32.32,23.0
2016,7,30,6,30,591.0,49.0,1.6,15.0,191.0,36.87,27.26
2016,7,30,6,45,324.0,88.0,1.65,15.5,169.0,63.76,51.15
2016,7,30,7,0,57.0,127.0,1.7,16.0,147.0,100.28,83.06
2016,7,30,7,15,88.0,151.5,1.65,16.5,187.5,117.76,97.83
2016,7,30,7,30,119.0,176.0,1.6,17.0,228.0,128.74,106.76
2016,7,30,7,45,168.0,197.0,1.6,17.5,280.0,148.36,114.51
2016,7,30,8,0,217.0,218.0,1.6,18.0,332.0,182.49,135.68
2016,7,30,8,15,530.0,148.0,1.65,18.5,460.5,187.37,124.34
2016,7,30,8,30,843.0,78.0,1.7,19.0,589.0,247.81,162.03
2016,7,30,8,45,857.0,80.0,1.75,19.5,633.5,306.03,212.82
2016,7,30,9,0,871.0,82.0,1.8,20.0,678.0,365.05,264.22
2016,7,30,9,15,882.0,84.0,1.9,20.0,718.5,423.45,314.81
2016,7,30,9,30,893.0,86.0,2.0,20.0,759.0,481.81,364.08
2016,7,30,9,45,901.5,87.0,2.1,20.5,793.5,537.76,409.38
2016,7,30,10,0,910.0,88.0,2.2,21.0,828.0,592.88,452.56
2016,7,30,10,15,916.0,89.0,2.25,21.0,857.0,645.39,493.18
2016,7,30,10,30,922.0,90.0,2.3,21.0,886.0,696.32,531.6
2016,7,30,10,45,926.0,91.0,2.4,21.5,908.0,744.06,565.61
2016,7,30,11,0,930.0,92.0,2.5,22.0,930.0,789.61,595.83
2016,7,30,11,15,932.5,92.5,2.55,22.0,945.0,831.14,623.83
2016,7,30,11,30,935.0,93.0,2.6,22.0,960.0,869.98,649.86
2016,7,30,11,45,936.5,93.0,2.65,22.0,967.5,904.65,672.96
2016,7,30,12,0,938.0,93.0,2.7,22.0,975.0,936.25,693.99
2016,7,30,12,15,938.0,93.0,2.7,21.5,975.0,963.27,712.92
2016,7,30,12,30,938.0,93.0,2.7,21.0,975.0,986.88,729.71
2016,7,30,12,45,934.0,94.5,2.75,21.0,967.0,1004.64,741.8
2016,7,30,13,0,930.0,96.0,2.8,21.0,959.0,1018.7,751.61
2016,7,30,13,15,927.5,95.5,2.75,21.0,944.5,1028.44,757.8
2016,7,30,13,30,925.0,95.0,2.7,21.0,930.0,1034.41,761.65
2016,7,30,13,45,922.0,93.5,2.7,21.0,909.0,1034.99,762.65
2016,7,30,14,0,919.0,92.0,2.7,21.0,888.0,1031.76,761.34
2016,7,30,14,15,913.5,91.0,2.65,20.5,860.0,1022.77,757.39
2016,7,30,14,30,908.0,90.0,2.6,20.0,832.0,1010.1,751.17
2016,7,30,14,45,902.5,87.5,2.6,20.0,798.5,992.14,740.63
2016,7,30,15,0,897.0,85.0,2.6,20.0,765.0,970.67,727.85
2016,7,30,15,15,887.0,83.0,2.55,19.5,725.5,942.13,711.27
2016,7,30,15,30,877.0,81.0,2.5,19.0,686.0,910.57,692.59
2016,7,30,15,45,867.0,78.0,2.5,19.0,642.5,875.02,670.16
2016,7,30,16,0,857.0,75.0,2.5,19.0,599.0,836.86,645.72
2016,7,30,16,15,840.0,73.0,2.5,18.5,551.5,791.72,617.22
2016,7,30,16,30,823.0,71.0,2.5,18.0,504.0,744.97,587.02
2016,7,30,16,45,802.5,67.5,2.5,18.0,454.5,692.46,550.83
2016,7,30,17,0,782.0,64.0,2.5,18.0,405.0,644.85,517.51
2016,7,30,17,15,750.0,60.5,2.5,17.5,353.5,583.16,472.57
2016,7,30,17,30,718.0,57.0,2.5,17.0,302.0,522.47,425.56
2016,7,30,17,45,673.5,52.0,2.55,17.0,251.5,454.37,370.07
2016,7,30,18,0,629.0,47.0,2.6,17.0,201.0,389.37,314.84
2016,7,30,18,15,558.0,41.0,2.55,16.5,153.5,314.78,250.38
2016,7,30,18,30,487.0,35.0,2.5,16.0,106.0,249.99,192.02
2016,7,30,18,45,368.5,25.5,2.5,15.5,67.5,170.62,117.94
2016,7,30,19,0,250.0,16.0,2.5,15.0,29.0,96.4,0.0
2016,7,30,19,15,125.0,8.0,2.45,14.5,14.5,34.79,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
