Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,109.0,7.0,1.7,12.5,11.5,6.37,0.0
2016,7,31,5,30,218.0,14.0,1.8,13.0,23.0,12.73,0.0
2016,7,31,5,45,343.0,23.5,1.9,13.5,60.5,18.83,9.1
2016,7,31,6,0,468.0,33.0,2.0,14.0,98.0,26.05,17.01
2016,7,31,6,15,541.5,39.5,2.0,14.0,145.0,33.13,23.74
2016,7,31,6,30,615.0,46.0,2.0,14.0,192.0,37.77,28.16
2016,7,31,6,45,307.5,67.5,2.0,14.5,140.5,48.94,38.18
2016,7,31,7,0,0.0,89.0,2.0,15.0,89.0,76.47,62.48
2016,7,31,7,15,3.5,116.5,1.9,15.5,118.0,98.22,81.27
2016,7,31,7,30,7.0,144.0,1.8,16.0,147.0,119.49,99.28
2016,7,31,7,45,15.5,167.5,1.75,16.5,175.0,138.59,109.73
2016,7,31,8,0,24.0,191.0,1.7,17.0,203.0,160.22,125.98
2016,7,31,8,15,443.5,132.0,1.65,17.0,398.5,163.2,109.42
2016,7,31,8,30,863.0,73.0,1.6,17.0,594.0,247.97,162.64
2016,7,31,8,45,877.0,74.5,1.6,17.5,639.0,306.99,214.41
2016,7,31,9,0,891.0,76.0,1.6,18.0,684.0,366.78,266.78
2016,7,31,9,15,901.5,77.5,1.6,18.5,725.0,425.72,317.34
2016,7,31,9,30,912.0,79.0,1.6,19.0,766.0,484.53,366.09
2016,7,31,9,45,915.0,83.5,1.65,19.5,799.5,541.75,412.05
2016,7,31,10,0,918.0,88.0,1.7,20.0,833.0,597.59,455.3
2016,7,31,10,15,924.0,89.0,1.75,20.0,862.5,650.57,496.03
2016,7,31,10,30,930.0,90.0,1.8,20.0,892.0,701.97,534.5
2016,7,31,10,45,933.5,91.5,1.85,20.5,914.0,750.23,568.29
2016,7,31,11,0,937.0,93.0,1.9,21.0,936.0,796.26,598.22
2016,7,31,11,15,940.5,93.5,1.95,21.0,951.5,838.92,626.71
2016,7,31,11,30,944.0,94.0,2.0,21.0,967.0,878.96,653.26
2016,7,31,11,45,945.5,94.0,2.05,21.0,975.0,913.99,676.36
2016,7,31,12,0,947.0,94.0,2.1,21.0,983.0,945.91,697.4
2016,7,31,12,15,947.0,94.0,2.15,21.0,983.0,973.21,715.42
2016,7,31,12,30,947.0,94.0,2.2,21.0,983.0,997.07,731.27
2016,7,31,12,45,940.0,97.0,2.25,21.0,974.0,1013.64,742.5
2016,7,31,13,0,933.0,100.0,2.3,21.0,965.0,1026.42,751.45
2016,7,31,13,15,930.0,99.5,2.35,21.0,950.0,1035.76,758.34
2016,7,31,13,30,927.0,99.0,2.4,21.0,935.0,1041.3,762.93
2016,7,31,13,45,925.0,96.5,2.45,21.0,913.5,1041.88,764.49
2016,7,31,14,0,923.0,94.0,2.5,21.0,892.0,1038.6,763.72
2016,7,31,14,15,916.5,93.0,2.55,20.5,863.5,1028.59,760.19
2016,7,31,14,30,910.0,92.0,2.6,20.0,835.0,1014.9,754.36
2016,7,31,14,45,905.0,89.0,2.65,20.0,801.0,996.84,744.27
2016,7,31,15,0,900.0,86.0,2.7,20.0,767.0,975.21,731.87
2016,7,31,15,15,889.0,84.5,2.75,19.5,726.5,946.21,715.85
2016,7,31,15,30,878.0,83.0,2.8,19.0,686.0,914.24,697.67
2016,7,31,15,45,866.0,80.0,2.85,19.0,642.0,876.85,674.2
2016,7,31,16,0,854.0,77.0,2.9,19.0,598.0,836.97,648.71
2016,7,31,16,15,835.5,75.0,2.9,18.5,549.5,790.64,619.12
2016,7,31,16,30,817.0,73.0,2.9,18.0,501.0,742.84,587.88
2016,7,31,16,45,793.5,69.5,2.9,17.5,450.5,694.42,555.45
2016,7,31,17,0,770.0,66.0,2.9,17.0,400.0,638.95,516.83
2016,7,31,17,15,737.0,62.5,2.85,16.5,348.5,577.07,470.92
2016,7,31,17,30,704.0,59.0,2.8,16.0,297.0,516.31,423.19
2016,7,31,17,45,655.5,54.0,2.75,15.5,246.5,446.59,366.37
2016,7,31,18,0,607.0,49.0,2.7,15.0,196.0,380.4,310.11
2016,7,31,18,15,533.5,42.5,2.6,14.5,149.0,307.87,246.69
2016,7,31,18,30,460.0,36.0,2.5,14.0,102.0,240.49,185.86
2016,7,31,18,45,340.0,26.0,2.45,14.0,64.0,161.68,110.86
2016,7,31,19,0,220.0,16.0,2.4,14.0,26.0,87.49,0.0
2016,7,31,19,15,110.0,8.0,2.3,13.5,13.0,31.44,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,85.5,7.5,1.75,12.5,10.5,6.82,0.0
2016,8,1,5,30,171.0,15.0,1.8,13.0,21.0,13.64,0.0
2016,8,1,5,45,302.5,25.0,1.9,13.5,57.5,20.2,9.89
2016,8,1,6,0,434.0,35.0,2.0,14.0,94.0,27.79,18.47
2016,8,1,6,15,510.5,42.0,2.0,14.0,140.0,32.45,23.12
2016,8,1,6,30,587.0,49.0,2.0,14.0,186.0,36.99,27.46
2016,8,1,6,45,293.5,74.5,2.05,14.5,143.0,53.96,42.64
2016,8,1,7,0,0.0,100.0,2.1,15.0,100.0,84.67,69.71
2016,8,1,7,15,17.5,130.0,2.05,15.5,138.0,107.96,89.77
2016,8,1,7,30,35.0,160.0,2.0,16.0,176.0,124.41,103.55
2016,8,1,7,45,48.5,185.5,1.95,16.5,209.5,144.22,113.82
2016,8,1,8,0,62.0,211.0,1.9,17.0,243.0,169.85,132.32
2016,8,1,8,15,163.0,233.5,1.85,17.5,329.0,203.28,153.67
2016,8,1,8,30,264.0,256.0,1.8,18.0,415.0,250.2,186.65
2016,8,1,8,45,570.0,168.5,1.8,18.5,546.5,286.58,207.07
2016,8,1,9,0,876.0,81.0,1.8,19.0,678.0,365.78,265.81
2016,8,1,9,15,887.5,82.5,1.85,19.0,718.5,424.39,316.59
2016,8,1,9,30,899.0,84.0,1.9,19.0,759.0,483.0,366.09
2016,8,1,9,45,902.5,88.5,1.95,19.5,793.0,539.87,411.98
2016,8,1,10,0,906.0,93.0,2.0,20.0,827.0,595.43,455.24
2016,8,1,10,15,912.5,94.0,2.05,20.0,856.5,648.23,496.05
2016,8,1,10,30,919.0,95.0,2.1,20.0,886.0,699.51,534.68
2016,8,1,10,45,924.5,95.5,2.15,20.5,908.5,747.89,568.92
2016,8,1,11,0,930.0,96.0,2.2,21.0,931.0,794.21,599.28
2016,8,1,11,15,933.5,96.5,2.25,21.0,946.5,836.68,627.82
2016,8,1,11,30,937.0,97.0,2.3,21.0,962.0,876.53,654.44
2016,8,1,11,45,938.5,97.5,2.35,21.0,970.0,911.87,677.91
2016,8,1,12,0,940.0,98.0,2.4,21.0,978.0,944.14,699.31
2016,8,1,12,15,940.0,98.0,2.45,21.0,978.5,971.33,717.36
2016,8,1,12,30,940.0,98.0,2.5,21.0,979.0,995.1,733.24
2016,8,1,12,45,934.5,100.0,2.55,21.0,970.5,1012.03,744.74
2016,8,1,13,0,929.0,102.0,2.6,21.0,962.0,1025.22,753.97
2016,8,1,13,15,926.0,101.5,2.65,21.0,947.0,1034.54,760.84
2016,8,1,13,30,923.0,101.0,2.7,21.0,932.0,1040.06,765.4
2016,8,1,13,45,920.0,99.0,2.75,21.0,910.5,1040.17,766.61
2016,8,1,14,0,917.0,97.0,2.8,21.0,889.0,1036.43,765.48
2016,8,1,14,15,911.0,96.0,2.8,20.5,860.0,1026.97,761.74
2016,8,1,14,30,905.0,95.0,2.8,20.0,831.0,1013.83,755.71
2016,8,1,14,45,898.0,93.0,2.85,20.0,797.0,995.0,745.01
2016,8,1,15,0,891.0,91.0,2.9,20.0,763.0,972.71,732.06
2016,8,1,15,15,880.0,89.0,2.95,19.5,723.0,943.33,715.66
2016,8,1,15,30,869.0,87.0,3.0,19.0,683.0,910.99,697.08
2016,8,1,15,45,855.0,85.0,3.1,19.0,638.5,873.23,673.53
2016,8,1,16,0,841.0,83.0,3.2,19.0,594.0,833.15,648.0
2016,8,1,16,15,822.5,80.5,3.2,18.5,546.0,786.68,618.08
2016,8,1,16,30,804.0,78.0,3.2,18.0,498.0,745.47,591.45
2016,8,1,16,45,778.0,75.0,3.2,17.5,447.0,689.65,553.31
2016,8,1,17,0,752.0,72.0,3.2,17.0,396.0,633.58,514.01
2016,8,1,17,15,717.5,67.5,3.15,16.5,344.5,570.22,466.4
2016,8,1,17,30,683.0,63.0,3.1,16.0,293.0,508.14,417.42
2016,8,1,17,45,629.5,58.5,3.1,16.0,242.5,439.66,360.65
2016,8,1,18,0,576.0,54.0,3.1,16.0,192.0,373.11,303.49
2016,8,1,18,15,499.0,46.0,3.0,15.5,145.0,296.46,236.93
2016,8,1,18,30,422.0,38.0,2.9,15.0,98.0,227.73,175.28
2016,8,1,18,45,293.0,27.5,2.85,14.5,61.0,147.57,99.34
2016,8,1,19,0,164.0,17.0,2.8,14.0,24.0,72.33,0.0
2016,8,1,19,15,82.0,8.5,2.75,13.5,12.0,25.71,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,62.0,7.5,2.3,12.5,10.0,6.82,0.0
2016,8,2,5,30,124.0,15.0,2.4,13.0,20.0,13.64,0.0
2016,8,2,5,45,259.0,26.5,2.5,13.5,55.5,21.61,10.6
2016,8,2,6,0,394.0,38.0,2.6,14.0,91.0,30.47,20.73
2016,8,2,6,15,477.0,46.5,2.55,14.5,137.5,36.25,26.39
2016,8,2,6,30,560.0,55.0,2.5,15.0,184.0,41.86,31.63
2016,8,2,6,45,280.0,50.5,2.5,15.5,115.0,36.73,27.16
2016,8,2,7,0,0.0,46.0,2.5,16.0,46.0,40.57,30.53
2016,8,2,7,15,0.0,70.5,2.45,16.0,70.5,62.33,49.71
2016,8,2,7,30,0.0,95.0,2.4,16.0,95.0,82.66,67.37
2016,8,2,7,45,0.0,115.5,2.35,16.5,115.5,99.48,77.91
2016,8,2,8,0,0.0,136.0,2.3,17.0,136.0,116.64,91.6
2016,8,2,8,15,4.0,164.0,2.25,17.0,166.5,140.47,110.55
2016,8,2,8,30,8.0,192.0,2.2,17.0,197.0,165.07,129.9
2016,8,2,8,45,12.0,212.5,2.15,17.5,220.5,184.55,144.74
2016,8,2,9,0,16.0,233.0,2.1,18.0,244.0,204.71,160.01
2016,8,2,9,15,59.0,289.0,2.05,18.0,333.0,264.67,206.1
2016,8,2,9,30,102.0,345.0,2.0,18.0,422.0,334.98,259.7
2016,8,2,9,45,508.5,221.0,2.0,18.5,629.5,447.0,345.1
2016,8,2,10,0,915.0,97.0,2.0,19.0,837.0,604.21,464.01
2016,8,2,10,15,921.5,98.0,2.0,19.0,866.5,657.59,504.27
2016,8,2,10,30,928.0,99.0,2.0,19.0,896.0,709.43,542.99
2016,8,2,10,45,933.0,100.0,2.05,19.5,919.0,758.43,577.71
2016,8,2,11,0,938.0,101.0,2.1,20.0,942.0,805.31,608.39
2016,8,2,11,15,941.0,101.5,2.1,20.0,957.5,847.82,636.49
2016,8,2,11,30,944.0,102.0,2.1,20.0,973.0,887.64,662.56
2016,8,2,11,45,946.0,102.5,2.15,20.5,981.5,923.75,685.17
2016,8,2,12,0,948.0,103.0,2.2,21.0,990.0,956.8,705.62
2016,8,2,12,15,948.0,103.0,2.2,21.0,990.0,984.3,723.2
2016,8,2,12,30,948.0,103.0,2.2,21.0,990.0,1008.35,738.58
2016,8,2,12,45,938.0,108.0,2.2,21.5,979.5,1024.15,747.27
2016,8,2,13,0,928.0,113.0,2.2,22.0,969.0,1036.08,753.61
2016,8,2,13,15,924.5,112.0,2.25,22.0,953.5,1044.54,759.92
2016,8,2,13,30,921.0,111.0,2.3,22.0,938.0,1049.17,763.94
2016,8,2,13,45,917.0,109.5,2.35,22.0,916.0,1048.93,765.02
2016,8,2,14,0,913.0,108.0,2.4,22.0,894.0,1044.87,763.81
2016,8,2,14,15,905.5,107.0,2.45,22.0,864.5,1034.04,758.37
2016,8,2,14,30,898.0,106.0,2.5,22.0,835.0,1019.56,750.71
2016,8,2,14,45,889.5,104.0,2.55,22.0,799.5,999.45,739.45
2016,8,2,15,0,881.0,102.0,2.6,22.0,764.0,975.94,725.99
2016,8,2,15,15,868.5,100.0,2.6,21.5,723.0,945.42,708.74
2016,8,2,15,30,856.0,98.0,2.6,21.0,682.0,912.05,689.45
2016,8,2,15,45,839.0,96.0,2.65,21.0,636.5,880.38,670.24
2016,8,2,16,0,822.0,94.0,2.7,21.0,591.0,837.81,643.2
2016,8,2,16,15,801.5,90.5,2.7,20.5,542.0,788.68,612.01
2016,8,2,16,30,781.0,87.0,2.7,20.0,493.0,738.21,579.22
2016,8,2,16,45,751.5,84.0,2.75,20.0,442.0,680.55,539.52
2016,8,2,17,0,722.0,81.0,2.8,20.0,391.0,622.93,498.86
2016,8,2,17,15,684.0,76.0,2.8,19.5,339.0,560.81,452.45
2016,8,2,17,30,646.0,71.0,2.8,19.0,287.0,497.64,403.45
2016,8,2,17,45,588.0,65.5,2.85,18.5,236.0,424.86,344.9
2016,8,2,18,0,530.0,60.0,2.9,18.0,185.0,356.72,287.79
2016,8,2,18,15,447.5,51.0,2.85,17.5,138.5,278.78,220.96
2016,8,2,18,30,365.0,42.0,2.8,17.0,92.0,209.32,159.61
2016,8,2,18,45,232.5,29.0,2.8,16.5,56.0,128.74,84.0
2016,8,2,19,0,100.0,16.0,2.8,16.0,20.0,42.0,0.0
2016,8,2,19,15,50.0,8.0,2.8,15.5,10.0,7.28,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,48.0,7.0,1.25,13.5,8.5,0.0,0.0
2016,8,3,5,30,96.0,14.0,1.2,14.0,17.0,12.73,0.0
2016,8,3,5,45,223.5,27.0,1.15,14.5,51.5,22.13,10.52
2016,8,3,6,0,351.0,40.0,1.1,15.0,86.0,32.31,22.2
2016,8,3,6,15,436.0,49.0,0.95,15.5,132.0,38.4,28.17
2016,8,3,6,30,521.0,58.0,0.8,16.0,178.0,44.31,33.69
2016,8,3,6,45,313.5,92.5,0.65,16.5,169.5,67.28,54.01
2016,8,3,7,0,106.0,127.0,0.5,17.0,161.0,96.46,79.29
2016,8,3,7,15,151.5,148.0,0.45,17.5,207.0,110.93,91.34
2016,8,3,7,30,197.0,169.0,0.4,18.0,253.0,125.03,102.84
2016,8,3,7,45,149.0,193.0,0.4,18.5,261.0,144.76,111.19
2016,8,3,8,0,101.0,217.0,0.4,19.0,269.0,177.0,134.57
2016,8,3,8,15,176.0,236.5,0.45,19.5,338.0,207.12,153.69
2016,8,3,8,30,251.0,256.0,0.5,20.0,407.0,247.47,181.88
2016,8,3,8,45,552.0,177.0,0.6,20.5,541.5,288.53,205.51
2016,8,3,9,0,853.0,98.0,0.7,21.0,676.0,371.75,265.8
2016,8,3,9,15,865.5,100.0,0.8,21.0,717.0,430.23,315.02
2016,8,3,9,30,878.0,102.0,0.9,21.0,758.0,488.85,363.23
2016,8,3,9,45,890.5,102.0,1.05,21.5,794.5,545.67,408.34
2016,8,3,10,0,903.0,102.0,1.2,22.0,831.0,602.06,451.74
2016,8,3,10,15,910.0,103.5,1.3,22.0,860.5,655.68,492.43
2016,8,3,10,30,917.0,105.0,1.4,22.0,890.0,707.85,531.08
2016,8,3,10,45,922.5,105.5,1.55,22.5,913.0,756.38,565.72
2016,8,3,11,0,928.0,106.0,1.7,23.0,936.0,802.84,596.39
2016,8,3,11,15,931.5,106.5,1.85,23.0,952.0,845.44,625.41
2016,8,3,11,30,935.0,107.0,2.0,23.0,968.0,885.43,652.62
2016,8,3,11,45,936.5,107.5,2.15,23.0,976.0,920.89,676.8
2016,8,3,12,0,938.0,108.0,2.3,23.0,984.0,953.29,699.0
2016,8,3,12,15,938.5,108.0,2.4,22.5,985.0,981.07,719.12
2016,8,3,12,30,939.0,108.0,2.5,22.0,986.0,1005.45,737.18
2016,8,3,12,45,939.5,107.0,2.65,22.0,979.0,1025.31,751.53
2016,8,3,13,0,940.0,106.0,2.8,22.0,972.0,1041.52,763.64
2016,8,3,13,15,937.0,105.5,2.85,22.0,957.5,1051.02,770.57
2016,8,3,13,30,934.0,105.0,2.9,22.0,943.0,1056.66,775.18
2016,8,3,13,45,929.0,104.5,3.0,22.0,920.5,1056.41,776.62
2016,8,3,14,0,924.0,104.0,3.1,22.0,898.0,1052.3,775.71
2016,8,3,14,15,917.0,103.0,3.15,21.5,869.0,1041.84,771.8
2016,8,3,14,30,910.0,102.0,3.2,21.0,840.0,1027.67,765.57
2016,8,3,14,45,901.0,100.5,3.3,21.0,804.5,1007.38,754.26
2016,8,3,15,0,892.0,99.0,3.4,21.0,769.0,983.68,740.67
2016,8,3,15,15,880.0,97.0,3.4,20.5,727.5,953.33,723.19
2016,8,3,15,30,868.0,95.0,3.4,20.0,686.0,920.05,703.59
2016,8,3,15,45,853.0,92.5,3.45,20.0,640.5,880.81,678.61
2016,8,3,16,0,838.0,90.0,3.5,20.0,595.0,847.14,657.32
2016,8,3,16,15,817.5,87.0,3.5,19.5,546.0,797.99,625.55
2016,8,3,16,30,797.0,84.0,3.5,19.0,497.0,747.46,592.19
2016,8,3,16,45,770.5,80.5,3.55,18.5,445.5,690.78,553.64
2016,8,3,17,0,744.0,77.0,3.6,18.0,394.0,633.88,513.81
2016,8,3,17,15,706.5,72.5,3.55,17.5,341.5,568.69,464.45
2016,8,3,17,30,669.0,68.0,3.5,17.0,289.0,508.0,416.38
2016,8,3,17,45,615.5,62.0,3.5,17.0,238.0,435.98,356.8
2016,8,3,18,0,562.0,56.0,3.5,17.0,187.0,368.18,298.58
2016,8,3,18,15,480.0,47.5,3.35,16.5,140.0,289.39,230.25
2016,8,3,18,30,398.0,39.0,3.2,16.0,93.0,219.08,167.32
2016,8,3,18,45,262.5,27.0,3.1,15.5,56.5,136.2,86.78
2016,8,3,19,0,127.0,15.0,3.0,15.0,20.0,48.42,0.0
2016,8,3,19,15,63.5,7.5,2.95,14.5,10.0,6.82,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,45.5,6.5,2.6,12.5,8.0,0.0,0.0
2016,8,4,5,30,91.0,13.0,2.7,13.0,16.0,11.82,0.0
2016,8,4,5,45,225.5,26.0,2.8,13.5,50.5,21.3,9.44
2016,8,4,6,0,360.0,39.0,2.9,14.0,85.0,31.53,21.52
2016,8,4,6,15,445.0,48.0,2.9,14.5,131.5,37.66,27.57
2016,8,4,6,30,530.0,57.0,2.9,15.0,178.0,43.61,33.15
2016,8,4,6,45,265.0,70.5,2.95,15.5,131.0,51.09,39.89
2016,8,4,7,0,0.0,84.0,3.0,16.0,84.0,72.45,58.71
2016,8,4,7,15,0.0,106.5,2.95,16.0,106.5,90.57,74.5
2016,8,4,7,30,0.0,129.0,2.9,16.0,129.0,108.4,89.82
2016,8,4,7,45,1.0,143.0,2.9,16.5,143.5,120.23,95.1
2016,8,4,8,0,2.0,157.0,2.9,17.0,158.0,132.87,104.9
2016,8,4,8,15,3.5,168.5,2.95,17.0,171.0,143.83,113.41
2016,8,4,8,30,5.0,180.0,3.0,17.0,184.0,154.95,122.03
2016,8,4,8,45,26.5,230.0,3.05,17.5,248.5,197.07,154.62
2016,8,4,9,0,48.0,280.0,3.1,18.0,313.0,246.87,193.03
2016,8,4,9,15,45.5,294.0,3.15,18.0,326.5,263.32,205.82
2016,8,4,9,30,43.0,308.0,3.2,18.0,340.0,279.51,218.36
2016,8,4,9,45,123.0,346.5,3.3,18.0,444.5,355.63,277.29
2016,8,4,10,0,203.0,385.0,3.4,18.0,549.0,443.53,344.69
2016,8,4,10,15,555.0,246.0,3.4,18.0,716.0,560.73,437.47
2016,8,4,10,30,907.0,107.0,3.4,18.0,883.0,703.42,548.28
2016,8,4,10,45,910.5,108.0,3.45,18.0,904.5,750.58,583.39
2016,8,4,11,0,914.0,109.0,3.5,18.0,926.0,795.54,614.95
2016,8,4,11,15,916.5,109.5,3.5,18.0,940.5,836.85,643.4
2016,8,4,11,30,919.0,110.0,3.5,18.0,955.0,875.51,669.81
2016,8,4,11,45,919.5,110.5,3.55,18.0,962.0,909.63,693.22
2016,8,4,12,0,920.0,111.0,3.6,18.0,969.0,940.66,714.48
2016,8,4,12,15,920.0,111.0,3.6,18.0,968.5,967.54,732.57
2016,8,4,12,30,920.0,111.0,3.6,18.0,968.0,991.06,748.41
2016,8,4,12,45,915.5,112.0,3.6,18.0,959.5,1007.74,759.69
2016,8,4,13,0,911.0,113.0,3.6,18.0,951.0,1020.74,768.63
2016,8,4,13,15,907.5,112.5,3.6,18.0,936.0,1029.48,774.84
2016,8,4,13,30,904.0,112.0,3.6,18.0,921.0,1034.47,778.69
2016,8,4,13,45,903.0,109.0,3.6,18.0,900.0,1035.58,780.11
2016,8,4,14,0,902.0,106.0,3.6,18.0,879.0,1032.86,779.12
2016,8,4,14,15,895.5,104.5,3.6,18.0,850.0,1022.45,773.1
2016,8,4,14,30,889.0,103.0,3.6,18.0,821.0,1008.38,764.78
2016,8,4,14,45,882.5,100.0,3.65,18.0,786.5,989.1,753.38
2016,8,4,15,0,876.0,97.0,3.7,18.0,752.0,966.37,739.67
2016,8,4,15,15,864.5,95.0,3.7,18.0,712.0,936.74,720.85
2016,8,4,15,30,853.0,93.0,3.7,18.0,672.0,904.22,699.98
2016,8,4,15,45,840.5,89.5,3.7,18.0,627.5,866.39,675.23
2016,8,4,16,0,828.0,86.0,3.7,18.0,583.0,826.16,648.54
2016,8,4,16,15,808.5,83.0,3.7,17.5,534.5,785.87,622.68
2016,8,4,16,30,789.0,80.0,3.7,17.0,486.0,736.44,589.55
2016,8,4,16,45,766.0,76.0,3.7,16.5,436.0,682.08,551.97
2016,8,4,17,0,743.0,72.0,3.7,16.0,386.0,627.26,513.04
2016,8,4,17,15,707.0,67.5,3.65,15.5,334.5,563.14,464.12
2016,8,4,17,30,671.0,63.0,3.6,15.0,283.0,500.48,414.02
2016,8,4,17,45,621.0,57.0,3.6,15.0,233.0,432.82,357.21
2016,8,4,18,0,571.0,51.0,3.6,15.0,183.0,366.62,299.62
2016,8,4,18,15,491.0,43.5,3.5,14.5,136.5,289.57,231.96
2016,8,4,18,30,411.0,36.0,3.4,14.0,90.0,220.81,169.43
2016,8,4,18,45,279.0,24.5,3.3,13.5,54.0,138.11,85.43
2016,8,4,19,0,147.0,13.0,3.2,13.0,18.0,51.96,0.0
2016,8,4,19,15,73.5,6.5,3.15,13.0,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,7.0,2.25,14.0,7.0,0.0,0.0
2016,8,5,5,30,0.0,14.0,2.3,14.0,14.0,12.73,0.0
2016,8,5,5,45,171.0,26.5,2.4,14.0,48.0,20.79,8.47
2016,8,5,6,0,342.0,39.0,2.5,14.0,82.0,31.61,21.53
2016,8,5,6,15,427.5,48.5,2.45,14.0,128.0,38.16,28.05
2016,8,5,6,30,513.0,58.0,2.4,14.0,174.0,44.49,34.07
2016,8,5,6,45,256.5,64.5,2.4,14.5,122.5,46.77,36.21
2016,8,5,7,0,0.0,71.0,2.4,15.0,71.0,62.23,49.9
2016,8,5,7,15,0.0,99.5,2.35,15.0,99.5,85.24,70.11
2016,8,5,7,30,0.0,128.0,2.3,15.0,128.0,107.61,89.47
2016,8,5,7,45,11.5,157.0,2.25,15.0,162.5,130.6,104.04
2016,8,5,8,0,23.0,186.0,2.2,15.0,197.0,156.14,123.91
2016,8,5,8,15,69.5,224.0,2.15,15.5,264.0,188.2,147.05
2016,8,5,8,30,116.0,262.0,2.1,16.0,331.0,228.07,176.61
2016,8,5,8,45,162.0,283.5,2.05,16.5,388.5,268.68,207.22
2016,8,5,9,0,208.0,305.0,2.0,17.0,446.0,315.12,242.72
2016,8,5,9,15,111.0,275.0,2.0,17.0,351.0,271.76,211.48
2016,8,5,9,30,14.0,245.0,2.0,17.0,256.0,218.59,170.86
2016,8,5,9,45,125.5,312.0,2.0,17.5,413.0,329.63,256.87
2016,8,5,10,0,237.0,379.0,2.0,18.0,570.0,458.13,353.37
2016,8,5,10,15,239.0,392.0,2.0,18.0,590.5,487.93,375.13
2016,8,5,10,30,241.0,405.0,2.0,18.0,611.0,518.86,397.93
2016,8,5,10,45,565.5,266.5,2.0,18.5,766.5,650.21,498.53
2016,8,5,11,0,890.0,128.0,2.0,19.0,922.0,794.94,603.95
2016,8,5,11,15,893.0,129.0,2.05,19.0,937.0,836.39,630.96
2016,8,5,11,30,896.0,130.0,2.1,19.0,952.0,875.31,657.05
2016,8,5,11,45,899.0,129.5,2.15,19.5,960.0,910.18,679.02
2016,8,5,12,0,902.0,129.0,2.2,20.0,968.0,942.16,698.97
2016,8,5,12,15,901.5,129.0,2.25,20.0,967.5,968.35,716.38
2016,8,5,12,30,901.0,129.0,2.3,20.0,967.0,991.22,731.71
2016,8,5,12,45,900.5,127.5,2.4,20.0,959.5,1009.2,744.49
2016,8,5,13,0,900.0,126.0,2.5,20.0,952.0,1023.62,755.09
2016,8,5,13,15,896.0,125.0,2.55,20.0,936.5,1031.41,760.98
2016,8,5,13,30,892.0,124.0,2.6,20.0,921.0,1035.44,764.63
2016,8,5,13,45,881.0,126.0,2.65,20.0,896.5,1031.78,763.4
2016,8,5,14,0,870.0,128.0,2.7,20.0,872.0,1024.46,759.97
2016,8,5,14,15,862.0,126.5,2.75,19.5,842.5,1012.94,755.34
2016,8,5,14,30,854.0,125.0,2.8,19.0,813.0,997.9,748.46
2016,8,5,14,45,838.0,125.0,2.9,19.0,775.5,983.98,741.42
2016,8,5,15,0,822.0,125.0,3.0,19.0,738.0,956.08,724.89
2016,8,5,15,15,807.5,122.5,3.0,19.0,697.5,923.95,704.68
2016,8,5,15,30,793.0,120.0,3.0,19.0,657.0,889.16,682.54
2016,8,5,15,45,770.5,118.5,3.0,19.0,610.5,845.89,654.27
2016,8,5,16,0,748.0,117.0,3.0,19.0,564.0,805.32,627.65
2016,8,5,16,15,724.0,113.0,3.0,18.5,515.5,755.0,594.72
2016,8,5,16,30,700.0,109.0,3.0,18.0,467.0,703.82,560.49
2016,8,5,16,45,664.0,105.0,3.05,18.0,416.0,643.11,517.44
2016,8,5,17,0,628.0,101.0,3.1,18.0,365.0,583.23,472.59
2016,8,5,17,15,585.0,94.0,3.1,17.5,314.5,516.59,421.7
2016,8,5,17,30,542.0,87.0,3.1,17.0,264.0,452.33,370.85
2016,8,5,17,45,479.0,78.5,3.1,16.5,214.5,378.1,310.04
2016,8,5,18,0,416.0,70.0,3.1,16.0,165.0,306.6,249.5
2016,8,5,18,15,331.5,57.5,3.0,15.5,121.0,231.32,184.37
2016,8,5,18,30,247.0,45.0,2.9,15.0,77.0,165.5,126.0
2016,8,5,18,45,142.0,28.5,2.85,14.5,45.0,95.25,55.21
2016,8,5,19,0,37.0,12.0,2.8,14.0,13.0,20.99,0.0
2016,8,5,19,15,18.5,6.0,2.75,14.0,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,21.5,5.5,2.35,12.5,6.0,0.0,0.0
2016,8,6,5,30,43.0,11.0,2.4,13.0,12.0,10.01,0.0
2016,8,6,5,45,160.5,26.5,2.5,13.5,44.0,20.8,7.8
2016,8,6,6,0,278.0,42.0,2.6,14.0,76.0,32.61,22.32
2016,8,6,6,15,365.5,53.0,2.55,14.0,120.5,40.56,30.13
2016,8,6,6,30,453.0,64.0,2.5,14.0,165.0,49.58,38.56
2016,8,6,6,45,226.5,65.5,2.5,14.5,116.0,47.39,36.76
2016,8,6,7,0,0.0,67.0,2.5,15.0,67.0,58.99,47.03
2016,8,6,7,15,0.0,80.0,2.45,15.0,80.0,70.02,56.71
2016,8,6,7,30,0.0,93.0,2.4,15.0,93.0,80.96,66.18
2016,8,6,7,45,0.0,105.0,2.4,15.5,105.0,91.13,71.31
2016,8,6,8,0,0.0,117.0,2.4,16.0,117.0,101.51,79.53
2016,8,6,8,15,0.0,139.0,2.35,16.5,139.0,120.01,94.31
2016,8,6,8,30,0.0,161.0,2.3,17.0,161.0,138.7,109.0
2016,8,6,8,45,0.5,164.5,2.3,17.5,165.0,142.66,111.62
2016,8,6,9,0,1.0,168.0,2.3,18.0,169.0,146.55,114.21
2016,8,6,9,15,7.0,205.0,2.3,18.0,210.5,180.6,141.04
2016,8,6,9,30,13.0,242.0,2.3,18.0,252.0,215.66,168.36
2016,8,6,9,45,14.5,256.0,2.3,18.0,267.5,230.19,179.4
2016,8,6,10,0,16.0,270.0,2.3,18.0,283.0,244.97,190.66
2016,8,6,10,15,37.0,325.0,2.3,18.0,356.5,306.99,238.53
2016,8,6,10,30,58.0,380.0,2.3,18.0,430.0,373.25,288.7
2016,8,6,10,45,199.5,392.5,2.35,18.5,569.5,494.46,380.92
2016,8,6,11,0,341.0,405.0,2.4,19.0,709.0,630.07,480.51
2016,8,6,11,15,348.5,405.5,2.4,19.0,720.5,656.96,499.11
2016,8,6,11,30,356.0,406.0,2.4,19.0,732.0,683.25,517.88
2016,8,6,11,45,632.5,262.5,2.45,19.5,847.5,816.82,617.72
2016,8,6,12,0,909.0,119.0,2.5,20.0,963.0,939.77,701.22
2016,8,6,12,15,909.5,119.0,2.5,20.0,963.5,966.95,718.04
2016,8,6,12,30,910.0,119.0,2.5,20.0,964.0,990.82,733.6
2016,8,6,12,45,902.5,122.0,2.55,20.0,954.5,1006.47,744.32
2016,8,6,13,0,895.0,125.0,2.6,20.0,945.0,1018.4,752.81
2016,8,6,13,15,892.0,124.0,2.65,19.5,930.0,1027.09,760.77
2016,8,6,13,30,889.0,123.0,2.7,19.0,915.0,1032.06,766.48
2016,8,6,13,45,885.5,121.0,2.75,19.0,893.0,1031.77,767.44
2016,8,6,14,0,882.0,119.0,2.8,19.0,871.0,1027.72,766.1
2016,8,6,14,15,874.5,117.5,2.85,19.0,842.0,1016.49,760.15
2016,8,6,14,30,867.0,116.0,2.9,19.0,813.0,1001.69,751.97
2016,8,6,14,45,859.0,113.5,3.0,19.0,778.5,981.85,740.9
2016,8,6,15,0,851.0,111.0,3.1,19.0,744.0,958.69,727.59
2016,8,6,15,15,838.0,109.0,3.15,18.5,703.5,937.77,716.75
2016,8,6,15,30,825.0,107.0,3.2,18.0,663.0,904.14,696.98
2016,8,6,15,45,810.0,103.5,3.3,18.0,618.0,864.4,671.74
2016,8,6,16,0,795.0,100.0,3.4,18.0,573.0,822.44,644.56
2016,8,6,16,15,773.5,96.5,3.5,17.5,524.5,773.12,612.7
2016,8,6,16,30,752.0,93.0,3.6,17.0,476.0,722.61,579.17
2016,8,6,16,45,722.5,88.5,3.7,17.0,425.0,667.29,540.04
2016,8,6,17,0,693.0,84.0,3.8,17.0,374.0,609.06,497.31
2016,8,6,17,15,653.0,79.0,3.8,16.5,322.5,543.92,447.12
2016,8,6,17,30,613.0,74.0,3.8,16.0,271.0,480.79,396.66
2016,8,6,17,45,553.5,67.0,3.85,15.5,221.0,406.88,335.58
2016,8,6,18,0,494.0,60.0,3.9,15.0,171.0,337.9,276.31
2016,8,6,18,15,406.5,50.0,3.85,14.5,125.5,258.6,206.97
2016,8,6,18,30,319.0,40.0,3.8,14.0,80.0,188.5,143.74
2016,8,6,18,45,190.5,26.0,3.75,14.0,46.5,107.22,58.42
2016,8,6,19,0,62.0,12.0,3.7,14.0,13.0,27.74,0.0
2016,8,6,19,15,31.0,6.0,3.7,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,3.5,2.8,11.5,3.5,0.0,0.0
2016,8,7,5,30,0.0,7.0,2.9,12.0,7.0,6.37,0.0
2016,8,7,5,45,13.5,23.5,3.0,12.5,25.0,20.22,6.64
2016,8,7,6,0,27.0,40.0,3.1,13.0,43.0,33.69,23.25
2016,8,7,6,15,42.0,60.5,3.0,13.5,68.0,49.79,38.25
2016,8,7,6,30,57.0,81.0,2.9,14.0,93.0,65.61,52.72
2016,8,7,6,45,66.5,102.5,2.85,14.5,120.5,81.8,67.23
2016,8,7,7,0,76.0,124.0,2.8,15.0,148.0,97.69,81.15
2016,8,7,7,15,83.0,145.5,2.65,15.5,176.0,113.26,94.48
2016,8,7,7,30,90.0,167.0,2.5,16.0,204.0,128.5,107.23
2016,8,7,7,45,209.5,180.0,2.45,16.5,281.5,138.12,106.65
2016,8,7,8,0,329.0,193.0,2.4,17.0,359.0,169.14,121.6
2016,8,7,8,15,328.0,215.5,2.3,17.0,395.0,210.16,152.62
2016,8,7,8,30,327.0,238.0,2.2,17.0,431.0,251.45,186.33
2016,8,7,8,45,603.5,163.0,2.1,17.5,554.5,292.18,211.65
2016,8,7,9,0,880.0,88.0,2.0,18.0,678.0,373.04,272.76
2016,8,7,9,15,892.0,90.0,1.9,18.5,719.5,433.06,323.94
2016,8,7,9,30,904.0,92.0,1.8,19.0,761.0,493.12,373.38
2016,8,7,9,45,909.5,95.0,1.75,19.5,796.0,550.52,419.08
2016,8,7,10,0,915.0,98.0,1.7,20.0,831.0,606.76,462.06
2016,8,7,10,15,922.0,99.5,1.75,20.0,860.5,661.21,503.71
2016,8,7,10,30,929.0,101.0,1.8,20.0,890.0,714.16,543.14
2016,8,7,10,45,935.0,101.0,1.85,20.5,913.5,763.31,577.58
2016,8,7,11,0,941.0,101.0,1.9,21.0,937.0,810.37,608.08
2016,8,7,11,15,944.5,101.5,1.95,21.0,952.5,853.61,636.84
2016,8,7,11,30,948.0,102.0,2.0,21.0,968.0,894.17,663.64
2016,8,7,11,45,951.0,101.5,2.1,21.5,976.5,930.48,686.71
2016,8,7,12,0,954.0,101.0,2.2,22.0,985.0,963.72,707.67
2016,8,7,12,15,954.0,101.0,2.25,22.0,985.5,991.42,725.84
2016,8,7,12,30,954.0,101.0,2.3,22.0,986.0,1015.61,741.82
2016,8,7,12,45,953.0,100.5,2.35,22.0,978.5,1034.7,754.61
2016,8,7,13,0,952.0,100.0,2.4,22.0,971.0,1050.01,765.13
2016,8,7,13,15,949.0,99.5,2.45,22.0,955.5,1059.49,772.05
2016,8,7,13,30,946.0,99.0,2.5,22.0,940.0,1065.03,776.66
2016,8,7,13,45,943.0,97.5,2.55,22.0,918.0,1065.57,778.22
2016,8,7,14,0,940.0,96.0,2.6,22.0,896.0,1062.16,777.43
2016,8,7,14,15,933.5,95.0,2.65,22.0,866.5,1051.86,772.34
2016,8,7,14,30,927.0,94.0,2.7,22.0,837.0,1037.76,764.95
2016,8,7,14,45,918.5,92.5,2.75,22.0,801.0,1017.45,753.57
2016,8,7,15,0,910.0,91.0,2.8,22.0,765.0,993.64,739.93
2016,8,7,15,15,898.0,89.0,2.8,21.5,723.5,962.59,722.41
2016,8,7,15,30,886.0,87.0,2.8,21.0,682.0,928.56,702.74
2016,8,7,15,45,870.0,85.0,2.8,21.0,635.5,888.18,677.19
2016,8,7,16,0,854.0,83.0,2.8,21.0,589.0,845.54,649.82
2016,8,7,16,15,833.5,80.5,2.8,21.0,539.5,803.89,622.78
2016,8,7,16,30,813.0,78.0,2.8,21.0,490.0,753.12,588.77
2016,8,7,16,45,783.5,75.0,2.8,21.0,437.5,693.92,547.93
2016,8,7,17,0,754.0,72.0,2.8,21.0,385.0,634.75,506.13
2016,8,7,17,15,715.5,67.5,2.75,20.0,332.0,568.28,457.78
2016,8,7,17,30,677.0,63.0,2.7,19.0,279.0,503.48,408.05
2016,8,7,17,45,618.0,57.5,2.7,18.5,227.5,431.28,349.48
2016,8,7,18,0,559.0,52.0,2.7,18.0,176.0,361.21,290.32
2016,8,7,18,15,470.5,44.0,2.65,17.5,129.0,280.4,220.67
2016,8,7,18,30,382.0,36.0,2.6,17.0,82.0,208.88,156.34
2016,8,7,18,45,233.0,23.5,2.55,16.5,47.5,118.61,58.31
2016,8,7,19,0,84.0,11.0,2.5,16.0,13.0,32.73,0.0
2016,8,7,19,15,42.0,5.5,2.5,15.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,37.5,5.0,2.15,12.5,5.5,0.0,0.0
2016,8,8,5,30,75.0,10.0,2.2,13.0,11.0,9.1,0.0
2016,8,8,5,45,214.5,22.5,2.25,14.0,44.0,18.4,4.56
2016,8,8,6,0,354.0,35.0,2.3,15.0,77.0,28.28,18.38
2016,8,8,6,15,442.5,43.5,2.15,15.0,122.5,34.12,24.31
2016,8,8,6,30,531.0,52.0,2.0,15.0,168.0,39.79,29.73
2016,8,8,6,45,371.0,86.0,1.9,15.5,177.5,63.16,50.55
2016,8,8,7,0,211.0,120.0,1.8,16.0,187.0,88.54,72.81
2016,8,8,7,15,226.5,140.0,1.7,16.5,223.0,101.37,83.73
2016,8,8,7,30,242.0,160.0,1.6,17.0,259.0,113.67,93.95
2016,8,8,7,45,246.5,182.5,1.55,18.0,295.5,133.67,101.77
2016,8,8,8,0,251.0,205.0,1.5,19.0,332.0,169.98,124.13
2016,8,8,8,15,274.5,224.0,1.5,19.5,375.5,207.84,151.24
2016,8,8,8,30,298.0,243.0,1.5,20.0,419.0,248.85,182.75
2016,8,8,8,45,576.0,167.5,1.5,20.5,541.0,288.38,206.5
2016,8,8,9,0,854.0,92.0,1.5,21.0,663.0,367.66,265.26
2016,8,8,9,15,866.5,94.0,1.55,21.0,704.0,426.48,315.45
2016,8,8,9,30,879.0,96.0,1.6,21.0,745.0,485.43,364.46
2016,8,8,9,45,893.0,95.0,1.7,21.5,782.0,542.45,410.04
2016,8,8,10,0,907.0,94.0,1.8,22.0,819.0,599.16,453.9
2016,8,8,10,15,914.0,95.5,1.9,22.0,848.5,653.21,495.38
2016,8,8,10,30,921.0,97.0,2.0,22.0,878.0,705.77,534.76
2016,8,8,10,45,925.5,98.0,2.15,22.5,900.5,754.38,569.37
2016,8,8,11,0,930.0,99.0,2.3,23.0,923.0,800.82,600.23
2016,8,8,11,15,933.0,99.5,2.4,23.0,938.5,843.22,628.91
2016,8,8,11,30,936.0,100.0,2.5,23.0,954.0,882.93,655.67
2016,8,8,11,45,937.5,101.0,2.65,23.0,962.0,918.95,680.3
2016,8,8,12,0,939.0,102.0,2.8,23.0,970.0,951.88,702.89
2016,8,8,12,15,939.0,102.0,2.9,23.0,970.0,979.2,721.4
2016,8,8,12,30,939.0,102.0,3.0,23.0,970.0,1003.04,737.73
2016,8,8,12,45,939.0,100.5,3.15,23.0,963.0,1021.79,751.24
2016,8,8,13,0,939.0,99.0,3.3,23.0,956.0,1036.82,762.47
2016,8,8,13,15,936.0,98.5,3.35,22.5,941.0,1046.1,770.76
2016,8,8,13,30,933.0,98.0,3.4,22.0,926.0,1051.5,776.71
2016,8,8,13,45,930.0,96.5,3.5,22.0,904.0,1051.93,778.48
2016,8,8,14,0,927.0,95.0,3.6,22.0,882.0,1048.47,777.84
2016,8,8,14,15,920.5,94.0,3.65,22.0,852.5,1038.16,772.43
2016,8,8,14,30,914.0,93.0,3.7,22.0,823.0,1024.12,764.68
2016,8,8,14,45,906.0,91.0,3.75,22.0,787.5,1003.82,752.83
2016,8,8,15,0,898.0,89.0,3.8,22.0,752.0,980.05,738.7
2016,8,8,15,15,886.0,87.5,3.8,21.5,711.0,949.74,721.18
2016,8,8,15,30,874.0,86.0,3.8,21.0,670.0,916.51,701.52
2016,8,8,15,45,859.5,83.0,3.8,21.0,624.5,876.55,675.63
2016,8,8,16,0,845.0,80.0,3.8,21.0,579.0,834.25,647.85
2016,8,8,16,15,825.0,77.5,3.75,20.5,529.5,785.94,616.35
2016,8,8,16,30,805.0,75.0,3.7,20.0,480.0,743.09,588.26
2016,8,8,16,45,780.0,71.0,3.7,20.0,429.0,686.32,548.29
2016,8,8,17,0,755.0,67.0,3.7,20.0,378.0,629.26,507.21
2016,8,8,17,15,717.0,63.0,3.65,19.5,325.5,563.7,457.97
2016,8,8,17,30,679.0,59.0,3.6,19.0,273.0,499.79,407.39
2016,8,8,17,45,625.0,53.5,3.6,18.5,222.5,427.32,347.97
2016,8,8,18,0,571.0,48.0,3.6,18.0,172.0,362.13,291.96
2016,8,8,18,15,483.5,40.5,3.55,17.5,125.5,281.87,222.09
2016,8,8,18,30,396.0,33.0,3.5,17.0,79.0,210.92,157.31
2016,8,8,18,45,243.0,21.5,3.5,16.5,45.5,118.8,50.79
2016,8,8,19,0,90.0,10.0,3.5,16.0,12.0,33.36,0.0
2016,8,8,19,15,45.0,5.0,3.45,15.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,176.5,17.0,1.2,14.0,37.5,13.43,1.01
2016,8,9,6,0,353.0,34.0,1.2,15.0,75.0,27.47,17.64
2016,8,9,6,15,442.5,42.5,1.0,15.5,120.5,33.34,23.58
2016,8,9,6,30,532.0,51.0,0.8,16.0,166.0,39.05,28.97
2016,8,9,6,45,321.0,87.0,0.6,16.5,162.0,63.73,50.86
2016,8,9,7,0,110.0,123.0,0.4,17.0,158.0,93.6,76.81
2016,8,9,7,15,120.0,144.5,0.4,17.5,189.0,108.24,89.07
2016,8,9,7,30,130.0,166.0,0.4,18.0,220.0,122.43,100.72
2016,8,9,7,45,450.0,125.0,0.4,18.5,345.0,94.41,66.32
2016,8,9,8,0,770.0,84.0,0.4,19.0,470.0,128.71,70.49
2016,8,9,8,15,791.5,87.0,0.45,19.5,518.5,185.06,110.34
2016,8,9,8,30,813.0,90.0,0.5,20.0,567.0,243.76,158.07
2016,8,9,8,45,834.5,90.0,0.6,20.5,613.5,307.37,211.74
2016,8,9,9,0,856.0,90.0,0.7,21.0,660.0,366.86,262.27
2016,8,9,9,15,868.0,92.0,0.7,21.5,701.0,425.64,310.96
2016,8,9,9,30,880.0,94.0,0.7,22.0,742.0,484.48,357.96
2016,8,9,9,45,892.0,94.0,0.75,22.5,778.5,541.43,402.19
2016,8,9,10,0,904.0,94.0,0.8,23.0,815.0,597.88,444.47
2016,8,9,10,15,911.0,95.5,0.85,23.0,844.5,651.83,484.46
2016,8,9,10,30,918.0,97.0,0.9,23.0,874.0,704.3,522.31
2016,8,9,10,45,922.5,97.5,0.95,23.5,896.5,752.36,554.8
2016,8,9,11,0,927.0,98.0,1.0,24.0,919.0,798.23,583.58
2016,8,9,11,15,930.0,99.0,1.1,24.0,934.0,841.0,611.86
2016,8,9,11,30,933.0,100.0,1.2,24.0,949.0,881.09,638.31
2016,8,9,11,45,933.0,101.0,1.35,24.5,956.0,915.73,660.62
2016,8,9,12,0,933.0,102.0,1.5,25.0,963.0,947.18,680.85
2016,8,9,12,15,933.0,102.0,1.6,25.0,963.0,974.33,699.0
2016,8,9,12,30,933.0,102.0,1.7,25.0,963.0,998.03,715.07
2016,8,9,12,45,929.5,103.0,1.85,25.0,955.0,1015.79,728.18
2016,8,9,13,0,926.0,104.0,2.0,25.0,947.0,1029.81,739.06
2016,8,9,13,15,923.0,103.5,2.1,25.0,931.5,1038.98,746.38
2016,8,9,13,30,920.0,103.0,2.2,25.0,916.0,1044.33,751.45
2016,8,9,13,45,914.0,103.0,2.35,25.0,893.5,1043.33,753.22
2016,8,9,14,0,908.0,103.0,2.5,25.0,871.0,1038.52,752.66
2016,8,9,14,15,901.0,101.5,2.55,24.5,842.0,1027.31,748.48
2016,8,9,14,30,894.0,100.0,2.6,24.0,813.0,1012.42,742.05
2016,8,9,14,45,883.5,99.0,2.65,24.0,777.0,991.09,730.01
2016,8,9,15,0,873.0,98.0,2.7,24.0,741.0,966.45,715.85
2016,8,9,15,15,861.0,96.0,2.7,23.5,700.5,936.12,698.79
2016,8,9,15,30,849.0,94.0,2.7,23.0,660.0,902.94,679.69
2016,8,9,15,45,831.5,92.0,2.7,23.0,614.0,870.58,659.67
2016,8,9,16,0,814.0,90.0,2.7,23.0,568.0,827.38,631.94
2016,8,9,16,15,793.0,87.0,2.65,22.5,519.5,778.25,600.57
2016,8,9,16,30,772.0,84.0,2.6,22.0,471.0,727.85,567.68
2016,8,9,16,45,740.5,81.0,2.6,22.0,419.5,668.64,526.78
2016,8,9,17,0,709.0,78.0,2.6,22.0,368.0,609.7,485.07
2016,8,9,17,15,668.5,73.0,2.55,21.0,316.0,546.4,438.49
2016,8,9,17,30,628.0,68.0,2.5,20.0,264.0,482.21,389.2
2016,8,9,17,45,564.0,62.0,2.5,19.5,213.5,406.27,327.86
2016,8,9,18,0,500.0,56.0,2.5,19.0,163.0,335.73,268.5
2016,8,9,18,15,408.0,46.0,2.45,18.5,117.5,254.29,198.75
2016,8,9,18,30,316.0,36.0,2.4,18.0,72.0,182.76,134.62
2016,8,9,18,45,158.0,18.0,2.4,17.5,36.0,86.04,28.08
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
