Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,146.5,18.0,2.05,13.5,34.5,14.13,0.32
2016,8,10,6,0,293.0,36.0,2.1,14.0,69.0,29.32,19.16
2016,8,10,6,15,384.0,46.0,2.0,14.5,113.0,36.37,26.28
2016,8,10,6,30,475.0,56.0,1.9,15.0,157.0,43.18,32.7
2016,8,10,6,45,531.5,64.0,1.8,15.5,206.0,47.93,37.07
2016,8,10,7,0,588.0,72.0,1.7,16.0,255.0,52.5,41.1
2016,8,10,7,15,630.5,78.0,1.6,16.5,306.5,55.24,43.39
2016,8,10,7,30,673.0,84.0,1.5,17.0,358.0,57.86,45.49
2016,8,10,7,45,705.5,87.5,1.45,17.5,409.0,72.98,45.5
2016,8,10,8,0,738.0,91.0,1.4,18.0,460.0,131.3,74.47
2016,8,10,8,15,760.5,94.5,1.4,18.0,508.5,186.31,113.97
2016,8,10,8,30,783.0,98.0,1.4,18.0,557.0,243.86,161.69
2016,8,10,8,45,804.0,99.5,1.4,18.5,603.0,301.62,211.56
2016,8,10,9,0,825.0,101.0,1.4,19.0,649.0,361.18,262.8
2016,8,10,9,15,838.5,103.0,1.45,19.0,690.0,423.25,315.64
2016,8,10,9,30,852.0,105.0,1.5,19.0,731.0,481.3,364.09
2016,8,10,9,45,863.5,106.0,1.55,19.5,767.0,537.5,409.0
2016,8,10,10,0,875.0,107.0,1.6,20.0,803.0,593.23,452.0
2016,8,10,10,15,883.0,108.5,1.65,20.0,832.5,646.5,492.74
2016,8,10,10,30,891.0,110.0,1.7,20.0,862.0,698.45,531.44
2016,8,10,10,45,897.0,110.5,1.75,20.5,885.0,746.52,565.44
2016,8,10,11,0,903.0,111.0,1.8,21.0,908.0,792.61,595.45
2016,8,10,11,15,907.0,111.5,1.85,21.0,923.5,834.91,623.67
2016,8,10,11,30,911.0,112.0,1.9,21.0,939.0,874.68,650.03
2016,8,10,11,45,913.0,112.5,2.0,21.5,947.5,909.99,672.55
2016,8,10,12,0,915.0,113.0,2.1,22.0,956.0,942.3,693.02
2016,8,10,12,15,915.0,113.0,2.15,22.0,956.0,969.12,710.69
2016,8,10,12,30,915.0,113.0,2.2,22.0,956.0,992.55,726.24
2016,8,10,12,45,912.0,113.5,2.3,22.0,947.5,1010.07,738.63
2016,8,10,13,0,909.0,114.0,2.4,22.0,939.0,1023.91,748.81
2016,8,10,13,15,905.5,113.5,2.4,21.5,924.0,1032.51,756.12
2016,8,10,13,30,902.0,113.0,2.4,21.0,909.0,1037.32,761.18
2016,8,10,13,45,898.0,111.5,2.45,21.0,886.5,1036.79,762.06
2016,8,10,14,0,894.0,110.0,2.5,21.0,864.0,1032.46,760.65
2016,8,10,14,15,886.5,108.5,2.5,21.0,834.5,1020.86,754.12
2016,8,10,14,30,879.0,107.0,2.5,21.0,805.0,1005.64,745.4
2016,8,10,14,45,871.0,104.5,2.5,21.0,770.0,985.3,733.41
2016,8,10,15,0,863.0,102.0,2.5,21.0,735.0,961.59,719.27
2016,8,10,15,15,850.5,100.0,2.5,20.5,694.0,930.99,701.86
2016,8,10,15,30,838.0,98.0,2.5,20.0,653.0,897.57,682.41
2016,8,10,15,45,823.0,94.5,2.5,20.0,608.0,866.1,662.84
2016,8,10,16,0,808.0,91.0,2.5,20.0,563.0,823.45,635.25
2016,8,10,16,15,786.0,88.0,2.5,19.5,514.0,773.63,603.4
2016,8,10,16,30,764.0,85.0,2.5,19.0,465.0,722.64,570.01
2016,8,10,16,45,737.0,80.0,2.55,18.5,414.0,664.7,530.83
2016,8,10,17,0,710.0,75.0,2.6,18.0,363.0,606.72,490.37
2016,8,10,17,15,669.5,70.0,2.6,17.5,311.5,543.13,442.15
2016,8,10,17,30,629.0,65.0,2.6,17.0,260.0,478.91,391.41
2016,8,10,17,45,571.0,58.5,2.6,17.0,210.0,405.72,330.72
2016,8,10,18,0,513.0,52.0,2.6,17.0,160.0,337.39,271.82
2016,8,10,18,15,421.5,42.5,2.55,16.5,115.0,256.2,201.46
2016,8,10,18,30,330.0,33.0,2.5,16.0,70.0,184.98,136.27
2016,8,10,18,45,165.0,16.5,2.45,15.5,35.0,85.63,18.37
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,146.0,17.0,1.6,13.5,33.5,13.53,0.0
2016,8,11,6,0,292.0,34.0,1.7,14.0,67.0,27.57,17.58
2016,8,11,6,15,382.0,45.0,1.7,14.5,111.0,35.59,25.57
2016,8,11,6,30,472.0,56.0,1.7,15.0,155.0,43.29,32.77
2016,8,11,6,45,523.5,65.0,1.75,15.5,203.5,48.84,37.87
2016,8,11,7,0,575.0,74.0,1.8,16.0,252.0,54.13,42.55
2016,8,11,7,15,287.5,93.0,1.75,16.5,182.0,64.94,51.93
2016,8,11,7,30,0.0,112.0,1.7,17.0,112.0,95.42,78.27
2016,8,11,7,45,4.0,138.5,1.65,17.5,140.5,116.58,91.68
2016,8,11,8,0,8.0,165.0,1.6,18.0,169.0,139.06,109.23
2016,8,11,8,15,9.0,178.5,1.6,18.0,184.0,152.13,119.29
2016,8,11,8,30,10.0,192.0,1.6,18.0,199.0,165.31,129.47
2016,8,11,8,45,55.0,244.5,1.65,18.5,281.5,215.89,167.62
2016,8,11,9,0,100.0,297.0,1.7,19.0,364.0,277.46,214.19
2016,8,11,9,15,221.0,304.5,1.7,19.0,463.5,338.77,259.85
2016,8,11,9,30,342.0,312.0,1.7,19.0,563.0,415.18,317.7
2016,8,11,9,45,604.0,213.5,1.75,19.5,682.5,493.27,377.21
2016,8,11,10,0,866.0,115.0,1.8,20.0,802.0,595.44,454.95
2016,8,11,10,15,874.0,116.5,1.85,20.0,832.0,648.4,495.19
2016,8,11,10,30,882.0,118.0,1.9,20.0,862.0,700.05,533.8
2016,8,11,10,45,886.5,120.0,1.95,20.5,884.5,748.1,567.85
2016,8,11,11,0,891.0,122.0,2.0,21.0,907.0,794.1,598.2
2016,8,11,11,15,895.0,122.5,2.05,21.0,922.5,836.08,626.32
2016,8,11,11,30,899.0,123.0,2.1,21.0,938.0,875.55,652.6
2016,8,11,11,45,900.5,124.0,2.15,21.5,946.0,910.64,674.55
2016,8,11,12,0,902.0,125.0,2.2,22.0,954.0,942.75,694.41
2016,8,11,12,15,902.0,125.0,2.25,22.0,954.0,969.38,711.99
2016,8,11,12,30,902.0,125.0,2.3,22.0,954.0,992.67,727.48
2016,8,11,12,45,895.0,127.5,2.35,22.0,944.5,1008.16,738.02
2016,8,11,13,0,888.0,130.0,2.4,22.0,935.0,1019.95,746.35
2016,8,11,13,15,884.5,129.5,2.45,21.5,919.5,1028.5,754.2
2016,8,11,13,30,881.0,129.0,2.5,21.0,904.0,1033.34,759.83
2016,8,11,13,45,877.0,127.0,2.55,21.0,882.0,1032.41,760.42
2016,8,11,14,0,873.0,125.0,2.6,21.0,860.0,1027.74,758.77
2016,8,11,14,15,865.5,123.0,2.6,21.0,830.5,1015.85,752.03
2016,8,11,14,30,858.0,121.0,2.6,21.0,801.0,1000.39,743.12
2016,8,11,14,45,849.0,118.5,2.6,21.0,765.5,979.47,730.69
2016,8,11,15,0,840.0,116.0,2.6,21.0,730.0,965.52,723.02
2016,8,11,15,15,826.0,113.5,2.6,20.5,688.5,933.1,704.27
2016,8,11,15,30,812.0,111.0,2.6,20.0,647.0,897.93,683.62
2016,8,11,15,45,795.5,107.5,2.6,20.0,601.5,856.87,657.35
2016,8,11,16,0,779.0,104.0,2.6,20.0,556.0,813.7,629.33
2016,8,11,16,15,755.5,100.0,2.6,19.5,507.0,762.34,596.17
2016,8,11,16,30,732.0,96.0,2.6,19.0,458.0,713.71,564.28
2016,8,11,16,45,702.5,90.5,2.6,18.5,407.0,654.53,523.68
2016,8,11,17,0,673.0,85.0,2.6,18.0,356.0,595.67,481.54
2016,8,11,17,15,630.0,79.0,2.6,17.5,304.5,528.04,430.05
2016,8,11,17,30,587.0,73.0,2.6,17.0,253.0,462.81,378.4
2016,8,11,17,45,527.5,64.5,2.6,16.5,203.0,388.42,317.29
2016,8,11,18,0,468.0,56.0,2.6,16.0,153.0,319.14,258.03
2016,8,11,18,15,377.0,45.0,2.5,15.5,108.5,238.93,188.26
2016,8,11,18,30,286.0,34.0,2.4,15.0,64.0,168.76,123.58
2016,8,11,18,45,143.0,17.0,2.3,15.0,32.0,78.26,4.27
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,149.0,17.0,1.9,12.5,33.0,13.6,0.0
2016,8,12,6,0,298.0,34.0,2.0,13.0,66.0,27.7,17.65
2016,8,12,6,15,389.0,44.5,1.95,13.5,110.5,35.27,25.37
2016,8,12,6,30,480.0,55.0,1.9,14.0,155.0,42.57,32.25
2016,8,12,6,45,542.5,62.5,1.9,14.5,205.0,46.96,36.35
2016,8,12,7,0,605.0,70.0,1.9,15.0,255.0,51.21,40.13
2016,8,12,7,15,363.5,116.5,1.9,15.5,233.5,81.97,67.16
2016,8,12,7,30,122.0,163.0,1.9,16.0,212.0,120.42,100.29
2016,8,12,7,45,123.0,186.5,1.9,16.5,241.5,139.14,108.9
2016,8,12,8,0,124.0,210.0,1.9,17.0,271.0,167.9,128.6
2016,8,12,8,15,169.0,231.0,1.85,17.5,324.0,202.29,152.88
2016,8,12,8,30,214.0,252.0,1.8,18.0,377.0,242.59,182.89
2016,8,12,8,45,526.0,176.0,1.8,18.5,515.0,282.04,205.19
2016,8,12,9,0,838.0,100.0,1.8,19.0,653.0,365.22,266.61
2016,8,12,9,15,851.0,102.0,1.85,19.5,694.0,427.94,319.61
2016,8,12,9,30,864.0,104.0,1.9,20.0,735.0,486.61,368.08
2016,8,12,9,45,871.0,107.0,1.95,20.5,770.0,542.99,413.25
2016,8,12,10,0,878.0,110.0,2.0,21.0,805.0,598.43,456.13
2016,8,12,10,15,885.5,111.5,2.1,21.0,834.5,651.69,497.24
2016,8,12,10,30,893.0,113.0,2.2,21.0,864.0,703.56,536.34
2016,8,12,10,45,899.0,113.5,2.3,21.5,887.0,751.85,570.99
2016,8,12,11,0,905.0,114.0,2.4,22.0,910.0,798.14,601.69
2016,8,12,11,15,908.5,115.0,2.45,22.0,925.0,840.68,630.28
2016,8,12,11,30,912.0,116.0,2.5,22.0,940.0,880.64,656.96
2016,8,12,11,45,914.5,115.5,2.6,22.0,948.0,915.56,680.56
2016,8,12,12,0,917.0,115.0,2.7,22.0,956.0,947.46,702.16
2016,8,12,12,15,917.0,115.0,2.75,22.0,956.0,974.36,720.06
2016,8,12,12,30,917.0,115.0,2.8,22.0,956.0,997.85,735.79
2016,8,12,12,45,919.0,113.0,2.85,22.0,949.5,1017.75,749.26
2016,8,12,13,0,921.0,111.0,2.9,22.0,943.0,1034.04,760.5
2016,8,12,13,15,918.0,110.0,2.9,22.0,927.5,1042.64,766.42
2016,8,12,13,30,915.0,109.0,2.9,22.0,912.0,1047.41,770.03
2016,8,12,13,45,911.0,107.5,2.9,22.0,889.5,1046.76,770.3
2016,8,12,14,0,907.0,106.0,2.9,22.0,867.0,1042.27,768.25
2016,8,12,14,15,900.0,105.0,2.85,22.0,837.5,1031.5,761.8
2016,8,12,14,30,893.0,104.0,2.8,22.0,808.0,1017.05,753.11
2016,8,12,14,45,884.5,101.5,2.8,22.0,772.5,995.88,740.58
2016,8,12,15,0,876.0,99.0,2.8,22.0,737.0,971.29,725.87
2016,8,12,15,15,863.5,97.0,2.75,21.5,696.0,940.25,707.77
2016,8,12,15,30,851.0,95.0,2.7,21.0,655.0,906.36,687.65
2016,8,12,15,45,835.5,92.0,2.65,21.0,609.0,874.43,667.44
2016,8,12,16,0,820.0,89.0,2.6,21.0,563.0,831.41,639.34
2016,8,12,16,15,798.5,86.0,2.5,21.0,514.0,781.45,605.72
2016,8,12,16,30,777.0,83.0,2.4,21.0,465.0,730.24,570.77
2016,8,12,16,45,748.0,79.0,2.35,21.0,413.5,671.32,529.82
2016,8,12,17,0,719.0,75.0,2.3,21.0,362.0,612.49,487.96
2016,8,12,17,15,678.0,69.5,2.15,20.5,309.5,547.59,438.95
2016,8,12,17,30,637.0,64.0,2.0,20.0,257.0,481.95,387.49
2016,8,12,17,45,577.0,57.5,1.9,19.5,206.5,407.21,326.96
2016,8,12,18,0,517.0,51.0,1.8,19.0,156.0,337.57,268.15
2016,8,12,18,15,421.5,41.5,1.8,18.0,110.5,254.49,197.51
2016,8,12,18,30,326.0,32.0,1.8,17.0,65.0,181.89,130.47
2016,8,12,18,45,163.0,16.0,1.8,16.5,32.5,82.68,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,146.5,16.5,2.0,13.5,32.0,13.22,0.0
2016,8,13,6,0,293.0,33.0,2.1,14.0,64.0,26.88,16.73
2016,8,13,6,15,385.5,43.0,2.05,14.5,107.5,34.03,24.14
2016,8,13,6,30,478.0,53.0,2.0,15.0,151.0,40.95,30.66
2016,8,13,6,45,541.0,60.0,1.95,15.5,201.0,45.0,34.45
2016,8,13,7,0,604.0,67.0,1.9,16.0,251.0,48.94,37.95
2016,8,13,7,15,645.5,72.5,1.85,16.5,302.0,51.47,40.08
2016,8,13,7,30,687.0,78.0,1.8,17.0,353.0,53.9,42.03
2016,8,13,7,45,720.0,81.5,1.75,18.0,404.5,74.16,46.57
2016,8,13,8,0,753.0,85.0,1.7,19.0,456.0,127.81,70.9
2016,8,13,8,15,775.5,88.0,1.7,19.5,504.5,183.54,110.62
2016,8,13,8,30,798.0,91.0,1.7,20.0,553.0,241.77,158.57
2016,8,13,8,45,817.0,93.0,1.7,20.5,599.0,300.45,209.2
2016,8,13,9,0,836.0,95.0,1.7,21.0,645.0,365.0,264.25
2016,8,13,9,15,848.5,97.0,1.75,21.0,685.5,423.15,314.11
2016,8,13,9,30,861.0,99.0,1.8,21.0,726.0,481.43,362.74
2016,8,13,9,45,874.5,98.5,1.85,21.5,762.5,537.97,407.88
2016,8,13,10,0,888.0,98.0,1.9,22.0,799.0,594.17,451.22
2016,8,13,10,15,895.0,99.5,1.95,22.0,828.5,647.55,492.01
2016,8,13,10,30,902.0,101.0,2.0,22.0,858.0,699.46,530.65
2016,8,13,10,45,908.0,101.5,2.05,22.5,880.5,748.05,564.65
2016,8,13,11,0,914.0,102.0,2.1,23.0,903.0,794.61,594.88
2016,8,13,11,15,917.0,102.5,2.15,23.0,918.0,836.53,622.8
2016,8,13,11,30,920.0,103.0,2.2,23.0,933.0,875.79,648.78
2016,8,13,11,45,922.5,103.0,2.3,23.5,941.0,911.29,671.32
2016,8,13,12,0,925.0,103.0,2.4,24.0,949.0,943.74,691.77
2016,8,13,12,15,925.0,103.0,2.45,24.0,949.0,970.68,709.47
2016,8,13,12,30,925.0,103.0,2.5,24.0,949.0,994.16,725.02
2016,8,13,12,45,909.0,111.0,2.55,24.0,936.5,1006.65,733.55
2016,8,13,13,0,893.0,119.0,2.6,24.0,924.0,1015.13,739.73
2016,8,13,13,15,889.5,118.5,2.65,23.5,909.0,1023.51,747.45
2016,8,13,13,30,886.0,118.0,2.7,23.0,894.0,1028.16,752.92
2016,8,13,13,45,885.0,114.5,2.75,23.0,872.5,1028.42,754.25
2016,8,13,14,0,884.0,111.0,2.8,23.0,851.0,1024.87,753.28
2016,8,13,14,15,877.0,109.5,2.8,23.0,821.5,1013.67,747.0
2016,8,13,14,30,870.0,108.0,2.8,23.0,792.0,998.86,738.54
2016,8,13,14,45,864.0,104.5,2.85,23.0,757.5,979.32,727.49
2016,8,13,15,0,858.0,101.0,2.9,23.0,723.0,956.34,714.2
2016,8,13,15,15,845.5,99.0,2.9,22.5,682.5,925.62,696.65
2016,8,13,15,30,833.0,97.0,2.9,22.0,642.0,901.08,683.22
2016,8,13,15,45,819.5,93.0,2.9,22.0,597.0,861.34,657.83
2016,8,13,16,0,806.0,89.0,2.9,22.0,552.0,819.28,630.65
2016,8,13,16,15,784.0,85.5,2.9,21.5,503.5,768.72,598.19
2016,8,13,16,30,762.0,82.0,2.9,21.0,455.0,717.02,564.18
2016,8,13,16,45,735.5,77.5,2.9,21.0,404.0,659.95,524.28
2016,8,13,17,0,709.0,73.0,2.9,21.0,353.0,602.81,483.32
2016,8,13,17,15,667.5,68.0,2.8,20.5,301.5,538.54,434.41
2016,8,13,17,30,626.0,63.0,2.7,20.0,250.0,473.74,383.14
2016,8,13,17,45,566.0,56.5,2.65,19.5,200.5,399.6,322.49
2016,8,13,18,0,506.0,50.0,2.6,19.0,151.0,330.59,263.63
2016,8,13,18,15,408.5,40.5,2.6,18.5,106.5,247.34,191.82
2016,8,13,18,30,311.0,31.0,2.6,18.0,62.0,174.9,123.39
2016,8,13,18,45,155.5,15.5,2.6,17.5,31.0,78.78,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,165.5,15.5,2.1,13.5,32.5,12.4,0.0
2016,8,14,6,0,331.0,31.0,2.2,14.0,65.0,25.2,15.18
2016,8,14,6,15,426.5,40.0,2.15,14.5,110.0,31.59,21.97
2016,8,14,6,30,522.0,49.0,2.1,15.0,155.0,37.79,27.86
2016,8,14,6,45,583.5,55.0,2.1,15.5,205.5,41.22,31.09
2016,8,14,7,0,645.0,61.0,2.1,16.0,256.0,44.59,34.09
2016,8,14,7,15,497.5,99.5,2.1,16.5,267.0,71.03,57.31
2016,8,14,7,30,350.0,138.0,2.1,17.0,278.0,94.92,77.87
2016,8,14,7,45,568.5,108.0,2.1,18.0,371.0,84.31,57.14
2016,8,14,8,0,787.0,78.0,2.1,19.0,464.0,125.34,67.62
2016,8,14,8,15,808.5,80.5,2.1,19.5,513.0,182.67,108.63
2016,8,14,8,30,830.0,83.0,2.1,20.0,562.0,248.03,162.57
2016,8,14,8,45,846.0,85.5,2.1,20.5,608.0,307.65,214.36
2016,8,14,9,0,862.0,88.0,2.1,21.0,654.0,368.31,266.95
2016,8,14,9,15,874.0,90.0,2.1,21.0,694.5,427.76,318.15
2016,8,14,9,30,886.0,92.0,2.1,21.0,735.0,487.25,367.91
2016,8,14,9,45,867.5,107.5,2.15,21.5,763.0,542.51,412.25
2016,8,14,10,0,849.0,123.0,2.2,22.0,791.0,594.09,452.08
2016,8,14,10,15,856.5,124.5,2.2,22.0,820.0,646.11,491.74
2016,8,14,10,30,864.0,126.0,2.2,22.0,849.0,696.79,529.32
2016,8,14,10,45,873.5,125.0,2.25,22.5,872.5,745.13,563.61
2016,8,14,11,0,883.0,124.0,2.3,23.0,896.0,791.82,594.53
2016,8,14,11,15,886.5,124.5,2.35,23.0,911.0,833.17,622.2
2016,8,14,11,30,890.0,125.0,2.4,23.0,926.0,871.99,648.03
2016,8,14,11,45,894.5,123.5,2.45,23.5,934.5,907.1,669.98
2016,8,14,12,0,899.0,122.0,2.5,24.0,943.0,939.35,689.91
2016,8,14,12,15,898.5,122.0,2.55,24.0,942.5,965.37,707.07
2016,8,14,12,30,898.0,122.0,2.6,24.0,942.0,988.01,722.12
2016,8,14,12,45,891.0,124.5,2.65,24.0,932.0,1003.34,732.52
2016,8,14,13,0,884.0,127.0,2.7,24.0,922.0,1014.95,740.7
2016,8,14,13,15,880.0,126.5,2.75,23.5,906.5,1022.8,748.06
2016,8,14,13,30,876.0,126.0,2.8,23.0,891.0,1026.94,753.2
2016,8,14,13,45,870.5,124.5,2.85,23.0,868.0,1024.8,752.96
2016,8,14,14,0,865.0,123.0,2.9,23.0,845.0,1018.95,750.48
2016,8,14,14,15,857.0,121.5,2.95,23.0,815.5,1006.94,744.11
2016,8,14,14,30,849.0,120.0,3.0,23.0,786.0,991.4,735.54
2016,8,14,14,45,839.5,117.5,3.05,23.0,750.5,980.48,730.13
2016,8,14,15,0,830.0,115.0,3.1,23.0,715.0,955.43,715.29
2016,8,14,15,15,816.5,112.5,3.15,22.5,674.0,923.48,697.18
2016,8,14,15,30,803.0,110.0,3.2,22.0,633.0,888.79,677.01
2016,8,14,15,45,786.5,106.0,3.25,21.5,588.0,847.18,651.68
2016,8,14,16,0,770.0,102.0,3.3,21.0,543.0,803.51,624.45
2016,8,14,16,15,746.5,98.5,3.3,20.5,494.0,752.84,591.33
2016,8,14,16,30,723.0,95.0,3.3,20.0,445.0,705.05,559.61
2016,8,14,16,45,693.0,89.5,3.35,20.0,394.5,645.7,517.56
2016,8,14,17,0,663.0,84.0,3.4,20.0,344.0,586.75,474.04
2016,8,14,17,15,619.0,78.0,3.3,19.5,293.0,518.83,421.65
2016,8,14,17,30,575.0,72.0,3.2,19.0,242.0,453.44,369.33
2016,8,14,17,45,512.5,63.5,3.15,18.5,192.5,377.98,307.0
2016,8,14,18,0,450.0,55.0,3.1,18.0,143.0,307.98,246.92
2016,8,14,18,15,350.5,43.5,3.0,17.5,99.5,224.68,174.7
2016,8,14,18,30,251.0,32.0,2.9,17.0,56.0,152.61,105.96
2016,8,14,18,45,125.5,16.0,2.85,16.5,28.0,67.23,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,157.0,16.0,2.15,12.5,31.5,12.92,0.0
2016,8,15,6,0,314.0,32.0,2.2,13.0,63.0,26.22,15.92
2016,8,15,6,15,413.5,42.0,2.15,13.5,109.0,33.44,23.65
2016,8,15,6,30,513.0,52.0,2.1,14.0,155.0,40.43,30.29
2016,8,15,6,45,256.5,59.0,2.1,14.5,110.5,43.26,33.03
2016,8,15,7,0,0.0,66.0,2.1,15.0,66.0,57.91,46.07
2016,8,15,7,15,0.0,79.5,2.05,15.5,79.5,69.34,56.04
2016,8,15,7,30,0.0,93.0,2.0,16.0,93.0,80.67,65.73
2016,8,15,7,45,0.0,121.0,2.0,16.5,121.5,103.19,81.13
2016,8,15,8,0,0.0,149.0,2.0,17.0,150.0,126.17,99.58
2016,8,15,8,15,0.0,154.0,1.95,17.0,154.5,131.7,103.72
2016,8,15,8,30,0.0,159.0,1.9,17.0,159.0,136.96,107.65
2016,8,15,8,45,10.5,198.5,1.85,17.5,206.0,172.89,135.7
2016,8,15,9,0,21.0,238.0,1.8,18.0,253.0,210.49,164.64
2016,8,15,9,15,39.0,275.0,1.8,18.5,303.5,247.03,192.35
2016,8,15,9,30,57.0,312.0,1.8,19.0,354.0,290.44,225.14
2016,8,15,9,45,74.0,338.5,1.85,19.5,395.5,327.71,252.95
2016,8,15,10,0,91.0,365.0,1.9,20.0,437.0,367.34,282.29
2016,8,15,10,15,517.5,230.5,1.95,20.0,660.5,529.84,408.48
2016,8,15,10,30,944.0,96.0,2.0,20.0,884.0,724.17,553.6
2016,8,15,10,45,949.5,96.5,2.1,20.5,907.0,774.39,587.58
2016,8,15,11,0,955.0,97.0,2.2,21.0,930.0,822.4,619.19
2016,8,15,11,15,958.0,97.5,2.25,21.0,945.5,865.99,648.29
2016,8,15,11,30,961.0,98.0,2.3,21.0,961.0,906.77,675.34
2016,8,15,11,45,962.5,98.5,2.4,21.0,968.5,943.24,699.88
2016,8,15,12,0,964.0,99.0,2.5,21.0,976.0,976.47,722.27
2016,8,15,12,15,963.5,99.0,2.5,21.0,976.0,1003.93,739.92
2016,8,15,12,30,963.0,99.0,2.5,21.0,976.0,1027.75,755.25
2016,8,15,12,45,954.0,103.0,2.55,21.0,965.5,1043.66,766.07
2016,8,15,13,0,945.0,107.0,2.6,21.0,955.0,1055.57,774.5
2016,8,15,13,15,942.0,106.5,2.6,20.5,938.5,1064.8,782.33
2016,8,15,13,30,939.0,106.0,2.6,20.0,922.0,1070.09,787.78
2016,8,15,13,45,935.0,104.0,2.6,20.0,899.0,1068.79,787.65
2016,8,15,14,0,931.0,102.0,2.6,20.0,876.0,1063.51,785.14
2016,8,15,14,15,923.5,101.0,2.6,20.0,845.5,1051.89,778.68
2016,8,15,14,30,916.0,100.0,2.6,20.0,815.0,1036.49,769.93
2016,8,15,14,45,907.5,97.5,2.6,20.0,778.5,1014.76,757.12
2016,8,15,15,0,899.0,95.0,2.6,20.0,742.0,989.52,742.06
2016,8,15,15,15,886.5,93.0,2.6,19.5,699.5,957.73,724.0
2016,8,15,15,30,874.0,91.0,2.6,19.0,657.0,923.01,703.81
2016,8,15,15,45,858.5,88.0,2.6,19.0,610.5,881.73,677.53
2016,8,15,16,0,843.0,85.0,2.6,19.0,564.0,846.11,654.97
2016,8,15,16,15,821.0,82.0,2.55,18.5,513.5,794.71,621.66
2016,8,15,16,30,799.0,79.0,2.5,18.0,463.0,742.05,586.84
2016,8,15,16,45,770.0,75.0,2.5,17.5,410.5,682.05,545.95
2016,8,15,17,0,741.0,71.0,2.5,17.0,358.0,622.1,503.81
2016,8,15,17,15,698.5,66.0,2.45,16.5,305.0,552.59,450.9
2016,8,15,17,30,656.0,61.0,2.4,16.0,252.0,488.55,399.69
2016,8,15,17,45,592.5,54.5,2.35,16.0,200.5,410.93,334.8
2016,8,15,18,0,529.0,48.0,2.3,16.0,149.0,338.82,272.06
2016,8,15,18,15,425.5,38.5,2.15,15.5,103.5,251.87,196.1
2016,8,15,18,30,322.0,29.0,2.0,15.0,58.0,176.53,120.48
2016,8,15,18,45,161.0,14.5,1.95,14.5,29.0,64.52,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,128.5,16.0,2.0,12.5,28.5,12.62,0.0
2016,8,16,6,0,257.0,32.0,2.1,13.0,57.0,26.24,15.72
2016,8,16,6,15,353.5,43.5,2.05,13.5,100.5,34.76,24.76
2016,8,16,6,30,450.0,55.0,2.0,14.0,144.0,42.94,32.49
2016,8,16,6,45,225.0,65.0,2.0,14.5,109.5,47.56,36.84
2016,8,16,7,0,0.0,75.0,2.0,15.0,75.0,64.95,52.31
2016,8,16,7,15,0.0,91.5,2.0,15.5,91.5,78.62,64.21
2016,8,16,7,30,0.0,108.0,2.0,16.0,108.0,92.16,75.77
2016,8,16,7,45,0.0,122.0,2.0,16.5,122.0,103.9,81.72
2016,8,16,8,0,0.0,136.0,2.0,17.0,136.0,116.18,91.39
2016,8,16,8,15,5.5,163.5,1.95,17.5,166.5,139.91,110.0
2016,8,16,8,30,11.0,191.0,1.9,18.0,197.0,164.66,129.14
2016,8,16,8,45,14.5,211.0,1.9,18.5,220.0,183.95,143.83
2016,8,16,9,0,18.0,231.0,1.9,19.0,243.0,203.87,158.91
2016,8,16,9,15,56.5,280.5,1.9,19.0,321.0,258.4,200.76
2016,8,16,9,30,95.0,330.0,1.9,19.0,399.0,322.19,249.41
2016,8,16,9,45,466.5,230.0,1.9,19.5,592.5,438.68,338.11
2016,8,16,10,0,838.0,130.0,1.9,20.0,786.0,595.06,455.73
2016,8,16,10,15,846.5,131.5,1.95,20.0,815.5,648.32,495.73
2016,8,16,10,30,855.0,133.0,2.0,20.0,845.0,698.07,533.03
2016,8,16,10,45,860.5,134.5,2.05,20.5,867.5,745.5,566.7
2016,8,16,11,0,866.0,136.0,2.1,21.0,890.0,790.98,597.21
2016,8,16,11,15,870.0,137.0,2.15,21.0,905.0,832.69,625.24
2016,8,16,11,30,874.0,138.0,2.2,21.0,920.0,871.94,651.47
2016,8,16,11,45,875.5,138.0,2.25,21.5,927.5,905.48,672.47
2016,8,16,12,0,877.0,138.0,2.3,22.0,935.0,936.06,691.43
2016,8,16,12,15,877.0,138.0,2.3,22.0,935.0,962.15,708.24
2016,8,16,12,30,877.0,138.0,2.3,22.0,935.0,984.95,722.96
2016,8,16,12,45,871.5,140.0,2.35,22.0,925.5,1000.96,733.87
2016,8,16,13,0,866.0,142.0,2.4,22.0,916.0,1013.35,742.61
2016,8,16,13,15,862.0,141.0,2.4,22.0,900.0,1020.62,747.66
2016,8,16,13,30,858.0,140.0,2.4,22.0,884.0,1024.22,750.51
2016,8,16,13,45,852.5,138.0,2.45,22.0,861.0,1021.6,750.05
2016,8,16,14,0,847.0,136.0,2.5,22.0,838.0,1027.18,755.12
2016,8,16,14,15,838.5,134.5,2.5,21.5,808.0,1014.68,749.38
2016,8,16,14,30,830.0,133.0,2.5,21.0,778.0,998.62,741.58
2016,8,16,14,45,819.5,130.0,2.5,21.0,742.0,975.5,727.74
2016,8,16,15,0,809.0,127.0,2.5,21.0,706.0,949.16,711.84
2016,8,16,15,15,794.0,124.0,2.5,20.5,664.5,915.52,692.32
2016,8,16,15,30,779.0,121.0,2.5,20.0,623.0,879.26,670.83
2016,8,16,15,45,760.5,117.0,2.5,20.0,577.5,836.37,643.2
2016,8,16,16,0,742.0,113.0,2.5,20.0,532.0,796.34,617.28
2016,8,16,16,15,716.5,108.5,2.5,19.5,483.0,743.71,583.0
2016,8,16,16,30,691.0,104.0,2.5,19.0,434.0,690.38,547.45
2016,8,16,16,45,658.5,97.5,2.5,19.0,383.0,629.14,504.01
2016,8,16,17,0,626.0,91.0,2.5,19.0,332.0,568.57,458.72
2016,8,16,17,15,579.0,84.0,2.5,18.5,281.0,499.06,405.47
2016,8,16,17,30,532.0,77.0,2.5,18.0,230.0,432.41,352.36
2016,8,16,17,45,467.0,67.0,2.55,17.5,181.0,356.0,289.35
2016,8,16,18,0,402.0,57.0,2.6,17.0,132.0,285.38,228.8
2016,8,16,18,15,303.0,43.5,2.5,16.5,90.0,201.74,156.21
2016,8,16,18,30,204.0,30.0,2.4,16.0,48.0,131.88,86.33
2016,8,16,18,45,102.0,15.0,2.35,15.5,24.0,46.03,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,106.0,15.5,2.0,14.0,25.5,12.22,0.0
2016,8,17,6,0,212.0,31.0,2.1,15.0,51.0,24.22,13.71
2016,8,17,6,15,305.5,44.0,2.05,15.0,93.0,33.92,23.82
2016,8,17,6,30,399.0,57.0,2.0,15.0,135.0,44.67,33.85
2016,8,17,6,45,463.0,66.0,1.95,15.5,183.0,50.14,38.96
2016,8,17,7,0,527.0,75.0,1.9,16.0,231.0,55.41,43.66
2016,8,17,7,15,263.5,96.5,1.85,16.5,174.5,72.92,58.97
2016,8,17,7,30,0.0,118.0,1.8,17.0,118.0,99.55,81.9
2016,8,17,7,45,76.5,161.0,1.75,17.5,198.5,127.95,100.13
2016,8,17,8,0,153.0,204.0,1.7,18.0,279.0,166.61,126.02
2016,8,17,8,15,247.0,214.5,1.65,18.5,349.0,198.04,145.55
2016,8,17,8,30,341.0,225.0,1.6,19.0,419.0,246.66,180.53
2016,8,17,8,45,559.0,170.0,1.6,19.5,519.5,288.37,208.32
2016,8,17,9,0,777.0,115.0,1.6,20.0,620.0,358.88,261.96
2016,8,17,9,15,545.5,214.5,1.6,20.0,580.0,394.37,296.92
2016,8,17,9,30,314.0,314.0,1.6,20.0,540.0,406.46,309.87
2016,8,17,9,45,579.5,215.5,1.65,20.5,658.5,485.78,370.42
2016,8,17,10,0,845.0,117.0,1.7,21.0,777.0,588.33,448.17
2016,8,17,10,15,853.5,118.5,1.75,21.5,806.5,640.81,486.91
2016,8,17,10,30,862.0,120.0,1.8,22.0,836.0,692.05,523.95
2016,8,17,10,45,868.0,121.0,1.9,22.5,858.5,739.59,557.75
2016,8,17,11,0,874.0,122.0,2.0,23.0,881.0,785.2,588.04
2016,8,17,11,15,878.0,123.0,2.05,23.0,896.5,827.07,615.96
2016,8,17,11,30,882.0,124.0,2.1,23.0,912.0,866.47,642.06
2016,8,17,11,45,883.5,124.5,2.15,23.0,919.5,900.56,664.53
2016,8,17,12,0,885.0,125.0,2.2,23.0,927.0,931.67,685.04
2016,8,17,12,15,885.0,125.0,2.25,23.0,926.5,957.78,702.28
2016,8,17,12,30,885.0,125.0,2.3,23.0,926.0,980.56,717.45
2016,8,17,12,45,870.0,132.5,2.4,23.0,914.0,992.75,726.37
2016,8,17,13,0,855.0,140.0,2.5,23.0,902.0,1001.07,733.0
2016,8,17,13,15,851.0,139.0,2.55,22.5,886.0,1008.14,739.9
2016,8,17,13,30,847.0,138.0,2.6,22.0,870.0,1011.58,744.6
2016,8,17,13,45,841.0,136.5,2.65,22.0,847.0,1020.69,751.76
2016,8,17,14,0,835.0,135.0,2.7,22.0,824.0,1014.33,748.88
2016,8,17,14,15,826.0,133.0,2.7,21.5,794.5,1000.75,742.47
2016,8,17,14,30,817.0,131.0,2.7,21.0,765.0,983.67,733.88
2016,8,17,14,45,806.0,128.5,2.7,21.0,729.0,960.71,720.02
2016,8,17,15,0,795.0,126.0,2.7,21.0,693.0,934.6,704.1
2016,8,17,15,15,779.5,123.0,2.7,20.5,652.0,900.71,684.18
2016,8,17,15,30,764.0,120.0,2.7,20.0,611.0,864.28,662.32
2016,8,17,15,45,744.5,116.5,2.7,20.0,565.0,826.12,637.74
2016,8,17,16,0,725.0,113.0,2.7,20.0,519.0,781.6,608.35
2016,8,17,16,15,698.5,108.0,2.7,19.5,470.5,728.08,573.12
2016,8,17,16,30,672.0,103.0,2.7,19.0,422.0,674.02,536.65
2016,8,17,16,45,636.0,97.5,2.75,19.0,371.5,612.12,492.45
2016,8,17,17,0,600.0,92.0,2.8,19.0,321.0,551.24,446.45
2016,8,17,17,15,552.0,84.5,2.75,18.0,270.5,481.69,393.29
2016,8,17,17,30,504.0,77.0,2.7,17.0,220.0,415.2,340.34
2016,8,17,17,45,433.0,67.5,2.7,16.5,172.0,337.48,275.58
2016,8,17,18,0,362.0,58.0,2.7,16.0,124.0,264.54,212.76
2016,8,17,18,15,264.5,43.5,2.65,15.5,83.5,185.18,143.36
2016,8,17,18,30,167.0,29.0,2.6,15.0,43.0,115.53,72.13
2016,8,17,18,45,83.5,14.5,2.55,15.0,21.5,39.59,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,91.5,16.0,1.7,13.5,24.5,14.55,0.0
2016,8,18,6,0,183.0,32.0,1.8,14.0,49.0,25.0,14.12
2016,8,18,6,15,278.5,46.0,1.8,14.5,90.5,35.44,25.15
2016,8,18,6,30,374.0,60.0,1.8,15.0,132.0,45.57,34.62
2016,8,18,6,45,439.5,70.0,1.8,15.5,179.5,53.64,42.04
2016,8,18,7,0,505.0,80.0,1.8,16.0,227.0,59.59,47.35
2016,8,18,7,15,336.5,118.0,1.8,16.5,224.0,83.47,68.21
2016,8,18,7,30,168.0,156.0,1.8,17.0,221.0,116.22,96.34
2016,8,18,7,45,180.0,178.5,1.8,17.5,257.5,135.35,104.8
2016,8,18,8,0,192.0,201.0,1.8,18.0,294.0,168.15,125.8
2016,8,18,8,15,256.5,214.5,1.75,18.0,352.5,199.63,146.76
2016,8,18,8,30,321.0,228.0,1.7,18.0,411.0,244.74,180.59
2016,8,18,8,45,534.0,177.0,1.7,18.5,510.5,286.72,208.76
2016,8,18,9,0,747.0,126.0,1.7,19.0,610.0,358.4,263.45
2016,8,18,9,15,762.0,129.0,1.7,19.0,650.0,414.49,311.28
2016,8,18,9,30,777.0,132.0,1.7,19.0,690.0,471.26,358.41
2016,8,18,9,45,729.5,164.5,1.75,19.5,709.5,519.92,397.34
2016,8,18,10,0,682.0,197.0,1.8,20.0,729.0,565.14,431.84
2016,8,18,10,15,692.5,200.5,1.85,20.0,757.5,615.05,469.85
2016,8,18,10,30,703.0,204.0,1.9,20.0,786.0,664.44,506.56
2016,8,18,10,45,701.0,211.5,1.95,20.5,805.0,707.74,536.98
2016,8,18,11,0,699.0,219.0,2.0,21.0,824.0,749.05,565.32
2016,8,18,11,15,704.0,220.5,2.05,21.0,839.0,788.28,592.99
2016,8,18,11,30,709.0,222.0,2.1,21.0,854.0,825.64,619.01
2016,8,18,11,45,704.0,227.0,2.15,21.5,859.0,855.52,638.28
2016,8,18,12,0,699.0,232.0,2.2,22.0,864.0,882.6,655.48
2016,8,18,12,15,699.0,232.0,2.25,21.5,864.0,906.56,673.05
2016,8,18,12,30,699.0,232.0,2.3,21.0,864.0,927.65,688.69
2016,8,18,12,45,701.0,228.5,2.35,21.0,857.0,944.18,700.13
2016,8,18,13,0,703.0,225.0,2.4,21.0,850.0,957.62,709.66
2016,8,18,13,15,698.0,223.0,2.4,21.0,834.5,962.39,713.13
2016,8,18,13,30,693.0,221.0,2.4,21.0,819.0,963.83,714.61
2016,8,18,13,45,685.0,218.5,2.45,21.0,796.5,958.38,712.19
2016,8,18,14,0,677.0,216.0,2.5,21.0,774.0,949.68,707.77
2016,8,18,14,15,666.5,212.5,2.5,20.5,745.0,934.22,699.84
2016,8,18,14,30,656.0,209.0,2.5,20.0,716.0,915.74,689.97
2016,8,18,14,45,644.5,203.0,2.55,20.0,681.5,890.75,674.81
2016,8,18,15,0,633.0,197.0,2.6,20.0,647.0,863.08,657.8
2016,8,18,15,15,615.5,191.5,2.6,19.5,607.0,827.77,636.22
2016,8,18,15,30,598.0,186.0,2.6,19.0,567.0,790.45,612.85
2016,8,18,15,45,580.0,177.0,2.65,19.0,524.0,740.75,579.45
2016,8,18,16,0,562.0,168.0,2.7,19.0,481.0,696.77,549.41
2016,8,18,16,15,533.0,159.0,2.7,18.5,434.0,642.8,511.89
2016,8,18,16,30,504.0,150.0,2.7,18.0,387.0,589.08,473.6
2016,8,18,16,45,473.0,138.0,2.7,17.5,339.5,531.05,430.91
2016,8,18,17,0,442.0,126.0,2.7,17.0,292.0,474.23,387.8
2016,8,18,17,15,395.0,112.5,2.65,16.5,244.0,406.91,334.6
2016,8,18,17,30,348.0,99.0,2.6,16.0,196.0,343.22,282.58
2016,8,18,17,45,291.0,82.0,2.55,16.0,151.5,274.09,224.01
2016,8,18,18,0,234.0,65.0,2.5,16.0,107.0,201.21,161.26
2016,8,18,18,15,162.5,45.0,2.4,15.5,69.5,134.23,102.68
2016,8,18,18,30,91.0,25.0,2.3,15.0,32.0,72.01,40.34
2016,8,18,18,45,45.5,12.5,2.25,15.0,16.0,25.69,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,51.5,14.0,2.0,13.5,18.5,12.73,0.0
2016,8,19,6,0,103.0,28.0,2.1,14.0,37.0,22.72,12.02
2016,8,19,6,15,171.0,47.5,2.1,14.5,75.0,37.69,27.04
2016,8,19,6,30,239.0,67.0,2.1,15.0,113.0,50.49,38.91
2016,8,19,6,45,294.5,84.0,2.1,15.5,157.5,62.14,49.51
2016,8,19,7,0,350.0,101.0,2.1,16.0,202.0,73.31,59.43
2016,8,19,7,15,237.5,128.5,2.05,16.5,203.0,94.17,77.56
2016,8,19,7,30,125.0,156.0,2.0,17.0,204.0,115.85,96.03
2016,8,19,7,45,127.5,179.0,1.95,17.5,234.5,134.31,104.68
2016,8,19,8,0,130.0,202.0,1.9,18.0,265.0,163.32,124.34
2016,8,19,8,15,217.0,216.0,1.85,18.0,334.0,199.92,148.81
2016,8,19,8,30,304.0,230.0,1.8,18.0,403.0,242.74,179.79
2016,8,19,8,45,321.5,248.0,1.8,18.5,444.0,285.17,213.96
2016,8,19,9,0,339.0,266.0,1.8,19.0,485.0,329.8,249.8
2016,8,19,9,15,347.5,283.0,1.8,19.0,520.5,372.15,284.09
2016,8,19,9,30,356.0,300.0,1.8,19.0,556.0,415.36,318.38
2016,8,19,9,45,497.0,257.5,1.8,19.5,633.5,478.72,366.81
2016,8,19,10,0,638.0,215.0,1.8,20.0,711.0,556.29,425.45
2016,8,19,10,15,648.5,219.0,1.85,20.0,739.0,604.61,461.97
2016,8,19,10,30,659.0,223.0,1.9,20.0,767.0,652.53,497.58
2016,8,19,10,45,658.0,230.5,1.95,20.5,786.5,694.71,527.25
2016,8,19,11,0,657.0,238.0,2.0,21.0,806.0,735.1,555.0
2016,8,19,11,15,662.0,240.0,2.05,21.0,820.5,773.35,582.02
2016,8,19,11,30,667.0,242.0,2.1,21.0,835.0,809.87,607.51
2016,8,19,11,45,663.5,246.5,2.2,21.5,840.5,839.37,627.02
2016,8,19,12,0,660.0,251.0,2.3,22.0,846.0,866.26,644.63
2016,8,19,12,15,660.0,251.0,2.35,22.0,846.0,889.39,660.6
2016,8,19,12,30,660.0,251.0,2.4,22.0,846.0,909.77,674.74
2016,8,19,12,45,668.5,243.5,2.45,22.0,841.0,928.17,687.92
2016,8,19,13,0,677.0,236.0,2.5,22.0,836.0,943.68,698.92
2016,8,19,13,15,672.5,234.0,2.55,21.5,821.0,948.72,704.36
2016,8,19,13,30,668.0,232.0,2.6,21.0,806.0,950.51,707.89
2016,8,19,13,45,657.5,230.5,2.65,21.0,783.0,943.5,704.34
2016,8,19,14,0,647.0,229.0,2.7,21.0,760.0,933.31,698.83
2016,8,19,14,15,636.0,225.0,2.7,21.0,731.0,916.95,688.87
2016,8,19,14,30,625.0,221.0,2.7,21.0,702.0,897.66,676.98
2016,8,19,14,45,609.5,216.5,2.7,21.0,667.0,870.64,659.69
2016,8,19,15,0,594.0,212.0,2.7,21.0,632.0,841.14,640.67
2016,8,19,15,15,575.5,205.0,2.7,20.5,592.0,797.96,613.34
2016,8,19,15,30,557.0,198.0,2.7,20.0,552.0,759.54,588.81
2016,8,19,15,45,534.5,189.5,2.75,20.0,508.5,714.5,558.21
2016,8,19,16,0,512.0,181.0,2.8,20.0,465.0,668.69,526.49
2016,8,19,16,15,483.5,170.5,2.8,19.5,419.0,615.2,489.11
2016,8,19,16,30,455.0,160.0,2.8,19.0,373.0,562.07,451.05
2016,8,19,16,45,420.5,147.0,2.8,18.5,325.5,502.39,406.82
2016,8,19,17,0,386.0,134.0,2.8,18.0,278.0,444.37,362.53
2016,8,19,17,15,341.5,118.0,2.8,17.5,231.0,378.54,310.48
2016,8,19,17,30,297.0,102.0,2.8,17.0,184.0,305.16,250.8
2016,8,19,17,45,244.0,82.5,2.8,17.0,140.5,238.93,194.6
2016,8,19,18,0,191.0,63.0,2.8,17.0,97.0,177.81,141.55
2016,8,19,18,15,130.0,41.5,2.75,16.5,61.5,115.5,87.09
2016,8,19,18,30,69.0,20.0,2.7,16.0,26.0,55.57,26.78
