Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,18,45,34.5,10.0,2.65,15.5,13.0,19.91,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,42.0,12.5,1.8,13.5,16.5,11.37,0.0
2016,8,20,6,0,84.0,25.0,1.9,14.0,33.0,20.4,9.9
2016,8,20,6,15,145.0,46.5,1.9,14.5,69.5,36.88,26.29
2016,8,20,6,30,206.0,68.0,1.9,15.0,106.0,52.82,40.92
2016,8,20,6,45,258.0,86.5,1.95,15.5,150.0,66.18,53.05
2016,8,20,7,0,310.0,105.0,2.0,16.0,194.0,79.14,64.54
2016,8,20,7,15,226.0,129.5,1.95,16.5,201.5,94.76,78.07
2016,8,20,7,30,142.0,154.0,1.9,17.0,209.0,114.71,95.05
2016,8,20,7,45,171.0,176.0,1.9,17.5,251.0,133.52,103.48
2016,8,20,8,0,200.0,198.0,1.9,18.0,293.0,166.97,124.61
2016,8,20,8,15,235.5,216.5,1.9,18.0,340.5,198.14,146.61
2016,8,20,8,30,271.0,235.0,1.9,18.0,388.0,239.46,178.58
2016,8,20,8,45,305.5,249.5,1.9,18.5,435.5,282.14,212.24
2016,8,20,9,0,340.0,264.0,1.9,19.0,483.0,328.97,249.37
2016,8,20,9,15,470.0,237.0,1.95,19.5,560.5,383.68,291.39
2016,8,20,9,30,600.0,210.0,2.0,20.0,638.0,454.75,346.44
2016,8,20,9,45,629.5,207.0,2.05,20.5,676.0,506.1,386.68
2016,8,20,10,0,659.0,204.0,2.1,21.0,714.0,559.46,427.48
2016,8,20,10,15,669.0,207.5,2.15,21.0,742.5,608.02,464.48
2016,8,20,10,30,679.0,211.0,2.2,21.0,771.0,656.07,500.29
2016,8,20,10,45,687.0,213.0,2.3,21.5,792.5,700.59,532.16
2016,8,20,11,0,695.0,215.0,2.4,22.0,814.0,743.91,562.53
2016,8,20,11,15,700.0,216.5,2.45,22.0,828.5,782.94,590.18
2016,8,20,11,30,705.0,218.0,2.5,22.0,843.0,820.09,616.19
2016,8,20,11,45,708.5,218.0,2.6,22.0,850.5,852.4,639.03
2016,8,20,12,0,712.0,218.0,2.7,22.0,858.0,882.31,659.71
2016,8,20,12,15,712.0,218.0,2.75,22.0,858.0,906.37,676.01
2016,8,20,12,30,712.0,218.0,2.8,22.0,858.0,927.52,690.46
2016,8,20,12,45,693.0,227.0,2.9,22.0,845.0,936.24,697.1
2016,8,20,13,0,674.0,236.0,3.0,22.0,832.0,941.34,701.53
2016,8,20,13,15,669.0,234.0,3.0,21.5,817.0,945.8,706.28
2016,8,20,13,30,664.0,232.0,3.0,21.0,802.0,947.0,708.99
2016,8,20,13,45,663.0,226.0,3.05,21.0,781.5,944.89,708.66
2016,8,20,14,0,662.0,220.0,3.1,21.0,761.0,939.55,706.29
2016,8,20,14,15,651.5,216.0,3.1,21.0,732.0,923.52,696.45
2016,8,20,14,30,641.0,212.0,3.1,21.0,703.0,904.52,684.73
2016,8,20,14,45,635.0,203.5,3.1,21.0,670.5,882.37,670.92
2016,8,20,15,0,629.0,195.0,3.1,21.0,638.0,857.4,655.17
2016,8,20,15,15,611.5,189.0,3.1,20.5,598.0,821.5,632.96
2016,8,20,15,30,594.0,183.0,3.1,20.0,558.0,783.63,609.02
2016,8,20,15,45,579.5,172.5,3.1,20.0,515.5,735.19,576.07
2016,8,20,16,0,565.0,162.0,3.1,20.0,473.0,692.36,546.52
2016,8,20,16,15,536.0,153.5,3.1,19.5,426.0,638.78,509.07
2016,8,20,16,30,507.0,145.0,3.1,19.0,379.0,585.46,470.86
2016,8,20,16,45,478.0,132.5,3.1,19.0,332.0,528.12,427.75
2016,8,20,17,0,449.0,120.0,3.1,19.0,285.0,471.83,384.25
2016,8,20,17,15,401.5,106.5,3.1,18.5,237.5,403.84,330.59
2016,8,20,17,30,354.0,93.0,3.1,18.0,190.0,339.55,278.1
2016,8,20,17,45,298.0,76.5,3.1,17.5,145.5,271.26,220.62
2016,8,20,18,0,242.0,60.0,3.1,17.0,101.0,208.56,166.24
2016,8,20,18,15,167.0,40.5,3.0,16.5,64.5,139.89,105.72
2016,8,20,18,30,92.0,21.0,2.9,16.0,28.0,73.09,31.46
2016,8,20,18,45,46.0,10.5,2.85,15.5,14.0,23.9,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,54.5,13.5,2.6,13.5,18.5,12.28,0.0
2016,8,21,6,0,109.0,27.0,2.7,14.0,37.0,21.93,10.64
2016,8,21,6,15,183.0,46.0,2.8,14.5,75.0,35.34,24.88
2016,8,21,6,30,257.0,65.0,2.9,15.0,113.0,49.15,37.66
2016,8,21,6,45,319.0,80.0,3.0,15.5,158.5,59.4,47.06
2016,8,21,7,0,381.0,95.0,3.1,16.0,204.0,69.26,55.86
2016,8,21,7,15,234.5,123.5,3.05,16.0,195.0,90.91,74.91
2016,8,21,7,30,88.0,152.0,3.0,16.0,186.0,117.96,98.35
2016,8,21,7,45,163.5,172.5,2.95,16.5,246.0,131.19,102.21
2016,8,21,8,0,239.0,193.0,2.9,17.0,306.0,161.76,119.56
2016,8,21,8,15,272.5,210.5,2.8,17.5,353.0,199.79,146.97
2016,8,21,8,30,306.0,228.0,2.7,18.0,400.0,242.21,179.9
2016,8,21,8,45,482.5,192.5,2.65,18.5,490.0,285.44,210.31
2016,8,21,9,0,659.0,157.0,2.6,19.0,580.0,351.52,261.43
2016,8,21,9,15,676.0,161.5,2.55,19.0,619.5,405.63,307.52
2016,8,21,9,30,693.0,166.0,2.5,19.0,659.0,460.85,353.37
2016,8,21,9,45,680.5,182.5,2.45,19.5,687.5,512.08,394.1
2016,8,21,10,0,668.0,199.0,2.4,20.0,716.0,560.94,431.46
2016,8,21,10,15,678.5,202.5,2.45,20.0,744.0,610.25,469.38
2016,8,21,10,30,689.0,206.0,2.5,20.0,772.0,659.07,506.06
2016,8,21,10,45,699.0,206.5,2.55,20.5,794.5,704.08,538.33
2016,8,21,11,0,709.0,207.0,2.6,21.0,817.0,747.99,569.1
2016,8,21,11,15,714.0,208.5,2.65,21.0,832.0,787.48,597.26
2016,8,21,11,30,719.0,210.0,2.7,21.0,847.0,825.03,623.74
2016,8,21,11,45,722.5,210.5,2.8,21.0,854.5,858.18,646.98
2016,8,21,12,0,726.0,211.0,2.9,21.0,862.0,888.87,668.2
2016,8,21,12,15,726.0,211.0,2.95,21.0,861.5,913.18,684.76
2016,8,21,12,30,726.0,211.0,3.0,21.0,861.0,934.53,699.42
2016,8,21,12,45,739.0,201.0,3.1,21.0,857.5,955.13,714.06
2016,8,21,13,0,752.0,191.0,3.2,21.0,854.0,972.62,726.71
2016,8,21,13,15,747.5,189.5,3.2,21.0,838.5,978.44,730.93
2016,8,21,13,30,743.0,188.0,3.2,21.0,823.0,980.8,733.06
2016,8,21,13,45,736.5,185.5,3.25,21.0,800.5,976.59,731.34
2016,8,21,14,0,730.0,183.0,3.3,21.0,778.0,968.96,727.5
2016,8,21,14,15,720.0,180.0,3.3,20.5,748.5,953.92,719.8
2016,8,21,14,30,710.0,177.0,3.3,20.0,719.0,935.72,710.04
2016,8,21,14,45,697.5,173.0,3.35,20.0,683.5,910.91,694.77
2016,8,21,15,0,685.0,169.0,3.4,20.0,648.0,883.34,677.57
2016,8,21,15,15,667.5,164.0,3.4,19.5,607.5,847.34,655.33
2016,8,21,15,30,650.0,159.0,3.4,19.0,567.0,809.23,631.36
2016,8,21,15,45,629.5,152.5,3.4,19.0,523.0,764.95,601.41
2016,8,21,16,0,609.0,146.0,3.4,19.0,479.0,719.3,570.08
2016,8,21,16,15,580.0,138.5,3.4,18.5,431.5,664.49,532.17
2016,8,21,16,30,551.0,131.0,3.4,18.0,384.0,603.25,488.08
2016,8,21,16,45,420.5,131.5,3.45,18.0,311.0,484.29,395.39
2016,8,21,17,0,290.0,132.0,3.5,18.0,238.0,362.0,297.44
2016,8,21,17,15,249.5,117.0,3.45,17.5,198.0,305.87,252.09
2016,8,21,17,30,209.0,102.0,3.4,17.0,158.0,253.34,208.19
2016,8,21,17,45,231.5,79.5,3.4,16.5,129.0,228.74,186.66
2016,8,21,18,0,254.0,57.0,3.4,16.0,100.0,210.7,168.51
2016,8,21,18,15,174.0,38.5,3.3,15.5,63.5,140.51,105.89
2016,8,21,18,30,94.0,20.0,3.2,15.0,27.0,71.62,23.4
2016,8,21,18,45,47.0,10.0,3.1,15.0,13.5,23.7,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,4.5,13.0,2.7,13.5,13.5,11.82,0.0
2016,8,22,6,0,9.0,26.0,2.8,14.0,27.0,22.31,10.42
2016,8,22,6,15,49.5,46.5,2.8,14.5,55.5,37.74,26.88
2016,8,22,6,30,90.0,67.0,2.8,15.0,84.0,53.35,41.3
2016,8,22,6,45,115.5,89.0,2.85,15.5,117.5,69.52,55.94
2016,8,22,7,0,141.0,111.0,2.9,16.0,151.0,85.28,69.93
2016,8,22,7,15,166.0,130.0,2.8,16.0,186.5,98.78,81.77
2016,8,22,7,30,191.0,149.0,2.7,16.0,222.0,111.91,93.07
2016,8,22,7,45,231.5,168.0,2.65,16.5,269.0,124.11,95.43
2016,8,22,8,0,272.0,187.0,2.6,17.0,316.0,160.8,117.47
2016,8,22,8,15,446.5,165.0,2.5,17.5,403.0,189.45,130.98
2016,8,22,8,30,621.0,143.0,2.4,18.0,490.0,243.11,168.44
2016,8,22,8,45,482.5,202.0,2.35,18.5,485.5,293.13,216.12
2016,8,22,9,0,344.0,261.0,2.3,19.0,481.0,328.76,249.73
2016,8,22,9,15,520.5,211.5,2.3,19.0,569.0,384.39,292.79
2016,8,22,9,30,697.0,162.0,2.3,19.0,657.0,459.88,352.41
2016,8,22,9,45,699.0,171.0,2.35,19.5,688.5,512.34,394.24
2016,8,22,10,0,701.0,180.0,2.4,20.0,720.0,563.87,434.09
2016,8,22,10,15,711.0,183.0,2.45,20.0,748.5,613.92,472.65
2016,8,22,10,30,721.0,186.0,2.5,20.0,777.0,663.31,509.83
2016,8,22,10,45,726.0,189.0,2.6,20.5,798.0,708.23,542.22
2016,8,22,11,0,731.0,192.0,2.7,21.0,819.0,751.57,572.82
2016,8,22,11,15,735.5,193.5,2.75,21.0,833.0,791.32,601.22
2016,8,22,11,30,740.0,195.0,2.8,21.0,847.0,829.03,627.57
2016,8,22,11,45,740.0,196.5,2.9,21.0,853.5,860.55,649.34
2016,8,22,12,0,740.0,198.0,3.0,21.0,860.0,889.37,669.31
2016,8,22,12,15,740.0,198.0,3.05,21.0,859.5,913.83,686.01
2016,8,22,12,30,740.0,198.0,3.1,21.0,859.0,935.28,700.76
2016,8,22,12,45,706.0,216.5,3.2,21.0,841.5,939.56,704.39
2016,8,22,13,0,672.0,235.0,3.3,21.0,824.0,939.58,705.4
2016,8,22,13,15,667.0,233.0,3.3,21.0,809.0,943.89,708.78
2016,8,22,13,30,662.0,231.0,3.3,21.0,794.0,944.96,710.07
2016,8,22,13,45,660.5,224.5,3.35,21.0,773.5,941.69,708.91
2016,8,22,14,0,659.0,218.0,3.4,21.0,753.0,935.17,705.71
2016,8,22,14,15,649.0,214.0,3.4,20.5,724.0,919.53,697.4
2016,8,22,14,30,639.0,210.0,3.4,20.0,695.0,900.9,687.16
2016,8,22,14,45,632.0,201.5,3.45,20.0,662.0,877.64,672.71
2016,8,22,15,0,625.0,193.0,3.5,20.0,629.0,851.59,656.31
2016,8,22,15,15,607.5,187.0,3.5,19.5,589.5,815.65,633.76
2016,8,22,15,30,590.0,181.0,3.5,19.0,550.0,777.74,609.46
2016,8,22,15,45,575.5,171.0,3.5,19.0,507.5,729.86,576.49
2016,8,22,16,0,561.0,161.0,3.5,19.0,465.0,687.64,546.99
2016,8,22,16,15,531.5,152.0,3.45,18.5,418.5,633.13,508.24
2016,8,22,16,30,502.0,143.0,3.4,18.0,372.0,578.96,468.81
2016,8,22,16,45,473.0,130.5,3.35,18.0,325.0,521.78,425.25
2016,8,22,17,0,444.0,118.0,3.3,18.0,278.0,465.68,381.35
2016,8,22,17,15,395.5,104.5,3.2,17.5,230.5,397.32,326.74
2016,8,22,17,30,347.0,91.0,3.1,17.0,183.0,332.81,273.48
2016,8,22,17,45,290.0,74.0,3.05,16.5,139.0,263.86,214.99
2016,8,22,18,0,233.0,57.0,3.0,16.0,95.0,200.66,159.81
2016,8,22,18,15,155.5,37.5,2.85,15.5,59.0,131.64,98.07
2016,8,22,18,30,78.0,18.0,2.7,15.0,23.0,55.24,8.67
2016,8,22,18,45,39.0,9.0,2.6,15.0,11.5,20.25,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,81.0,13.0,2.2,14.5,19.5,11.82,0.0
2016,8,23,6,0,162.0,26.0,2.3,15.0,39.0,20.37,8.42
2016,8,23,6,15,255.5,41.0,2.3,15.0,79.0,31.7,21.58
2016,8,23,6,30,349.0,56.0,2.3,15.0,119.0,42.69,31.94
2016,8,23,6,45,416.5,67.0,2.3,15.5,166.0,50.24,38.96
2016,8,23,7,0,484.0,78.0,2.3,16.0,213.0,58.54,46.4
2016,8,23,7,15,242.0,85.0,2.2,16.5,152.5,59.94,47.56
2016,8,23,7,30,0.0,92.0,2.1,17.0,92.0,79.59,64.6
2016,8,23,7,45,2.5,122.5,2.05,17.5,124.0,103.98,81.54
2016,8,23,8,0,5.0,153.0,2.0,18.0,156.0,129.26,101.67
2016,8,23,8,15,35.0,193.0,1.95,18.0,212.5,161.35,125.96
2016,8,23,8,30,65.0,233.0,1.9,18.0,269.0,202.58,157.5
2016,8,23,8,45,126.5,260.0,1.85,18.5,338.0,244.52,188.38
2016,8,23,9,0,188.0,287.0,1.8,19.0,407.0,298.59,229.23
2016,8,23,9,15,286.5,287.0,1.8,19.0,483.0,352.61,270.38
2016,8,23,9,30,385.0,287.0,1.8,19.0,559.0,420.06,322.24
2016,8,23,9,45,577.0,219.0,1.8,19.5,650.0,491.21,376.72
2016,8,23,10,0,769.0,151.0,1.8,20.0,741.0,578.82,443.34
2016,8,23,10,15,778.5,153.0,1.85,20.5,770.0,630.05,481.33
2016,8,23,10,30,788.0,155.0,1.9,21.0,799.0,680.36,517.8
2016,8,23,10,45,795.0,156.0,1.95,21.5,821.0,726.8,550.6
2016,8,23,11,0,802.0,157.0,2.0,22.0,843.0,771.59,581.48
2016,8,23,11,15,806.5,158.0,2.05,22.0,857.5,812.51,609.06
2016,8,23,11,30,811.0,159.0,2.1,22.0,872.0,851.16,634.89
2016,8,23,11,45,813.5,159.5,2.2,22.0,879.5,885.1,657.93
2016,8,23,12,0,816.0,160.0,2.3,22.0,887.0,916.26,679.14
2016,8,23,12,15,815.5,160.0,2.35,22.0,886.0,941.17,695.78
2016,8,23,12,30,815.0,160.0,2.4,22.0,885.0,962.85,710.39
2016,8,23,12,45,806.5,163.0,2.45,22.5,874.5,976.43,718.42
2016,8,23,13,0,798.0,166.0,2.5,23.0,864.0,986.39,724.23
2016,8,23,13,15,793.0,164.5,2.55,22.5,848.0,991.57,729.9
2016,8,23,13,30,788.0,163.0,2.6,22.0,832.0,993.16,733.41
2016,8,23,13,45,781.5,161.0,2.7,22.0,808.5,989.13,732.44
2016,8,23,14,0,775.0,159.0,2.8,22.0,785.0,981.57,729.27
2016,8,23,14,15,765.0,156.5,2.8,21.5,755.0,966.48,721.74
2016,8,23,14,30,755.0,154.0,2.8,21.0,725.0,948.08,712.1
2016,8,23,14,45,743.0,150.5,2.85,21.0,689.0,930.27,701.96
2016,8,23,15,0,731.0,147.0,2.9,21.0,653.0,902.78,685.22
2016,8,23,15,15,714.0,143.0,2.9,20.5,612.0,867.28,663.82
2016,8,23,15,30,697.0,139.0,2.9,20.0,571.0,829.53,640.65
2016,8,23,15,45,677.0,133.0,2.95,20.0,526.5,784.82,611.27
2016,8,23,16,0,657.0,127.0,3.0,20.0,482.0,738.62,580.37
2016,8,23,16,15,628.5,121.0,3.0,19.5,433.5,684.26,543.68
2016,8,23,16,30,600.0,115.0,3.0,19.0,385.0,629.67,505.84
2016,8,23,16,45,428.5,123.5,3.05,18.5,304.5,480.5,391.19
2016,8,23,17,0,257.0,132.0,3.1,18.0,224.0,339.53,278.52
2016,8,23,17,15,341.5,105.0,3.1,17.5,206.5,363.07,299.1
2016,8,23,17,30,426.0,78.0,3.1,17.0,189.0,363.46,298.99
2016,8,23,17,45,357.0,65.0,3.1,17.0,143.5,288.58,234.7
2016,8,23,18,0,288.0,52.0,3.1,17.0,98.0,220.82,175.07
2016,8,23,18,15,195.5,35.0,3.0,16.5,61.0,145.51,107.13
2016,8,23,18,30,103.0,18.0,2.9,16.0,24.0,70.53,0.0
2016,8,23,18,45,51.5,9.0,2.85,15.5,12.0,24.04,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,45,102.0,12.5,2.15,12.5,20.5,11.37,0.0
2016,8,24,6,0,204.0,25.0,2.3,13.0,41.0,20.49,7.94
2016,8,24,6,15,307.5,38.5,2.3,13.5,82.5,31.06,21.12
2016,8,24,6,30,411.0,52.0,2.3,14.0,124.0,41.18,30.72
2016,8,24,6,45,481.5,61.0,2.35,14.5,173.5,46.83,36.08
2016,8,24,7,0,552.0,70.0,2.4,15.0,223.0,52.3,41.05
2016,8,24,7,15,276.0,83.5,2.35,15.5,160.0,59.15,47.07
2016,8,24,7,30,0.0,97.0,2.3,16.0,97.0,83.4,68.22
2016,8,24,7,45,21.0,139.5,2.3,16.5,149.5,116.86,92.33
2016,8,24,8,0,42.0,182.0,2.3,17.0,202.0,147.77,115.81
2016,8,24,8,15,44.0,202.5,2.25,17.0,225.5,169.32,132.58
2016,8,24,8,30,46.0,223.0,2.2,17.0,249.0,191.41,150.02
2016,8,24,8,45,145.0,251.0,2.2,17.5,341.5,243.31,187.93
2016,8,24,9,0,244.0,279.0,2.2,18.0,434.0,309.32,237.82
2016,8,24,9,15,539.5,196.0,2.15,18.5,568.0,380.45,290.21
2016,8,24,9,30,835.0,113.0,2.1,19.0,702.0,484.54,370.14
2016,8,24,9,45,854.5,111.0,2.1,19.5,740.0,543.99,417.31
2016,8,24,10,0,874.0,109.0,2.1,20.0,778.0,601.89,462.03
2016,8,24,10,15,881.5,110.5,2.1,20.0,807.0,655.4,502.95
2016,8,24,10,30,889.0,112.0,2.1,20.0,836.0,707.47,541.68
2016,8,24,10,45,891.5,114.5,2.15,20.5,857.5,755.17,575.4
2016,8,24,11,0,894.0,117.0,2.2,21.0,879.0,800.56,605.09
2016,8,24,11,15,897.5,118.0,2.25,21.0,893.5,842.84,633.53
2016,8,24,11,30,901.0,119.0,2.3,21.0,908.0,882.5,660.04
2016,8,24,11,45,898.5,121.5,2.35,21.5,914.0,915.53,680.69
2016,8,24,12,0,896.0,124.0,2.4,22.0,920.0,945.27,699.1
2016,8,24,12,15,896.0,123.5,2.45,22.0,919.0,970.99,716.21
2016,8,24,12,30,896.0,123.0,2.5,22.0,918.0,993.28,731.15
2016,8,24,12,45,877.5,132.0,2.6,22.0,904.5,1003.54,738.86
2016,8,24,13,0,859.0,141.0,2.7,22.0,891.0,1009.77,744.15
2016,8,24,13,15,855.0,140.0,2.75,21.5,874.0,1016.52,750.94
2016,8,24,13,30,851.0,139.0,2.8,21.0,857.0,1031.55,763.32
2016,8,24,13,45,844.5,137.5,2.9,21.0,833.5,1027.95,762.54
2016,8,24,14,0,838.0,136.0,3.0,21.0,810.0,1020.61,759.58
2016,8,24,14,15,828.5,134.0,3.05,21.0,779.0,1006.02,751.48
2016,8,24,14,30,819.0,132.0,3.1,21.0,748.0,987.91,741.16
2016,8,24,14,45,807.5,129.0,3.15,21.0,711.5,963.33,726.53
2016,8,24,15,0,796.0,126.0,3.2,21.0,675.0,935.6,709.77
2016,8,24,15,15,780.0,122.5,3.2,20.5,633.0,900.1,688.55
2016,8,24,15,30,764.0,119.0,3.2,20.0,591.0,862.07,665.35
2016,8,24,15,45,744.0,114.5,3.2,20.0,544.5,822.14,639.25
2016,8,24,16,0,724.0,110.0,3.2,20.0,498.0,775.52,608.01
2016,8,24,16,15,695.5,105.0,3.2,19.5,448.5,719.98,570.83
2016,8,24,16,30,667.0,100.0,3.2,19.0,399.0,664.08,532.45
2016,8,24,16,45,631.0,93.5,3.2,19.0,348.0,600.9,486.29
2016,8,24,17,0,595.0,87.0,3.2,19.0,297.0,538.82,438.45
2016,8,24,17,15,542.0,79.0,3.15,18.5,246.0,465.63,380.74
2016,8,24,17,30,489.0,71.0,3.1,18.0,195.0,396.07,323.7
2016,8,24,17,45,415.5,59.5,3.1,17.5,148.0,315.99,256.1
2016,8,24,18,0,342.0,48.0,3.1,17.0,101.0,241.45,191.07
2016,8,24,18,15,231.0,33.5,3.05,16.5,63.0,158.76,115.48
2016,8,24,18,30,120.0,19.0,3.0,16.0,25.0,77.51,0.0
2016,8,24,18,45,60.0,9.5,2.95,15.5,12.5,27.03,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,104.5,12.0,2.15,13.5,19.5,10.91,0.0
2016,8,25,6,0,209.0,24.0,2.2,14.0,39.0,19.67,6.57
2016,8,25,6,15,313.5,36.5,2.15,14.5,80.5,29.36,19.49
2016,8,25,6,30,418.0,49.0,2.1,15.0,122.0,38.64,28.34
2016,8,25,6,45,209.0,51.5,2.1,15.5,88.0,38.02,28.13
2016,8,25,7,0,0.0,54.0,2.1,16.0,54.0,47.68,36.8
2016,8,25,7,15,0.0,67.0,2.05,16.5,67.0,59.03,46.78
2016,8,25,7,30,0.0,80.0,2.0,17.0,80.0,70.06,56.28
2016,8,25,7,45,0.0,89.5,2.0,17.5,89.5,78.27,60.25
2016,8,25,8,0,0.0,99.0,2.0,18.0,99.0,86.59,66.82
2016,8,25,8,15,0.0,102.0,2.0,18.0,102.0,89.56,69.04
2016,8,25,8,30,0.0,105.0,2.0,18.0,105.0,92.42,71.16
2016,8,25,8,45,0.0,128.0,2.0,18.5,128.0,112.14,86.86
2016,8,25,9,0,0.0,151.0,2.0,19.0,151.0,132.0,102.44
2016,8,25,9,15,5.5,186.5,2.0,19.0,190.5,164.79,128.29
2016,8,25,9,30,11.0,222.0,2.0,19.0,230.0,198.55,154.64
2016,8,25,9,45,53.5,288.5,2.05,19.5,329.0,277.97,215.96
2016,8,25,10,0,96.0,355.0,2.1,20.0,428.0,364.57,281.33
2016,8,25,10,15,228.5,355.0,2.15,20.0,538.0,458.65,353.07
2016,8,25,10,30,361.0,355.0,2.2,20.0,648.0,567.62,434.56
2016,8,25,10,45,637.5,229.5,2.25,20.0,764.0,683.69,523.3
2016,8,25,11,0,914.0,104.0,2.3,20.0,880.0,804.33,611.5
2016,8,25,11,15,918.5,104.5,2.3,20.0,895.5,847.59,639.67
2016,8,25,11,30,923.0,105.0,2.3,20.0,911.0,888.22,666.48
2016,8,25,11,45,926.5,104.5,2.35,20.5,919.5,924.15,689.11
2016,8,25,12,0,930.0,104.0,2.4,21.0,928.0,956.99,709.58
2016,8,25,12,15,930.0,104.0,2.4,21.0,927.5,983.8,726.9
2016,8,25,12,30,930.0,104.0,2.4,21.0,927.0,1007.05,741.95
2016,8,25,12,45,922.5,107.5,2.45,21.0,916.5,1022.96,752.85
2016,8,25,13,0,915.0,111.0,2.5,21.0,906.0,1034.97,761.41
2016,8,25,13,15,911.0,110.0,2.55,20.5,889.5,1041.84,768.27
2016,8,25,13,30,907.0,109.0,2.6,20.0,873.0,1044.81,772.81
2016,8,25,13,45,901.0,108.0,2.65,20.0,848.5,1041.86,772.19
2016,8,25,14,0,895.0,107.0,2.7,20.0,824.0,1035.07,769.23
2016,8,25,14,15,887.0,105.5,2.75,20.0,793.0,1021.93,762.24
2016,8,25,14,30,879.0,104.0,2.8,20.0,762.0,1005.13,752.95
2016,8,25,14,45,867.0,102.5,2.85,20.0,725.0,980.89,738.74
2016,8,25,15,0,855.0,101.0,2.9,20.0,688.0,953.43,722.38
2016,8,25,15,15,840.5,98.5,2.95,19.5,645.5,928.93,709.35
2016,8,25,15,30,826.0,96.0,3.0,19.0,603.0,891.86,687.4
2016,8,25,15,45,806.0,93.0,3.1,18.5,555.5,846.81,659.85
2016,8,25,16,0,786.0,90.0,3.2,18.0,508.0,799.89,630.32
2016,8,25,16,15,760.0,86.5,3.2,17.5,458.0,745.91,594.32
2016,8,25,16,30,734.0,83.0,3.2,17.0,408.0,691.15,556.83
2016,8,25,16,45,697.5,78.0,3.2,17.0,356.0,630.26,512.57
2016,8,25,17,0,661.0,73.0,3.2,17.0,304.0,566.87,464.36
2016,8,25,17,15,609.5,66.5,3.15,16.5,252.0,493.51,406.19
2016,8,25,17,30,558.0,60.0,3.1,16.0,200.0,423.64,348.41
2016,8,25,17,45,478.0,51.5,3.05,15.5,151.0,340.16,277.26
2016,8,25,18,0,398.0,43.0,3.0,15.0,102.0,264.33,210.11
2016,8,25,18,15,276.0,30.0,2.85,14.5,63.0,174.92,126.02
2016,8,25,18,30,154.0,17.0,2.7,14.0,24.0,87.48,0.0
2016,8,25,18,45,77.0,8.5,2.55,14.0,12.0,31.23,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,98.5,12.0,1.9,14.5,19.0,10.91,0.0
2016,8,26,6,0,197.0,24.0,2.0,15.0,38.0,19.77,5.63
2016,8,26,6,15,305.5,37.0,2.05,15.0,79.5,29.92,19.85
2016,8,26,6,30,414.0,50.0,2.1,15.0,121.0,39.65,29.19
2016,8,26,6,45,207.0,48.5,2.15,15.5,84.0,35.84,26.19
2016,8,26,7,0,0.0,47.0,2.2,16.0,47.0,41.47,31.29
2016,8,26,7,15,0.0,58.0,2.2,16.0,58.0,51.22,39.98
2016,8,26,7,30,0.0,69.0,2.2,16.0,69.0,61.0,48.54
2016,8,26,7,45,0.0,85.0,2.2,16.5,85.0,74.62,57.47
2016,8,26,8,0,0.0,101.0,2.2,17.0,101.0,88.19,68.45
2016,8,26,8,15,0.0,116.0,2.15,17.0,116.0,101.07,78.85
2016,8,26,8,30,0.0,131.0,2.1,17.0,131.0,114.06,89.24
2016,8,26,8,45,0.0,147.0,2.05,17.5,147.0,128.0,100.11
2016,8,26,9,0,0.0,163.0,2.0,18.0,163.0,142.08,110.96
2016,8,26,9,15,7.0,199.0,2.0,18.5,204.0,175.9,137.37
2016,8,26,9,30,14.0,235.0,2.0,19.0,245.0,210.93,164.36
2016,8,26,9,45,53.0,293.5,2.0,19.5,333.5,282.08,219.05
2016,8,26,10,0,92.0,352.0,2.0,20.0,422.0,360.05,277.77
2016,8,26,10,15,470.0,243.0,2.05,20.0,621.0,517.99,400.44
2016,8,26,10,30,848.0,134.0,2.1,20.0,820.0,703.55,539.48
2016,8,26,10,45,852.0,136.5,2.15,20.0,842.0,751.81,573.6
2016,8,26,11,0,856.0,139.0,2.2,20.0,864.0,798.0,605.84
2016,8,26,11,15,860.0,139.5,2.25,20.0,878.5,833.83,630.0
2016,8,26,11,30,864.0,140.0,2.3,20.0,893.0,872.28,655.92
2016,8,26,11,45,864.5,141.0,2.35,20.5,899.5,905.46,676.85
2016,8,26,12,0,865.0,142.0,2.4,21.0,906.0,935.62,695.68
2016,8,26,12,15,865.0,142.0,2.45,21.0,905.0,961.18,712.8
2016,8,26,12,30,865.0,142.0,2.5,21.0,904.0,983.43,727.82
2016,8,26,12,45,867.0,139.0,2.6,21.0,896.5,1001.23,740.52
2016,8,26,13,0,869.0,136.0,2.7,21.0,889.0,1015.49,751.06
2016,8,26,13,15,864.5,135.0,2.7,20.5,872.0,1021.66,756.93
2016,8,26,13,30,860.0,134.0,2.7,20.0,855.0,1024.1,760.58
2016,8,26,13,45,855.0,131.5,2.75,20.0,831.0,1020.72,759.63
2016,8,26,14,0,850.0,129.0,2.8,20.0,807.0,1025.24,764.09
2016,8,26,14,15,840.5,127.5,2.8,20.0,776.0,1010.94,755.68
2016,8,26,14,30,831.0,126.0,2.8,20.0,745.0,993.1,745.18
2016,8,26,14,45,821.5,122.0,2.8,20.0,708.5,968.98,730.57
2016,8,26,15,0,812.0,118.0,2.8,20.0,672.0,941.6,713.79
2016,8,26,15,15,796.0,115.0,2.75,19.5,629.5,906.16,692.39
2016,8,26,15,30,780.0,112.0,2.7,19.0,587.0,868.16,669.04
2016,8,26,15,45,761.0,107.5,2.7,19.0,540.5,823.47,639.81
2016,8,26,16,0,742.0,103.0,2.7,19.0,494.0,781.52,612.16
2016,8,26,16,15,714.0,98.5,2.7,18.5,444.0,726.27,575.42
2016,8,26,16,30,686.0,94.0,2.7,18.0,394.0,670.6,537.45
2016,8,26,16,45,648.0,88.0,2.7,18.0,342.5,605.73,490.36
2016,8,26,17,0,610.0,82.0,2.7,18.0,291.0,542.13,441.49
2016,8,26,17,15,556.0,74.0,2.65,17.5,240.0,467.67,382.72
2016,8,26,17,30,502.0,66.0,2.6,17.0,189.0,397.0,324.61
2016,8,26,17,45,421.5,55.5,2.55,16.5,141.5,313.8,254.13
2016,8,26,18,0,341.0,45.0,2.5,16.0,94.0,238.43,187.94
2016,8,26,18,15,170.5,32.5,2.4,15.5,57.0,132.87,92.21
2016,8,26,18,30,0.0,20.0,2.3,15.0,20.0,18.19,0.0
2016,8,26,18,45,0.0,10.0,2.2,15.0,10.0,9.1,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,81.5,11.5,2.0,13.5,17.0,10.46,0.0
2016,8,27,6,0,163.0,23.0,2.1,14.0,34.0,18.09,3.65
2016,8,27,6,15,265.0,38.0,2.15,14.5,74.5,29.53,19.47
2016,8,27,6,30,367.0,53.0,2.2,15.0,115.0,40.64,30.02
2016,8,27,6,45,183.5,49.5,2.3,15.5,80.5,36.53,26.78
2016,8,27,7,0,0.0,46.0,2.4,16.0,46.0,40.58,30.5
2016,8,27,7,15,0.0,57.5,2.4,16.0,57.5,50.78,39.58
2016,8,27,7,30,0.0,69.0,2.4,16.0,69.0,61.0,48.55
2016,8,27,7,45,0.0,87.0,2.4,16.5,87.0,76.21,58.81
2016,8,27,8,0,0.0,105.0,2.4,17.0,105.0,91.4,71.13
2016,8,27,8,15,0.0,107.5,2.4,17.0,107.5,94.08,73.09
2016,8,27,8,30,0.0,110.0,2.4,17.0,110.0,96.61,74.93
2016,8,27,8,45,0.0,136.5,2.4,17.5,136.5,119.26,93.08
2016,8,27,9,0,0.0,163.0,2.4,18.0,163.0,142.08,111.07
2016,8,27,9,15,3.5,183.5,2.35,18.0,186.0,161.5,126.28
2016,8,27,9,30,7.0,204.0,2.3,18.0,209.0,181.54,141.93
2016,8,27,9,45,35.0,270.0,2.3,18.5,296.5,253.27,197.86
2016,8,27,10,0,63.0,336.0,2.3,19.0,384.0,330.2,256.48
2016,8,27,10,15,68.5,353.0,2.3,19.0,407.0,355.31,275.19
2016,8,27,10,30,74.0,370.0,2.3,19.0,430.0,381.16,294.53
2016,8,27,10,45,464.0,254.0,2.35,19.5,644.5,580.43,449.64
2016,8,27,11,0,854.0,138.0,2.4,20.0,859.0,796.2,607.64
2016,8,27,11,15,858.0,139.0,2.45,20.0,873.5,832.4,630.66
2016,8,27,11,30,862.0,140.0,2.5,20.0,888.0,871.22,656.95
2016,8,27,11,45,864.5,139.5,2.6,20.5,895.5,904.66,678.55
2016,8,27,12,0,867.0,139.0,2.7,21.0,903.0,935.14,698.11
2016,8,27,12,15,867.0,139.0,2.75,21.0,901.5,960.68,715.3
2016,8,27,12,30,867.0,139.0,2.8,21.0,900.0,982.89,730.37
2016,8,27,12,45,857.0,142.5,2.85,21.0,888.5,995.37,739.11
2016,8,27,13,0,847.0,146.0,2.9,21.0,877.0,1015.94,753.41
2016,8,27,13,15,842.0,145.0,2.95,20.5,860.5,1021.72,759.46
2016,8,27,13,30,837.0,144.0,3.0,20.0,844.0,1023.73,763.31
2016,8,27,13,45,834.0,140.5,3.05,20.0,820.5,1021.28,762.92
2016,8,27,14,0,831.0,137.0,3.1,20.0,797.0,1015.08,760.2
2016,8,27,14,15,821.5,135.0,3.1,20.0,766.0,1000.3,751.49
2016,8,27,14,30,812.0,133.0,3.1,20.0,735.0,982.02,740.59
2016,8,27,14,45,806.0,127.5,3.1,20.0,700.0,959.88,727.16
2016,8,27,15,0,800.0,122.0,3.1,20.0,665.0,934.39,711.49
2016,8,27,15,15,783.5,118.5,3.1,19.5,622.5,898.08,689.65
2016,8,27,15,30,767.0,115.0,3.1,19.0,580.0,859.28,665.86
2016,8,27,15,45,755.0,108.0,3.1,19.0,535.0,818.26,638.91
2016,8,27,16,0,743.0,101.0,3.1,19.0,490.0,779.43,613.2
2016,8,27,16,15,715.0,96.5,3.1,18.5,440.0,724.1,576.05
2016,8,27,16,30,687.0,92.0,3.1,18.0,390.0,668.36,537.7
2016,8,27,16,45,658.5,84.0,3.1,17.5,340.0,607.95,494.58
2016,8,27,17,0,630.0,76.0,3.1,17.0,290.0,548.0,449.24
2016,8,27,17,15,577.0,69.0,3.0,16.5,239.0,474.52,390.51
2016,8,27,17,30,524.0,62.0,2.9,16.0,188.0,404.72,332.41
2016,8,27,17,45,451.5,51.5,2.85,16.0,141.0,324.8,263.45
2016,8,27,18,0,379.0,41.0,2.8,16.0,94.0,251.98,198.14
2016,8,27,18,15,189.5,30.0,2.7,15.5,56.5,137.48,92.22
2016,8,27,18,30,0.0,19.0,2.6,15.0,19.0,17.28,0.0
2016,8,27,18,45,0.0,9.5,2.55,14.5,9.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,123.0,10.5,1.65,13.5,18.5,9.55,0.0
2016,8,28,6,0,246.0,21.0,1.7,14.0,37.0,17.2,1.96
2016,8,28,6,15,360.0,32.5,1.65,14.0,79.5,26.14,16.56
2016,8,28,6,30,474.0,44.0,1.6,14.0,122.0,34.73,24.95
2016,8,28,6,45,241.0,68.0,1.6,14.5,108.0,50.58,39.34
2016,8,28,7,0,8.0,92.0,1.6,15.0,94.0,76.81,62.69
2016,8,28,7,15,14.5,111.5,1.55,15.5,116.5,92.51,76.41
2016,8,28,7,30,21.0,131.0,1.5,16.0,139.0,108.09,89.71
2016,8,28,7,45,34.5,155.5,1.5,16.5,171.0,122.56,96.75
2016,8,28,8,0,48.0,180.0,1.5,17.0,203.0,146.84,114.7
2016,8,28,8,15,127.0,207.5,1.45,17.0,275.0,181.27,138.42
2016,8,28,8,30,206.0,235.0,1.4,17.0,347.0,231.13,175.17
2016,8,28,8,45,534.5,161.0,1.4,17.5,486.5,278.26,203.3
2016,8,28,9,0,863.0,87.0,1.4,18.0,626.0,372.98,273.67
2016,8,28,9,15,876.0,89.0,1.45,18.5,667.5,433.64,325.24
2016,8,28,9,30,889.0,91.0,1.5,19.0,709.0,494.41,375.34
2016,8,28,9,45,887.0,98.5,1.55,19.5,741.5,552.12,421.36
2016,8,28,10,0,885.0,106.0,1.6,20.0,774.0,607.86,464.16
2016,8,28,10,15,892.5,107.5,1.7,20.0,803.5,661.99,505.72
2016,8,28,10,30,900.0,109.0,1.8,20.0,833.0,714.63,545.17
2016,8,28,10,45,906.0,109.5,1.9,20.5,855.5,763.53,579.63
2016,8,28,11,0,912.0,110.0,2.0,21.0,878.0,810.3,610.46
2016,8,28,11,15,915.5,110.5,2.1,21.0,892.5,852.73,639.26
2016,8,28,11,30,919.0,111.0,2.2,21.0,907.0,892.43,666.12
2016,8,28,11,45,922.0,110.5,2.3,21.0,914.0,927.8,690.03
2016,8,28,12,0,925.0,110.0,2.4,21.0,921.0,960.03,711.88
2016,8,28,12,15,924.5,109.5,2.45,21.0,919.5,985.69,728.96
2016,8,28,12,30,924.0,109.0,2.5,21.0,918.0,1007.76,743.8
2016,8,28,12,45,931.5,103.0,2.6,21.0,911.5,1028.19,758.2
2016,8,28,13,0,939.0,97.0,2.7,21.0,905.0,1044.87,770.29
2016,8,28,13,15,935.0,96.5,2.75,21.0,888.0,1052.13,775.9
2016,8,28,13,30,931.0,96.0,2.8,21.0,871.0,1055.39,779.14
2016,8,28,13,45,926.5,94.5,2.85,21.0,846.5,1053.05,778.92
2016,8,28,14,0,922.0,93.0,2.9,21.0,822.0,1046.74,776.29
2016,8,28,14,15,914.0,92.0,2.9,20.5,790.5,1033.58,770.31
2016,8,28,14,30,906.0,91.0,2.9,20.0,759.0,1016.67,761.99
2016,8,28,14,45,896.0,88.5,2.9,20.0,721.5,992.43,747.38
2016,8,28,15,0,886.0,86.0,2.9,20.0,684.0,964.77,730.54
2016,8,28,15,15,872.0,84.0,2.9,19.5,641.0,930.73,710.67
2016,8,28,15,30,858.0,82.0,2.9,19.0,598.0,893.91,688.68
2016,8,28,15,45,840.0,79.5,2.9,19.0,550.5,850.42,660.41
2016,8,28,16,0,822.0,77.0,2.9,19.0,503.0,812.86,636.03
2016,8,28,16,15,796.5,73.5,2.85,18.5,452.5,757.85,599.41
2016,8,28,16,30,771.0,70.0,2.8,18.0,402.0,702.01,561.37
2016,8,28,16,45,736.0,66.0,2.75,17.5,349.5,638.14,516.1
2016,8,28,17,0,701.0,62.0,2.7,17.0,297.0,575.05,469.76
2016,8,28,17,15,649.5,56.5,2.6,16.5,244.5,500.86,410.81
2016,8,28,17,30,598.0,51.0,2.5,16.0,192.0,433.84,354.9
2016,8,28,17,45,515.0,43.5,2.45,16.0,143.0,348.36,281.4
2016,8,28,18,0,432.0,36.0,2.4,16.0,94.0,271.08,211.94
2016,8,28,18,15,296.0,24.5,2.35,15.5,56.0,174.66,112.1
2016,8,28,18,30,160.0,13.0,2.3,15.0,18.0,68.79,0.0
2016,8,28,18,45,80.0,6.5,2.25,14.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,106.0,10.5,2.5,13.5,17.0,9.55,0.0
2016,8,29,6,0,212.0,21.0,2.6,14.0,34.0,17.26,0.45
2016,8,29,6,15,327.5,32.5,2.7,14.5,75.0,26.18,16.43
2016,8,29,6,30,443.0,44.0,2.8,15.0,116.0,34.74,24.79
2016,8,29,6,45,515.0,51.5,2.95,15.5,165.5,39.45,29.33
2016,8,29,7,0,587.0,59.0,3.1,16.0,215.0,44.05,33.54
2016,8,29,7,15,389.0,100.0,3.1,16.0,213.0,71.96,58.28
2016,8,29,7,30,191.0,141.0,3.1,16.0,211.0,106.57,88.54
2016,8,29,7,45,124.0,161.5,3.1,16.5,209.5,123.32,96.32
2016,8,29,8,0,57.0,182.0,3.1,17.0,208.0,148.92,116.36
2016,8,29,8,15,126.0,208.0,3.05,17.5,274.0,181.56,138.95
2016,8,29,8,30,195.0,234.0,3.0,18.0,340.0,228.22,173.56
2016,8,29,8,45,398.0,201.5,3.0,18.5,441.5,272.16,203.13
2016,8,29,9,0,601.0,169.0,3.0,19.0,543.0,345.93,259.41
2016,8,29,9,15,736.5,129.5,2.95,19.0,618.5,407.37,309.72
2016,8,29,9,30,872.0,90.0,2.9,19.0,694.0,486.23,373.77
2016,8,29,9,45,889.5,88.5,2.85,19.5,731.5,545.08,421.35
2016,8,29,10,0,907.0,87.0,2.8,20.0,769.0,603.9,467.29
2016,8,29,10,15,914.5,88.0,2.8,20.0,798.5,658.48,509.62
2016,8,29,10,30,922.0,89.0,2.8,20.0,828.0,711.49,549.65
2016,8,29,10,45,928.0,89.0,2.85,20.5,850.5,760.66,583.91
2016,8,29,11,0,934.0,89.0,2.9,21.0,873.0,807.63,615.06
2016,8,29,11,15,937.5,90.0,2.95,21.0,888.0,851.15,644.67
2016,8,29,11,30,941.0,91.0,3.0,21.0,903.0,891.87,672.2
2016,8,29,11,45,944.0,90.5,3.05,21.0,910.0,927.65,696.26
2016,8,29,12,0,947.0,90.0,3.1,21.0,917.0,960.21,718.13
2016,8,29,12,15,947.0,90.0,3.15,21.0,916.0,987.1,736.22
2016,8,29,12,30,947.0,90.0,3.2,21.0,915.0,1010.33,751.97
2016,8,29,12,45,927.5,100.0,3.25,21.0,901.5,1021.41,759.78
2016,8,29,13,0,908.0,110.0,3.3,21.0,888.0,1028.21,764.99
2016,8,29,13,15,904.0,109.0,3.35,21.0,871.0,1034.72,770.19
2016,8,29,13,30,900.0,108.0,3.4,21.0,854.0,1037.34,772.96
2016,8,29,13,45,899.5,104.5,3.45,21.0,831.0,1036.87,773.86
2016,8,29,14,0,899.0,101.0,3.5,21.0,808.0,1032.47,772.33
2016,8,29,14,15,891.0,99.5,3.5,21.0,777.0,1018.9,764.44
2016,8,29,14,30,883.0,98.0,3.5,21.0,746.0,1001.67,754.27
2016,8,29,14,45,606.0,190.5,3.55,21.0,625.5,840.62,645.16
2016,8,29,15,0,329.0,283.0,3.6,21.0,505.0,642.92,499.08
2016,8,29,15,15,585.0,184.5,3.6,21.0,546.5,790.99,615.61
2016,8,29,15,30,841.0,86.0,3.6,21.0,588.0,882.69,681.44
2016,8,29,15,45,824.5,82.5,3.6,21.0,541.5,848.21,658.31
2016,8,29,16,0,808.0,79.0,3.6,21.0,495.0,802.78,628.04
2016,8,29,16,15,782.0,75.5,3.6,20.5,444.5,747.82,591.48
2016,8,29,16,30,756.0,72.0,3.6,20.0,394.0,692.1,553.42
2016,8,29,16,45,719.5,68.0,3.6,19.5,342.0,627.71,507.57
