Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,17,0,683.0,64.0,3.6,19.0,290.0,564.24,460.47
2016,8,29,17,15,629.5,58.5,3.5,18.5,238.0,493.37,403.67
2016,8,29,17,30,576.0,53.0,3.4,18.0,186.0,422.85,344.82
2016,8,29,17,45,489.0,45.0,3.3,18.0,137.5,335.84,269.87
2016,8,29,18,0,402.0,37.0,3.2,18.0,89.0,257.43,199.38
2016,8,29,18,15,201.0,26.5,3.15,17.5,52.5,134.35,78.81
2016,8,29,18,30,0.0,16.0,3.1,17.0,16.0,14.55,0.0
2016,8,29,18,45,0.0,8.0,3.1,16.5,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,81.0,10.0,3.0,14.5,14.5,9.1,0.0
2016,8,30,6,0,162.0,20.0,3.1,15.0,29.0,15.77,0.0
2016,8,30,6,15,249.0,34.0,3.1,15.5,65.5,26.47,16.47
2016,8,30,6,30,336.0,48.0,3.1,16.0,102.0,36.84,26.47
2016,8,30,6,45,388.0,61.0,3.1,16.5,145.5,46.01,34.94
2016,8,30,7,0,440.0,74.0,3.1,17.0,189.0,54.83,42.89
2016,8,30,7,15,476.0,84.5,3.0,17.5,234.0,62.06,49.24
2016,8,30,7,30,512.0,95.0,2.9,18.0,279.0,67.8,54.11
2016,8,30,7,45,656.5,80.5,2.85,18.5,354.0,68.36,42.63
2016,8,30,8,0,801.0,66.0,2.8,19.0,429.0,119.8,62.6
2016,8,30,8,15,823.5,69.0,2.75,19.5,478.5,185.1,110.53
2016,8,30,8,30,846.0,72.0,2.7,20.0,528.0,246.68,162.08
2016,8,30,8,45,865.5,73.0,2.65,20.5,575.0,307.81,215.68
2016,8,30,9,0,885.0,74.0,2.6,21.0,622.0,370.3,270.25
2016,8,30,9,15,897.0,75.5,2.6,21.5,663.0,431.3,322.63
2016,8,30,9,30,909.0,77.0,2.6,22.0,704.0,492.25,373.21
2016,8,30,9,45,916.5,79.0,2.65,22.5,739.0,551.0,420.47
2016,8,30,10,0,924.0,81.0,2.7,23.0,774.0,608.66,465.23
2016,8,30,10,15,930.5,82.0,2.75,23.0,803.0,663.43,507.39
2016,8,30,10,30,937.0,83.0,2.8,23.0,832.0,716.48,547.18
2016,8,30,10,45,943.5,83.0,2.9,23.5,854.0,766.63,581.69
2016,8,30,11,0,950.0,83.0,3.0,24.0,876.0,814.57,613.37
2016,8,30,11,15,952.5,83.5,3.1,23.5,890.5,857.34,643.68
2016,8,30,11,30,955.0,84.0,3.2,23.0,905.0,897.16,672.0
2016,8,30,11,45,956.5,83.5,3.3,23.0,911.5,931.96,695.6
2016,8,30,12,0,958.0,83.0,3.4,23.0,918.0,963.38,716.97
2016,8,30,12,15,957.5,83.0,3.45,23.0,916.5,989.94,734.78
2016,8,30,12,30,957.0,83.0,3.5,23.0,915.0,1012.77,750.21
2016,8,30,12,45,950.5,85.5,3.6,23.0,904.0,1028.63,761.51
2016,8,30,13,0,944.0,88.0,3.7,23.0,893.0,1040.48,770.34
2016,8,30,13,15,940.0,87.5,3.7,23.0,876.0,1047.51,775.44
2016,8,30,13,30,936.0,87.0,3.7,23.0,859.0,1050.52,778.06
2016,8,30,13,45,932.5,85.0,3.75,23.0,835.0,1048.33,777.81
2016,8,30,14,0,929.0,83.0,3.8,23.0,811.0,1042.12,775.09
2016,8,30,14,15,921.5,81.5,3.75,22.5,779.5,1028.52,768.38
2016,8,30,14,30,914.0,80.0,3.7,22.0,748.0,1011.13,759.28
2016,8,30,14,45,905.5,78.0,3.7,22.0,711.0,988.5,745.61
2016,8,30,15,0,897.0,76.0,3.7,22.0,674.0,962.4,729.64
2016,8,30,15,15,883.5,74.0,3.65,21.5,631.0,928.29,709.21
2016,8,30,15,30,870.0,72.0,3.6,21.0,588.0,891.34,686.66
2016,8,30,15,45,853.0,69.5,3.6,21.0,541.0,848.09,658.37
2016,8,30,16,0,836.0,67.0,3.6,21.0,494.0,802.77,628.23
2016,8,30,16,15,811.5,64.5,3.55,20.5,443.5,749.6,592.76
2016,8,30,16,30,787.0,62.0,3.5,20.0,393.0,702.5,560.93
2016,8,30,16,45,752.5,58.5,3.5,19.5,341.0,638.96,515.84
2016,8,30,17,0,718.0,55.0,3.5,19.0,289.0,576.18,469.74
2016,8,30,17,15,666.5,50.0,3.45,18.5,237.0,501.96,410.63
2016,8,30,17,30,615.0,45.0,3.4,18.0,185.0,431.1,351.4
2016,8,30,17,45,527.0,38.5,3.35,18.0,136.5,343.13,275.39
2016,8,30,18,0,439.0,32.0,3.3,18.0,88.0,268.5,206.88
2016,8,30,18,15,219.5,23.0,3.25,17.5,51.0,137.43,71.91
2016,8,30,18,30,0.0,14.0,3.2,17.0,14.0,12.73,0.0
2016,8,30,18,45,0.0,7.0,3.2,17.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,127.0,9.5,2.9,13.5,16.5,8.64,0.0
2016,8,31,6,0,254.0,19.0,3.0,14.0,33.0,15.62,0.0
2016,8,31,6,15,378.5,28.5,3.1,14.5,75.0,22.86,13.42
2016,8,31,6,30,503.0,38.0,3.2,15.0,117.0,29.88,20.48
2016,8,31,6,45,572.5,44.5,3.3,15.5,167.0,37.14,27.25
2016,8,31,7,0,642.0,51.0,3.4,16.0,217.0,41.6,31.36
2016,8,31,7,15,687.5,55.5,3.4,16.5,269.5,44.15,33.62
2016,8,31,7,30,733.0,60.0,3.4,17.0,322.0,46.68,35.75
2016,8,31,7,45,765.0,63.5,3.45,17.5,374.0,63.05,36.79
2016,8,31,8,0,797.0,67.0,3.5,18.0,426.0,120.53,63.63
2016,8,31,8,15,820.0,69.5,3.45,18.0,475.5,185.25,111.6
2016,8,31,8,30,843.0,72.0,3.4,18.0,525.0,246.38,163.54
2016,8,31,8,45,859.5,74.0,3.4,18.5,571.0,307.37,217.78
2016,8,31,9,0,876.0,76.0,3.4,19.0,617.0,369.39,272.78
2016,8,31,9,15,889.0,78.0,3.4,19.5,658.5,430.76,326.14
2016,8,31,9,30,902.0,80.0,3.4,20.0,700.0,492.22,377.86
2016,8,31,9,45,907.0,83.5,3.4,20.5,734.5,550.69,425.52
2016,8,31,10,0,912.0,87.0,3.4,21.0,769.0,607.86,470.46
2016,8,31,10,15,919.0,88.0,3.4,21.0,798.0,662.4,512.96
2016,8,31,10,30,926.0,89.0,3.4,21.0,827.0,715.31,553.1
2016,8,31,10,45,931.0,90.0,3.45,21.5,849.0,764.89,587.74
2016,8,31,11,0,936.0,91.0,3.5,22.0,871.0,812.19,619.24
2016,8,31,11,15,939.0,91.5,3.5,22.0,885.0,854.88,648.15
2016,8,31,11,30,942.0,92.0,3.5,22.0,899.0,894.7,674.89
2016,8,31,11,45,944.0,91.5,3.55,22.0,906.0,929.58,698.43
2016,8,31,12,0,946.0,91.0,3.6,22.0,913.0,961.15,719.73
2016,8,31,12,15,945.5,91.0,3.6,22.0,911.0,987.46,737.16
2016,8,31,12,30,945.0,91.0,3.6,22.0,909.0,1010.08,752.2
2016,8,31,12,45,935.5,95.0,3.6,22.5,897.5,1024.42,760.35
2016,8,31,13,0,926.0,99.0,3.6,23.0,886.0,1034.73,765.98
2016,8,31,13,15,922.0,98.0,3.65,23.0,868.5,1041.11,771.03
2016,8,31,13,30,918.0,97.0,3.7,23.0,851.0,1043.53,773.65
2016,8,31,13,45,914.5,95.0,3.75,23.0,827.0,1041.38,773.43
2016,8,31,14,0,911.0,93.0,3.8,23.0,803.0,1035.29,770.77
2016,8,31,14,15,902.0,91.5,3.8,23.0,771.0,1020.36,762.02
2016,8,31,14,30,893.0,90.0,3.8,23.0,739.0,1001.74,750.97
2016,8,31,14,45,885.0,87.0,3.85,23.0,702.0,978.78,737.4
2016,8,31,15,0,877.0,84.0,3.9,23.0,665.0,952.37,721.49
2016,8,31,15,15,862.5,82.0,3.9,22.5,622.0,917.81,700.99
2016,8,31,15,30,848.0,80.0,3.9,22.0,579.0,880.54,678.39
2016,8,31,15,45,831.5,76.5,3.9,22.0,532.0,837.19,649.9
2016,8,31,16,0,815.0,73.0,3.9,22.0,485.0,799.66,625.23
2016,8,31,16,15,789.0,69.5,3.85,21.5,435.0,744.34,588.07
2016,8,31,16,30,763.0,66.0,3.8,21.0,385.0,688.29,549.5
2016,8,31,16,45,729.0,62.0,3.8,21.0,333.0,625.44,503.77
2016,8,31,17,0,695.0,58.0,3.8,21.0,281.0,563.35,456.99
2016,8,31,17,15,642.0,52.5,3.7,20.0,229.5,488.61,398.07
2016,8,31,17,30,589.0,47.0,3.6,19.0,178.0,417.4,339.14
2016,8,31,17,45,502.5,39.5,3.55,18.5,130.0,334.77,267.81
2016,8,31,18,0,416.0,32.0,3.5,18.0,82.0,257.22,196.98
2016,8,31,18,15,262.0,21.0,3.5,17.5,47.0,150.78,65.66
2016,8,31,18,30,108.0,10.0,3.5,17.0,12.0,46.98,0.0
2016,8,31,18,45,54.0,5.0,3.5,17.0,6.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,118.5,9.0,2.35,13.5,15.5,8.19,0.0
2016,9,1,6,0,237.0,18.0,2.4,14.0,31.0,14.76,0.0
2016,9,1,6,15,363.5,28.5,2.35,14.5,73.0,22.92,13.34
2016,9,1,6,30,490.0,39.0,2.3,15.0,115.0,30.8,21.26
2016,9,1,6,45,556.5,46.5,2.3,15.5,164.5,35.71,25.98
2016,9,1,7,0,623.0,54.0,2.3,16.0,214.0,40.49,30.38
2016,9,1,7,15,311.5,68.0,2.15,16.5,148.0,48.9,37.84
2016,9,1,7,30,0.0,82.0,2.0,17.0,82.0,71.4,57.5
2016,9,1,7,45,2.0,114.5,1.9,17.5,115.5,97.47,76.27
2016,9,1,8,0,4.0,147.0,1.8,18.0,149.0,124.25,97.74
2016,9,1,8,15,10.5,168.5,1.75,18.0,174.0,144.07,113.21
2016,9,1,8,30,17.0,190.0,1.7,18.0,199.0,164.99,129.49
2016,9,1,8,45,26.5,216.5,1.65,18.5,232.0,191.78,150.02
2016,9,1,9,0,36.0,243.0,1.6,19.0,265.0,217.12,169.25
2016,9,1,9,15,40.0,263.0,1.65,19.0,289.5,240.21,187.1
2016,9,1,9,30,44.0,283.0,1.7,19.0,314.0,264.07,205.46
2016,9,1,9,45,147.0,314.0,1.75,19.5,422.5,350.32,271.29
2016,9,1,10,0,250.0,345.0,1.8,20.0,531.0,450.53,346.35
2016,9,1,10,15,313.0,343.0,1.9,20.0,585.5,507.5,389.24
2016,9,1,10,30,376.0,341.0,2.0,20.0,640.0,569.85,435.97
2016,9,1,10,45,450.0,321.5,2.1,20.0,688.5,634.58,484.23
2016,9,1,11,0,524.0,302.0,2.2,20.0,737.0,700.02,532.53
2016,9,1,11,15,732.0,200.5,2.35,20.0,819.0,802.53,609.89
2016,9,1,11,30,940.0,99.0,2.5,20.0,901.0,900.46,677.64
2016,9,1,11,45,937.5,101.0,2.65,20.5,906.5,933.9,698.95
2016,9,1,12,0,935.0,103.0,2.8,21.0,912.0,963.83,718.45
2016,9,1,12,15,934.5,103.0,2.8,21.0,910.5,989.97,735.55
2016,9,1,12,30,934.0,103.0,2.8,21.0,909.0,1012.46,750.29
2016,9,1,12,45,931.0,103.0,2.85,21.0,899.0,1028.77,761.53
2016,9,1,13,0,928.0,103.0,2.9,21.0,889.0,1041.18,770.4
2016,9,1,13,15,924.0,102.5,2.85,21.0,871.5,1048.12,774.9
2016,9,1,13,30,920.0,102.0,2.8,21.0,854.0,1051.09,777.0
2016,9,1,13,45,915.5,100.0,2.75,21.0,829.5,1047.93,775.27
2016,9,1,14,0,911.0,98.0,2.7,21.0,805.0,1040.82,771.15
2016,9,1,14,15,902.0,96.5,2.75,21.0,773.0,1025.88,763.08
2016,9,1,14,30,893.0,95.0,2.8,21.0,741.0,1007.25,752.7
2016,9,1,14,45,881.0,93.5,2.85,21.0,702.5,982.14,738.04
2016,9,1,15,0,869.0,92.0,2.9,21.0,664.0,953.77,721.19
2016,9,1,15,15,853.5,89.5,2.9,20.5,620.5,917.88,700.05
2016,9,1,15,30,838.0,87.0,2.9,20.0,577.0,888.25,683.06
2016,9,1,15,45,813.5,85.5,2.95,20.0,528.5,840.23,651.91
2016,9,1,16,0,789.0,84.0,3.0,20.0,480.0,790.63,619.18
2016,9,1,16,15,760.5,80.5,3.0,19.5,429.0,734.13,581.53
2016,9,1,16,30,732.0,77.0,3.0,19.0,378.0,677.09,542.44
2016,9,1,16,45,687.5,73.0,3.0,19.0,325.0,611.66,494.69
2016,9,1,17,0,643.0,69.0,3.0,19.0,272.0,544.48,443.0
2016,9,1,17,15,584.0,62.0,3.0,18.5,220.5,466.79,381.03
2016,9,1,17,30,525.0,55.0,3.0,18.0,169.0,393.49,319.84
2016,9,1,17,45,425.5,46.0,3.0,17.5,121.5,301.67,241.38
2016,9,1,18,0,326.0,37.0,3.0,17.0,74.0,219.79,167.26
2016,9,1,18,15,163.0,18.5,2.95,16.5,37.0,105.79,30.99
2016,9,1,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,65.5,9.0,2.15,13.5,12.0,8.19,0.0
2016,9,2,6,0,131.0,18.0,2.2,14.0,24.0,14.2,0.0
2016,9,2,6,15,247.0,31.5,2.2,14.5,62.5,25.56,15.36
2016,9,2,6,30,363.0,45.0,2.2,15.0,101.0,35.91,25.67
2016,9,2,6,45,438.5,54.5,2.2,15.5,148.0,42.19,31.67
2016,9,2,7,0,514.0,64.0,2.2,16.0,195.0,48.26,37.25
2016,9,2,7,15,566.0,71.0,2.1,16.5,245.0,51.97,40.54
2016,9,2,7,30,618.0,78.0,2.0,17.0,295.0,55.54,43.58
2016,9,2,7,45,656.5,83.0,1.9,17.5,346.0,71.01,44.82
2016,9,2,8,0,695.0,88.0,1.8,18.0,397.0,124.07,70.41
2016,9,2,8,15,721.5,92.0,1.75,18.5,445.5,179.3,110.53
2016,9,2,8,30,748.0,96.0,1.7,19.0,494.0,241.55,162.02
2016,9,2,8,45,663.5,134.5,1.65,20.0,510.5,295.82,211.88
2016,9,2,9,0,579.0,173.0,1.6,21.0,527.0,344.0,254.82
2016,9,2,9,15,701.0,139.5,1.65,21.5,597.0,403.93,302.56
2016,9,2,9,30,823.0,106.0,1.7,22.0,667.0,477.98,360.87
2016,9,2,9,45,856.5,97.5,1.75,22.5,708.0,538.13,408.2
2016,9,2,10,0,890.0,89.0,1.8,23.0,749.0,598.15,454.1
2016,9,2,10,15,897.0,90.0,1.85,23.0,777.5,651.57,494.65
2016,9,2,10,30,904.0,91.0,1.9,23.0,806.0,703.4,532.99
2016,9,2,10,45,906.5,93.5,1.95,23.5,827.0,751.59,565.73
2016,9,2,11,0,909.0,96.0,2.0,24.0,848.0,797.35,595.27
2016,9,2,11,15,912.0,96.5,2.05,24.0,862.0,838.95,622.87
2016,9,2,11,30,915.0,97.0,2.1,24.0,876.0,877.76,648.46
2016,9,2,11,45,915.5,98.0,2.2,24.0,882.0,911.91,671.38
2016,9,2,12,0,916.0,99.0,2.3,24.0,888.0,942.8,692.17
2016,9,2,12,15,916.0,98.5,2.35,24.0,886.5,968.26,709.0
2016,9,2,12,30,916.0,98.0,2.4,24.0,885.0,990.16,723.61
2016,9,2,12,45,898.5,106.5,2.5,24.0,871.5,1000.86,731.6
2016,9,2,13,0,881.0,115.0,2.6,24.0,858.0,1007.44,737.15
2016,9,2,13,15,877.0,114.0,2.7,24.0,841.0,1013.45,742.5
2016,9,2,13,30,873.0,113.0,2.8,24.0,824.0,1015.66,745.51
2016,9,2,13,45,870.5,110.0,2.9,24.0,800.5,1013.41,745.77
2016,9,2,14,0,868.0,107.0,3.0,24.0,777.0,1007.37,743.69
2016,9,2,14,15,859.0,105.5,3.1,23.5,746.0,992.74,737.5
2016,9,2,14,30,850.0,104.0,3.2,23.0,715.0,974.6,729.04
2016,9,2,14,45,842.0,100.5,3.3,23.0,678.5,951.73,715.97
2016,9,2,15,0,834.0,97.0,3.4,23.0,642.0,935.35,707.31
2016,9,2,15,15,818.0,94.5,3.45,22.5,599.5,899.44,686.15
2016,9,2,15,30,802.0,92.0,3.5,22.0,557.0,860.97,663.02
2016,9,2,15,45,784.0,88.0,3.55,22.0,511.0,816.61,634.06
2016,9,2,16,0,766.0,84.0,3.6,22.0,465.0,770.37,603.28
2016,9,2,16,15,737.0,80.0,3.55,21.5,415.0,713.66,564.89
2016,9,2,16,30,708.0,76.0,3.5,21.0,365.0,656.56,525.22
2016,9,2,16,45,667.0,71.5,3.5,20.5,313.5,594.08,480.31
2016,9,2,17,0,626.0,67.0,3.5,20.0,262.0,529.64,431.14
2016,9,2,17,15,565.5,60.5,3.5,19.0,211.5,452.56,369.89
2016,9,2,17,30,505.0,54.0,3.5,18.0,161.0,380.04,309.46
2016,9,2,17,45,406.0,44.5,3.5,17.5,115.0,289.19,231.29
2016,9,2,18,0,307.0,35.0,3.5,17.0,69.0,208.5,157.13
2016,9,2,18,15,153.5,17.5,3.45,16.5,34.5,99.18,9.73
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.5,2.7,12.5,11.5,10.46,0.0
2016,9,3,6,0,0.0,23.0,2.8,13.0,23.0,19.21,0.0
2016,9,3,6,15,175.5,35.0,2.8,13.5,61.0,27.27,16.62
2016,9,3,6,30,351.0,47.0,2.8,14.0,99.0,37.86,27.43
2016,9,3,6,45,421.5,58.5,2.85,14.5,146.5,45.8,34.96
2016,9,3,7,0,492.0,70.0,2.9,15.0,194.0,53.4,41.94
2016,9,3,7,15,545.0,78.0,2.8,15.5,244.5,57.67,45.76
2016,9,3,7,30,598.0,86.0,2.7,16.0,295.0,61.79,49.27
2016,9,3,7,45,631.0,93.5,2.6,16.5,345.0,78.65,51.7
2016,9,3,8,0,664.0,101.0,2.5,17.0,395.0,131.69,78.25
2016,9,3,8,15,691.5,106.0,2.4,17.0,443.5,186.11,118.22
2016,9,3,8,30,719.0,111.0,2.3,17.0,492.0,243.76,166.54
2016,9,3,8,45,738.0,116.0,2.2,17.5,537.0,301.99,217.27
2016,9,3,9,0,757.0,121.0,2.1,18.0,582.0,361.88,269.05
2016,9,3,9,15,772.5,124.0,2.1,18.0,622.5,422.87,321.25
2016,9,3,9,30,788.0,127.0,2.1,18.0,663.0,481.07,369.95
2016,9,3,9,45,831.5,114.0,2.1,18.5,705.5,539.75,416.95
2016,9,3,10,0,875.0,101.0,2.1,19.0,748.0,601.0,464.48
2016,9,3,10,15,882.5,102.5,2.2,19.0,776.5,654.59,506.14
2016,9,3,10,30,890.0,104.0,2.3,19.0,805.0,706.67,545.72
2016,9,3,10,45,892.5,106.0,2.45,19.5,825.5,753.86,579.55
2016,9,3,11,0,895.0,108.0,2.6,20.0,846.0,798.66,609.86
2016,9,3,11,15,898.0,108.5,2.75,20.0,860.0,839.83,638.61
2016,9,3,11,30,901.0,109.0,2.9,20.0,874.0,878.25,665.4
2016,9,3,11,45,902.0,109.5,3.05,20.0,880.0,911.99,688.96
2016,9,3,12,0,903.0,110.0,3.2,20.0,886.0,942.52,710.4
2016,9,3,12,15,903.0,110.0,3.3,20.0,884.5,968.26,728.3
2016,9,3,12,30,903.0,110.0,3.4,20.0,883.0,990.5,743.95
2016,9,3,12,45,889.5,116.0,3.5,20.0,870.5,1002.23,752.66
2016,9,3,13,0,876.0,122.0,3.6,20.0,858.0,1009.99,758.93
2016,9,3,13,15,872.0,121.5,3.6,20.0,841.5,1016.51,763.81
2016,9,3,13,30,868.0,121.0,3.6,20.0,825.0,1019.27,766.33
2016,9,3,13,45,868.0,116.5,3.65,20.0,802.0,1017.94,766.65
2016,9,3,14,0,868.0,112.0,3.7,20.0,779.0,1012.77,764.55
2016,9,3,14,15,859.5,110.5,3.7,19.5,748.5,998.63,757.64
2016,9,3,14,30,851.0,109.0,3.7,19.0,718.0,980.96,748.45
2016,9,3,14,45,843.5,105.5,3.7,19.0,681.5,968.88,741.79
2016,9,3,15,0,836.0,102.0,3.7,19.0,645.0,942.82,725.48
2016,9,3,15,15,820.5,99.0,3.75,19.0,602.5,906.65,702.45
2016,9,3,15,30,805.0,96.0,3.8,19.0,560.0,867.88,677.4
2016,9,3,15,45,781.5,93.5,3.85,19.0,512.5,820.32,645.69
2016,9,3,16,0,758.0,91.0,3.9,19.0,465.0,771.19,612.32
2016,9,3,16,15,728.5,87.0,3.95,18.5,414.5,718.46,576.65
2016,9,3,16,30,699.0,83.0,4.0,18.0,364.0,661.45,536.68
2016,9,3,16,45,649.0,79.0,4.05,17.5,311.5,589.76,483.95
2016,9,3,17,0,599.0,75.0,4.1,17.0,259.0,520.4,429.48
2016,9,3,17,15,535.5,67.0,4.0,16.5,208.0,440.73,364.15
2016,9,3,17,30,472.0,59.0,3.9,16.0,157.0,365.87,300.24
2016,9,3,17,45,362.0,48.5,3.85,15.5,110.5,269.68,216.88
2016,9,3,18,0,252.0,38.0,3.8,15.0,64.0,186.66,139.65
2016,9,3,18,15,126.0,19.0,3.75,14.5,32.0,86.8,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,35.5,8.0,2.75,11.5,10.0,7.28,0.0
2016,9,4,6,0,71.0,16.0,2.8,12.0,20.0,13.19,0.0
2016,9,4,6,15,177.0,34.0,2.8,12.5,57.0,26.52,15.84
2016,9,4,6,30,283.0,52.0,2.8,13.0,94.0,40.02,29.39
2016,9,4,6,45,374.5,63.5,2.8,13.5,142.0,48.11,37.13
2016,9,4,7,0,466.0,75.0,2.8,14.0,190.0,57.82,46.03
2016,9,4,7,15,522.0,83.5,2.65,14.5,241.0,62.31,50.05
2016,9,4,7,30,578.0,92.0,2.5,15.0,292.0,66.64,53.77
2016,9,4,7,45,628.5,96.0,2.45,15.5,345.0,80.86,53.72
2016,9,4,8,0,679.0,100.0,2.4,16.0,398.0,132.64,78.73
2016,9,4,8,15,707.5,104.5,2.3,16.5,447.5,187.82,119.15
2016,9,4,8,30,736.0,109.0,2.2,17.0,497.0,246.33,167.95
2016,9,4,8,45,764.0,110.5,2.1,17.5,544.5,309.12,222.08
2016,9,4,9,0,792.0,112.0,2.0,18.0,592.0,370.08,274.58
2016,9,4,9,15,807.5,114.5,1.95,18.5,633.0,429.23,324.81
2016,9,4,9,30,823.0,117.0,1.9,19.0,674.0,488.95,373.77
2016,9,4,9,45,850.0,112.0,1.9,19.5,713.5,548.12,420.79
2016,9,4,10,0,877.0,107.0,1.9,20.0,753.0,608.07,466.79
2016,9,4,10,15,885.0,108.5,1.95,20.0,782.0,662.16,508.17
2016,9,4,10,30,893.0,110.0,2.0,20.0,811.0,714.79,547.43
2016,9,4,10,45,898.5,111.0,2.05,20.5,832.5,763.42,581.37
2016,9,4,11,0,904.0,112.0,2.1,21.0,854.0,809.88,611.7
2016,9,4,11,15,907.0,112.5,2.2,21.0,868.0,851.44,639.99
2016,9,4,11,30,910.0,113.0,2.3,21.0,882.0,890.22,666.32
2016,9,4,11,45,912.0,113.0,2.4,21.5,888.5,924.65,688.38
2016,9,4,12,0,914.0,113.0,2.5,22.0,895.0,955.9,708.25
2016,9,4,12,15,914.0,113.0,2.6,22.0,893.5,981.92,726.06
2016,9,4,12,30,914.0,113.0,2.7,22.0,892.0,1004.39,741.66
2016,9,4,12,45,915.5,110.5,2.8,22.0,883.0,1022.02,754.23
2016,9,4,13,0,917.0,108.0,2.9,22.0,874.0,1035.88,764.49
2016,9,4,13,15,913.0,107.0,2.95,22.0,856.5,1042.0,769.4
2016,9,4,13,30,909.0,106.0,3.0,22.0,839.0,1044.17,771.96
2016,9,4,13,45,902.0,105.0,3.1,22.0,813.5,1039.39,770.58
2016,9,4,14,0,895.0,104.0,3.2,22.0,788.0,1030.74,766.82
2016,9,4,14,15,886.0,102.5,3.2,21.5,756.0,1015.74,759.6
2016,9,4,14,30,877.0,101.0,3.2,21.0,724.0,997.11,750.07
2016,9,4,14,45,864.0,99.0,3.25,21.0,686.0,970.51,734.15
2016,9,4,15,0,851.0,97.0,3.3,21.0,648.0,950.53,722.78
2016,9,4,15,15,834.5,94.5,3.3,20.5,604.0,913.61,700.65
2016,9,4,15,30,818.0,92.0,3.3,20.0,560.0,874.09,676.52
2016,9,4,15,45,794.5,89.5,3.3,20.0,512.0,826.1,644.73
2016,9,4,16,0,771.0,87.0,3.3,20.0,464.0,776.53,611.31
2016,9,4,16,15,741.0,83.0,3.35,19.5,413.0,718.68,572.42
2016,9,4,16,30,711.0,79.0,3.4,19.0,362.0,664.67,535.23
2016,9,4,16,45,663.0,74.5,3.5,18.5,309.0,593.36,483.52
2016,9,4,17,0,615.0,70.0,3.6,18.0,256.0,524.27,430.08
2016,9,4,17,15,551.0,62.5,3.6,17.5,205.0,444.3,365.01
2016,9,4,17,30,487.0,55.0,3.6,17.0,154.0,369.25,301.23
2016,9,4,17,45,381.0,44.5,3.6,16.5,107.5,274.8,219.47
2016,9,4,18,0,275.0,34.0,3.6,16.0,61.0,191.39,140.15
2016,9,4,18,15,137.5,17.0,3.45,15.5,30.5,87.41,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,67.0,8.0,1.05,12.5,10.5,7.28,0.0
2016,9,5,6,0,134.0,16.0,1.0,13.0,21.0,14.55,0.0
2016,9,5,6,15,260.0,29.0,1.0,13.5,59.5,23.61,13.2
2016,9,5,6,30,386.0,42.0,1.0,14.0,98.0,33.63,23.7
2016,9,5,6,45,468.0,51.0,1.0,14.5,146.5,39.62,29.51
2016,9,5,7,0,550.0,60.0,1.0,15.0,195.0,45.45,34.91
2016,9,5,7,15,602.5,66.5,0.9,15.5,246.5,48.92,38.03
2016,9,5,7,30,655.0,73.0,0.8,16.0,298.0,52.3,40.93
2016,9,5,7,45,692.5,77.5,0.75,17.0,349.5,68.73,42.2
2016,9,5,8,0,730.0,82.0,0.7,18.0,401.0,128.33,72.33
2016,9,5,8,15,756.5,86.0,0.65,18.5,450.5,185.38,113.47
2016,9,5,8,30,783.0,90.0,0.6,19.0,500.0,245.45,162.75
2016,9,5,8,45,802.5,92.5,0.6,19.5,545.5,305.0,213.68
2016,9,5,9,0,822.0,95.0,0.6,20.0,591.0,366.11,265.41
2016,9,5,9,15,836.5,97.5,0.65,20.5,632.0,426.47,315.5
2016,9,5,9,30,851.0,100.0,0.7,21.0,673.0,488.82,365.3
2016,9,5,9,45,868.5,98.5,0.8,21.5,710.0,546.79,410.64
2016,9,5,10,0,886.0,97.0,0.9,22.0,747.0,604.72,454.5
2016,9,5,10,15,894.0,98.5,1.05,22.0,776.0,659.13,495.9
2016,9,5,10,30,902.0,100.0,1.2,22.0,805.0,712.06,535.32
2016,9,5,10,45,905.0,102.0,1.35,22.5,826.0,760.1,568.71
2016,9,5,11,0,908.0,104.0,1.5,23.0,847.0,805.74,598.87
2016,9,5,11,15,911.5,104.5,1.65,23.0,861.0,847.72,627.55
2016,9,5,11,30,915.0,105.0,1.8,23.0,875.0,886.94,654.34
2016,9,5,11,45,913.5,106.5,1.95,23.5,880.5,919.81,675.63
2016,9,5,12,0,912.0,108.0,2.1,24.0,886.0,949.29,694.69
2016,9,5,12,15,911.5,108.0,2.2,24.0,884.0,974.66,711.94
2016,9,5,12,30,911.0,108.0,2.3,24.0,882.0,996.45,726.99
2016,9,5,12,45,895.0,115.5,2.4,24.0,868.5,1007.34,735.14
2016,9,5,13,0,879.0,123.0,2.5,24.0,855.0,1014.17,740.9
2016,9,5,13,15,874.5,122.0,2.55,23.5,837.0,1019.54,746.84
2016,9,5,13,30,870.0,121.0,2.6,23.0,819.0,1021.12,750.48
2016,9,5,13,45,863.5,119.5,2.7,23.0,794.0,1016.35,749.2
2016,9,5,14,0,857.0,118.0,2.8,23.0,769.0,1007.85,745.64
2016,9,5,14,15,847.0,116.0,2.8,23.0,737.5,1002.65,743.48
2016,9,5,14,30,837.0,114.0,2.8,23.0,706.0,982.78,731.71
2016,9,5,14,45,826.0,110.5,2.85,23.0,668.5,956.75,716.42
2016,9,5,15,0,815.0,107.0,2.9,23.0,631.0,927.52,698.96
2016,9,5,15,15,798.0,104.5,2.85,22.5,587.5,890.88,676.9
2016,9,5,15,30,781.0,102.0,2.8,22.0,544.0,851.77,652.91
2016,9,5,15,45,762.0,97.0,2.8,22.0,497.5,805.75,622.82
2016,9,5,16,0,743.0,92.0,2.8,22.0,451.0,757.97,591.0
2016,9,5,16,15,712.0,87.5,2.7,21.5,401.0,704.18,554.72
2016,9,5,16,30,681.0,83.0,2.6,21.0,351.0,646.0,514.23
2016,9,5,16,45,640.0,76.5,2.55,20.5,299.5,578.47,465.58
2016,9,5,17,0,599.0,70.0,2.5,20.0,248.0,512.64,414.89
2016,9,5,17,15,535.0,62.0,2.45,19.0,197.5,432.91,351.58
2016,9,5,17,30,471.0,54.0,2.4,18.0,147.0,358.19,289.37
2016,9,5,17,45,369.5,42.5,2.35,17.5,102.0,266.1,210.24
2016,9,5,18,0,268.0,31.0,2.3,17.0,57.0,185.08,131.3
2016,9,5,18,15,134.0,15.5,2.3,16.5,28.5,67.38,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,71.0,7.0,0.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,142.0,14.0,0.8,14.0,20.0,12.73,0.0
2016,9,6,6,15,269.5,27.0,0.7,14.5,58.0,21.88,11.49
2016,9,6,6,30,397.0,40.0,0.6,15.0,96.0,31.97,22.13
2016,9,6,6,45,474.0,49.0,0.55,16.0,144.0,38.03,27.92
2016,9,6,7,0,551.0,58.0,0.5,17.0,192.0,43.9,33.27
2016,9,6,7,15,603.5,64.5,0.5,17.5,243.0,47.45,36.43
2016,9,6,7,30,656.0,71.0,0.5,18.0,294.0,50.89,39.37
2016,9,6,7,45,691.0,76.0,0.5,18.5,345.0,67.89,41.15
2016,9,6,8,0,726.0,81.0,0.5,19.0,396.0,127.5,71.44
2016,9,6,8,15,752.5,84.5,0.55,19.5,445.0,183.92,111.97
2016,9,6,8,30,779.0,88.0,0.6,20.0,494.0,243.33,160.7
2016,9,6,8,45,797.0,91.5,0.7,21.0,539.5,303.08,211.52
2016,9,6,9,0,815.0,95.0,0.8,22.0,585.0,364.21,263.0
2016,9,6,9,15,830.0,97.5,0.8,22.5,626.0,424.37,312.54
2016,9,6,9,30,845.0,100.0,0.8,23.0,667.0,486.53,361.7
2016,9,6,9,45,855.0,102.5,0.8,24.0,702.0,543.83,404.72
2016,9,6,10,0,865.0,105.0,0.8,25.0,737.0,600.4,445.35
2016,9,6,10,15,873.5,106.5,0.85,25.0,766.0,654.14,484.72
2016,9,6,10,30,882.0,108.0,0.9,25.0,795.0,706.48,522.08
2016,9,6,10,45,887.0,109.0,1.0,25.5,816.5,754.16,554.47
2016,9,6,11,0,892.0,110.0,1.1,26.0,838.0,799.65,583.52
2016,9,6,11,15,895.5,110.5,1.25,26.0,852.0,841.04,611.47
2016,9,6,11,30,899.0,111.0,1.4,26.0,866.0,879.69,637.6
2016,9,6,11,45,900.5,111.5,1.6,26.5,872.0,913.69,660.04
2016,9,6,12,0,902.0,112.0,1.8,27.0,878.0,944.51,680.37
2016,9,6,12,15,902.0,112.0,1.9,26.5,876.0,970.08,698.9
2016,9,6,12,30,902.0,112.0,2.0,26.0,874.0,992.13,715.39
2016,9,6,12,45,895.0,114.0,2.15,26.0,863.0,1005.83,725.91
2016,9,6,13,0,888.0,116.0,2.3,26.0,852.0,1015.68,734.14
2016,9,6,13,15,884.0,115.0,2.35,26.0,834.5,1021.46,738.84
2016,9,6,13,30,880.0,114.0,2.4,26.0,817.0,1023.41,741.29
2016,9,6,13,45,876.0,111.5,2.5,26.0,793.0,1019.89,740.93
2016,9,6,14,0,872.0,109.0,2.6,26.0,769.0,1012.56,738.26
2016,9,6,14,15,862.5,107.5,2.6,25.5,737.0,997.11,730.92
2016,9,6,14,30,853.0,106.0,2.6,25.0,705.0,978.14,721.41
2016,9,6,14,45,843.5,102.5,2.6,25.0,668.0,963.68,713.54
2016,9,6,15,0,834.0,99.0,2.6,25.0,631.0,935.42,696.53
2016,9,6,15,15,817.5,96.0,2.55,25.0,587.5,898.13,673.08
2016,9,6,15,30,801.0,93.0,2.5,25.0,544.0,858.31,647.8
2016,9,6,15,45,782.5,88.5,2.5,25.0,497.0,812.65,618.59
2016,9,6,16,0,764.0,84.0,2.5,25.0,450.0,765.16,587.61
2016,9,6,16,15,733.5,80.0,2.45,24.5,399.5,707.13,549.22
2016,9,6,16,30,703.0,76.0,2.4,24.0,349.0,652.88,512.53
2016,9,6,16,45,663.5,70.0,2.35,23.5,297.5,586.15,465.21
2016,9,6,17,0,624.0,64.0,2.3,23.0,246.0,521.0,416.04
2016,9,6,17,15,559.5,56.5,2.15,22.0,195.5,440.54,352.7
2016,9,6,17,30,495.0,49.0,2.0,21.0,145.0,365.23,290.56
2016,9,6,17,45,392.5,38.5,1.9,20.5,100.0,272.85,211.93
2016,9,6,18,0,290.0,28.0,1.8,20.0,55.0,191.83,129.8
2016,9,6,18,15,145.0,14.0,1.75,19.5,27.5,70.09,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,64.5,6.5,1.1,16.5,9.0,0.0,0.0
2016,9,7,6,0,129.0,13.0,1.1,17.0,18.0,11.82,0.0
2016,9,7,6,15,254.5,26.5,1.15,17.5,55.5,21.5,10.66
2016,9,7,6,30,380.0,40.0,1.2,18.0,93.0,32.05,21.81
2016,9,7,6,45,461.0,49.5,1.3,19.0,141.0,38.53,27.92
2016,9,7,7,0,542.0,59.0,1.4,20.0,189.0,44.81,33.57
2016,9,7,7,15,594.0,66.0,1.45,20.5,240.0,48.71,37.02
2016,9,7,7,30,646.0,73.0,1.5,21.0,291.0,52.47,40.21
2016,9,7,7,45,683.5,77.5,1.55,21.5,342.5,69.13,41.66
2016,9,7,8,0,721.0,82.0,1.6,22.0,394.0,128.25,71.55
2016,9,7,8,15,747.5,86.0,1.55,22.5,443.0,184.81,112.16
2016,9,7,8,30,774.0,90.0,1.5,23.0,492.0,244.38,160.93
2016,9,7,8,45,793.5,93.0,1.45,24.0,537.5,303.86,211.27
2016,9,7,9,0,813.0,96.0,1.4,25.0,583.0,364.91,262.27
2016,9,7,9,15,827.5,98.5,1.3,25.5,623.5,424.77,311.33
2016,9,7,9,30,842.0,101.0,1.2,26.0,664.0,485.03,358.73
2016,9,7,9,45,853.0,103.0,1.15,27.0,699.0,543.72,402.43
2016,9,7,10,0,864.0,105.0,1.1,28.0,734.0,600.31,442.67
2016,9,7,10,15,872.0,106.5,1.0,28.5,762.5,653.68,479.37
2016,9,7,10,30,880.0,108.0,0.9,29.0,791.0,705.59,513.45
2016,9,7,10,45,885.5,109.0,0.85,29.5,812.5,753.52,543.62
2016,9,7,11,0,891.0,110.0,0.8,30.0,834.0,799.3,570.22
2016,9,7,11,15,894.5,111.0,0.85,30.0,848.0,841.09,596.48
2016,9,7,11,30,898.0,112.0,0.9,30.0,862.0,880.17,620.93
2016,9,7,11,45,900.0,112.0,1.0,30.5,868.0,914.04,641.59
2016,9,7,12,0,902.0,112.0,1.1,31.0,874.0,944.74,660.28
2016,9,7,12,15,901.5,112.0,1.25,31.0,872.0,969.78,677.65
2016,9,7,12,30,901.0,112.0,1.4,31.0,870.0,991.27,692.96
2016,9,7,12,45,875.0,124.5,1.55,31.0,853.5,997.34,698.9
2016,9,7,13,0,849.0,137.0,1.7,31.0,837.0,1010.45,709.4
2016,9,7,13,15,844.0,135.5,1.8,30.5,819.5,1014.78,715.25
2016,9,7,13,30,839.0,134.0,1.9,30.0,802.0,1015.3,718.96
2016,9,7,13,45,830.5,133.0,2.0,30.0,776.5,1009.07,717.15
2016,9,7,14,0,822.0,132.0,2.1,30.0,751.0,999.14,713.15
2016,9,7,14,15,811.5,130.0,2.15,29.5,719.0,982.48,705.82
2016,9,7,14,30,801.0,128.0,2.2,29.0,687.0,962.38,696.36
2016,9,7,14,45,785.0,125.5,2.3,29.0,648.5,933.06,680.0
2016,9,7,15,0,769.0,123.0,2.4,29.0,610.0,900.83,661.61
2016,9,7,15,15,750.0,119.5,2.4,28.5,567.0,867.76,642.89
2016,9,7,15,30,731.0,116.0,2.4,28.0,524.0,826.88,618.63
2016,9,7,15,45,704.5,112.0,2.45,27.5,476.5,776.96,588.06
2016,9,7,16,0,678.0,108.0,2.5,27.0,429.0,725.96,555.96
2016,9,7,16,15,643.0,102.0,2.45,26.0,379.0,665.04,516.27
2016,9,7,16,30,608.0,96.0,2.4,25.0,329.0,604.49,475.49
2016,9,7,16,45,560.0,88.5,2.4,24.5,278.5,533.69,423.64
2016,9,7,17,0,512.0,81.0,2.4,24.0,228.0,465.28,371.33
2016,9,7,17,15,442.0,70.5,2.2,23.0,179.0,382.98,306.09
2016,9,7,17,30,372.0,60.0,2.0,22.0,130.0,305.32,242.06
2016,9,7,17,45,271.5,45.5,1.85,21.0,87.5,217.47,167.74
2016,9,7,18,0,171.0,31.0,1.7,20.0,45.0,139.52,88.92
2016,9,7,18,15,85.5,15.5,1.6,19.5,22.5,47.74,0.0
2016,9,7,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,31.5,6.0,1.3,14.5,7.0,0.0,0.0
2016,9,8,6,0,63.0,12.0,1.3,15.0,14.0,10.91,0.0
2016,9,8,6,15,170.0,28.5,1.35,15.0,48.5,22.29,11.0
2016,9,8,6,30,277.0,45.0,1.4,15.0,83.0,34.76,24.39
2016,9,8,6,45,359.0,57.5,1.45,15.5,129.0,43.73,32.88
2016,9,8,7,0,441.0,70.0,1.5,16.0,175.0,53.98,42.23
2016,9,8,7,15,249.0,99.5,1.5,16.5,161.5,75.12,60.89
2016,9,8,7,30,57.0,129.0,1.5,17.0,148.0,101.47,83.73
2016,9,8,7,45,58.0,150.0,1.5,17.5,172.5,118.84,93.06
2016,9,8,8,0,59.0,171.0,1.5,18.0,197.0,141.55,109.71
2016,9,8,8,15,164.5,191.5,1.5,18.5,274.0,177.31,133.17
2016,9,8,8,30,270.0,212.0,1.5,19.0,351.0,227.98,169.53
2016,9,8,8,45,270.0,233.5,1.55,19.5,383.5,266.73,201.27
2016,9,8,9,0,270.0,255.0,1.6,20.0,416.0,305.71,232.87
2016,9,8,9,15,518.0,193.0,1.6,20.0,528.5,377.23,286.65
2016,9,8,9,30,766.0,131.0,1.6,20.0,641.0,477.27,363.67
2016,9,8,9,45,783.5,131.5,1.65,20.5,677.0,533.49,407.79
2016,9,8,10,0,801.0,132.0,1.7,21.0,713.0,589.98,450.95
2016,9,8,10,15,810.0,134.0,1.75,21.0,741.5,642.49,490.8
2016,9,8,10,30,819.0,136.0,1.8,21.0,770.0,693.85,528.83
2016,9,8,10,45,826.5,137.0,1.85,21.5,791.5,741.76,562.52
2016,9,8,11,0,834.0,138.0,1.9,22.0,813.0,787.87,593.31
2016,9,8,11,15,838.0,139.0,1.95,22.0,826.5,829.1,620.92
2016,9,8,11,30,842.0,140.0,2.0,22.0,840.0,867.81,646.7
2016,9,8,11,45,845.5,139.5,2.05,22.5,846.5,901.83,667.98
2016,9,8,12,0,849.0,139.0,2.1,23.0,853.0,932.88,687.22
2016,9,8,12,15,848.5,138.5,2.15,23.0,851.0,957.05,703.28
2016,9,8,12,30,848.0,138.0,2.2,23.0,849.0,977.76,717.22
2016,9,8,12,45,840.5,140.0,2.25,23.0,837.5,990.78,726.3
2016,9,8,13,0,833.0,142.0,2.3,23.0,826.0,1000.02,733.13
2016,9,8,13,15,827.5,141.0,2.3,23.0,808.0,1004.21,736.33
2016,9,8,13,30,822.0,140.0,2.3,23.0,790.0,1004.66,737.29
2016,9,8,13,45,818.5,136.0,2.35,23.0,766.0,1000.06,735.71
2016,9,8,14,0,815.0,132.0,2.4,23.0,742.0,991.75,731.88
2016,9,8,14,15,804.0,130.0,2.4,22.5,710.0,974.55,723.25
2016,9,8,14,30,793.0,128.0,2.4,22.0,678.0,953.95,712.47
2016,9,8,14,45,783.5,123.0,2.45,22.0,641.5,928.16,697.34
2016,9,8,15,0,774.0,118.0,2.5,22.0,605.0,899.23,680.05
2016,9,8,15,15,755.0,114.5,2.5,21.5,561.5,860.25,656.59
2016,9,8,15,30,736.0,111.0,2.5,21.0,518.0,824.5,635.1
2016,9,8,15,45,716.5,105.0,2.55,21.0,472.0,778.03,604.76
2016,9,8,16,0,697.0,99.0,2.6,21.0,426.0,730.03,572.76
2016,9,8,16,15,663.0,93.5,2.55,20.5,376.0,669.88,531.57
2016,9,8,16,30,629.0,88.0,2.5,20.0,326.0,610.02,489.4
2016,9,8,16,45,587.5,80.0,2.5,19.5,276.0,542.53,439.44
2016,9,8,17,0,546.0,72.0,2.5,19.0,226.0,476.94,388.2
2016,9,8,17,15,478.0,62.5,2.45,18.5,177.0,395.71,322.01
2016,9,8,17,30,410.0,53.0,2.4,18.0,128.0,320.08,257.77
2016,9,8,17,45,309.0,40.0,2.35,17.5,86.0,230.58,179.91
2016,9,8,18,0,208.0,27.0,2.3,17.0,44.0,148.4,89.1
2016,9,8,18,15,104.0,13.5,2.35,16.5,22.0,53.0,0.0
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
