Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,38.0,6.0,1.45,12.5,7.0,0.0,0.0
2016,9,9,6,0,76.0,12.0,1.5,13.0,14.0,10.91,0.0
2016,9,9,6,15,200.0,27.0,1.5,13.5,49.5,21.18,9.78
2016,9,9,6,30,324.0,42.0,1.5,14.0,85.0,34.02,23.8
2016,9,9,6,45,411.5,52.5,1.5,14.5,132.5,41.27,30.83
2016,9,9,7,0,499.0,63.0,1.5,15.0,180.0,48.28,37.34
2016,9,9,7,15,249.5,75.0,1.4,15.5,133.5,54.09,42.58
2016,9,9,7,30,0.0,87.0,1.3,16.0,87.0,74.9,60.84
2016,9,9,7,45,0.0,102.0,1.2,16.5,102.0,87.5,68.32
2016,9,9,8,0,0.0,117.0,1.1,17.0,117.0,100.54,78.78
2016,9,9,8,15,0.0,136.0,1.05,17.5,136.0,116.89,91.77
2016,9,9,8,30,0.0,155.0,1.0,18.0,155.0,133.45,104.7
2016,9,9,8,45,7.5,181.5,0.95,19.0,186.0,158.45,123.72
2016,9,9,9,0,15.0,208.0,0.9,20.0,217.0,184.73,143.45
2016,9,9,9,15,36.0,245.5,0.9,20.0,269.0,225.66,174.81
2016,9,9,9,30,57.0,283.0,0.9,20.0,321.0,271.7,209.8
2016,9,9,9,45,455.0,196.0,0.95,20.5,523.0,416.8,320.12
2016,9,9,10,0,853.0,109.0,1.0,21.0,725.0,598.53,454.26
2016,9,9,10,15,861.5,110.5,1.05,21.5,753.5,651.67,491.82
2016,9,9,10,30,870.0,112.0,1.1,22.0,782.0,703.42,528.49
2016,9,9,10,45,878.0,112.0,1.2,22.5,804.0,751.76,561.99
2016,9,9,11,0,886.0,112.0,1.3,23.0,826.0,798.14,592.13
2016,9,9,11,15,889.5,113.0,1.4,23.0,839.5,839.68,619.96
2016,9,9,11,30,893.0,114.0,1.5,23.0,853.0,878.51,645.94
2016,9,9,11,45,896.0,113.5,1.65,23.5,859.5,912.51,668.05
2016,9,9,12,0,899.0,113.0,1.8,24.0,866.0,943.38,688.1
2016,9,9,12,15,898.5,113.0,1.9,24.0,864.0,968.23,705.02
2016,9,9,12,30,898.0,113.0,2.0,24.0,862.0,989.52,719.8
2016,9,9,12,45,878.5,121.5,2.1,24.0,847.0,997.61,726.24
2016,9,9,13,0,859.0,130.0,2.2,24.0,832.0,1001.58,730.28
2016,9,9,13,15,854.0,129.0,2.25,23.5,814.0,1017.31,742.96
2016,9,9,13,30,849.0,128.0,2.3,23.0,796.0,1018.21,746.13
2016,9,9,13,45,843.5,125.5,2.4,23.0,771.0,1013.1,744.79
2016,9,9,14,0,838.0,123.0,2.5,23.0,746.0,1004.21,741.14
2016,9,9,14,15,827.0,121.0,2.55,22.5,714.0,986.72,732.86
2016,9,9,14,30,816.0,119.0,2.6,22.0,682.0,965.76,722.34
2016,9,9,14,45,803.5,115.5,2.65,22.0,644.0,938.29,706.06
2016,9,9,15,0,791.0,112.0,2.7,22.0,606.0,907.76,687.64
2016,9,9,15,15,772.0,109.0,2.7,21.5,562.5,868.91,664.26
2016,9,9,15,30,753.0,106.0,2.7,21.0,519.0,827.77,638.96
2016,9,9,15,45,730.0,101.0,2.75,20.5,472.0,783.94,611.59
2016,9,9,16,0,707.0,96.0,2.8,20.0,425.0,733.77,578.92
2016,9,9,16,15,672.0,91.0,2.85,19.5,374.5,673.06,537.51
2016,9,9,16,30,637.0,86.0,2.9,19.0,324.0,612.71,494.99
2016,9,9,16,45,589.5,79.0,2.95,18.5,273.0,541.83,441.99
2016,9,9,17,0,542.0,72.0,3.0,18.0,222.0,473.35,387.87
2016,9,9,17,15,470.5,62.5,2.95,17.0,173.0,390.22,319.97
2016,9,9,17,30,399.0,53.0,2.9,16.0,124.0,313.01,254.07
2016,9,9,17,45,288.5,40.0,2.9,15.5,82.0,218.44,170.96
2016,9,9,18,0,178.0,27.0,2.9,15.0,40.0,133.51,71.39
2016,9,9,18,15,89.0,13.5,2.8,14.5,20.0,46.95,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,23.0,5.0,2.05,12.5,6.0,0.0,0.0
2016,9,10,6,0,46.0,10.0,2.1,13.0,12.0,9.1,0.0
2016,9,10,6,15,158.5,27.0,2.15,13.0,45.5,21.15,9.21
2016,9,10,6,30,271.0,44.0,2.2,13.0,79.0,34.06,23.85
2016,9,10,6,45,353.0,56.0,2.25,13.5,124.0,42.67,32.15
2016,9,10,7,0,435.0,68.0,2.3,14.0,169.0,52.53,41.24
2016,9,10,7,15,217.5,76.5,2.25,14.5,127.0,59.06,47.15
2016,9,10,7,30,0.0,85.0,2.2,15.0,85.0,73.31,59.68
2016,9,10,7,45,0.0,107.0,2.2,15.5,107.0,91.25,71.8
2016,9,10,8,0,0.0,129.0,2.2,16.0,129.0,109.81,86.91
2016,9,10,8,15,8.0,155.5,2.1,16.5,160.0,133.42,105.55
2016,9,10,8,30,16.0,182.0,2.0,17.0,191.0,158.45,125.09
2016,9,10,8,45,19.0,200.0,1.95,17.5,211.5,176.66,139.14
2016,9,10,9,0,22.0,218.0,1.9,18.0,232.0,195.38,153.49
2016,9,10,9,15,110.0,260.0,1.9,18.5,332.5,267.65,208.95
2016,9,10,9,30,198.0,302.0,1.9,19.0,433.0,353.99,274.84
2016,9,10,9,45,496.5,216.0,1.95,19.5,567.5,456.41,353.47
2016,9,10,10,0,795.0,130.0,2.0,20.0,702.0,585.75,451.93
2016,9,10,10,15,804.0,132.0,2.05,20.0,730.0,637.89,491.38
2016,9,10,10,30,813.0,134.0,2.1,20.0,758.0,688.88,529.56
2016,9,10,10,45,819.0,135.5,2.2,20.5,779.0,735.82,563.26
2016,9,10,11,0,825.0,137.0,2.3,21.0,800.0,780.84,594.07
2016,9,10,11,15,829.0,138.0,2.35,21.0,813.5,821.61,621.77
2016,9,10,11,30,833.0,139.0,2.4,21.0,827.0,859.87,647.63
2016,9,10,11,45,834.0,139.5,2.45,21.0,832.5,892.28,669.44
2016,9,10,12,0,835.0,140.0,2.5,21.0,838.0,921.62,689.22
2016,9,10,12,15,834.5,140.0,2.55,21.0,835.5,945.84,705.61
2016,9,10,12,30,834.0,140.0,2.6,21.0,833.0,966.65,719.85
2016,9,10,12,45,822.0,144.5,2.65,21.5,820.0,977.58,726.26
2016,9,10,13,0,810.0,149.0,2.7,22.0,807.0,984.66,730.34
2016,9,10,13,15,804.0,147.5,2.7,21.5,789.0,987.49,734.14
2016,9,10,13,30,798.0,146.0,2.7,21.0,771.0,986.64,735.69
2016,9,10,13,45,790.5,144.0,2.75,21.0,746.0,980.08,732.68
2016,9,10,14,0,783.0,142.0,2.8,21.0,721.0,969.95,727.44
2016,9,10,14,15,771.5,139.5,2.8,20.5,689.0,951.79,717.88
2016,9,10,14,30,760.0,137.0,2.8,20.0,657.0,930.33,706.18
2016,9,10,14,45,745.0,133.5,2.85,20.0,619.5,907.73,692.76
2016,9,10,15,0,730.0,130.0,2.9,20.0,582.0,875.99,672.96
2016,9,10,15,15,709.5,126.0,2.9,19.5,539.0,836.02,648.16
2016,9,10,15,30,689.0,122.0,2.9,19.0,496.0,794.08,621.61
2016,9,10,15,45,662.5,116.5,2.9,19.0,449.5,743.47,587.12
2016,9,10,16,0,636.0,111.0,2.9,19.0,403.0,691.93,551.33
2016,9,10,16,15,599.5,104.5,2.9,18.5,354.0,630.7,508.38
2016,9,10,16,30,563.0,98.0,2.9,18.0,305.0,570.06,464.13
2016,9,10,16,45,513.5,89.0,2.9,18.0,255.5,498.45,408.16
2016,9,10,17,0,464.0,80.0,2.9,18.0,206.0,425.48,349.26
2016,9,10,17,15,393.5,68.5,2.85,17.5,159.0,346.06,283.29
2016,9,10,17,30,323.0,57.0,2.8,17.0,112.0,273.36,220.56
2016,9,10,17,45,224.5,40.5,2.75,16.5,72.5,187.3,144.6
2016,9,10,18,0,126.0,24.0,2.7,16.0,33.0,104.29,44.18
2016,9,10,18,15,63.0,12.0,2.65,15.5,16.5,35.33,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.5,13.0,4.5,0.0,0.0
2016,9,11,6,0,25.0,8.0,2.6,13.0,9.0,7.28,0.0
2016,9,11,6,15,110.0,27.0,2.7,13.0,40.0,21.86,8.98
2016,9,11,6,30,195.0,46.0,2.8,13.0,71.0,35.5,25.0
2016,9,11,6,45,268.0,63.0,2.9,13.5,114.5,47.81,36.63
2016,9,11,7,0,341.0,80.0,3.0,14.0,158.0,59.68,47.55
2016,9,11,7,15,170.5,80.5,2.95,14.5,119.5,61.65,49.43
2016,9,11,7,30,0.0,81.0,2.9,15.0,81.0,70.16,56.91
2016,9,11,7,45,11.0,117.5,2.85,15.5,122.5,99.33,78.44
2016,9,11,8,0,22.0,154.0,2.8,16.0,164.0,130.55,103.29
2016,9,11,8,15,41.5,181.5,2.75,16.0,202.0,154.47,121.66
2016,9,11,8,30,61.0,209.0,2.7,16.0,240.0,185.56,146.06
2016,9,11,8,45,207.5,221.0,2.65,16.5,340.5,242.36,187.23
2016,9,11,9,0,354.0,233.0,2.6,17.0,441.0,318.51,245.47
2016,9,11,9,15,360.5,250.5,2.55,17.0,475.0,361.79,281.29
2016,9,11,9,30,367.0,268.0,2.5,17.0,509.0,405.66,316.92
2016,9,11,9,45,450.5,252.5,2.5,17.5,564.0,464.42,362.87
2016,9,11,10,0,534.0,237.0,2.5,18.0,619.0,529.31,412.91
2016,9,11,10,15,659.0,190.5,2.5,18.0,681.0,601.58,469.23
2016,9,11,10,30,784.0,144.0,2.5,18.0,743.0,679.14,528.74
2016,9,11,10,45,791.5,145.5,2.55,18.5,764.0,725.92,562.36
2016,9,11,11,0,799.0,147.0,2.6,19.0,785.0,771.0,593.85
2016,9,11,11,15,803.0,148.0,2.65,19.0,798.5,810.81,621.33
2016,9,11,11,30,807.0,149.0,2.7,19.0,812.0,848.2,647.02
2016,9,11,11,45,809.0,149.0,2.75,19.0,817.5,880.2,668.91
2016,9,11,12,0,811.0,149.0,2.8,19.0,823.0,909.27,688.82
2016,9,11,12,15,810.5,149.0,2.85,19.0,821.0,932.92,705.08
2016,9,11,12,30,810.0,149.0,2.9,19.0,819.0,953.24,719.21
2016,9,11,12,45,818.0,142.5,3.0,19.0,812.0,971.49,732.48
2016,9,11,13,0,826.0,136.0,3.1,19.0,805.0,986.27,743.56
2016,9,11,13,15,821.0,135.0,3.15,19.0,787.0,990.59,747.34
2016,9,11,13,30,816.0,134.0,3.2,19.0,769.0,991.2,748.87
2016,9,11,13,45,813.0,130.0,3.3,19.0,745.5,986.75,747.55
2016,9,11,14,0,810.0,126.0,3.4,19.0,722.0,978.62,743.87
2016,9,11,14,15,799.0,124.0,3.45,18.5,690.0,961.18,734.97
2016,9,11,14,30,788.0,122.0,3.5,18.0,658.0,940.38,723.83
2016,9,11,14,45,779.0,117.0,3.55,18.0,621.5,914.85,708.02
2016,9,11,15,0,770.0,112.0,3.6,18.0,585.0,886.22,689.99
2016,9,11,15,15,751.0,108.5,3.6,17.5,542.5,847.15,665.37
2016,9,11,15,30,732.0,105.0,3.6,17.0,500.0,810.98,642.56
2016,9,11,15,45,712.5,99.0,3.65,17.0,454.0,764.47,610.77
2016,9,11,16,0,693.0,93.0,3.7,17.0,408.0,716.48,577.31
2016,9,11,16,15,658.5,88.0,3.7,16.5,359.0,656.71,534.94
2016,9,11,16,30,624.0,83.0,3.7,16.0,310.0,597.33,491.58
2016,9,11,16,45,578.0,75.5,3.7,16.0,260.0,527.58,436.87
2016,9,11,17,0,532.0,68.0,3.7,16.0,210.0,460.2,381.42
2016,9,11,17,15,460.0,59.0,3.65,15.5,162.5,378.13,312.33
2016,9,11,17,30,388.0,50.0,3.6,15.0,115.0,302.04,245.69
2016,9,11,17,45,274.0,36.5,3.55,14.5,74.0,206.36,159.75
2016,9,11,18,0,160.0,23.0,3.5,14.0,33.0,116.55,33.5
2016,9,11,18,15,80.0,11.5,3.4,14.0,16.5,41.31,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,5.5,3.1,12.5,5.5,0.0,0.0
2016,9,12,6,0,0.0,11.0,3.2,13.0,11.0,10.01,0.0
2016,9,12,6,15,125.0,29.0,3.3,13.0,44.5,22.77,8.68
2016,9,12,6,30,250.0,47.0,3.4,13.0,78.0,36.46,25.73
2016,9,12,6,45,344.5,59.0,3.5,13.5,124.5,45.04,34.15
2016,9,12,7,0,439.0,71.0,3.6,14.0,171.0,53.4,41.96
2016,9,12,7,15,502.5,79.5,3.55,14.0,221.5,60.18,48.23
2016,9,12,7,30,566.0,88.0,3.5,14.0,272.0,64.67,52.26
2016,9,12,7,45,427.0,123.5,3.5,14.5,276.0,97.9,70.8
2016,9,12,8,0,288.0,159.0,3.5,15.0,280.0,146.95,106.64
2016,9,12,8,15,309.5,177.5,3.45,15.5,321.5,187.37,137.23
2016,9,12,8,30,331.0,196.0,3.4,16.0,363.0,230.74,172.52
2016,9,12,8,45,557.5,153.5,3.35,16.5,465.5,285.5,211.9
2016,9,12,9,0,784.0,111.0,3.3,17.0,568.0,370.59,278.82
2016,9,12,9,15,801.0,114.0,3.3,17.0,609.5,430.42,331.06
2016,9,12,9,30,818.0,117.0,3.3,17.0,651.0,490.98,382.57
2016,9,12,9,45,843.5,113.0,3.3,17.5,689.5,549.97,430.7
2016,9,12,10,0,869.0,109.0,3.3,18.0,728.0,609.05,477.41
2016,9,12,10,15,878.5,110.5,3.3,18.0,757.5,663.6,520.15
2016,9,12,10,30,888.0,112.0,3.3,18.0,787.0,716.8,560.77
2016,9,12,10,45,897.5,111.5,3.35,18.0,809.5,766.49,597.62
2016,9,12,11,0,907.0,111.0,3.4,18.0,832.0,814.26,631.12
2016,9,12,11,15,911.0,111.5,3.45,18.0,846.5,856.42,660.38
2016,9,12,11,30,915.0,112.0,3.5,18.0,861.0,895.79,687.57
2016,9,12,11,45,917.5,112.0,3.6,18.0,867.0,930.38,711.66
2016,9,12,12,0,920.0,112.0,3.7,18.0,873.0,961.74,733.56
2016,9,12,12,15,920.0,112.0,3.75,18.0,871.0,987.37,751.26
2016,9,12,12,30,920.0,112.0,3.8,18.0,869.0,1009.38,766.6
2016,9,12,12,45,914.5,113.5,3.85,18.0,858.0,1023.91,776.98
2016,9,12,13,0,909.0,115.0,3.9,18.0,847.0,1034.53,784.91
2016,9,12,13,15,904.5,114.5,3.9,17.5,829.0,1040.06,790.71
2016,9,12,13,30,900.0,114.0,3.9,17.0,811.0,1041.66,794.06
2016,9,12,13,45,898.0,110.5,3.95,17.0,786.5,1038.52,793.23
2016,9,12,14,0,896.0,107.0,4.0,17.0,762.0,1031.43,789.89
2016,9,12,14,15,886.0,105.5,4.0,17.0,729.0,1014.8,779.81
2016,9,12,14,30,876.0,104.0,4.0,17.0,696.0,994.56,767.4
2016,9,12,14,45,863.5,101.0,4.0,17.0,656.5,976.86,756.86
2016,9,12,15,0,851.0,98.0,4.0,17.0,617.0,945.47,736.72
2016,9,12,15,15,832.0,95.5,3.95,16.5,572.0,905.64,711.62
2016,9,12,15,30,813.0,93.0,3.9,16.0,527.0,863.36,684.45
2016,9,12,15,45,784.0,90.5,3.85,16.0,477.5,810.26,647.66
2016,9,12,16,0,755.0,88.0,3.8,16.0,428.0,755.94,609.38
2016,9,12,16,15,719.0,83.5,3.75,15.5,376.0,697.89,568.49
2016,9,12,16,30,683.0,79.0,3.7,15.0,324.0,635.56,523.0
2016,9,12,16,45,624.0,74.0,3.65,14.5,270.5,557.16,462.72
2016,9,12,17,0,565.0,69.0,3.6,14.0,217.0,482.01,401.39
2016,9,12,17,15,485.0,60.0,3.5,13.5,166.5,393.39,326.45
2016,9,12,17,30,405.0,51.0,3.4,13.0,116.0,311.33,254.24
2016,9,12,17,45,266.0,37.5,3.35,13.0,74.0,204.24,157.1
2016,9,12,18,0,127.0,24.0,3.3,13.0,32.0,102.19,6.75
2016,9,12,18,15,63.5,12.0,3.25,13.0,16.0,35.28,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,14.5,4.0,1.75,12.5,4.5,0.0,0.0
2016,9,13,6,0,29.0,8.0,1.8,13.0,9.0,7.28,0.0
2016,9,13,6,15,136.5,25.5,1.85,13.5,41.0,20.02,5.96
2016,9,13,6,30,244.0,43.0,1.9,14.0,73.0,33.35,22.9
2016,9,13,6,45,325.5,57.5,1.95,14.5,118.0,43.89,32.99
2016,9,13,7,0,407.0,72.0,2.0,15.0,163.0,54.09,42.39
2016,9,13,7,15,466.0,82.0,1.95,15.0,212.0,60.54,48.34
2016,9,13,7,30,525.0,92.0,1.9,15.0,261.0,67.96,54.96
2016,9,13,7,45,569.0,99.5,1.85,15.5,311.0,85.45,57.64
2016,9,13,8,0,613.0,107.0,1.8,16.0,361.0,135.95,83.88
2016,9,13,8,15,644.0,113.0,1.75,16.5,409.0,188.88,122.93
2016,9,13,8,30,675.0,119.0,1.7,17.0,457.0,245.54,169.96
2016,9,13,8,45,700.5,122.5,1.7,17.5,502.5,302.0,218.72
2016,9,13,9,0,726.0,126.0,1.7,18.0,548.0,360.91,269.25
2016,9,13,9,15,743.5,129.5,1.75,18.0,588.0,418.71,318.7
2016,9,13,9,30,761.0,133.0,1.8,18.0,628.0,477.41,367.54
2016,9,13,9,45,770.5,137.5,1.85,18.5,662.0,534.73,413.16
2016,9,13,10,0,780.0,142.0,1.9,19.0,696.0,589.6,455.46
2016,9,13,10,15,790.0,144.5,1.9,19.0,724.0,642.15,495.45
2016,9,13,10,30,800.0,147.0,1.9,19.0,752.0,693.7,533.63
2016,9,13,10,45,814.5,144.0,1.9,19.5,775.0,741.97,567.67
2016,9,13,11,0,829.0,141.0,1.9,20.0,798.0,788.94,599.21
2016,9,13,11,15,833.0,142.0,1.85,20.0,811.5,829.79,625.85
2016,9,13,11,30,837.0,143.0,1.8,20.0,825.0,868.1,650.51
2016,9,13,11,45,847.5,138.5,1.8,20.5,833.0,903.74,672.44
2016,9,13,12,0,858.0,134.0,1.8,21.0,841.0,936.67,692.39
2016,9,13,12,15,857.5,134.0,1.75,21.0,838.5,961.18,707.46
2016,9,13,12,30,857.0,134.0,1.7,21.0,836.0,982.19,720.31
2016,9,13,12,45,859.5,130.5,1.7,21.5,826.5,988.06,722.77
2016,9,13,13,0,862.0,127.0,1.7,22.0,817.0,1000.65,729.85
2016,9,13,13,15,856.5,126.0,1.7,22.0,798.5,1015.4,739.74
2016,9,13,13,30,851.0,125.0,1.7,22.0,780.0,1015.44,740.35
2016,9,13,13,45,847.5,121.0,1.7,22.0,755.5,1010.22,737.92
2016,9,13,14,0,844.0,117.0,1.7,22.0,731.0,1001.17,733.25
2016,9,13,14,15,833.0,115.0,1.7,21.5,698.0,983.27,724.42
2016,9,13,14,30,822.0,113.0,1.7,21.0,665.0,961.9,713.44
2016,9,13,14,45,810.5,109.5,1.7,21.0,627.0,934.95,697.46
2016,9,13,15,0,799.0,106.0,1.7,21.0,589.0,904.9,679.42
2016,9,13,15,15,779.5,102.5,1.7,20.5,545.0,864.57,655.56
2016,9,13,15,30,760.0,99.0,1.7,20.0,501.0,821.98,629.83
2016,9,13,15,45,734.5,95.0,1.75,20.0,453.5,776.5,600.84
2016,9,13,16,0,709.0,91.0,1.8,20.0,406.0,725.24,567.04
2016,9,13,16,15,673.0,85.5,1.8,19.5,355.5,663.04,524.95
2016,9,13,16,30,637.0,80.0,1.8,19.0,305.0,601.33,481.76
2016,9,13,16,45,584.0,73.5,1.85,19.0,254.0,527.39,426.12
2016,9,13,17,0,531.0,67.0,1.9,19.0,203.0,456.39,369.64
2016,9,13,17,15,454.5,57.5,1.8,18.0,155.0,371.27,300.28
2016,9,13,17,30,378.0,48.0,1.7,17.0,107.0,292.63,233.24
2016,9,13,17,45,258.5,34.0,1.6,16.5,67.0,195.5,145.46
2016,9,13,18,0,139.0,20.0,1.5,16.0,27.0,100.18,0.0
2016,9,13,18,15,69.5,10.0,1.5,15.5,13.5,35.63,0.0
2016,9,13,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,107.5,21.5,0.85,14.5,34.5,16.83,3.07
2016,9,14,6,30,215.0,43.0,0.9,15.0,69.0,33.34,22.72
2016,9,14,6,45,296.0,58.5,0.95,15.5,113.0,44.63,33.48
2016,9,14,7,0,377.0,74.0,1.0,16.0,157.0,55.54,43.48
2016,9,14,7,15,435.5,85.5,1.0,16.0,205.5,63.03,50.33
2016,9,14,7,30,494.0,97.0,1.0,16.0,254.0,70.25,56.74
2016,9,14,7,45,536.0,106.0,1.0,16.5,303.5,90.3,61.87
2016,9,14,8,0,578.0,115.0,1.0,17.0,353.0,139.72,87.88
2016,9,14,8,15,610.0,121.5,1.0,17.5,400.5,191.01,125.32
2016,9,14,8,30,642.0,128.0,1.0,18.0,448.0,246.23,170.47
2016,9,14,8,45,666.0,133.5,1.0,18.5,492.5,302.0,217.81
2016,9,14,9,0,690.0,139.0,1.0,19.0,537.0,360.13,266.71
2016,9,14,9,15,708.5,143.0,1.05,19.0,577.0,416.81,314.24
2016,9,14,9,30,727.0,147.0,1.1,19.0,617.0,474.59,361.37
2016,9,14,9,45,796.5,124.0,1.15,19.5,664.5,536.48,409.7
2016,9,14,10,0,866.0,101.0,1.2,20.0,712.0,600.76,458.67
2016,9,14,10,15,874.0,102.5,1.2,20.0,740.5,654.04,498.44
2016,9,14,10,30,882.0,104.0,1.2,20.0,769.0,705.81,536.05
2016,9,14,10,45,889.0,104.0,1.3,20.5,790.0,753.68,569.24
2016,9,14,11,0,896.0,104.0,1.4,21.0,811.0,799.43,599.28
2016,9,14,11,15,899.5,105.0,1.45,21.0,824.5,841.02,626.85
2016,9,14,11,30,903.0,106.0,1.5,21.0,838.0,879.84,652.46
2016,9,14,11,45,906.0,105.5,1.6,21.5,844.0,913.74,674.1
2016,9,14,12,0,909.0,105.0,1.7,22.0,850.0,944.44,693.62
2016,9,14,12,15,908.5,105.0,1.75,22.0,847.5,969.07,709.93
2016,9,14,12,30,908.0,105.0,1.8,22.0,845.0,990.09,724.05
2016,9,14,12,45,896.5,109.0,1.85,22.0,832.0,1001.03,731.83
2016,9,14,13,0,885.0,113.0,1.9,22.0,819.0,1008.0,737.3
2016,9,14,13,15,880.5,112.0,1.95,22.0,800.5,1012.55,741.41
2016,9,14,13,30,876.0,111.0,2.0,22.0,782.0,1013.27,743.23
2016,9,14,13,45,871.0,108.5,2.05,22.0,757.0,1007.98,741.35
2016,9,14,14,0,866.0,106.0,2.1,22.0,732.0,998.91,737.21
2016,9,14,14,15,856.0,104.5,2.1,22.0,699.5,982.33,727.7
2016,9,14,14,30,846.0,103.0,2.1,22.0,667.0,972.67,722.94
2016,9,14,14,45,835.0,99.5,2.15,22.0,629.0,945.69,707.26
2016,9,14,15,0,824.0,96.0,2.2,22.0,591.0,915.51,689.51
2016,9,14,15,15,805.5,93.0,2.2,21.5,547.0,876.05,666.09
2016,9,14,15,30,787.0,90.0,2.2,21.0,503.0,834.23,640.71
2016,9,14,15,45,765.5,85.5,2.2,21.0,455.5,785.94,609.08
2016,9,14,16,0,744.0,81.0,2.2,21.0,408.0,736.11,575.72
2016,9,14,16,15,709.5,76.5,2.15,20.5,357.5,679.09,536.99
2016,9,14,16,30,675.0,72.0,2.1,20.0,307.0,618.41,494.26
2016,9,14,16,45,629.0,65.0,2.1,19.5,256.0,547.22,441.88
2016,9,14,17,0,583.0,58.0,2.1,19.0,205.0,478.42,387.54
2016,9,14,17,15,505.5,50.0,2.0,18.5,156.0,392.35,316.54
2016,9,14,17,30,428.0,42.0,1.9,18.0,107.0,313.01,248.0
2016,9,14,17,45,304.5,29.5,1.8,17.5,66.5,214.01,155.85
2016,9,14,18,0,181.0,17.0,1.7,17.0,26.0,114.11,0.0
2016,9,14,18,15,90.5,8.5,1.75,16.5,13.0,42.11,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,189.5,16.5,1.55,13.5,38.5,13.05,0.16
2016,9,15,6,30,379.0,33.0,1.6,14.0,77.0,26.61,16.98
2016,9,15,6,45,469.5,42.0,1.65,14.5,124.5,32.94,23.33
2016,9,15,7,0,560.0,51.0,1.7,15.0,172.0,39.09,29.11
2016,9,15,7,15,616.5,57.0,1.6,15.5,223.5,42.49,32.27
2016,9,15,7,30,673.0,63.0,1.5,16.0,275.0,50.16,39.05
2016,9,15,7,45,711.0,67.5,1.45,16.5,326.5,69.48,41.46
2016,9,15,8,0,749.0,72.0,1.4,17.0,378.0,125.55,69.43
2016,9,15,8,15,775.5,75.0,1.3,17.5,427.0,183.23,112.1
2016,9,15,8,30,802.0,78.0,1.2,18.0,476.0,243.82,162.94
2016,9,15,8,45,822.0,81.0,1.15,18.5,521.5,305.2,216.36
2016,9,15,9,0,842.0,84.0,1.1,19.0,567.0,368.11,270.44
2016,9,15,9,15,856.5,86.0,1.1,19.5,607.5,431.29,323.38
2016,9,15,9,30,871.0,88.0,1.1,20.0,648.0,491.8,372.45
2016,9,15,9,45,884.0,88.5,1.15,20.5,683.5,550.08,418.35
2016,9,15,10,0,897.0,89.0,1.2,21.0,719.0,607.79,462.18
2016,9,15,10,15,905.0,90.0,1.25,21.0,747.5,661.99,502.99
2016,9,15,10,30,913.0,91.0,1.3,21.0,776.0,714.6,541.57
2016,9,15,10,45,917.5,92.0,1.4,21.5,796.5,762.83,574.38
2016,9,15,11,0,922.0,93.0,1.5,22.0,817.0,808.66,604.31
2016,9,15,11,15,925.5,93.5,1.6,22.0,830.5,850.58,632.56
2016,9,15,11,30,929.0,94.0,1.7,22.0,844.0,889.62,658.83
2016,9,15,11,45,929.5,95.0,1.85,22.5,849.0,923.49,680.92
2016,9,15,12,0,930.0,96.0,2.0,23.0,854.0,953.97,700.76
2016,9,15,12,15,929.0,96.0,2.1,22.5,851.5,978.46,718.94
2016,9,15,12,30,928.0,96.0,2.2,22.0,849.0,999.23,734.91
2016,9,15,12,45,910.5,103.0,2.3,22.0,834.0,1007.83,741.73
2016,9,15,13,0,893.0,110.0,2.4,22.0,819.0,1012.24,746.08
2016,9,15,13,15,888.5,109.5,2.45,22.0,800.5,1017.29,750.49
2016,9,15,13,30,884.0,109.0,2.5,22.0,782.0,1018.49,752.54
2016,9,15,13,45,876.5,107.5,2.55,22.0,756.0,1011.73,749.55
2016,9,15,14,0,869.0,106.0,2.6,22.0,730.0,1001.19,744.29
2016,9,15,14,15,858.0,104.0,2.65,22.0,697.0,982.93,734.04
2016,9,15,14,30,847.0,102.0,2.7,22.0,664.0,971.57,728.52
2016,9,15,14,45,833.5,99.5,2.75,22.0,625.0,943.29,711.61
2016,9,15,15,0,820.0,97.0,2.8,22.0,586.0,911.93,692.63
2016,9,15,15,15,800.5,94.0,2.8,21.5,541.5,871.59,668.2
2016,9,15,15,30,781.0,91.0,2.8,21.0,497.0,828.96,641.8
2016,9,15,15,45,756.0,87.0,2.8,21.0,449.0,778.4,608.02
2016,9,15,16,0,731.0,83.0,2.8,21.0,401.0,726.55,572.64
2016,9,15,16,15,694.0,78.5,2.8,20.5,350.5,668.42,532.74
2016,9,15,16,30,657.0,74.0,2.8,20.0,300.0,606.49,488.56
2016,9,15,16,45,605.5,67.5,2.85,19.5,248.5,532.92,433.24
2016,9,15,17,0,554.0,61.0,2.9,19.0,197.0,462.23,376.57
2016,9,15,17,15,472.0,52.0,2.85,18.0,148.5,373.7,303.38
2016,9,15,17,30,390.0,43.0,2.8,17.0,100.0,292.38,232.87
2016,9,15,17,45,257.5,30.0,2.8,16.5,61.0,190.84,135.92
2016,9,15,18,0,125.0,17.0,2.8,16.0,22.0,69.48,0.0
2016,9,15,18,15,62.5,8.5,2.75,15.5,11.0,7.73,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,0.7,13.5,36.5,13.1,0.0
2016,9,16,6,30,348.0,33.0,0.6,14.0,73.0,26.66,16.96
2016,9,16,6,45,441.5,42.5,0.55,14.5,120.0,33.4,23.75
2016,9,16,7,0,535.0,52.0,0.5,15.0,167.0,39.94,29.9
2016,9,16,7,15,593.0,58.5,0.4,15.5,217.5,43.68,33.37
2016,9,16,7,30,651.0,65.0,0.3,16.0,268.0,47.34,36.6
2016,9,16,7,45,349.0,112.5,0.25,16.5,223.5,88.96,63.69
2016,9,16,8,0,47.0,160.0,0.2,17.0,179.0,132.83,103.17
2016,9,16,8,15,50.0,180.0,0.15,17.5,202.5,154.83,119.78
2016,9,16,8,30,53.0,200.0,0.1,18.0,226.0,177.47,137.11
2016,9,16,8,45,127.5,226.0,0.1,19.0,297.0,224.5,171.03
2016,9,16,9,0,202.0,252.0,0.1,20.0,368.0,283.35,214.15
2016,9,16,9,15,528.5,172.0,0.15,20.5,504.0,367.73,274.49
2016,9,16,9,30,855.0,92.0,0.2,21.0,640.0,488.3,363.01
2016,9,16,9,45,869.0,92.5,0.3,21.5,675.5,546.25,407.05
2016,9,16,10,0,883.0,93.0,0.4,22.0,711.0,603.76,450.05
2016,9,16,10,15,891.0,94.5,0.5,22.5,739.0,657.75,489.27
2016,9,16,10,30,899.0,96.0,0.6,23.0,767.0,710.17,526.34
2016,9,16,10,45,904.0,97.0,0.7,23.5,787.5,758.13,558.51
2016,9,16,11,0,909.0,98.0,0.8,24.0,808.0,803.78,587.78
2016,9,16,11,15,912.0,98.5,0.95,24.0,821.5,844.79,615.73
2016,9,16,11,30,915.0,99.0,1.1,24.0,835.0,882.93,641.8
2016,9,16,11,45,915.5,100.0,1.25,24.5,840.0,916.33,663.54
2016,9,16,12,0,916.0,101.0,1.4,25.0,845.0,946.39,683.11
2016,9,16,12,15,916.0,101.0,1.45,25.0,842.5,971.46,699.43
2016,9,16,12,30,916.0,101.0,1.5,25.0,840.0,992.89,713.59
2016,9,16,12,45,906.5,104.0,1.6,25.0,827.0,1004.66,722.54
2016,9,16,13,0,897.0,107.0,1.7,25.0,814.0,1012.46,729.23
2016,9,16,13,15,892.0,106.0,1.75,25.0,795.5,1016.36,732.92
2016,9,16,13,30,887.0,105.0,1.8,25.0,777.0,1016.38,734.35
2016,9,16,13,45,880.0,104.0,1.85,25.0,751.0,1010.55,732.25
2016,9,16,14,0,873.0,103.0,1.9,25.0,725.0,1000.94,727.93
2016,9,16,14,15,863.0,101.0,1.9,25.0,692.5,983.53,718.09
2016,9,16,14,30,853.0,99.0,1.9,25.0,660.0,972.85,712.79
2016,9,16,14,45,839.5,96.5,1.95,25.0,621.0,944.4,696.5
2016,9,16,15,0,826.0,94.0,2.0,25.0,582.0,912.84,678.21
2016,9,16,15,15,807.5,91.0,2.0,24.5,538.0,873.22,655.1
2016,9,16,15,30,789.0,88.0,2.0,24.0,494.0,831.24,630.03
2016,9,16,15,45,764.5,84.0,2.05,24.0,446.0,780.83,597.79
2016,9,16,16,0,740.0,80.0,2.1,24.0,398.0,729.1,563.85
2016,9,16,16,15,704.0,75.5,2.1,23.5,347.5,671.18,525.14
2016,9,16,16,30,668.0,71.0,2.1,23.0,297.0,609.64,482.32
2016,9,16,16,45,616.5,64.5,2.1,22.5,245.5,535.68,427.89
2016,9,16,17,0,565.0,58.0,2.1,22.0,194.0,464.62,371.95
2016,9,16,17,15,483.0,49.5,2.05,21.0,145.5,376.39,300.26
2016,9,16,17,30,401.0,41.0,2.0,20.0,97.0,295.38,230.88
2016,9,16,17,45,265.0,28.0,1.95,19.0,58.0,191.7,129.69
2016,9,16,18,0,129.0,15.0,1.9,18.0,19.0,69.1,0.0
2016,9,16,18,15,64.5,7.5,1.95,17.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,176.5,16.0,0.75,13.5,35.5,12.72,0.0
2016,9,17,6,30,353.0,32.0,0.6,14.0,71.0,25.87,16.18
2016,9,17,6,45,450.0,41.0,0.5,15.0,118.0,32.22,22.64
2016,9,17,7,0,547.0,50.0,0.4,16.0,165.0,38.41,28.42
2016,9,17,7,15,604.5,56.0,0.35,16.5,216.0,41.84,31.6
2016,9,17,7,30,662.0,62.0,0.3,17.0,267.0,45.2,34.56
2016,9,17,7,45,331.0,96.5,0.3,17.5,199.0,77.23,53.94
2016,9,17,8,0,0.0,131.0,0.3,18.0,131.0,110.99,87.01
2016,9,17,8,15,4.0,148.5,0.3,18.5,150.5,127.14,99.37
2016,9,17,8,30,8.0,166.0,0.3,19.0,170.0,143.95,112.16
2016,9,17,8,45,37.5,204.0,0.35,19.5,225.0,183.16,141.82
2016,9,17,9,0,67.0,242.0,0.4,20.0,280.0,229.2,176.59
2016,9,17,9,15,466.5,163.5,0.45,20.5,459.0,335.63,253.42
2016,9,17,9,30,866.0,85.0,0.5,21.0,638.0,487.4,365.24
2016,9,17,9,45,878.5,86.0,0.55,22.0,673.0,545.49,408.4
2016,9,17,10,0,891.0,87.0,0.6,23.0,708.0,602.99,450.27
2016,9,17,10,15,898.5,88.5,0.65,23.5,735.5,656.94,488.99
2016,9,17,10,30,906.0,90.0,0.7,24.0,763.0,709.27,525.38
2016,9,17,10,45,911.5,90.5,0.8,24.5,783.5,757.29,557.33
2016,9,17,11,0,917.0,91.0,0.9,25.0,804.0,802.99,586.59
2016,9,17,11,15,920.0,91.5,1.0,25.0,817.0,844.16,613.82
2016,9,17,11,30,923.0,92.0,1.1,25.0,830.0,882.41,639.14
2016,9,17,11,45,923.5,92.5,1.2,25.0,835.0,915.39,661.06
2016,9,17,12,0,924.0,93.0,1.3,25.0,840.0,944.98,680.91
2016,9,17,12,15,923.0,93.0,1.4,25.0,837.0,969.11,697.38
2016,9,17,12,30,922.0,93.0,1.5,25.0,834.0,989.54,711.67
2016,9,17,12,45,907.0,98.5,1.6,25.0,819.5,998.69,718.99
2016,9,17,13,0,892.0,104.0,1.7,25.0,805.0,1003.73,723.95
2016,9,17,13,15,887.0,103.5,1.75,25.0,786.0,1008.01,727.93
2016,9,17,13,30,882.0,103.0,1.8,25.0,767.0,1008.45,729.62
2016,9,17,13,45,874.0,101.5,1.9,25.0,740.5,1000.93,727.06
2016,9,17,14,0,866.0,100.0,2.0,25.0,714.0,989.66,722.24
2016,9,17,14,15,855.5,98.5,2.0,24.5,681.0,972.27,713.75
2016,9,17,14,30,845.0,97.0,2.0,24.0,648.0,961.61,709.78
2016,9,17,14,45,830.0,95.0,2.05,24.0,609.0,932.38,692.76
2016,9,17,15,0,815.0,93.0,2.1,24.0,570.0,900.16,673.77
2016,9,17,15,15,795.5,90.0,2.1,24.0,526.5,859.83,648.61
2016,9,17,15,30,776.0,87.0,2.1,24.0,483.0,817.26,621.64
2016,9,17,15,45,750.0,83.5,2.15,24.0,435.0,766.56,588.91
2016,9,17,16,0,724.0,80.0,2.2,24.0,387.0,714.68,554.54
2016,9,17,16,15,687.5,75.0,2.15,23.5,337.0,656.46,514.97
2016,9,17,16,30,651.0,70.0,2.1,23.0,287.0,594.62,471.34
2016,9,17,16,45,598.5,63.5,2.1,22.5,236.5,520.81,416.53
2016,9,17,17,0,546.0,57.0,2.1,22.0,186.0,450.07,360.48
2016,9,17,17,15,462.5,48.0,1.95,21.0,138.0,361.49,288.0
2016,9,17,17,30,379.0,39.0,1.8,20.0,90.0,280.5,218.19
2016,9,17,17,45,242.5,26.0,1.7,19.5,53.0,176.0,111.81
2016,9,17,18,0,106.0,13.0,1.6,19.0,16.0,57.15,0.0
2016,9,17,18,15,53.0,6.5,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,171.5,15.5,0.85,15.5,34.0,12.34,0.0
2016,9,18,6,30,343.0,31.0,0.9,16.0,68.0,25.05,15.18
2016,9,18,6,45,438.0,40.0,1.0,17.0,114.0,31.42,21.67
2016,9,18,7,0,533.0,49.0,1.1,18.0,160.0,37.63,27.41
2016,9,18,7,15,591.0,55.0,1.05,18.5,210.0,41.08,30.6
2016,9,18,7,30,649.0,61.0,1.0,19.0,260.0,44.46,33.57
2016,9,18,7,45,689.5,65.0,0.95,20.0,310.5,67.8,39.47
2016,9,18,8,0,730.0,69.0,0.9,21.0,361.0,122.35,66.33
2016,9,18,8,15,757.5,72.5,0.9,21.5,409.5,179.4,107.99
2016,9,18,8,30,785.0,76.0,0.9,22.0,458.0,239.49,157.58
2016,9,18,8,45,805.5,78.5,0.9,23.0,503.0,299.48,208.56
2016,9,18,9,0,826.0,81.0,0.9,24.0,548.0,361.06,260.09
2016,9,18,9,15,841.0,83.0,0.85,25.0,588.0,423.28,310.28
2016,9,18,9,30,856.0,85.0,0.8,26.0,628.0,483.02,356.49
2016,9,18,9,45,875.0,83.5,0.75,27.0,664.5,541.58,399.72
2016,9,18,10,0,894.0,82.0,0.7,28.0,701.0,600.17,440.92
2016,9,18,10,15,901.5,83.0,0.6,28.5,728.5,653.69,477.05
2016,9,18,10,30,909.0,84.0,0.5,29.0,756.0,705.54,510.4
2016,9,18,10,45,914.0,85.0,0.45,29.5,777.0,753.69,539.24
2016,9,18,11,0,919.0,86.0,0.4,30.0,798.0,799.49,565.28
2016,9,18,11,15,922.5,86.5,0.5,30.5,811.0,841.0,590.77
2016,9,18,11,30,926.0,87.0,0.6,31.0,824.0,879.63,614.38
2016,9,18,11,45,927.5,87.0,0.7,31.5,829.0,912.9,634.62
2016,9,18,12,0,929.0,87.0,0.8,32.0,834.0,942.82,652.83
2016,9,18,12,15,928.5,87.0,0.95,32.0,831.0,967.37,670.08
2016,9,18,12,30,928.0,87.0,1.1,32.0,828.0,988.22,685.2
2016,9,18,12,45,921.0,89.0,1.25,32.0,815.5,1001.23,695.67
2016,9,18,13,0,914.0,91.0,1.4,32.0,803.0,1010.26,703.87
2016,9,18,13,15,909.0,90.0,1.5,32.0,784.5,1013.9,708.12
2016,9,18,13,30,904.0,89.0,1.6,32.0,766.0,1013.58,710.12
2016,9,18,13,45,897.5,88.0,1.7,32.0,740.0,1007.86,708.93
2016,9,18,14,0,891.0,87.0,1.8,32.0,714.0,998.3,705.48
2016,9,18,14,15,881.0,85.5,1.85,31.5,681.0,980.95,698.02
2016,9,18,14,30,871.0,84.0,1.9,31.0,648.0,960.06,688.39
2016,9,18,14,45,858.0,82.0,2.0,31.0,609.5,932.29,673.49
2016,9,18,15,0,845.0,80.0,2.1,31.0,571.0,901.46,656.45
2016,9,18,15,15,826.5,77.5,2.15,30.5,526.5,862.14,634.37
2016,9,18,15,30,808.0,75.0,2.2,30.0,482.0,829.19,616.17
2016,9,18,15,45,783.5,71.5,2.25,29.5,434.5,778.79,585.51
2016,9,18,16,0,759.0,68.0,2.3,29.0,387.0,727.08,553.13
2016,9,18,16,15,723.5,64.0,2.25,28.0,336.5,665.23,512.83
2016,9,18,16,30,688.0,60.0,2.2,27.0,286.0,603.71,471.13
2016,9,18,16,45,636.0,55.0,2.2,26.5,235.0,530.32,417.9
2016,9,18,17,0,584.0,50.0,2.2,26.0,184.0,464.42,366.07
2016,9,18,17,15,500.5,42.0,2.1,25.0,136.0,375.58,294.28
2016,9,18,17,30,417.0,34.0,2.0,24.0,88.0,294.52,224.65
2016,9,18,17,45,273.0,22.5,1.9,23.0,51.5,184.32,105.78
2016,9,18,18,0,129.0,11.0,1.8,22.0,15.0,64.88,0.0
2016,9,18,18,15,64.5,5.5,1.75,21.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
