Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,168.0,15.0,1.05,17.5,32.5,11.96,0.0
2016,9,19,6,30,336.0,30.0,1.1,18.0,65.0,24.23,14.2
2016,9,19,6,45,430.0,39.0,1.15,18.5,110.5,30.64,20.8
2016,9,19,7,0,524.0,48.0,1.2,19.0,156.0,36.86,26.6
2016,9,19,7,15,582.5,54.5,1.15,19.5,205.5,40.74,30.16
2016,9,19,7,30,641.0,61.0,1.1,20.0,255.0,44.51,33.47
2016,9,19,7,45,681.0,65.0,1.05,20.5,305.0,67.88,39.49
2016,9,19,8,0,721.0,69.0,1.0,21.0,355.0,121.84,66.27
2016,9,19,8,15,749.0,72.5,1.0,21.5,403.0,178.41,107.65
2016,9,19,8,30,777.0,76.0,1.0,22.0,451.0,238.08,156.96
2016,9,19,8,45,797.5,78.5,1.05,23.0,496.0,297.56,207.71
2016,9,19,9,0,818.0,81.0,1.1,24.0,541.0,358.64,259.14
2016,9,19,9,15,833.0,83.0,1.1,24.5,580.5,420.3,309.98
2016,9,19,9,30,848.0,85.0,1.1,25.0,620.0,479.56,357.25
2016,9,19,9,45,845.5,92.5,1.15,26.0,650.5,534.78,399.3
2016,9,19,10,0,843.0,100.0,1.2,27.0,681.0,587.96,438.09
2016,9,19,10,15,852.0,101.5,1.2,27.0,708.5,640.49,476.5
2016,9,19,10,30,861.0,103.0,1.2,27.0,736.0,691.65,512.82
2016,9,19,10,45,870.0,102.5,1.3,27.5,757.5,739.23,545.1
2016,9,19,11,0,879.0,102.0,1.4,28.0,779.0,784.9,574.39
2016,9,19,11,15,882.5,102.5,1.5,28.0,792.0,824.99,600.92
2016,9,19,11,30,886.0,103.0,1.6,28.0,805.0,862.32,625.62
2016,9,19,11,45,891.0,101.5,1.75,28.5,811.0,895.96,647.18
2016,9,19,12,0,896.0,100.0,1.9,29.0,817.0,926.54,666.73
2016,9,19,12,15,895.5,100.0,1.95,29.0,814.0,950.37,682.24
2016,9,19,12,30,895.0,100.0,2.0,29.0,811.0,970.63,695.62
2016,9,19,12,45,881.5,105.0,2.15,29.0,797.0,980.13,703.43
2016,9,19,13,0,868.0,110.0,2.3,29.0,783.0,985.67,708.92
2016,9,19,13,15,863.0,109.0,2.35,29.0,765.0,989.1,712.19
2016,9,19,13,30,858.0,108.0,2.4,29.0,747.0,988.77,713.23
2016,9,19,13,45,855.5,104.5,2.5,29.0,722.5,984.34,712.3
2016,9,19,14,0,853.0,101.0,2.6,29.0,698.0,976.16,709.09
2016,9,19,14,15,842.5,99.0,2.65,28.5,665.5,958.16,700.56
2016,9,19,14,30,832.0,97.0,2.7,28.0,633.0,946.92,696.57
2016,9,19,14,45,823.5,93.0,2.75,28.0,595.5,921.52,681.81
2016,9,19,15,0,815.0,89.0,2.8,28.0,558.0,892.89,664.93
2016,9,19,15,15,795.5,86.0,2.8,27.5,514.5,852.46,640.82
2016,9,19,15,30,776.0,83.0,2.8,27.0,471.0,809.81,614.81
2016,9,19,15,45,755.5,78.0,2.85,26.5,424.5,761.9,584.82
2016,9,19,16,0,735.0,73.0,2.9,26.0,378.0,712.49,552.89
2016,9,19,16,15,698.5,69.0,2.85,25.5,328.0,650.7,510.39
2016,9,19,16,30,662.0,65.0,2.8,25.0,278.0,593.78,470.04
2016,9,19,16,45,613.5,58.0,2.75,24.5,228.0,521.76,416.1
2016,9,19,17,0,565.0,51.0,2.7,24.0,178.0,452.53,360.62
2016,9,19,17,15,478.5,43.0,2.6,23.0,130.5,363.02,287.07
2016,9,19,17,30,392.0,35.0,2.5,22.0,83.0,281.52,215.62
2016,9,19,17,45,248.0,22.5,2.4,21.0,47.5,169.77,84.81
2016,9,19,18,0,104.0,10.0,2.3,20.0,12.0,53.11,0.0
2016,9,19,18,15,52.0,5.0,2.3,19.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,145.5,17.0,2.6,14.0,32.0,13.84,0.0
2016,9,20,6,30,291.0,34.0,2.7,14.0,64.0,28.02,17.39
2016,9,20,6,45,393.5,44.5,2.8,14.5,109.5,35.55,25.4
2016,9,20,7,0,496.0,55.0,2.9,15.0,155.0,42.87,32.32
2016,9,20,7,15,559.0,62.0,2.9,15.5,205.5,46.86,36.07
2016,9,20,7,30,622.0,69.0,2.9,16.0,256.0,50.79,39.57
2016,9,20,7,45,668.0,73.0,2.95,16.5,307.0,69.8,41.9
2016,9,20,8,0,714.0,77.0,3.0,17.0,358.0,124.1,69.65
2016,9,20,8,15,742.5,80.5,2.95,17.5,406.5,184.59,115.29
2016,9,20,8,30,771.0,84.0,2.9,18.0,455.0,244.07,165.72
2016,9,20,8,45,797.5,85.0,2.85,18.5,500.5,303.68,218.24
2016,9,20,9,0,824.0,86.0,2.8,19.0,546.0,365.58,272.42
2016,9,20,9,15,838.5,88.5,2.8,19.0,586.0,425.95,325.08
2016,9,20,9,30,853.0,91.0,2.8,19.0,626.0,487.62,377.2
2016,9,20,9,45,866.0,91.5,2.8,19.5,660.5,544.8,423.6
2016,9,20,10,0,879.0,92.0,2.8,20.0,695.0,601.42,467.97
2016,9,20,10,15,886.5,93.5,2.8,20.0,722.5,654.71,509.33
2016,9,20,10,30,894.0,95.0,2.8,20.0,750.0,706.38,548.4
2016,9,20,10,45,899.5,95.5,2.85,20.5,770.0,753.76,581.55
2016,9,20,11,0,905.0,96.0,2.9,21.0,790.0,798.84,611.59
2016,9,20,11,15,908.0,96.5,2.95,21.0,802.5,839.41,639.38
2016,9,20,11,30,911.0,97.0,3.0,21.0,815.0,877.09,665.06
2016,9,20,11,45,911.5,97.5,3.05,21.5,819.5,909.53,685.78
2016,9,20,12,0,912.0,98.0,3.1,22.0,824.0,938.61,704.16
2016,9,20,12,15,911.0,98.0,3.15,22.0,820.5,962.27,720.28
2016,9,20,12,30,910.0,98.0,3.2,22.0,817.0,982.27,734.07
2016,9,20,12,45,904.5,99.0,3.25,22.0,805.0,995.28,743.34
2016,9,20,13,0,899.0,100.0,3.3,22.0,793.0,1004.41,750.22
2016,9,20,13,15,894.0,99.0,3.3,22.0,774.0,1007.88,753.12
2016,9,20,13,30,889.0,98.0,3.3,22.0,755.0,1007.47,753.64
2016,9,20,13,45,704.0,166.5,3.35,22.0,675.5,921.14,696.56
2016,9,20,14,0,519.0,235.0,3.4,22.0,596.0,806.11,616.61
2016,9,20,14,15,683.5,164.5,3.4,21.5,615.5,894.19,683.57
2016,9,20,14,30,848.0,94.0,3.4,21.0,635.0,947.65,722.56
2016,9,20,14,45,832.5,92.0,3.45,21.0,596.0,927.74,710.33
2016,9,20,15,0,817.0,90.0,3.5,21.0,557.0,894.81,689.62
2016,9,20,15,15,797.0,87.0,3.5,20.5,513.0,853.83,664.08
2016,9,20,15,30,777.0,84.0,3.5,20.0,469.0,810.65,636.55
2016,9,20,15,45,750.0,80.5,3.55,20.0,421.0,759.0,601.32
2016,9,20,16,0,723.0,77.0,3.6,20.0,373.0,706.27,564.48
2016,9,20,16,15,684.5,72.0,3.55,19.5,322.5,646.6,522.0
2016,9,20,16,30,646.0,67.0,3.5,19.0,272.0,583.53,475.39
2016,9,20,16,45,591.0,60.5,3.5,19.0,222.0,508.49,416.09
2016,9,20,17,0,536.0,54.0,3.5,19.0,172.0,436.79,356.12
2016,9,20,17,15,445.5,45.0,3.45,18.5,125.0,345.18,278.22
2016,9,20,17,30,355.0,36.0,3.4,18.0,78.0,261.96,202.77
2016,9,20,17,45,177.5,18.0,3.35,17.5,39.0,128.42,49.24
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,146.5,16.5,3.6,13.5,31.0,13.47,0.0
2016,9,21,6,30,293.0,33.0,3.8,14.0,62.0,27.22,16.49
2016,9,21,6,45,396.0,43.0,4.0,14.5,107.5,34.34,24.28
2016,9,21,7,0,499.0,53.0,4.2,15.0,153.0,41.28,30.88
2016,9,21,7,15,562.5,60.0,4.3,15.0,203.0,45.35,34.78
2016,9,21,7,30,626.0,67.0,4.4,15.0,253.0,49.34,38.44
2016,9,21,7,45,459.0,107.0,4.5,15.5,257.0,89.51,62.34
2016,9,21,8,0,292.0,147.0,4.6,16.0,261.0,140.7,101.04
2016,9,21,8,15,535.5,114.5,4.6,16.0,357.5,176.4,118.57
2016,9,21,8,30,779.0,82.0,4.6,16.0,454.0,244.45,167.68
2016,9,21,8,45,622.0,137.0,4.65,16.5,452.0,295.71,219.65
2016,9,21,9,0,465.0,192.0,4.7,17.0,450.0,328.0,253.22
2016,9,21,9,15,662.0,141.5,4.7,17.0,538.5,399.8,311.55
2016,9,21,9,30,859.0,91.0,4.7,17.0,627.0,490.64,386.11
2016,9,21,9,45,874.0,92.0,4.75,17.5,663.0,549.64,435.2
2016,9,21,10,0,889.0,93.0,4.8,18.0,699.0,608.29,482.58
2016,9,21,10,15,898.5,94.0,4.8,18.0,728.0,662.85,526.29
2016,9,21,10,30,908.0,95.0,4.8,18.0,757.0,715.93,567.8
2016,9,21,10,45,916.0,95.5,4.8,18.0,779.0,765.71,604.77
2016,9,21,11,0,924.0,96.0,4.8,18.0,801.0,813.36,638.77
2016,9,21,11,15,929.0,96.5,4.8,18.0,815.0,856.23,669.03
2016,9,21,11,30,934.0,97.0,4.8,18.0,829.0,896.29,697.11
2016,9,21,11,45,937.0,97.0,4.85,18.5,835.5,931.07,720.29
2016,9,21,12,0,940.0,97.0,4.9,19.0,842.0,962.53,741.05
2016,9,21,12,15,941.0,97.0,4.95,19.0,840.0,988.67,759.56
2016,9,21,12,30,942.0,97.0,5.0,19.0,838.0,1011.1,775.62
2016,9,21,12,45,936.5,99.0,5.05,19.0,826.5,1025.68,786.38
2016,9,21,13,0,931.0,101.0,5.1,19.0,815.0,1036.27,794.58
2016,9,21,13,15,926.5,100.0,5.15,19.0,795.5,1040.45,798.53
2016,9,21,13,30,922.0,99.0,5.2,19.0,776.0,1040.6,799.92
2016,9,21,13,45,918.0,96.5,5.3,19.5,750.5,1035.52,796.68
2016,9,21,14,0,914.0,94.0,5.4,20.0,725.0,1026.46,790.85
2016,9,21,14,15,903.5,92.0,5.45,19.5,690.5,1007.72,781.07
2016,9,21,14,30,893.0,90.0,5.5,19.0,656.0,985.33,768.78
2016,9,21,14,45,883.0,86.5,5.55,19.0,616.5,958.12,751.51
2016,9,21,15,0,873.0,83.0,5.6,19.0,577.0,927.59,731.79
2016,9,21,15,15,853.5,80.5,5.6,18.5,531.5,895.63,712.0
2016,9,21,15,30,834.0,78.0,5.6,18.0,486.0,851.9,683.18
2016,9,21,15,45,810.5,74.0,5.6,18.0,437.0,800.78,647.01
2016,9,21,16,0,787.0,70.0,5.6,18.0,388.0,748.17,608.99
2016,9,21,16,15,749.0,66.0,5.5,17.5,335.5,683.25,561.17
2016,9,21,16,30,711.0,62.0,5.4,17.0,283.0,618.72,512.09
2016,9,21,16,45,653.5,56.0,5.35,16.5,230.5,539.32,449.15
2016,9,21,17,0,596.0,50.0,5.3,16.0,178.0,468.76,388.75
2016,9,21,17,15,500.0,42.0,5.2,15.5,129.0,372.49,304.66
2016,9,21,17,30,404.0,34.0,5.1,15.0,80.0,285.09,222.16
2016,9,21,17,45,202.0,17.0,5.05,15.0,40.0,136.81,29.88
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,153.5,15.5,3.8,12.5,30.0,12.63,0.0
2016,9,22,6,30,307.0,31.0,3.9,13.0,60.0,25.48,14.89
2016,9,22,6,45,414.5,40.5,4.05,13.5,106.5,32.26,22.53
2016,9,22,7,0,522.0,50.0,4.2,14.0,153.0,38.89,28.87
2016,9,22,7,15,585.5,56.5,4.1,14.5,204.0,42.69,32.48
2016,9,22,7,30,649.0,63.0,4.0,15.0,255.0,46.43,35.85
2016,9,22,7,45,698.5,66.5,3.95,15.5,307.5,70.61,42.04
2016,9,22,8,0,748.0,70.0,3.9,16.0,360.0,126.24,70.35
2016,9,22,8,15,776.5,73.0,3.7,16.5,409.0,184.22,114.14
2016,9,22,8,30,805.0,76.0,3.5,17.0,458.0,245.34,166.45
2016,9,22,8,45,829.5,77.5,3.35,17.5,504.0,306.82,221.16
2016,9,22,9,0,854.0,79.0,3.2,18.0,550.0,372.85,279.17
2016,9,22,9,15,868.5,81.0,3.1,18.0,590.5,433.7,332.6
2016,9,22,9,30,883.0,83.0,3.0,18.0,631.0,494.68,384.52
2016,9,22,9,45,897.0,83.0,2.9,18.5,666.5,553.38,432.18
2016,9,22,10,0,911.0,83.0,2.8,19.0,702.0,611.54,477.61
2016,9,22,10,15,918.5,84.0,2.75,19.0,729.5,665.77,519.63
2016,9,22,10,30,926.0,85.0,2.7,19.0,757.0,718.26,559.15
2016,9,22,10,45,930.0,86.5,2.65,19.5,777.0,766.77,592.09
2016,9,22,11,0,934.0,88.0,2.6,20.0,797.0,812.77,622.02
2016,9,22,11,15,937.0,88.5,2.65,20.0,809.5,854.23,650.29
2016,9,22,11,30,940.0,89.0,2.7,20.0,822.0,892.7,676.39
2016,9,22,11,45,939.5,90.0,2.75,20.5,826.0,925.48,697.22
2016,9,22,12,0,939.0,91.0,2.8,21.0,830.0,954.74,715.63
2016,9,22,12,15,938.0,90.5,2.8,21.0,826.5,978.26,731.17
2016,9,22,12,30,937.0,90.0,2.8,21.0,823.0,997.99,744.3
2016,9,22,12,45,929.5,92.0,2.85,21.0,810.0,1010.39,753.16
2016,9,22,13,0,922.0,94.0,2.9,21.0,797.0,1018.76,759.58
2016,9,22,13,15,916.5,93.5,2.95,21.0,777.5,1022.26,762.96
2016,9,22,13,30,911.0,93.0,3.0,21.0,758.0,1021.78,763.91
2016,9,22,13,45,900.0,93.5,3.05,21.0,730.5,1013.09,759.59
2016,9,22,14,0,889.0,94.0,3.1,21.0,703.0,1000.62,752.92
2016,9,22,14,15,877.5,92.0,3.2,21.0,669.0,981.03,741.97
2016,9,22,14,30,866.0,90.0,3.3,21.0,635.0,957.93,728.67
2016,9,22,14,45,847.0,89.5,3.4,21.0,594.5,936.0,716.13
2016,9,22,15,0,828.0,89.0,3.5,21.0,554.0,901.28,694.58
2016,9,22,15,15,807.5,86.0,3.6,20.5,509.0,859.49,669.1
2016,9,22,15,30,787.0,83.0,3.7,20.0,464.0,815.49,641.47
2016,9,22,15,45,752.5,81.0,3.85,19.5,414.5,758.98,604.11
2016,9,22,16,0,718.0,79.0,4.0,19.0,365.0,706.56,568.62
2016,9,22,16,15,677.0,74.0,4.05,18.5,314.5,640.99,521.41
2016,9,22,16,30,636.0,69.0,4.1,18.0,264.0,576.42,473.17
2016,9,22,16,45,572.5,62.5,4.2,17.5,213.0,496.11,409.33
2016,9,22,17,0,509.0,56.0,4.3,17.0,162.0,419.84,345.39
2016,9,22,17,15,410.0,46.0,4.15,16.5,115.5,323.63,262.17
2016,9,22,17,30,311.0,36.0,4.0,16.0,69.0,236.62,180.61
2016,9,22,17,45,155.5,18.0,3.9,15.5,34.5,114.06,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,174.5,13.5,1.85,12.5,29.5,12.28,0.0
2016,9,23,6,30,349.0,27.0,1.9,13.0,59.0,21.94,11.8
2016,9,23,6,45,447.0,35.5,1.95,14.0,104.0,28.03,18.79
2016,9,23,7,0,545.0,44.0,2.0,15.0,149.0,33.99,24.44
2016,9,23,7,15,604.5,49.5,1.9,15.5,199.0,40.63,30.53
2016,9,23,7,30,664.0,55.0,1.8,16.0,249.0,44.13,33.69
2016,9,23,7,45,703.0,59.0,1.75,16.5,299.0,64.75,36.74
2016,9,23,8,0,742.0,63.0,1.7,17.0,349.0,120.05,65.04
2016,9,23,8,15,769.0,66.5,1.65,17.5,396.5,177.75,108.37
2016,9,23,8,30,796.0,70.0,1.6,18.0,444.0,238.38,159.76
2016,9,23,8,45,816.5,72.0,1.6,19.0,488.5,301.69,214.82
2016,9,23,9,0,837.0,74.0,1.6,20.0,533.0,362.68,267.44
2016,9,23,9,15,851.0,75.5,1.55,20.5,572.0,421.71,317.59
2016,9,23,9,30,865.0,77.0,1.5,21.0,611.0,480.84,365.96
2016,9,23,9,45,875.0,78.5,1.5,21.5,644.5,537.71,410.98
2016,9,23,10,0,885.0,80.0,1.5,22.0,678.0,593.69,453.63
2016,9,23,10,15,892.5,81.5,1.55,22.0,705.0,646.97,494.08
2016,9,23,10,30,900.0,83.0,1.6,22.0,732.0,698.6,532.29
2016,9,23,10,45,904.0,84.0,1.65,22.5,751.5,745.3,563.69
2016,9,23,11,0,908.0,85.0,1.7,23.0,771.0,789.58,592.34
2016,9,23,11,15,911.0,85.5,1.8,23.0,783.0,829.89,619.69
2016,9,23,11,30,914.0,86.0,1.9,23.0,795.0,867.3,645.02
2016,9,23,11,45,912.5,87.0,2.0,23.0,798.5,898.23,666.04
2016,9,23,12,0,911.0,88.0,2.1,23.0,802.0,925.68,684.85
2016,9,23,12,15,910.0,88.0,2.25,23.0,798.0,948.92,701.49
2016,9,23,12,30,909.0,88.0,2.4,23.0,794.0,968.5,715.85
2016,9,23,12,45,902.5,89.5,2.55,23.0,782.0,980.73,725.53
2016,9,23,13,0,896.0,91.0,2.7,23.0,770.0,989.06,732.82
2016,9,23,13,15,891.0,90.0,2.8,22.5,751.0,992.12,737.77
2016,9,23,13,30,886.0,89.0,2.9,22.0,732.0,991.31,740.35
2016,9,23,13,45,878.0,88.0,3.05,22.0,705.5,983.7,737.53
2016,9,23,14,0,870.0,87.0,3.2,22.0,679.0,972.35,732.31
2016,9,23,14,15,860.0,85.5,3.25,22.0,646.5,954.82,722.22
2016,9,23,14,30,850.0,84.0,3.3,22.0,614.0,933.85,709.87
2016,9,23,14,45,838.5,81.0,3.4,22.0,576.0,906.33,693.32
2016,9,23,15,0,827.0,78.0,3.5,22.0,538.0,875.75,674.54
2016,9,23,15,15,807.5,75.5,3.5,21.5,494.5,844.7,655.93
2016,9,23,15,30,788.0,73.0,3.5,21.0,451.0,802.23,628.82
2016,9,23,15,45,758.5,70.5,3.55,21.0,403.0,749.45,592.7
2016,9,23,16,0,729.0,68.0,3.6,21.0,355.0,695.79,555.07
2016,9,23,16,15,689.5,63.5,3.6,20.0,305.0,631.45,510.0
2016,9,23,16,30,650.0,59.0,3.6,19.0,255.0,567.89,463.58
2016,9,23,16,45,594.0,53.0,3.6,18.5,205.5,497.23,407.88
2016,9,23,17,0,538.0,47.0,3.6,18.0,156.0,426.0,347.96
2016,9,23,17,15,441.5,38.5,3.55,17.5,110.5,332.35,267.16
2016,9,23,17,30,345.0,30.0,3.5,17.0,65.0,248.23,185.63
2016,9,23,17,45,172.5,15.0,3.45,16.5,32.5,116.51,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,186.0,12.5,1.35,14.5,29.0,11.37,0.0
2016,9,24,6,30,372.0,25.0,1.4,15.0,58.0,20.25,10.06
2016,9,24,6,45,472.0,32.5,1.5,16.0,104.0,27.89,18.46
2016,9,24,7,0,572.0,40.0,1.6,17.0,150.0,33.61,23.87
2016,9,24,7,15,631.5,45.5,1.65,17.5,200.0,37.32,27.35
2016,9,24,7,30,691.0,51.0,1.7,18.0,250.0,40.99,30.63
2016,9,24,7,45,731.0,54.5,1.75,18.5,301.0,62.15,33.66
2016,9,24,8,0,771.0,58.0,1.8,19.0,352.0,118.88,62.38
2016,9,24,8,15,798.0,61.0,1.9,19.5,401.0,177.94,106.53
2016,9,24,8,30,825.0,64.0,2.0,20.0,450.0,243.66,161.97
2016,9,24,8,45,846.0,66.0,2.1,21.0,495.0,305.03,215.57
2016,9,24,9,0,867.0,68.0,2.2,22.0,540.0,367.85,269.88
2016,9,24,9,15,881.5,69.5,2.2,22.5,580.5,428.74,321.77
2016,9,24,9,30,896.0,71.0,2.2,23.0,621.0,489.74,371.96
2016,9,24,9,45,909.5,71.0,2.2,23.5,656.0,548.59,418.73
2016,9,24,10,0,923.0,71.0,2.2,24.0,691.0,606.81,463.32
2016,9,24,10,15,931.0,71.5,2.15,24.5,718.5,661.16,503.29
2016,9,24,10,30,939.0,72.0,2.1,25.0,746.0,713.79,540.61
2016,9,24,10,45,944.5,73.0,2.1,25.5,766.5,763.14,572.85
2016,9,24,11,0,950.0,74.0,2.1,26.0,787.0,810.07,602.64
2016,9,24,11,15,953.0,74.0,2.05,26.0,800.0,851.28,628.98
2016,9,24,11,30,956.0,74.0,2.0,26.0,813.0,889.41,653.04
2016,9,24,11,45,957.5,74.5,1.95,26.5,817.5,923.54,672.94
2016,9,24,12,0,959.0,75.0,1.9,27.0,822.0,954.18,690.4
2016,9,24,12,15,958.5,75.0,1.9,27.0,818.5,978.79,705.88
2016,9,24,12,30,958.0,75.0,1.9,27.0,815.0,999.57,719.02
2016,9,24,12,45,945.0,80.0,1.95,27.5,801.0,1010.15,725.04
2016,9,24,13,0,932.0,85.0,2.0,28.0,787.0,1016.53,728.66
2016,9,24,13,15,927.0,84.5,2.05,28.0,767.5,1020.3,732.25
2016,9,24,13,30,922.0,84.0,2.1,28.0,748.0,1020.07,733.5
2016,9,24,13,45,913.5,83.0,2.15,28.0,721.0,1011.8,729.85
2016,9,24,14,0,905.0,82.0,2.2,28.0,694.0,999.67,723.91
2016,9,24,14,15,894.5,80.5,2.2,27.5,660.0,981.21,714.91
2016,9,24,14,30,884.0,79.0,2.2,27.0,626.0,959.18,703.67
2016,9,24,14,45,869.5,77.5,2.25,27.0,586.5,929.99,686.84
2016,9,24,15,0,855.0,76.0,2.3,27.0,547.0,897.79,667.92
2016,9,24,15,15,835.0,73.5,2.3,26.5,502.0,856.61,643.54
2016,9,24,15,30,815.0,71.0,2.3,26.0,457.0,821.76,623.11
2016,9,24,15,45,787.5,68.0,2.35,26.0,408.5,769.14,588.9
2016,9,24,16,0,760.0,65.0,2.4,26.0,360.0,715.45,553.08
2016,9,24,16,15,720.5,60.5,2.35,25.0,309.0,649.95,508.95
2016,9,24,16,30,681.0,56.0,2.3,24.0,258.0,585.19,463.41
2016,9,24,16,45,618.5,51.0,2.3,23.0,207.0,505.41,403.9
2016,9,24,17,0,556.0,46.0,2.3,22.0,156.0,434.93,346.77
2016,9,24,17,15,455.5,37.0,2.25,21.0,109.5,337.69,265.5
2016,9,24,17,30,355.0,28.0,2.2,20.0,63.0,250.64,180.41
2016,9,24,17,45,177.5,14.0,2.2,19.5,31.5,115.78,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,188.0,12.5,1.7,15.5,28.5,11.37,0.0
2016,9,25,6,30,376.0,25.0,1.8,16.0,57.0,20.36,9.71
2016,9,25,6,45,482.0,33.0,1.9,17.0,104.0,28.5,18.83
2016,9,25,7,0,588.0,41.0,2.0,18.0,151.0,34.68,24.66
2016,9,25,7,15,648.5,46.5,2.05,18.5,202.5,38.36,28.12
2016,9,25,7,30,709.0,52.0,2.1,19.0,254.0,42.01,31.38
2016,9,25,7,45,747.5,56.0,2.15,20.0,305.5,64.14,34.72
2016,9,25,8,0,786.0,60.0,2.2,21.0,357.0,122.24,64.05
2016,9,25,8,15,813.0,62.5,2.2,21.5,406.0,181.87,108.31
2016,9,25,8,30,840.0,65.0,2.2,22.0,455.0,248.05,163.78
2016,9,25,8,45,858.5,67.5,2.25,23.0,500.5,310.1,217.66
2016,9,25,9,0,877.0,70.0,2.3,24.0,546.0,373.29,271.9
2016,9,25,9,15,891.0,72.0,2.25,24.5,586.0,435.06,324.0
2016,9,25,9,30,905.0,74.0,2.2,25.0,626.0,496.85,374.24
2016,9,25,9,45,918.0,74.0,2.2,26.0,660.5,555.96,419.95
2016,9,25,10,0,931.0,74.0,2.2,27.0,695.0,614.35,463.24
2016,9,25,10,15,938.0,75.0,2.15,27.5,722.5,668.98,502.83
2016,9,25,10,30,945.0,76.0,2.1,28.0,750.0,721.77,539.71
2016,9,25,10,45,948.0,77.0,2.1,28.5,769.5,769.59,570.55
2016,9,25,11,0,951.0,78.0,2.1,29.0,789.0,814.74,598.74
2016,9,25,11,15,953.5,78.5,2.0,29.5,801.0,856.1,623.15
2016,9,25,11,30,956.0,79.0,1.9,30.0,813.0,894.36,645.08
2016,9,25,11,45,955.0,80.5,1.85,30.5,817.0,927.38,663.82
2016,9,25,12,0,954.0,82.0,1.8,31.0,821.0,956.81,680.1
2016,9,25,12,15,952.5,81.5,1.7,31.5,817.0,979.84,691.63
2016,9,25,12,30,951.0,81.0,1.6,32.0,813.0,998.99,700.67
2016,9,25,12,45,946.0,82.0,1.5,32.5,800.0,1012.55,706.24
2016,9,25,13,0,941.0,83.0,1.4,33.0,787.0,1022.07,709.39
2016,9,25,13,15,936.0,82.0,1.25,33.0,767.5,1025.21,709.35
2016,9,25,13,30,931.0,81.0,1.1,33.0,748.0,1024.29,706.91
2016,9,25,13,45,919.5,81.5,1.0,33.5,720.0,1014.76,698.88
2016,9,25,14,0,908.0,82.0,0.9,34.0,692.0,1001.38,688.78
2016,9,25,14,15,897.5,80.5,0.8,33.5,658.0,982.83,678.54
2016,9,25,14,30,887.0,79.0,0.7,33.0,624.0,960.7,666.23
2016,9,25,14,45,867.5,79.0,0.6,33.0,583.0,928.58,646.56
2016,9,25,15,0,848.0,79.0,0.5,33.0,542.0,893.69,625.3
2016,9,25,15,15,828.0,76.0,0.55,32.5,497.0,860.98,609.38
2016,9,25,15,30,808.0,73.0,0.6,32.0,452.0,816.77,585.67
2016,9,25,15,45,774.5,71.0,0.65,32.0,402.5,760.61,552.35
2016,9,25,16,0,741.0,69.0,0.7,32.0,353.0,703.76,517.48
2016,9,25,16,15,700.0,64.0,0.8,30.5,302.0,637.19,477.93
2016,9,25,16,30,659.0,59.0,0.9,29.0,251.0,571.48,436.26
2016,9,25,16,45,593.0,53.0,1.05,28.0,200.0,494.28,381.86
2016,9,25,17,0,527.0,47.0,1.2,27.0,149.0,417.0,322.69
2016,9,25,17,15,424.0,37.5,1.3,26.0,103.0,319.39,243.95
2016,9,25,17,30,321.0,28.0,1.4,25.0,57.0,232.3,158.07
2016,9,25,17,45,160.5,14.0,1.5,24.0,28.5,87.16,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,118.5,13.5,0.45,17.5,23.5,12.28,0.0
2016,9,26,6,30,237.0,27.0,0.4,18.0,47.0,22.12,10.48
2016,9,26,6,45,340.0,40.0,0.35,18.5,90.5,32.16,21.82
2016,9,26,7,0,443.0,53.0,0.3,19.0,134.0,41.81,30.76
2016,9,26,7,15,510.5,61.5,0.3,19.5,183.5,47.08,35.63
2016,9,26,7,30,578.0,70.0,0.3,20.0,233.0,52.21,40.17
2016,9,26,7,45,623.5,76.5,0.3,21.0,283.5,73.1,44.11
2016,9,26,8,0,669.0,83.0,0.3,22.0,334.0,126.6,71.65
2016,9,26,8,15,701.0,88.0,0.25,22.5,382.5,182.39,112.0
2016,9,26,8,30,733.0,93.0,0.2,23.0,431.0,241.84,159.85
2016,9,26,8,45,756.0,97.0,0.2,24.0,475.5,304.27,211.17
2016,9,26,9,0,779.0,101.0,0.2,25.0,520.0,365.17,260.49
2016,9,26,9,15,796.5,104.0,0.3,25.5,560.5,424.59,308.5
2016,9,26,9,30,814.0,107.0,0.4,26.0,601.0,484.71,355.53
2016,9,26,9,45,826.0,109.5,0.55,27.0,635.0,541.9,398.66
2016,9,26,10,0,838.0,112.0,0.7,28.0,669.0,598.57,439.95
2016,9,26,10,15,847.5,114.0,0.75,28.5,696.5,652.41,477.83
2016,9,26,10,30,857.0,116.0,0.8,29.0,724.0,704.94,513.66
2016,9,26,10,45,863.0,117.5,0.9,29.5,744.5,752.85,546.09
2016,9,26,11,0,869.0,119.0,1.0,30.0,765.0,798.62,574.96
2016,9,26,11,15,873.0,119.5,1.1,30.0,777.5,833.21,597.57
2016,9,26,11,30,877.0,120.0,1.2,30.0,790.0,870.37,621.92
2016,9,26,11,45,879.0,120.0,1.3,30.5,794.5,902.39,641.66
2016,9,26,12,0,881.0,120.0,1.4,31.0,799.0,931.21,659.39
2016,9,26,12,15,880.0,119.5,1.5,31.0,795.0,953.42,674.37
2016,9,26,12,30,879.0,119.0,1.6,31.0,791.0,972.05,687.29
2016,9,26,12,45,902.5,106.0,1.75,31.5,786.5,996.9,703.47
2016,9,26,13,0,926.0,93.0,1.9,32.0,782.0,1018.01,717.28
2016,9,26,13,15,921.0,92.0,1.95,31.5,762.5,1021.11,721.73
2016,9,26,13,30,916.0,91.0,2.0,31.0,743.0,1020.21,724.06
2016,9,26,13,45,909.5,89.0,2.1,31.0,716.0,1012.68,721.56
2016,9,26,14,0,903.0,87.0,2.2,31.0,689.0,1001.27,716.74
2016,9,26,14,15,892.0,85.5,2.2,30.5,655.0,982.29,707.55
2016,9,26,14,30,881.0,84.0,2.2,30.0,621.0,959.77,696.18
2016,9,26,14,45,868.5,81.0,2.25,30.0,581.0,930.61,679.58
2016,9,26,15,0,856.0,78.0,2.3,30.0,541.0,898.34,660.84
2016,9,26,15,15,836.0,75.5,2.25,29.5,496.0,866.01,642.27
2016,9,26,15,30,816.0,73.0,2.2,29.0,451.0,822.19,615.63
2016,9,26,15,45,791.0,69.0,2.15,28.5,402.5,770.31,582.89
2016,9,26,16,0,766.0,65.0,2.1,28.0,354.0,717.17,548.36
2016,9,26,16,15,725.5,60.5,1.9,27.0,302.5,650.73,503.13
2016,9,26,16,30,685.0,56.0,1.7,26.0,251.0,585.06,456.64
2016,9,26,16,45,627.5,49.5,1.55,25.5,200.5,506.82,397.57
2016,9,26,17,0,570.0,43.0,1.4,25.0,150.0,431.92,336.94
2016,9,26,17,15,467.5,34.0,1.35,24.0,103.5,339.01,259.81
2016,9,26,17,30,365.0,25.0,1.3,23.0,57.0,249.72,163.55
2016,9,26,17,45,182.5,12.5,1.3,22.0,28.5,95.57,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,151.0,12.5,0.25,16.5,24.5,11.37,0.0
2016,9,27,6,30,302.0,25.0,0.2,17.0,49.0,20.46,8.81
2016,9,27,6,45,407.0,35.0,0.2,17.5,93.5,27.92,18.26
2016,9,27,7,0,512.0,45.0,0.2,18.0,138.0,35.15,25.1
2016,9,27,7,15,577.0,52.0,0.2,18.5,188.0,39.52,29.2
2016,9,27,7,30,642.0,59.0,0.2,19.0,238.0,43.8,33.02
2016,9,27,7,45,683.5,64.0,0.2,20.0,288.5,69.43,40.15
2016,9,27,8,0,725.0,69.0,0.2,21.0,339.0,124.6,68.06
2016,9,27,8,15,754.5,73.0,0.2,21.5,387.5,182.08,109.92
2016,9,27,8,30,784.0,77.0,0.2,22.0,436.0,242.85,159.48
2016,9,27,8,45,805.5,80.0,0.25,23.0,480.5,303.41,210.29
2016,9,27,9,0,827.0,83.0,0.3,24.0,525.0,365.65,261.68
2016,9,27,9,15,842.5,85.0,0.35,24.5,565.0,425.89,310.71
2016,9,27,9,30,858.0,87.0,0.4,25.0,605.0,487.21,358.78
2016,9,27,9,45,878.5,85.0,0.5,26.0,641.0,545.85,402.93
2016,9,27,10,0,899.0,83.0,0.6,27.0,677.0,604.58,445.55
2016,9,27,10,15,907.0,84.5,0.65,27.0,704.0,658.72,484.78
2016,9,27,10,30,915.0,86.0,0.7,27.0,731.0,711.19,521.84
2016,9,27,10,45,919.0,87.0,0.8,27.5,751.0,758.37,552.85
2016,9,27,11,0,923.0,88.0,0.9,28.0,771.0,803.05,581.15
2016,9,27,11,15,926.0,88.5,0.95,28.0,783.0,843.71,607.09
2016,9,27,11,30,929.0,89.0,1.0,28.0,795.0,881.39,631.04
2016,9,27,11,45,929.5,89.5,1.1,28.5,799.0,913.75,651.1
2016,9,27,12,0,930.0,90.0,1.2,29.0,803.0,942.66,668.99
2016,9,27,12,15,929.0,90.0,1.3,29.0,799.0,966.07,684.85
2016,9,27,12,30,928.0,90.0,1.4,29.0,795.0,985.73,698.55
2016,9,27,12,45,929.5,87.0,1.5,29.0,784.0,1000.55,709.39
2016,9,27,13,0,931.0,84.0,1.6,29.0,773.0,1011.46,717.98
2016,9,27,13,15,926.0,83.5,1.65,29.0,753.0,1014.96,721.43
2016,9,27,13,30,921.0,83.0,1.7,29.0,733.0,1014.47,722.64
2016,9,27,13,45,912.0,82.0,1.75,29.0,705.5,1005.48,718.71
2016,9,27,14,0,903.0,81.0,1.8,29.0,678.0,992.63,712.54
2016,9,27,14,15,892.0,79.5,1.85,28.5,644.0,973.5,703.89
2016,9,27,14,30,881.0,78.0,1.9,28.0,610.0,950.84,692.99
2016,9,27,14,45,865.0,76.5,2.0,28.0,570.0,920.14,675.95
2016,9,27,15,0,849.0,75.0,2.1,28.0,530.0,886.53,656.76
2016,9,27,15,15,829.0,72.5,2.15,27.5,485.0,854.26,638.95
2016,9,27,15,30,809.0,70.0,2.2,27.0,440.0,810.64,612.93
2016,9,27,15,45,779.5,67.0,2.25,27.0,391.5,756.54,577.75
2016,9,27,16,0,750.0,64.0,2.3,27.0,343.0,701.55,540.93
2016,9,27,16,15,709.0,59.5,2.25,26.0,292.5,635.42,496.13
2016,9,27,16,30,668.0,55.0,2.2,25.0,242.0,570.16,449.89
2016,9,27,16,45,604.0,49.0,2.2,24.0,191.5,489.05,388.69
2016,9,27,17,0,540.0,43.0,2.2,23.0,141.0,417.79,330.42
2016,9,27,17,15,434.5,33.5,2.15,22.0,96.0,318.8,246.76
2016,9,27,17,30,329.0,24.0,2.1,21.0,51.0,227.06,140.52
2016,9,27,17,45,164.5,12.0,2.05,20.5,25.5,86.44,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,135.0,12.5,1.75,13.5,23.0,11.37,0.0
2016,9,28,6,30,270.0,25.0,1.8,14.0,46.0,20.53,8.29
2016,9,28,6,45,381.0,35.5,1.9,14.5,89.5,28.42,18.8
2016,9,28,7,0,492.0,46.0,2.0,15.0,133.0,36.07,26.13
2016,9,28,7,15,559.5,52.5,1.9,15.5,182.5,39.97,29.88
2016,9,28,7,30,627.0,59.0,1.8,16.0,232.0,43.84,33.4
2016,9,28,7,45,672.5,63.5,1.75,16.5,282.5,68.91,40.46
2016,9,28,8,0,718.0,68.0,1.7,17.0,333.0,123.31,68.7
2016,9,28,8,15,748.5,72.0,1.65,17.5,381.0,180.48,111.64
2016,9,28,8,30,779.0,76.0,1.6,18.0,429.0,241.05,162.79
2016,9,28,8,45,802.0,78.0,1.6,18.5,474.0,300.79,215.26
2016,9,28,9,0,825.0,80.0,1.6,19.0,519.0,362.35,268.81
2016,9,28,9,15,841.0,82.5,1.65,19.0,559.0,424.54,322.32
2016,9,28,9,30,857.0,85.0,1.7,19.0,599.0,484.89,372.91
2016,9,28,9,45,868.5,87.0,1.75,19.5,632.5,542.49,419.12
2016,9,28,10,0,880.0,89.0,1.8,20.0,666.0,599.36,463.18
2016,9,28,10,15,888.5,90.0,1.85,20.0,693.5,652.37,503.96
2016,9,28,10,30,897.0,91.0,1.9,20.0,721.0,703.81,542.56
2016,9,28,10,45,903.0,92.0,2.0,20.5,741.0,751.61,575.89
2016,9,28,11,0,909.0,93.0,2.1,21.0,761.0,797.14,606.24
2016,9,28,11,15,912.0,93.5,2.2,21.0,773.0,837.25,633.79
2016,9,28,11,30,915.0,94.0,2.3,21.0,785.0,874.42,659.3
2016,9,28,11,45,917.5,93.5,2.4,21.5,789.5,906.99,680.37
2016,9,28,12,0,920.0,93.0,2.5,22.0,794.0,936.25,699.2
2016,9,28,12,15,919.0,93.0,2.55,21.5,790.0,959.37,716.26
2016,9,28,12,30,918.0,93.0,2.6,21.0,786.0,978.79,731.07
2016,9,28,12,45,913.0,93.0,2.7,21.0,773.5,990.59,740.06
2016,9,28,13,0,908.0,93.0,2.8,21.0,761.0,998.46,746.66
2016,9,28,13,15,902.0,92.5,2.85,21.0,741.0,1000.85,749.35
2016,9,28,13,30,896.0,92.0,2.9,21.0,721.0,999.34,749.64
2016,9,28,13,45,889.0,90.0,3.0,21.0,694.0,991.2,746.12
2016,9,28,14,0,882.0,88.0,3.1,21.0,667.0,979.26,740.18
2016,9,28,14,15,870.0,86.5,3.1,20.5,633.0,959.4,729.57
2016,9,28,14,30,858.0,85.0,3.1,20.0,599.0,936.12,716.68
2016,9,28,14,45,842.5,82.5,3.15,20.0,559.0,914.6,704.01
2016,9,28,15,0,827.0,80.0,3.2,20.0,519.0,880.44,682.38
2016,9,28,15,15,805.0,77.5,3.25,19.5,474.5,837.78,655.77
2016,9,28,15,30,783.0,75.0,3.3,19.0,430.0,793.08,627.12
2016,9,28,15,45,751.5,71.5,3.35,18.5,381.0,737.48,589.61
2016,9,28,16,0,720.0,68.0,3.4,18.0,332.0,681.18,550.39
2016,9,28,16,15,675.5,63.5,3.35,17.5,282.0,613.51,500.58
2016,9,28,16,30,631.0,59.0,3.3,17.0,232.0,552.24,453.76
2016,9,28,16,45,556.0,53.0,3.3,16.5,182.0,466.1,383.8
2016,9,28,17,0,481.0,47.0,3.3,16.0,132.0,385.28,314.61
2016,9,28,17,15,366.0,36.5,3.25,15.5,88.5,282.76,224.21
2016,9,28,17,30,251.0,26.0,3.2,15.0,45.0,185.88,105.74
2016,9,28,17,45,125.5,13.0,3.15,15.0,22.5,69.17,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
