Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,102.5,13.5,2.5,12.0,21.0,12.28,0.0
2016,9,29,6,30,205.0,27.0,2.6,12.0,42.0,21.27,8.02
2016,9,29,6,45,321.0,39.0,2.75,12.5,85.0,31.64,21.66
2016,9,29,7,0,437.0,51.0,2.9,13.0,128.0,40.47,30.19
2016,9,29,7,15,508.0,59.5,2.85,13.5,176.5,45.81,35.3
2016,9,29,7,30,579.0,68.0,2.8,14.0,225.0,51.02,40.07
2016,9,29,7,45,292.5,97.0,2.8,14.5,177.0,78.93,56.33
2016,9,29,8,0,6.0,126.0,2.8,15.0,129.0,107.06,85.02
2016,9,29,8,15,26.0,152.5,2.8,15.0,164.5,131.07,103.93
2016,9,29,8,30,46.0,179.0,2.8,15.0,200.0,160.72,127.52
2016,9,29,8,45,72.5,204.5,2.8,15.5,241.0,194.62,154.23
2016,9,29,9,0,99.0,230.0,2.8,16.0,282.0,232.35,184.11
2016,9,29,9,15,181.5,245.0,2.8,16.5,349.5,289.41,228.77
2016,9,29,9,30,264.0,260.0,2.8,17.0,417.0,358.18,282.76
2016,9,29,9,45,270.0,275.5,2.8,17.5,444.0,394.94,311.5
2016,9,29,10,0,276.0,291.0,2.8,18.0,471.0,432.12,340.06
2016,9,29,10,15,580.5,192.0,2.8,18.0,591.0,560.09,441.44
2016,9,29,10,30,885.0,93.0,2.8,18.0,711.0,697.44,547.91
2016,9,29,10,45,892.5,93.0,2.85,18.5,730.5,744.73,580.88
2016,9,29,11,0,900.0,93.0,2.9,19.0,750.0,789.86,611.36
2016,9,29,11,15,902.5,93.5,2.95,19.0,761.5,829.14,638.59
2016,9,29,11,30,905.0,94.0,3.0,19.0,773.0,865.48,663.69
2016,9,29,11,45,906.0,93.5,3.05,19.5,776.5,896.33,683.64
2016,9,29,12,0,907.0,93.0,3.1,20.0,780.0,923.83,701.26
2016,9,29,12,15,905.5,93.0,3.15,20.0,776.0,946.1,716.69
2016,9,29,12,30,904.0,93.0,3.2,20.0,772.0,964.68,729.75
2016,9,29,12,45,900.5,92.5,3.25,20.0,759.5,977.04,738.76
2016,9,29,13,0,897.0,92.0,3.3,20.0,747.0,985.56,745.36
2016,9,29,13,15,891.0,91.0,3.3,20.0,727.0,987.19,747.11
2016,9,29,13,30,885.0,90.0,3.3,20.0,707.0,984.94,746.46
2016,9,29,13,45,876.0,89.0,3.35,20.0,680.0,975.95,741.78
2016,9,29,14,0,867.0,88.0,3.4,20.0,653.0,963.25,734.75
2016,9,29,14,15,855.5,86.5,3.45,19.5,619.5,943.95,724.67
2016,9,29,14,30,844.0,85.0,3.5,19.0,586.0,921.3,712.28
2016,9,29,14,45,827.0,83.0,3.55,19.0,546.5,899.22,698.9
2016,9,29,15,0,810.0,81.0,3.6,19.0,507.0,864.62,676.54
2016,9,29,15,15,788.5,78.0,3.65,18.5,463.0,822.18,649.55
2016,9,29,15,30,767.0,75.0,3.7,18.0,419.0,777.73,620.51
2016,9,29,15,45,735.0,71.5,3.75,18.0,371.0,722.25,581.33
2016,9,29,16,0,703.0,68.0,3.8,18.0,323.0,666.16,540.63
2016,9,29,16,15,658.5,63.0,3.75,17.5,273.5,603.2,493.91
2016,9,29,16,30,614.0,58.0,3.7,17.0,224.0,537.57,443.15
2016,9,29,16,45,544.5,51.5,3.7,16.5,175.0,455.4,375.64
2016,9,29,17,0,475.0,45.0,3.7,16.0,126.0,378.17,308.81
2016,9,29,17,15,360.5,34.5,3.55,15.5,83.5,276.68,218.16
2016,9,29,17,30,246.0,24.0,3.4,15.0,41.0,178.7,85.09
2016,9,29,17,45,123.0,12.0,3.3,14.5,20.5,66.85,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,12.5,3.35,12.0,20.5,11.37,0.0
2016,9,30,6,30,228.0,25.0,3.5,12.0,41.0,20.73,6.61
2016,9,30,6,45,342.5,36.0,3.65,12.5,83.5,29.05,19.33
2016,9,30,7,0,457.0,47.0,3.8,13.0,126.0,37.1,27.17
2016,9,30,7,15,526.5,54.5,3.85,13.5,174.5,41.76,31.67
2016,9,30,7,30,596.0,62.0,3.9,14.0,223.0,46.33,35.87
2016,9,30,7,45,644.5,67.0,4.0,14.5,272.5,67.18,39.74
2016,9,30,8,0,693.0,72.0,4.1,15.0,322.0,120.95,68.43
2016,9,30,8,15,724.0,76.0,4.1,15.0,369.5,180.46,114.33
2016,9,30,8,30,755.0,80.0,4.1,15.0,417.0,239.59,165.57
2016,9,30,8,45,780.5,82.0,4.2,15.5,461.5,298.54,218.65
2016,9,30,9,0,806.0,84.0,4.3,16.0,506.0,359.64,273.46
2016,9,30,9,15,822.5,86.5,4.3,16.5,545.5,419.39,326.19
2016,9,30,9,30,839.0,89.0,4.3,17.0,585.0,479.63,377.72
2016,9,30,9,45,852.0,90.0,4.3,17.5,619.0,536.54,425.05
2016,9,30,10,0,865.0,91.0,4.3,18.0,653.0,592.36,469.99
2016,9,30,10,15,874.0,92.5,4.25,18.0,680.0,645.32,512.12
2016,9,30,10,30,883.0,94.0,4.2,18.0,707.0,696.79,552.12
2016,9,30,10,45,888.0,95.5,4.2,18.0,726.5,743.65,587.05
2016,9,30,11,0,893.0,97.0,4.2,18.0,746.0,788.2,618.74
2016,9,30,11,15,896.5,97.5,4.25,18.0,758.0,827.98,646.97
2016,9,30,11,30,900.0,98.0,4.3,18.0,770.0,864.93,673.06
2016,9,30,11,45,901.5,98.0,4.35,18.0,774.0,896.58,695.4
2016,9,30,12,0,903.0,98.0,4.4,18.0,778.0,924.93,715.52
2016,9,30,12,15,902.5,97.5,4.4,18.0,774.0,947.47,731.23
2016,9,30,12,30,902.0,97.0,4.4,18.0,770.0,966.36,744.52
2016,9,30,12,45,898.0,97.0,4.45,18.0,758.0,978.76,753.87
2016,9,30,13,0,894.0,97.0,4.5,18.0,746.0,987.32,760.76
2016,9,30,13,15,888.5,96.0,4.5,18.0,726.0,989.42,762.9
2016,9,30,13,30,883.0,95.0,4.5,18.0,706.0,987.67,762.58
2016,9,30,13,45,877.0,92.5,4.55,18.0,679.5,979.83,758.64
2016,9,30,14,0,871.0,90.0,4.6,18.0,653.0,968.23,752.23
2016,9,30,14,15,859.5,88.5,4.55,18.0,619.5,948.88,739.64
2016,9,30,14,30,848.0,87.0,4.5,18.0,586.0,935.92,731.74
2016,9,30,14,45,834.5,84.0,4.5,18.0,547.0,906.04,712.18
2016,9,30,15,0,821.0,81.0,4.5,18.0,508.0,873.16,690.46
2016,9,30,15,15,800.0,78.0,4.45,17.5,463.5,830.87,662.58
2016,9,30,15,30,779.0,75.0,4.4,17.0,419.0,786.5,632.7
2016,9,30,15,45,749.0,71.0,4.35,17.0,371.5,731.66,593.07
2016,9,30,16,0,719.0,67.0,4.3,17.0,324.0,676.04,551.92
2016,9,30,16,15,674.5,62.0,4.2,16.5,274.0,607.91,500.52
2016,9,30,16,30,630.0,57.0,4.1,16.0,224.0,546.29,452.37
2016,9,30,16,45,557.5,50.5,4.05,15.5,174.0,461.57,382.14
2016,9,30,17,0,485.0,44.0,4.0,15.0,124.0,382.05,312.71
2016,9,30,17,15,366.5,33.0,3.85,14.5,81.0,277.63,218.1
2016,9,30,17,30,248.0,22.0,3.7,14.0,38.0,175.16,60.21
2016,9,30,17,45,124.0,11.0,3.55,14.0,19.0,66.13,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,124.5,12.0,2.05,11.5,20.5,10.91,0.0
2016,10,1,6,30,249.0,24.0,2.1,12.0,41.0,19.93,4.89
2016,10,1,6,45,370.0,34.0,2.2,13.0,84.5,27.41,17.8
2016,10,1,7,0,491.0,44.0,2.3,14.0,128.0,34.69,24.92
2016,10,1,7,15,562.5,51.0,2.35,14.5,177.5,39.09,29.16
2016,10,1,7,30,634.0,58.0,2.4,15.0,227.0,43.42,33.14
2016,10,1,7,45,681.5,62.5,2.45,15.5,278.0,68.97,40.38
2016,10,1,8,0,729.0,67.0,2.5,16.0,329.0,124.08,69.25
2016,10,1,8,15,760.0,71.0,2.4,16.0,377.5,181.98,113.31
2016,10,1,8,30,791.0,75.0,2.3,16.0,426.0,243.31,165.98
2016,10,1,8,45,814.5,77.5,2.25,16.5,471.0,304.28,220.19
2016,10,1,9,0,838.0,80.0,2.2,17.0,516.0,367.11,275.53
2016,10,1,9,15,854.0,82.0,2.15,17.5,556.0,429.32,329.09
2016,10,1,9,30,870.0,84.0,2.1,18.0,596.0,489.81,379.48
2016,10,1,9,45,887.0,83.5,2.1,18.5,631.0,548.42,426.81
2016,10,1,10,0,904.0,83.0,2.1,19.0,666.0,606.76,472.24
2016,10,1,10,15,912.5,84.0,2.1,19.0,693.5,660.71,513.84
2016,10,1,10,30,921.0,85.0,2.1,19.0,721.0,713.0,553.07
2016,10,1,10,45,926.0,86.0,2.1,19.5,740.5,760.87,585.72
2016,10,1,11,0,931.0,87.0,2.1,20.0,760.0,806.29,615.31
2016,10,1,11,15,934.5,87.5,2.2,20.0,772.0,847.33,643.57
2016,10,1,11,30,938.0,88.0,2.3,20.0,784.0,885.39,669.74
2016,10,1,11,45,938.0,89.0,2.4,20.5,788.0,917.8,690.75
2016,10,1,12,0,938.0,90.0,2.5,21.0,792.0,946.72,709.4
2016,10,1,12,15,937.0,89.5,2.6,21.0,787.5,969.42,725.32
2016,10,1,12,30,936.0,89.0,2.7,21.0,783.0,988.33,738.89
2016,10,1,12,45,931.5,89.0,2.85,21.0,770.5,1000.61,748.67
2016,10,1,13,0,927.0,89.0,3.0,21.0,758.0,1008.9,755.99
2016,10,1,13,15,921.5,88.5,3.05,21.0,737.5,1011.64,758.92
2016,10,1,13,30,916.0,88.0,3.1,21.0,717.0,1010.42,759.42
2016,10,1,13,45,907.0,87.0,3.2,21.0,689.5,1001.24,755.18
2016,10,1,14,0,898.0,86.0,3.3,21.0,662.0,988.25,748.52
2016,10,1,14,15,886.0,84.5,3.35,20.5,627.5,968.06,738.09
2016,10,1,14,30,874.0,83.0,3.4,20.0,593.0,944.41,725.29
2016,10,1,14,45,857.5,81.0,3.5,20.0,552.5,912.68,705.72
2016,10,1,15,0,841.0,79.0,3.6,20.0,512.0,887.26,690.44
2016,10,1,15,15,818.5,76.0,3.65,19.5,466.5,843.12,662.49
2016,10,1,15,30,796.0,73.0,3.7,19.0,421.0,796.92,632.5
2016,10,1,15,45,764.5,69.5,3.75,19.0,372.0,740.95,593.25
2016,10,1,16,0,733.0,66.0,3.8,19.0,323.0,684.24,552.34
2016,10,1,16,15,686.5,61.0,3.75,18.5,272.5,614.13,500.33
2016,10,1,16,30,640.0,56.0,3.7,18.0,222.0,550.7,451.35
2016,10,1,16,45,567.5,49.0,3.7,17.5,172.0,465.04,381.09
2016,10,1,17,0,495.0,42.0,3.7,17.0,122.0,384.68,311.44
2016,10,1,17,15,367.5,31.5,3.6,16.5,79.0,275.76,212.64
2016,10,1,17,30,240.0,21.0,3.5,16.0,36.0,167.46,23.98
2016,10,1,17,45,120.0,10.5,3.45,15.5,18.0,63.61,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,113.0,11.5,2.35,12.5,19.0,10.46,0.0
2016,10,2,6,30,226.0,23.0,2.5,13.0,38.0,19.07,2.87
2016,10,2,6,45,339.5,34.0,2.65,13.5,79.0,27.47,17.7
2016,10,2,7,0,453.0,45.0,2.8,14.0,120.0,35.59,25.67
2016,10,2,7,15,524.5,52.5,2.9,14.0,168.5,40.32,30.29
2016,10,2,7,30,596.0,60.0,3.0,14.0,217.0,44.97,34.65
2016,10,2,7,45,639.0,66.0,3.15,14.5,265.5,66.6,39.3
2016,10,2,8,0,682.0,72.0,3.3,15.0,314.0,120.27,68.3
2016,10,2,8,15,465.0,125.0,3.35,15.5,301.0,175.2,121.07
2016,10,2,8,30,248.0,178.0,3.4,16.0,288.0,203.62,154.63
2016,10,2,8,45,178.5,202.0,3.45,16.5,285.0,223.21,174.02
2016,10,2,9,0,109.0,226.0,3.5,17.0,282.0,232.91,184.04
2016,10,2,9,15,120.5,245.0,3.5,17.0,312.0,265.22,210.28
2016,10,2,9,30,132.0,264.0,3.5,17.0,342.0,298.17,236.78
2016,10,2,9,45,138.5,280.5,3.55,17.0,366.5,327.78,260.44
2016,10,2,10,0,145.0,297.0,3.6,17.0,391.0,358.15,284.45
2016,10,2,10,15,83.5,276.0,3.6,17.0,330.5,305.55,242.63
2016,10,2,10,30,22.0,255.0,3.6,17.0,270.0,244.43,193.28
2016,10,2,10,45,113.0,298.5,3.65,17.5,379.0,369.69,293.09
2016,10,2,11,0,204.0,342.0,3.7,18.0,488.0,490.43,386.23
2016,10,2,11,15,200.5,348.0,3.7,18.0,494.0,505.99,397.42
2016,10,2,11,30,197.0,354.0,3.7,18.0,500.0,520.7,408.37
2016,10,2,11,45,226.5,352.0,3.75,18.0,520.5,554.8,434.89
2016,10,2,12,0,256.0,350.0,3.8,18.0,541.0,604.01,472.2
2016,10,2,12,15,578.5,225.0,3.85,18.0,652.0,798.59,623.65
2016,10,2,12,30,901.0,100.0,3.9,18.0,763.0,966.81,743.41
2016,10,2,12,45,896.5,100.0,3.95,18.0,751.0,978.6,750.97
2016,10,2,13,0,892.0,100.0,4.0,18.0,739.0,986.56,757.28
2016,10,2,13,15,886.0,99.0,4.05,18.0,719.0,988.06,759.32
2016,10,2,13,30,880.0,98.0,4.1,18.0,699.0,985.71,758.91
2016,10,2,13,45,872.0,96.5,4.2,18.0,672.0,977.03,754.58
2016,10,2,14,0,864.0,95.0,4.3,18.0,645.0,964.66,747.83
2016,10,2,14,15,851.0,93.0,4.3,17.5,610.5,953.32,742.76
2016,10,2,14,30,838.0,91.0,4.3,17.0,576.0,928.46,728.16
2016,10,2,14,45,818.0,89.0,4.35,17.0,535.0,893.89,705.6
2016,10,2,15,0,798.0,87.0,4.4,17.0,494.0,856.64,680.96
2016,10,2,15,15,773.5,84.0,4.35,16.5,449.0,811.77,650.95
2016,10,2,15,30,749.0,81.0,4.3,16.0,404.0,765.06,619.0
2016,10,2,15,45,714.5,76.5,4.3,16.0,356.0,711.68,580.34
2016,10,2,16,0,680.0,72.0,4.3,16.0,308.0,653.49,536.93
2016,10,2,16,15,630.5,66.5,4.2,15.5,258.0,583.03,482.97
2016,10,2,16,30,581.0,61.0,4.1,15.0,208.0,514.48,428.24
2016,10,2,16,45,510.0,52.5,4.0,15.0,160.0,430.58,356.74
2016,10,2,17,0,439.0,44.0,3.9,15.0,112.0,351.9,286.8
2016,10,2,17,15,310.0,32.5,3.7,14.5,71.5,244.06,186.93
2016,10,2,17,30,181.0,21.0,3.5,14.0,31.0,135.03,0.0
2016,10,2,17,45,90.5,10.5,3.3,14.0,15.5,50.14,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,37.5,11.0,1.55,11.5,13.0,10.01,0.0
2016,10,3,6,30,75.0,22.0,1.6,12.0,26.0,17.91,0.59
2016,10,3,6,45,133.5,39.5,1.7,13.0,57.0,31.51,21.05
2016,10,3,7,0,192.0,57.0,1.8,14.0,88.0,44.78,33.68
2016,10,3,7,15,222.0,75.5,1.8,14.0,124.0,58.29,46.18
2016,10,3,7,30,252.0,94.0,1.8,14.0,160.0,71.36,58.08
2016,10,3,7,45,271.5,111.5,1.85,14.5,196.0,92.43,68.05
2016,10,3,8,0,291.0,129.0,1.9,15.0,232.0,129.28,91.81
2016,10,3,8,15,145.5,122.5,1.9,15.0,174.0,125.99,94.35
2016,10,3,8,30,0.0,116.0,1.9,15.0,116.0,101.18,79.91
2016,10,3,8,45,0.0,123.5,1.9,15.5,123.5,108.17,85.37
2016,10,3,9,0,0.0,131.0,1.9,16.0,131.0,115.13,90.7
2016,10,3,9,15,44.0,193.5,1.9,16.0,219.5,188.5,149.85
2016,10,3,9,30,88.0,256.0,1.9,16.0,308.0,268.12,213.07
2016,10,3,9,45,57.5,251.0,1.95,16.0,285.5,255.58,202.91
2016,10,3,10,0,27.0,246.0,2.0,16.0,263.0,234.85,186.17
2016,10,3,10,15,15.5,218.5,2.05,16.0,228.5,205.14,162.32
2016,10,3,10,30,4.0,191.0,2.1,16.0,194.0,173.74,136.88
2016,10,3,10,45,27.0,249.5,2.15,16.5,269.0,252.17,199.43
2016,10,3,11,0,50.0,308.0,2.2,17.0,344.0,330.1,259.82
2016,10,3,11,15,54.0,316.5,2.25,17.0,356.0,346.39,272.11
2016,10,3,11,30,58.0,325.0,2.3,17.0,368.0,363.02,284.91
2016,10,3,11,45,29.0,228.5,2.35,17.0,250.0,243.66,191.84
2016,10,3,12,0,0.0,132.0,2.4,17.0,132.0,118.27,91.25
2016,10,3,12,15,3.0,169.5,2.4,17.0,172.0,156.23,122.18
2016,10,3,12,30,6.0,207.0,2.4,17.0,212.0,195.39,153.53
2016,10,3,12,45,3.0,158.5,2.45,17.0,161.0,146.44,114.3
2016,10,3,13,0,0.0,110.0,2.5,17.0,110.0,98.18,75.26
2016,10,3,13,15,0.0,102.0,2.45,17.0,102.0,90.79,69.36
2016,10,3,13,30,0.0,94.0,2.4,17.0,94.0,83.39,63.41
2016,10,3,13,45,0.0,85.0,2.4,17.0,85.0,75.35,56.91
2016,10,3,14,0,0.0,76.0,2.4,17.0,76.0,67.32,50.4
2016,10,3,14,15,0.0,98.5,2.35,16.5,98.5,87.65,67.42
2016,10,3,14,30,0.0,121.0,2.3,16.0,121.0,109.47,85.71
2016,10,3,14,45,0.0,85.5,2.3,16.0,85.5,75.72,57.93
2016,10,3,15,0,0.0,50.0,2.3,16.0,50.0,44.16,31.69
2016,10,3,15,15,0.0,55.5,2.25,16.0,55.5,49.02,35.9
2016,10,3,15,30,0.0,61.0,2.2,16.0,61.0,53.89,40.12
2016,10,3,15,45,0.0,53.5,2.15,16.0,53.5,47.23,34.58
2016,10,3,16,0,0.0,46.0,2.1,16.0,46.0,40.58,29.0
2016,10,3,16,15,0.0,38.5,1.95,16.0,38.5,33.93,23.35
2016,10,3,16,30,0.0,31.0,1.8,16.0,31.0,27.3,17.64
2016,10,3,16,45,187.5,38.5,1.7,16.0,66.5,191.39,158.07
2016,10,3,17,0,375.0,46.0,1.6,16.0,102.0,314.13,252.96
2016,10,3,17,15,250.0,33.0,1.5,15.5,64.0,210.2,156.05
2016,10,3,17,30,125.0,20.0,1.4,15.0,26.0,104.45,0.0
2016,10,3,17,45,62.5,10.0,1.3,15.0,13.0,37.01,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,7.5,10.5,1.7,13.0,11.0,9.55,0.0
2016,10,4,6,30,15.0,21.0,1.8,13.0,22.0,18.0,0.0
2016,10,4,6,45,69.5,39.5,1.95,13.5,50.0,32.24,21.45
2016,10,4,7,0,124.0,58.0,2.1,14.0,78.0,45.26,34.04
2016,10,4,7,15,150.0,78.5,2.1,14.0,111.0,60.07,47.71
2016,10,4,7,30,176.0,99.0,2.1,14.0,144.0,74.37,60.72
2016,10,4,7,45,204.0,116.5,2.1,14.5,179.5,93.82,70.49
2016,10,4,8,0,232.0,134.0,2.1,15.0,215.0,127.38,92.68
2016,10,4,8,15,220.5,156.5,2.0,15.5,242.5,162.22,120.87
2016,10,4,8,30,209.0,179.0,1.9,16.0,270.0,196.61,150.0
2016,10,4,8,45,133.0,195.0,1.85,16.5,255.0,204.9,159.97
2016,10,4,9,0,57.0,211.0,1.8,17.0,240.0,202.74,160.17
2016,10,4,9,15,454.0,148.5,1.7,17.0,408.5,322.07,251.0
2016,10,4,9,30,851.0,86.0,1.6,17.0,577.0,481.95,374.38
2016,10,4,9,45,861.5,89.0,1.55,17.5,610.5,539.73,419.85
2016,10,4,10,0,872.0,92.0,1.5,18.0,644.0,596.29,463.27
2016,10,4,10,15,881.5,93.0,1.45,18.0,671.0,649.18,503.36
2016,10,4,10,30,891.0,94.0,1.4,18.0,698.0,700.57,541.09
2016,10,4,10,45,901.0,93.5,1.4,18.5,718.5,749.05,574.28
2016,10,4,11,0,911.0,93.0,1.4,19.0,739.0,795.53,604.22
2016,10,4,11,15,914.5,93.5,1.5,19.0,751.0,835.64,631.75
2016,10,4,11,30,918.0,94.0,1.6,19.0,763.0,872.83,657.3
2016,10,4,11,45,922.5,92.5,1.7,19.5,767.5,905.62,678.62
2016,10,4,12,0,927.0,91.0,1.8,20.0,772.0,935.16,697.75
2016,10,4,12,15,925.5,91.0,1.95,20.0,767.5,957.47,714.09
2016,10,4,12,30,924.0,91.0,2.1,20.0,763.0,976.02,728.12
2016,10,4,12,45,917.5,91.5,2.3,20.0,749.5,986.58,737.56
2016,10,4,13,0,911.0,92.0,2.5,20.0,736.0,993.17,744.51
2016,10,4,13,15,905.0,91.0,2.65,20.0,715.5,994.55,747.6
2016,10,4,13,30,899.0,90.0,2.8,20.0,695.0,992.02,748.22
2016,10,4,13,45,889.0,89.0,2.95,20.0,667.0,981.74,743.72
2016,10,4,14,0,879.0,88.0,3.1,20.0,639.0,967.74,736.79
2016,10,4,14,15,866.5,86.5,3.2,20.0,604.5,947.16,724.97
2016,10,4,14,30,854.0,85.0,3.3,20.0,570.0,932.88,717.56
2016,10,4,14,45,836.5,82.5,3.4,20.0,529.5,899.66,696.81
2016,10,4,15,0,819.0,80.0,3.5,20.0,489.0,863.63,673.94
2016,10,4,15,15,794.5,77.0,3.55,19.5,444.0,818.26,644.9
2016,10,4,15,30,770.0,74.0,3.6,19.0,399.0,771.04,613.83
2016,10,4,15,45,732.5,71.0,3.7,19.0,350.0,711.67,571.83
2016,10,4,16,0,695.0,68.0,3.8,19.0,301.0,657.02,532.09
2016,10,4,16,15,644.0,62.5,3.8,18.5,251.0,585.09,478.04
2016,10,4,16,30,593.0,57.0,3.8,18.0,201.0,515.24,423.09
2016,10,4,16,45,504.0,50.0,3.8,17.5,152.0,421.38,344.84
2016,10,4,17,0,415.0,43.0,3.8,17.0,103.0,334.16,268.69
2016,10,4,17,15,276.0,30.5,3.7,16.5,63.5,221.9,161.35
2016,10,4,17,30,137.0,18.0,3.6,16.0,24.0,84.29,0.0
2016,10,4,17,45,68.5,9.0,3.55,15.5,12.0,8.19,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,116.0,10.0,2.15,10.5,16.5,9.1,0.0
2016,10,5,6,30,232.0,20.0,2.2,11.0,33.0,16.58,0.0
2016,10,5,6,45,368.5,30.0,2.25,12.0,76.0,24.24,14.69
2016,10,5,7,0,505.0,40.0,2.3,13.0,119.0,31.71,22.26
2016,10,5,7,15,579.0,46.5,2.3,13.5,169.0,35.85,26.32
2016,10,5,7,30,653.0,53.0,2.3,14.0,219.0,43.64,33.44
2016,10,5,7,45,703.5,57.0,2.3,14.5,270.0,65.48,37.12
2016,10,5,8,0,754.0,61.0,2.3,15.0,321.0,121.74,66.57
2016,10,5,8,15,785.0,64.5,2.3,15.5,369.5,180.6,111.39
2016,10,5,8,30,816.0,68.0,2.3,16.0,418.0,242.82,164.79
2016,10,5,8,45,840.5,70.0,2.3,17.0,463.5,304.88,219.74
2016,10,5,9,0,865.0,72.0,2.3,18.0,509.0,370.8,277.21
2016,10,5,9,15,880.5,74.0,2.15,18.5,549.0,432.04,329.9
2016,10,5,9,30,896.0,76.0,2.0,19.0,589.0,493.45,380.69
2016,10,5,9,45,907.0,77.5,1.9,19.5,623.0,551.91,427.34
2016,10,5,10,0,918.0,79.0,1.8,20.0,657.0,609.45,471.35
2016,10,5,10,15,926.0,80.0,1.75,20.0,683.5,663.45,512.28
2016,10,5,10,30,934.0,81.0,1.7,20.0,710.0,715.68,550.65
2016,10,5,10,45,939.5,81.5,1.65,20.5,729.5,763.6,582.39
2016,10,5,11,0,945.0,82.0,1.6,21.0,749.0,809.04,610.98
2016,10,5,11,15,947.5,82.5,1.65,21.0,760.5,849.42,637.96
2016,10,5,11,30,950.0,83.0,1.7,21.0,772.0,886.68,662.77
2016,10,5,11,45,950.5,83.0,1.8,21.0,775.0,918.4,684.45
2016,10,5,12,0,951.0,83.0,1.9,21.0,778.0,946.57,703.88
2016,10,5,12,15,949.5,83.0,1.95,21.0,773.0,969.25,719.21
2016,10,5,12,30,948.0,83.0,2.0,21.0,768.0,988.08,732.18
2016,10,5,12,45,935.5,86.5,2.15,21.5,752.5,996.63,738.37
2016,10,5,13,0,923.0,90.0,2.3,22.0,737.0,1001.05,742.03
2016,10,5,13,15,916.5,89.0,2.35,21.5,716.5,1001.94,745.3
2016,10,5,13,30,910.0,88.0,2.4,21.0,696.0,998.86,746.16
2016,10,5,13,45,899.0,87.5,2.5,21.0,667.0,988.13,741.19
2016,10,5,14,0,888.0,87.0,2.6,21.0,638.0,973.66,733.85
2016,10,5,14,15,874.5,85.0,2.65,21.0,603.0,951.36,720.8
2016,10,5,14,30,861.0,83.0,2.7,21.0,568.0,925.69,705.5
2016,10,5,14,45,840.5,81.5,2.8,21.0,527.0,900.43,690.8
2016,10,5,15,0,820.0,80.0,2.9,21.0,486.0,862.86,667.28
2016,10,5,15,15,794.5,77.0,2.95,20.5,440.5,816.59,638.1
2016,10,5,15,30,769.0,74.0,3.0,20.0,395.0,768.52,606.87
2016,10,5,15,45,730.5,70.5,3.05,20.0,345.5,707.78,564.2
2016,10,5,16,0,692.0,67.0,3.1,20.0,296.0,651.88,523.81
2016,10,5,16,15,639.0,61.5,3.05,19.5,246.0,578.71,469.15
2016,10,5,16,30,586.0,56.0,3.0,19.0,196.0,507.82,413.62
2016,10,5,16,45,500.5,48.5,3.0,18.5,147.5,416.17,337.74
2016,10,5,17,0,415.0,41.0,3.0,18.0,99.0,331.02,263.57
2016,10,5,17,15,272.5,28.5,3.05,17.0,60.0,217.52,152.23
2016,10,5,17,30,130.0,16.0,3.1,16.0,21.0,78.69,0.0
2016,10,5,17,45,65.0,8.0,3.15,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,108.5,9.5,1.45,12.5,15.0,8.64,0.0
2016,10,6,6,30,217.0,19.0,1.5,13.0,30.0,15.73,0.0
2016,10,6,6,45,354.0,29.0,1.55,13.5,72.0,23.42,13.74
2016,10,6,7,0,491.0,39.0,1.6,14.0,114.0,30.91,21.43
2016,10,6,7,15,565.0,45.5,1.7,14.5,163.0,35.07,25.51
2016,10,6,7,30,639.0,52.0,1.8,15.0,212.0,42.8,32.55
2016,10,6,7,45,688.0,56.5,1.9,15.5,262.0,64.66,36.58
2016,10,6,8,0,737.0,61.0,2.0,16.0,312.0,120.18,65.7
2016,10,6,8,15,768.0,64.0,1.95,16.5,360.0,177.47,109.07
2016,10,6,8,30,799.0,67.0,1.9,17.0,408.0,238.12,160.82
2016,10,6,8,45,822.5,69.0,1.9,18.0,452.5,298.76,214.25
2016,10,6,9,0,846.0,71.0,1.9,19.0,497.0,363.12,270.04
2016,10,6,9,15,862.0,73.0,1.85,19.5,536.0,423.36,321.68
2016,10,6,9,30,878.0,75.0,1.8,20.0,575.0,483.84,371.67
2016,10,6,9,45,893.0,75.5,1.75,20.5,609.0,542.31,418.24
2016,10,6,10,0,908.0,76.0,1.7,21.0,643.0,600.28,462.62
2016,10,6,10,15,916.0,77.0,1.6,21.0,669.5,653.64,502.59
2016,10,6,10,30,924.0,78.0,1.5,21.0,696.0,705.27,539.9
2016,10,6,10,45,930.0,78.5,1.45,21.5,715.5,752.96,571.23
2016,10,6,11,0,936.0,79.0,1.4,22.0,735.0,798.25,599.49
2016,10,6,11,15,939.0,79.0,1.35,22.0,746.5,838.0,624.72
2016,10,6,11,30,942.0,79.0,1.3,22.0,758.0,874.7,647.65
2016,10,6,11,45,943.5,79.0,1.3,22.5,761.5,906.88,666.86
2016,10,6,12,0,945.0,79.0,1.3,23.0,765.0,935.59,683.74
2016,10,6,12,15,943.5,78.5,1.35,23.0,760.0,957.41,698.28
2016,10,6,12,30,942.0,78.0,1.4,23.0,755.0,975.39,710.56
2016,10,6,12,45,936.0,79.0,1.5,23.5,741.5,986.97,718.3
2016,10,6,13,0,930.0,80.0,1.6,24.0,728.0,994.55,723.66
2016,10,6,13,15,924.0,79.5,1.65,24.0,707.5,996.35,726.18
2016,10,6,13,30,918.0,79.0,1.7,24.0,687.0,994.18,726.38
2016,10,6,13,45,908.0,78.5,1.75,24.0,659.0,984.23,721.75
2016,10,6,14,0,898.0,78.0,1.8,24.0,631.0,970.51,714.85
2016,10,6,14,15,885.5,76.0,1.85,23.5,596.5,948.88,704.23
2016,10,6,14,30,873.0,74.0,1.9,23.0,562.0,923.83,691.33
2016,10,6,14,45,854.5,72.5,2.0,23.0,521.0,890.69,672.04
2016,10,6,15,0,836.0,71.0,2.1,23.0,480.0,854.86,650.61
2016,10,6,15,15,812.0,68.5,2.15,22.5,435.0,819.15,629.57
2016,10,6,15,30,788.0,66.0,2.2,22.0,390.0,772.59,600.25
2016,10,6,15,45,752.5,63.0,2.25,22.0,341.5,714.51,560.57
2016,10,6,16,0,717.0,60.0,2.3,22.0,293.0,656.06,519.29
2016,10,6,16,15,666.5,55.0,2.25,21.0,243.0,584.14,467.48
2016,10,6,16,30,616.0,50.0,2.2,20.0,193.0,513.99,414.36
2016,10,6,16,45,531.0,43.0,2.15,19.5,145.0,427.72,343.43
2016,10,6,17,0,446.0,36.0,2.1,19.0,97.0,342.93,269.74
2016,10,6,17,15,301.5,25.0,2.1,18.0,58.0,226.86,150.24
2016,10,6,17,30,157.0,14.0,2.1,17.0,19.0,89.83,0.0
2016,10,6,17,45,78.5,7.0,2.15,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,103.0,8.5,1.35,13.5,14.0,7.73,0.0
2016,10,7,6,30,206.0,17.0,1.4,14.0,28.0,13.93,0.0
2016,10,7,6,45,336.0,28.0,1.5,14.5,68.0,22.59,12.79
2016,10,7,7,0,466.0,39.0,1.6,15.0,108.0,30.96,21.33
2016,10,7,7,15,540.5,46.0,1.6,15.5,156.0,35.51,25.76
2016,10,7,7,30,615.0,53.0,1.6,16.0,204.0,39.99,29.92
2016,10,7,7,45,664.5,57.0,1.6,16.5,253.0,64.45,36.72
2016,10,7,8,0,714.0,61.0,1.6,17.0,302.0,118.03,64.59
2016,10,7,8,15,746.0,64.5,1.6,17.5,349.5,174.41,107.03
2016,10,7,8,30,778.0,68.0,1.6,18.0,397.0,234.3,157.77
2016,10,7,8,45,803.0,70.0,1.65,19.0,441.0,294.03,210.03
2016,10,7,9,0,828.0,72.0,1.7,20.0,485.0,355.76,263.41
2016,10,7,9,15,844.5,74.5,1.7,20.5,524.0,417.42,315.87
2016,10,7,9,30,861.0,77.0,1.7,21.0,563.0,477.57,365.42
2016,10,7,9,45,852.5,86.5,1.75,22.0,591.5,531.65,408.06
2016,10,7,10,0,844.0,96.0,1.8,23.0,620.0,584.5,447.89
2016,10,7,10,15,853.5,97.5,1.75,23.5,646.5,637.14,486.54
2016,10,7,10,30,863.0,99.0,1.7,24.0,673.0,685.2,520.68
2016,10,7,10,45,870.5,99.5,1.7,24.5,692.5,731.49,552.46
2016,10,7,11,0,878.0,100.0,1.7,25.0,712.0,775.69,580.67
2016,10,7,11,15,881.5,100.5,1.6,25.5,723.5,814.4,603.81
2016,10,7,11,30,885.0,101.0,1.5,26.0,735.0,850.29,624.64
2016,10,7,11,45,888.0,100.5,1.45,26.5,738.5,881.71,642.78
2016,10,7,12,0,891.0,100.0,1.4,27.0,742.0,909.93,658.68
2016,10,7,12,15,890.0,99.5,1.3,27.0,737.5,931.19,670.63
2016,10,7,12,30,889.0,99.0,1.2,27.0,733.0,948.84,680.26
2016,10,7,12,45,680.5,178.0,1.1,27.5,658.5,871.27,628.27
2016,10,7,13,0,472.0,257.0,1.0,28.0,584.0,762.09,552.68
2016,10,7,13,15,643.5,188.0,0.9,28.0,619.5,864.93,623.43
2016,10,7,13,30,815.0,119.0,0.8,28.0,655.0,950.72,675.15
2016,10,7,13,45,696.0,150.0,0.75,28.0,594.5,879.14,629.17
2016,10,7,14,0,577.0,181.0,0.7,28.0,534.0,790.14,573.26
2016,10,7,14,15,606.5,159.5,0.7,27.5,512.0,797.62,581.56
2016,10,7,14,30,636.0,138.0,0.7,27.0,490.0,793.69,581.32
2016,10,7,14,45,569.5,145.0,0.7,27.0,443.0,729.86,540.43
2016,10,7,15,0,503.0,152.0,0.7,27.0,396.0,660.12,494.84
2016,10,7,15,15,527.5,130.5,0.75,26.5,365.0,643.55,487.42
2016,10,7,15,30,552.0,109.0,0.8,26.0,334.0,630.65,481.27
2016,10,7,15,45,506.0,105.0,0.9,25.5,291.0,563.94,436.7
2016,10,7,16,0,460.0,101.0,1.0,25.0,248.0,506.56,396.53
2016,10,7,16,15,415.0,88.0,1.1,24.0,204.0,440.26,348.41
2016,10,7,16,30,370.0,75.0,1.2,23.0,160.0,376.5,299.55
2016,10,7,16,45,304.0,60.5,1.35,22.0,118.5,300.4,238.29
2016,10,7,17,0,238.0,46.0,1.5,21.0,77.0,230.35,178.4
2016,10,7,17,15,119.0,29.5,1.55,20.5,45.0,119.76,70.92
2016,10,7,17,30,0.0,13.0,1.6,20.0,13.0,11.82,0.0
2016,10,7,17,45,0.0,6.5,1.65,19.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,56.5,9.0,1.1,13.5,11.5,8.19,0.0
2016,10,8,6,30,113.0,18.0,1.1,14.0,23.0,14.23,0.0
2016,10,8,6,45,240.0,31.5,1.1,14.5,61.0,24.65,14.22
2016,10,8,7,0,367.0,45.0,1.1,15.0,99.0,36.27,25.9
2016,10,8,7,15,449.0,54.5,1.1,15.5,146.0,42.66,32.03
2016,10,8,7,30,531.0,64.0,1.1,16.0,193.0,48.89,37.77
2016,10,8,7,45,583.0,70.5,1.1,16.5,241.0,69.39,42.41
2016,10,8,8,0,635.0,77.0,1.1,17.0,289.0,120.65,69.94
2016,10,8,8,15,672.0,82.0,1.1,18.0,336.5,174.71,110.09
2016,10,8,8,30,709.0,87.0,1.1,19.0,384.0,233.01,158.3
2016,10,8,8,45,734.0,91.0,1.1,20.0,427.5,290.98,207.99
2016,10,8,9,0,759.0,95.0,1.1,21.0,471.0,353.28,260.44
2016,10,8,9,15,778.5,98.0,1.15,22.0,509.5,411.67,308.7
2016,10,8,9,30,798.0,101.0,1.2,23.0,548.0,470.96,355.93
2016,10,8,9,45,846.5,90.0,1.25,24.0,589.5,532.13,402.89
2016,10,8,10,0,895.0,79.0,1.3,25.0,631.0,594.85,449.43
2016,10,8,10,15,903.5,80.0,1.25,25.5,657.5,647.75,487.36
2016,10,8,10,30,912.0,81.0,1.2,26.0,684.0,699.0,522.76
2016,10,8,10,45,916.0,82.5,1.2,26.5,702.5,745.67,553.21
2016,10,8,11,0,920.0,84.0,1.2,27.0,721.0,789.83,580.54
2016,10,8,11,15,923.5,84.5,1.1,27.0,732.5,829.81,604.62
2016,10,8,11,30,927.0,85.0,1.0,27.0,744.0,866.85,626.34
2016,10,8,11,45,927.0,85.5,0.9,27.5,747.0,897.75,642.52
2016,10,8,12,0,927.0,86.0,0.8,28.0,750.0,925.18,656.21
2016,10,8,12,15,926.0,86.0,0.7,28.0,745.5,947.55,667.85
2016,10,8,12,30,925.0,86.0,0.6,28.0,741.0,966.19,677.12
2016,10,8,12,45,921.5,85.0,0.5,28.5,728.0,977.51,680.58
2016,10,8,13,0,918.0,84.0,0.4,29.0,715.0,984.89,681.81
2016,10,8,13,15,912.0,83.5,0.35,29.0,694.5,986.54,682.27
2016,10,8,13,30,906.0,83.0,0.3,29.0,674.0,984.28,680.66
2016,10,8,13,45,897.0,81.5,0.3,29.0,646.0,974.04,675.58
2016,10,8,14,0,888.0,80.0,0.3,29.0,618.0,960.06,668.5
2016,10,8,14,15,875.5,78.5,0.4,29.0,584.0,939.13,659.44
2016,10,8,14,30,863.0,77.0,0.5,29.0,550.0,914.86,648.34
2016,10,8,14,45,845.0,75.0,0.6,29.0,509.5,881.75,631.49
2016,10,8,15,0,827.0,73.0,0.7,29.0,469.0,854.91,618.29
2016,10,8,15,15,802.5,70.0,0.8,28.5,424.0,809.38,593.55
2016,10,8,15,30,778.0,67.0,0.9,28.0,379.0,762.05,566.72
2016,10,8,15,45,742.5,63.5,1.05,27.5,330.5,703.72,531.57
2016,10,8,16,0,707.0,60.0,1.2,27.0,282.0,645.05,494.14
2016,10,8,16,15,655.5,54.5,1.2,25.5,232.5,572.34,444.78
2016,10,8,16,30,604.0,49.0,1.2,24.0,183.0,507.15,397.8
2016,10,8,16,45,519.0,41.5,1.3,23.0,135.5,415.92,326.04
2016,10,8,17,0,434.0,34.0,1.4,22.0,88.0,331.62,254.09
2016,10,8,17,15,285.0,22.5,1.45,21.0,51.0,209.42,113.3
2016,10,8,17,30,136.0,11.0,1.5,20.0,14.0,76.18,0.0
2016,10,8,17,45,68.0,5.5,1.55,19.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
