Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,88.5,8.0,0.7,14.0,12.0,7.28,0.0
2016,10,9,6,30,177.0,16.0,0.7,14.0,24.0,13.17,0.0
2016,10,9,6,45,309.5,27.5,0.7,14.5,63.0,22.32,12.07
2016,10,9,7,0,442.0,39.0,0.7,15.0,102.0,31.15,21.43
2016,10,9,7,15,520.0,47.0,0.65,15.5,150.0,36.52,26.64
2016,10,9,7,30,598.0,55.0,0.6,16.0,198.0,41.79,31.52
2016,10,9,7,45,647.5,60.0,0.55,17.0,247.0,62.82,35.66
2016,10,9,8,0,697.0,65.0,0.5,18.0,296.0,119.97,66.53
2016,10,9,8,15,731.0,69.0,0.5,18.5,343.5,175.98,108.0
2016,10,9,8,30,765.0,73.0,0.5,19.0,391.0,235.78,157.61
2016,10,9,8,45,788.5,76.5,0.5,20.0,435.0,295.64,208.7
2016,10,9,9,0,812.0,80.0,0.5,21.0,479.0,357.38,260.5
2016,10,9,9,15,829.5,82.5,0.55,21.5,518.0,417.32,310.27
2016,10,9,9,30,847.0,85.0,0.6,22.0,557.0,477.81,358.76
2016,10,9,9,45,864.5,85.0,0.65,23.0,591.0,535.53,402.79
2016,10,9,10,0,882.0,85.0,0.7,24.0,625.0,592.87,444.83
2016,10,9,10,15,890.5,86.0,0.8,24.5,651.5,645.14,483.2
2016,10,9,10,30,899.0,87.0,0.9,25.0,678.0,695.79,519.4
2016,10,9,10,45,903.5,89.0,1.0,25.5,696.5,742.76,551.36
2016,10,9,11,0,908.0,91.0,1.1,26.0,715.0,787.32,580.15
2016,10,9,11,15,911.0,91.5,1.2,26.0,726.5,826.47,606.32
2016,10,9,11,30,914.0,92.0,1.3,26.0,738.0,862.68,630.56
2016,10,9,11,45,913.0,93.0,1.4,26.5,740.5,892.9,649.64
2016,10,9,12,0,912.0,94.0,1.5,27.0,743.0,919.65,666.52
2016,10,9,12,15,910.5,93.5,1.55,27.0,738.0,940.7,680.48
2016,10,9,12,30,909.0,93.0,1.6,27.0,733.0,958.04,692.25
2016,10,9,12,45,900.0,94.5,1.7,27.0,718.5,966.86,699.42
2016,10,9,13,0,891.0,96.0,1.8,27.0,704.0,971.77,704.31
2016,10,9,13,15,884.5,95.0,1.85,26.5,683.5,972.27,707.34
2016,10,9,13,30,878.0,94.0,1.9,26.0,663.0,968.96,708.11
2016,10,9,13,45,866.0,93.5,1.95,26.0,634.5,957.22,702.18
2016,10,9,14,0,854.0,93.0,2.0,26.0,606.0,951.85,700.6
2016,10,9,14,15,840.0,91.0,2.05,25.5,571.5,929.26,689.08
2016,10,9,14,30,826.0,89.0,2.1,25.0,537.0,903.37,675.43
2016,10,9,14,45,806.0,86.5,2.15,25.0,496.5,868.27,654.09
2016,10,9,15,0,786.0,84.0,2.2,25.0,456.0,830.58,630.71
2016,10,9,15,15,759.5,80.0,2.2,24.5,411.5,783.07,600.84
2016,10,9,15,30,733.0,76.0,2.2,24.0,367.0,733.94,569.05
2016,10,9,15,45,696.0,71.5,2.2,23.5,319.0,679.68,532.5
2016,10,9,16,0,659.0,67.0,2.2,23.0,271.0,620.69,491.01
2016,10,9,16,15,603.0,60.5,2.05,22.0,222.0,545.77,435.84
2016,10,9,16,30,547.0,54.0,1.9,21.0,173.0,473.5,379.39
2016,10,9,16,45,460.5,45.0,1.8,20.5,127.0,381.99,303.88
2016,10,9,17,0,374.0,36.0,1.7,20.0,81.0,297.53,229.04
2016,10,9,17,15,228.5,23.0,1.6,19.0,46.0,176.76,79.75
2016,10,9,17,30,83.0,10.0,1.5,18.0,11.0,49.3,0.0
2016,10,9,17,45,41.5,5.0,1.45,17.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.0,1.2,13.0,8.0,0.0,0.0
2016,10,10,6,30,0.0,16.0,1.2,13.0,16.0,14.55,0.0
2016,10,10,6,45,96.0,32.5,1.3,13.5,46.0,26.06,14.67
2016,10,10,7,0,192.0,49.0,1.4,14.0,76.0,37.61,27.03
2016,10,10,7,15,234.5,67.0,1.45,14.0,113.5,52.22,40.57
2016,10,10,7,30,277.0,85.0,1.5,14.0,151.0,65.22,52.51
2016,10,10,7,45,303.5,102.5,1.55,14.5,189.5,87.15,63.04
2016,10,10,8,0,330.0,120.0,1.6,15.0,228.0,126.62,88.07
2016,10,10,8,15,357.5,132.0,1.55,15.0,265.0,164.79,117.21
2016,10,10,8,30,385.0,144.0,1.5,15.0,302.0,207.84,153.0
2016,10,10,8,45,575.5,118.0,1.5,15.5,383.5,270.05,200.21
2016,10,10,9,0,766.0,92.0,1.5,16.0,465.0,352.55,265.87
2016,10,10,9,15,785.0,95.0,1.5,16.5,503.5,410.99,315.88
2016,10,10,9,30,804.0,98.0,1.5,17.0,542.0,470.24,365.0
2016,10,10,9,45,827.5,96.0,1.5,17.5,577.0,527.43,410.92
2016,10,10,10,0,851.0,94.0,1.5,18.0,612.0,585.09,455.62
2016,10,10,10,15,860.5,95.5,1.55,18.0,638.5,637.82,496.41
2016,10,10,10,30,870.0,97.0,1.6,18.0,665.0,685.91,532.92
2016,10,10,10,45,877.0,97.5,1.65,18.5,684.0,731.89,565.66
2016,10,10,11,0,884.0,98.0,1.7,19.0,703.0,775.7,594.74
2016,10,10,11,15,888.0,98.5,1.75,19.0,714.5,814.76,621.4
2016,10,10,11,30,892.0,99.0,1.8,19.0,726.0,851.03,646.07
2016,10,10,11,45,892.5,100.0,1.85,19.5,729.0,881.87,665.76
2016,10,10,12,0,893.0,101.0,1.9,20.0,732.0,909.41,683.21
2016,10,10,12,15,891.5,100.5,1.95,20.0,727.5,930.05,697.41
2016,10,10,12,30,890.0,100.0,2.0,20.0,723.0,947.06,709.37
2016,10,10,12,45,877.5,103.5,2.1,20.0,708.0,954.61,715.77
2016,10,10,13,0,865.0,107.0,2.2,20.0,693.0,968.1,726.39
2016,10,10,13,15,858.0,106.0,2.25,20.0,672.5,968.27,727.66
2016,10,10,13,30,851.0,105.0,2.3,20.0,652.0,964.63,726.69
2016,10,10,13,45,834.0,106.0,2.35,20.0,623.0,950.04,718.52
2016,10,10,14,0,817.0,107.0,2.4,20.0,594.0,931.88,708.1
2016,10,10,14,15,802.0,104.5,2.4,19.5,559.5,908.11,694.75
2016,10,10,14,30,787.0,102.0,2.4,19.0,525.0,881.15,679.16
2016,10,10,14,45,757.5,101.5,2.45,18.5,484.0,846.18,658.2
2016,10,10,15,0,728.0,101.0,2.5,18.0,443.0,803.87,631.64
2016,10,10,15,15,698.5,96.5,2.55,17.5,398.5,754.82,599.54
2016,10,10,15,30,669.0,92.0,2.6,17.0,354.0,704.53,565.6
2016,10,10,15,45,621.0,87.5,2.7,17.0,306.0,638.51,517.8
2016,10,10,16,0,573.0,83.0,2.8,17.0,258.0,573.19,468.82
2016,10,10,16,15,511.5,74.5,2.75,16.5,209.5,494.78,407.23
2016,10,10,16,30,450.0,66.0,2.7,16.0,161.0,419.3,344.88
2016,10,10,16,45,356.0,54.0,2.7,15.5,116.5,323.71,263.68
2016,10,10,17,0,262.0,42.0,2.7,15.0,72.0,239.27,186.75
2016,10,10,17,15,131.0,21.0,2.6,14.5,36.0,118.12,37.25
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,4.0,1.35,12.0,4.0,0.0,0.0
2016,10,11,6,30,0.0,8.0,1.4,12.0,8.0,7.28,0.0
2016,10,11,6,45,0.0,25.5,1.45,12.5,25.5,22.18,11.28
2016,10,11,7,0,0.0,43.0,1.5,13.0,43.0,36.73,26.31
2016,10,11,7,15,6.5,63.0,1.55,13.5,64.5,53.0,41.29
2016,10,11,7,30,13.0,83.0,1.6,14.0,86.0,69.09,55.89
2016,10,11,7,45,20.5,102.5,1.65,14.5,108.5,85.83,67.17
2016,10,11,8,0,28.0,122.0,1.7,15.0,131.0,103.18,80.87
2016,10,11,8,15,33.5,140.5,1.65,15.0,153.0,123.07,97.02
2016,10,11,8,30,39.0,159.0,1.6,15.0,175.0,143.92,114.02
2016,10,11,8,45,40.5,177.5,1.6,15.5,195.5,164.59,130.74
2016,10,11,9,0,42.0,196.0,1.6,16.0,216.0,185.72,147.63
2016,10,11,9,15,424.5,146.0,1.55,16.0,378.0,308.23,241.57
2016,10,11,9,30,807.0,96.0,1.5,16.0,540.0,469.32,366.48
2016,10,11,9,45,838.5,91.5,1.5,16.5,576.5,528.19,413.16
2016,10,11,10,0,870.0,87.0,1.5,17.0,613.0,586.83,458.89
2016,10,11,10,15,879.5,88.0,1.5,17.0,639.0,639.0,499.17
2016,10,11,10,30,889.0,89.0,1.5,17.0,665.0,689.66,537.23
2016,10,11,10,45,895.0,90.0,1.5,17.5,684.0,736.08,569.57
2016,10,11,11,0,901.0,91.0,1.5,18.0,703.0,780.21,598.33
2016,10,11,11,15,905.0,91.5,1.5,18.0,714.5,819.73,624.71
2016,10,11,11,30,909.0,92.0,1.5,18.0,726.0,856.39,648.98
2016,10,11,11,45,909.0,92.5,1.5,18.5,729.0,886.61,667.54
2016,10,11,12,0,909.0,93.0,1.5,19.0,732.0,913.42,683.79
2016,10,11,12,15,907.5,93.0,1.5,19.0,727.0,934.8,697.75
2016,10,11,12,30,906.0,93.0,1.5,19.0,722.0,952.5,709.44
2016,10,11,12,45,886.5,99.0,1.55,19.0,705.0,956.51,713.0
2016,10,11,13,0,867.0,105.0,1.6,19.0,688.0,966.18,720.64
2016,10,11,13,15,860.0,104.0,1.65,19.0,667.5,966.29,722.05
2016,10,11,13,30,853.0,103.0,1.7,19.0,647.0,962.59,721.22
2016,10,11,13,45,640.5,163.0,1.8,19.0,561.5,835.76,637.81
2016,10,11,14,0,428.0,223.0,1.9,19.0,476.0,693.08,537.15
2016,10,11,14,15,613.5,159.5,2.0,18.5,499.0,799.36,620.63
2016,10,11,14,30,799.0,96.0,2.1,18.0,522.0,883.46,681.94
2016,10,11,14,45,748.5,94.0,2.25,18.0,469.0,821.63,640.67
2016,10,11,15,0,698.0,92.0,2.4,18.0,416.0,764.09,602.72
2016,10,11,15,15,652.5,91.5,2.5,17.5,370.5,707.3,564.86
2016,10,11,15,30,607.0,91.0,2.6,17.0,325.0,650.2,525.43
2016,10,11,15,45,552.5,89.0,2.75,16.5,281.0,584.13,477.78
2016,10,11,16,0,498.0,87.0,2.9,16.0,237.0,519.0,428.48
2016,10,11,16,15,493.5,72.5,2.85,15.5,198.0,478.31,395.96
2016,10,11,16,30,489.0,58.0,2.8,15.0,159.0,436.31,360.1
2016,10,11,16,45,394.0,47.5,2.8,15.0,114.5,340.42,277.36
2016,10,11,17,0,299.0,37.0,2.8,15.0,70.0,252.34,195.29
2016,10,11,17,15,149.5,18.5,2.7,14.5,35.0,122.21,15.62
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,40.5,7.0,1.45,11.5,8.0,0.0,0.0
2016,10,12,6,30,81.0,14.0,1.3,12.0,16.0,12.73,0.0
2016,10,12,6,45,211.0,29.0,1.2,12.5,52.5,22.77,11.18
2016,10,12,7,0,341.0,44.0,1.1,13.0,89.0,36.0,25.61
2016,10,12,7,15,424.5,54.0,1.0,13.0,134.5,42.83,32.39
2016,10,12,7,30,508.0,64.0,0.9,13.0,180.0,49.5,38.73
2016,10,12,7,45,567.5,70.5,0.85,13.5,228.5,69.2,43.28
2016,10,12,8,0,627.0,77.0,0.8,14.0,277.0,120.0,70.65
2016,10,12,8,15,324.0,113.5,0.8,14.5,217.5,144.75,102.11
2016,10,12,8,30,21.0,150.0,0.8,15.0,158.0,133.61,105.9
2016,10,12,8,45,125.5,176.0,0.85,15.5,235.5,188.12,147.07
2016,10,12,9,0,230.0,202.0,0.9,16.0,313.0,256.85,200.25
2016,10,12,9,15,222.0,221.0,1.0,16.0,335.0,287.27,225.63
2016,10,12,9,30,214.0,240.0,1.1,16.0,357.0,316.8,249.91
2016,10,12,9,45,181.5,257.5,1.25,16.0,361.0,331.51,262.23
2016,10,12,10,0,149.0,275.0,1.4,16.0,365.0,342.73,271.31
2016,10,12,10,15,257.5,271.5,1.6,16.0,434.5,424.62,336.22
2016,10,12,10,30,366.0,268.0,1.8,16.0,504.0,510.09,402.93
2016,10,12,10,45,609.0,189.5,2.0,16.0,595.0,639.59,504.1
2016,10,12,11,0,852.0,111.0,2.2,16.0,686.0,768.64,601.78
2016,10,12,11,15,855.5,111.5,2.2,16.0,696.5,806.92,627.37
2016,10,12,11,30,859.0,112.0,2.2,16.0,707.0,842.45,651.69
2016,10,12,11,45,864.5,110.0,2.2,16.5,711.0,873.97,671.88
2016,10,12,12,0,870.0,108.0,2.2,17.0,715.0,894.38,684.34
2016,10,12,12,15,613.0,202.0,2.15,17.0,628.5,800.33,617.76
2016,10,12,12,30,356.0,296.0,2.1,17.0,542.0,659.37,511.76
2016,10,12,12,45,610.5,199.0,2.1,17.5,610.5,822.98,635.42
2016,10,12,13,0,865.0,102.0,2.1,18.0,679.0,959.22,726.77
2016,10,12,13,15,584.0,189.0,2.15,18.0,573.5,803.76,619.61
2016,10,12,13,30,303.0,276.0,2.2,18.0,468.0,614.11,478.97
2016,10,12,13,45,350.5,252.0,2.3,18.0,465.0,634.18,498.0
2016,10,12,14,0,398.0,228.0,2.4,18.0,462.0,651.76,513.73
2016,10,12,14,15,283.0,231.0,2.45,18.0,392.5,546.68,434.03
2016,10,12,14,30,168.0,234.0,2.5,18.0,323.0,425.77,340.65
2016,10,12,14,45,123.5,213.5,2.65,18.0,276.0,360.71,290.48
2016,10,12,15,0,79.0,193.0,2.8,18.0,229.0,280.25,226.64
2016,10,12,15,15,392.0,133.5,2.65,17.5,286.0,526.11,429.97
2016,10,12,15,30,705.0,74.0,2.5,17.0,343.0,708.1,569.84
2016,10,12,15,45,668.5,68.5,2.45,17.0,296.0,649.27,524.85
2016,10,12,16,0,632.0,63.0,2.4,17.0,249.0,590.6,480.5
2016,10,12,16,15,573.0,56.5,2.3,16.5,201.5,515.06,421.85
2016,10,12,16,30,514.0,50.0,2.2,16.0,154.0,442.58,362.11
2016,10,12,16,45,420.5,41.0,2.15,15.5,110.0,349.02,282.31
2016,10,12,17,0,327.0,32.0,2.1,15.0,66.0,263.52,200.87
2016,10,12,17,15,163.5,16.0,2.1,14.5,33.0,127.48,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.5,1.9,12.0,7.5,0.0,0.0
2016,10,13,6,30,0.0,15.0,1.9,12.0,15.0,13.64,0.0
2016,10,13,6,45,150.0,27.5,1.95,12.5,47.0,21.53,9.59
2016,10,13,7,0,300.0,40.0,2.0,13.0,79.0,32.32,22.32
2016,10,13,7,15,355.5,53.0,2.1,13.5,119.0,40.46,30.16
2016,10,13,7,30,411.0,66.0,2.2,14.0,159.0,49.58,38.58
2016,10,13,7,45,451.5,77.0,2.35,14.5,201.5,70.08,46.03
2016,10,13,8,0,492.0,88.0,2.5,15.0,244.0,116.86,73.46
2016,10,13,8,15,512.5,99.5,2.45,15.0,284.0,164.77,110.65
2016,10,13,8,30,533.0,111.0,2.4,15.0,324.0,215.12,153.79
2016,10,13,8,45,439.5,146.5,2.35,15.5,335.5,253.78,191.79
2016,10,13,9,0,346.0,182.0,2.3,16.0,347.0,281.24,218.8
2016,10,13,9,15,295.5,208.5,2.25,16.5,357.0,308.65,243.04
2016,10,13,9,30,245.0,235.0,2.2,17.0,367.0,330.46,261.38
2016,10,13,9,45,135.5,232.0,2.15,17.5,305.5,284.8,225.78
2016,10,13,10,0,26.0,229.0,2.1,18.0,244.0,219.88,173.45
2016,10,13,10,15,147.5,258.0,2.05,18.0,351.5,337.09,267.14
2016,10,13,10,30,269.0,287.0,2.0,18.0,459.0,464.36,365.41
2016,10,13,10,45,266.0,296.5,2.0,18.0,471.0,488.45,382.88
2016,10,13,11,0,263.0,306.0,2.0,18.0,483.0,511.65,400.09
2016,10,13,11,15,563.5,200.5,2.05,18.0,586.5,666.44,520.91
2016,10,13,11,30,864.0,95.0,2.1,18.0,690.0,820.4,632.19
2016,10,13,11,45,866.0,94.5,2.15,18.5,692.5,849.73,650.1
2016,10,13,12,0,868.0,94.0,2.2,19.0,695.0,875.9,667.0
2016,10,13,12,15,643.5,185.0,2.25,19.0,629.0,809.36,621.23
2016,10,13,12,30,419.0,276.0,2.3,19.0,563.0,709.93,546.74
2016,10,13,12,45,410.5,272.5,2.35,19.5,549.0,693.05,535.52
2016,10,13,13,0,402.0,269.0,2.4,20.0,535.0,689.21,532.62
2016,10,13,13,15,330.0,275.5,2.4,19.5,490.0,634.56,493.09
2016,10,13,13,30,258.0,282.0,2.4,19.0,445.0,578.1,451.78
2016,10,13,13,45,337.5,251.5,2.4,19.0,454.5,620.92,487.02
2016,10,13,14,0,417.0,221.0,2.4,19.0,464.0,679.05,532.07
2016,10,13,14,15,351.0,219.5,2.4,18.5,416.0,596.19,471.75
2016,10,13,14,30,285.0,218.0,2.4,18.0,368.0,531.89,424.37
2016,10,13,14,45,400.0,177.5,2.4,18.0,369.5,601.58,481.31
2016,10,13,15,0,515.0,137.0,2.4,18.0,371.0,646.92,518.78
2016,10,13,15,15,522.5,120.0,2.35,18.0,336.5,620.28,499.42
2016,10,13,15,30,530.0,103.0,2.3,18.0,302.0,597.92,483.5
2016,10,13,15,45,498.5,92.5,2.3,18.0,260.0,542.64,441.99
2016,10,13,16,0,467.0,82.0,2.3,18.0,218.0,482.09,394.85
2016,10,13,16,15,422.5,70.5,2.15,17.5,175.5,418.27,343.3
2016,10,13,16,30,378.0,59.0,2.0,17.0,133.0,357.07,291.76
2016,10,13,16,45,302.0,46.0,1.95,17.0,94.0,277.27,222.61
2016,10,13,17,0,226.0,33.0,1.9,17.0,55.0,205.01,151.9
2016,10,13,17,15,113.0,16.5,1.8,16.5,27.5,97.09,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,4.05,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.9,16.0,1.0,0.91,0.0
2016,10,14,6,45,0.0,4.0,3.75,16.0,4.0,3.5,0.0
2016,10,14,7,0,0.0,7.0,3.6,16.0,7.0,6.14,0.0
2016,10,14,7,15,0.0,11.5,3.4,16.0,11.5,10.09,3.21
2016,10,14,7,30,0.0,16.0,3.2,16.0,16.0,14.06,6.83
2016,10,14,7,45,0.0,20.5,3.0,16.0,20.5,18.03,9.76
2016,10,14,8,0,0.0,25.0,2.8,16.0,25.0,22.0,13.18
2016,10,14,8,15,0.0,29.5,2.65,16.0,29.5,25.98,16.56
2016,10,14,8,30,0.0,34.0,2.5,16.0,34.0,29.97,19.92
2016,10,14,8,45,0.0,68.0,2.45,16.5,68.0,60.11,45.26
2016,10,14,9,0,0.0,102.0,2.4,17.0,102.0,90.05,69.98
2016,10,14,9,15,0.0,132.5,2.35,17.0,133.0,117.0,92.01
2016,10,14,9,30,0.0,163.0,2.3,17.0,164.0,144.37,114.13
2016,10,14,9,45,0.0,166.0,2.3,17.0,167.0,147.59,116.44
2016,10,14,10,0,0.0,169.0,2.3,17.0,170.0,150.76,118.78
2016,10,14,10,15,1.5,176.5,2.25,17.0,178.0,158.93,125.19
2016,10,14,10,30,3.0,184.0,2.2,17.0,186.0,167.31,131.77
2016,10,14,10,45,1.5,172.5,2.15,17.5,173.5,156.14,122.33
2016,10,14,11,0,0.0,161.0,2.1,18.0,161.0,144.72,112.78
2016,10,14,11,15,8.5,203.0,2.05,18.0,209.0,191.15,150.08
2016,10,14,11,30,17.0,245.0,2.0,18.0,257.0,239.44,188.23
2016,10,14,11,45,12.0,227.0,1.95,18.0,235.5,218.94,171.76
2016,10,14,12,0,7.0,209.0,1.9,18.0,214.0,197.99,155.09
2016,10,14,12,15,14.5,232.5,1.85,18.0,242.5,228.74,179.7
2016,10,14,12,30,22.0,256.0,1.8,18.0,271.0,260.62,204.86
2016,10,14,12,45,12.0,216.5,1.8,18.0,224.5,212.59,166.89
2016,10,14,13,0,2.0,177.0,1.8,18.0,178.0,164.59,128.65
2016,10,14,13,15,6.0,192.0,1.75,18.0,195.5,184.08,144.64
2016,10,14,13,30,10.0,207.0,1.7,18.0,213.0,204.31,161.01
2016,10,14,13,45,5.0,185.0,1.65,18.0,188.0,177.9,139.94
2016,10,14,14,0,0.0,163.0,1.6,18.0,163.0,151.51,118.84
2016,10,14,14,15,0.0,132.0,1.55,18.0,132.0,120.81,94.27
2016,10,14,14,30,0.0,101.0,1.5,18.0,101.0,90.58,69.77
2016,10,14,14,45,0.0,120.0,1.5,18.0,120.0,110.22,86.16
2016,10,14,15,0,0.0,139.0,1.5,18.0,139.0,131.89,104.12
2016,10,14,15,15,0.0,104.0,1.45,17.5,104.0,95.84,74.8
2016,10,14,15,30,0.0,69.0,1.4,17.0,69.0,61.0,46.02
2016,10,14,15,45,0.0,59.5,1.4,17.0,59.5,52.56,39.01
2016,10,14,16,0,0.0,50.0,1.4,17.0,50.0,44.13,31.87
2016,10,14,16,15,0.0,40.0,1.25,16.5,40.0,35.27,24.33
2016,10,14,16,30,0.0,30.0,1.1,16.0,30.0,26.42,16.69
2016,10,14,16,45,0.0,21.0,1.0,15.5,21.0,18.47,9.71
2016,10,14,17,0,0.0,12.0,0.9,15.0,12.0,10.54,2.36
2016,10,14,17,15,0.0,6.0,0.85,14.5,6.0,5.26,0.0
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,37.0,5.5,1.8,12.5,6.5,0.0,0.0
2016,10,15,6,30,74.0,11.0,1.9,13.0,13.0,10.01,0.0
2016,10,15,6,45,210.5,24.0,2.0,13.5,46.5,19.68,6.54
2016,10,15,7,0,347.0,37.0,2.1,14.0,80.0,29.96,20.01
2016,10,15,7,15,434.5,45.5,2.2,14.5,124.0,35.76,25.83
2016,10,15,7,30,522.0,54.0,2.3,15.0,168.0,41.45,31.19
2016,10,15,7,45,268.0,82.5,2.45,15.5,142.0,68.89,48.23
2016,10,15,8,0,14.0,111.0,2.6,16.0,116.0,95.19,74.52
2016,10,15,8,15,19.0,129.0,2.9,16.0,136.0,113.07,89.15
2016,10,15,8,30,24.0,147.0,3.2,16.0,156.0,131.75,104.44
2016,10,15,8,45,33.0,167.0,3.5,16.5,181.0,154.05,122.37
2016,10,15,9,0,42.0,187.0,3.8,17.0,206.0,178.43,141.95
2016,10,15,9,15,179.0,203.0,4.0,17.0,296.5,254.58,202.28
2016,10,15,9,30,316.0,219.0,4.2,17.0,387.0,348.6,277.71
2016,10,15,9,45,285.5,239.5,4.45,17.5,399.0,373.48,298.18
2016,10,15,10,0,255.0,260.0,4.7,18.0,411.0,395.02,315.4
2016,10,15,10,15,177.0,274.5,4.85,18.0,381.0,371.29,296.56
2016,10,15,10,30,99.0,289.0,5.0,18.0,351.0,337.88,269.32
2016,10,15,10,45,290.0,265.0,5.15,18.5,455.5,474.06,379.22
2016,10,15,11,0,481.0,241.0,5.3,19.0,560.0,619.12,493.03
2016,10,15,11,15,246.5,235.0,5.4,19.0,398.5,440.09,352.09
2016,10,15,11,30,12.0,229.0,5.5,19.0,237.0,219.94,173.04
2016,10,15,11,45,12.5,229.5,5.65,19.0,238.0,221.94,174.98
2016,10,15,12,0,13.0,230.0,5.8,19.0,239.0,223.96,176.66
2016,10,15,12,15,6.5,153.5,5.85,19.0,158.0,144.74,112.96
2016,10,15,12,30,0.0,77.0,5.9,19.0,77.0,68.25,50.57
2016,10,15,12,45,0.0,76.0,6.0,19.0,76.0,67.35,49.9
2016,10,15,13,0,0.0,75.0,6.1,19.0,75.0,66.45,49.21
2016,10,15,13,15,57.0,179.5,6.1,19.0,215.0,231.56,185.8
2016,10,15,13,30,114.0,284.0,6.1,19.0,355.0,407.67,326.99
2016,10,15,13,45,81.0,261.0,6.15,19.0,310.5,352.16,282.41
2016,10,15,14,0,48.0,238.0,6.2,19.0,266.0,296.33,237.51
2016,10,15,14,15,29.0,208.0,6.15,18.5,224.5,245.15,196.73
2016,10,15,14,30,10.0,178.0,6.1,18.0,183.0,179.95,143.82
2016,10,15,14,45,5.0,157.0,6.05,18.0,159.5,154.35,123.02
2016,10,15,15,0,0.0,136.0,6.0,18.0,136.0,128.89,102.11
2016,10,15,15,15,0.0,79.0,5.8,17.5,79.0,70.28,53.64
2016,10,15,15,30,0.0,22.0,5.6,17.0,22.0,19.36,10.82
2016,10,15,15,45,0.0,18.5,5.45,17.0,18.5,16.27,8.21
2016,10,15,16,0,0.0,15.0,5.3,17.0,15.0,13.18,5.57
2016,10,15,16,15,0.0,12.0,5.15,16.5,12.0,10.54,3.3
2016,10,15,16,30,0.0,9.0,5.0,16.0,9.0,7.9,1.0
2016,10,15,16,45,0.0,6.0,4.85,16.0,6.0,5.26,0.0
2016,10,15,17,0,0.0,3.0,4.7,16.0,3.0,2.63,0.0
2016,10,15,17,15,0.0,1.5,4.55,16.0,1.5,1.36,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.0,1.6,14.5,1.0,0.87,0.0
2016,10,16,7,0,0.0,2.0,1.7,15.0,2.0,1.75,0.0
2016,10,16,7,15,0.0,4.0,1.8,15.0,4.0,3.51,0.0
2016,10,16,7,30,0.0,6.0,1.9,15.0,6.0,5.26,0.0
2016,10,16,7,45,0.0,7.5,2.0,15.5,7.5,6.58,0.0
2016,10,16,8,0,0.0,9.0,2.1,16.0,9.0,7.91,1.12
2016,10,16,8,15,0.0,10.5,2.2,16.0,10.5,9.23,2.25
2016,10,16,8,30,0.0,12.0,2.3,16.0,12.0,10.55,3.37
2016,10,16,8,45,0.0,51.5,2.4,16.5,51.5,45.47,32.95
2016,10,16,9,0,0.0,91.0,2.5,17.0,91.0,80.44,62.05
2016,10,16,9,15,4.5,136.0,2.55,17.0,138.5,121.89,96.09
2016,10,16,9,30,9.0,181.0,2.6,17.0,186.0,164.52,130.64
2016,10,16,9,45,4.5,113.0,2.7,17.5,115.5,102.53,79.57
2016,10,16,10,0,0.0,45.0,2.8,18.0,45.0,39.77,27.53
2016,10,16,10,15,0.0,84.5,2.85,18.0,84.5,74.87,56.54
2016,10,16,10,30,0.0,124.0,2.9,18.0,124.0,110.48,85.57
2016,10,16,10,45,0.0,68.5,3.0,18.0,68.5,60.67,44.64
2016,10,16,11,0,0.0,13.0,3.1,18.0,13.0,11.48,3.9
2016,10,16,11,15,0.0,13.5,3.1,18.0,13.5,11.93,4.27
2016,10,16,11,30,0.0,14.0,3.1,18.0,14.0,12.37,4.64
2016,10,16,11,45,0.0,55.5,3.15,18.0,55.5,49.14,35.09
2016,10,16,12,0,0.0,97.0,3.2,18.0,97.0,86.14,65.44
2016,10,16,12,15,20.0,187.5,3.3,18.0,201.0,199.55,157.88
2016,10,16,12,30,40.0,278.0,3.4,18.0,305.0,316.97,250.95
2016,10,16,12,45,20.0,189.0,3.55,18.0,202.5,192.82,152.31
2016,10,16,13,0,0.0,100.0,3.7,18.0,100.0,88.94,67.78
2016,10,16,13,15,8.5,160.5,3.85,18.0,165.5,155.18,122.29
2016,10,16,13,30,17.0,221.0,4.0,18.0,231.0,226.14,179.76
2016,10,16,13,45,80.0,239.0,4.2,18.0,284.5,325.12,261.18
2016,10,16,14,0,143.0,257.0,4.4,18.0,338.0,427.6,343.91
2016,10,16,14,15,71.5,204.5,4.5,18.0,245.0,280.94,226.68
2016,10,16,14,30,0.0,152.0,4.6,18.0,152.0,142.87,112.83
2016,10,16,14,45,0.0,140.0,4.7,18.0,140.0,131.63,104.04
2016,10,16,15,0,0.0,128.0,4.8,18.0,128.0,120.42,95.07
2016,10,16,15,15,0.0,69.5,4.7,17.5,69.5,61.44,46.24
2016,10,16,15,30,0.0,11.0,4.6,17.0,11.0,9.67,2.58
2016,10,16,15,45,0.0,9.0,4.6,17.0,9.0,7.91,1.08
2016,10,16,16,0,0.0,7.0,4.6,17.0,7.0,6.15,0.0
2016,10,16,16,15,0.0,5.5,4.45,16.5,5.5,4.82,0.0
2016,10,16,16,30,0.0,4.0,4.3,16.0,4.0,3.51,0.0
2016,10,16,16,45,0.0,2.5,4.2,16.0,2.5,2.19,0.0
2016,10,16,17,0,0.0,1.0,4.1,16.0,1.0,0.88,0.0
2016,10,16,17,15,0.0,0.5,4.1,15.5,0.5,0.45,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,45,134.0,21.0,1.6,13.5,36.5,16.48,2.29
2016,10,17,7,0,268.0,42.0,1.6,14.0,73.0,32.73,22.12
2016,10,17,7,15,362.5,53.0,1.6,14.0,116.5,40.72,30.16
2016,10,17,7,30,457.0,64.0,1.6,14.0,160.0,50.31,39.12
2016,10,17,7,45,525.0,70.0,1.6,14.5,207.5,67.51,42.91
2016,10,17,8,0,593.0,76.0,1.6,15.0,255.0,115.62,68.41
2016,10,17,8,15,633.5,81.0,1.6,15.5,300.0,167.07,106.87
2016,10,17,8,30,674.0,86.0,1.6,16.0,345.0,223.19,153.96
2016,10,17,8,45,710.0,88.0,1.6,16.5,388.5,279.7,203.3
2016,10,17,9,0,746.0,90.0,1.6,17.0,432.0,339.6,255.34
2016,10,17,9,15,765.5,92.5,1.6,17.0,469.5,397.95,305.99
2016,10,17,9,30,785.0,95.0,1.6,17.0,507.0,455.27,354.5
2016,10,17,9,45,802.5,96.0,1.6,17.5,539.5,510.64,399.37
2016,10,17,10,0,820.0,97.0,1.6,18.0,572.0,566.0,442.67
2016,10,17,10,15,444.0,185.5,1.6,18.0,444.0,463.79,365.08
2016,10,17,10,30,68.0,274.0,1.6,18.0,316.0,303.16,237.96
2016,10,17,10,45,463.0,186.5,1.65,18.5,487.5,526.91,415.76
2016,10,17,11,0,858.0,99.0,1.7,19.0,659.0,755.21,583.74
2016,10,17,11,15,861.0,100.0,1.75,19.0,669.5,787.52,604.04
2016,10,17,11,30,864.0,101.0,1.8,19.0,680.0,822.06,627.83
2016,10,17,11,45,866.0,100.5,1.9,19.0,682.5,851.2,648.34
2016,10,17,12,0,868.0,100.0,2.0,19.0,685.0,877.18,666.79
2016,10,17,12,15,439.0,159.5,2.05,19.0,456.0,586.58,459.62
2016,10,17,12,30,10.0,219.0,2.1,19.0,227.0,212.72,165.55
2016,10,17,12,45,72.5,260.0,2.15,19.0,307.5,330.4,260.9
2016,10,17,13,0,135.0,301.0,2.2,19.0,388.0,457.1,358.79
2016,10,17,13,15,135.0,290.5,2.25,19.0,375.5,449.55,353.08
2016,10,17,13,30,135.0,280.0,2.3,19.0,363.0,441.31,347.63
2016,10,17,13,45,482.0,184.0,2.35,19.0,458.0,695.14,547.08
2016,10,17,14,0,829.0,88.0,2.4,19.0,553.0,908.19,698.84
2016,10,17,14,15,813.5,86.0,2.4,18.5,519.0,884.31,682.86
2016,10,17,14,30,798.0,84.0,2.4,18.0,485.0,857.33,666.95
2016,10,17,14,45,777.5,81.0,2.45,18.0,445.5,821.73,643.9
2016,10,17,15,0,757.0,78.0,2.5,18.0,406.0,783.71,618.78
2016,10,17,15,15,727.5,74.5,2.45,17.5,362.5,735.31,585.98
2016,10,17,15,30,698.0,71.0,2.4,17.0,319.0,690.76,555.2
2016,10,17,15,45,656.0,66.0,2.4,17.0,273.0,628.96,509.51
2016,10,17,16,0,614.0,61.0,2.4,17.0,227.0,567.75,462.64
2016,10,17,16,15,548.0,54.5,2.25,16.5,180.0,488.71,399.95
2016,10,17,16,30,482.0,48.0,2.1,16.0,133.0,413.26,336.12
2016,10,17,16,45,373.5,38.0,2.0,15.5,91.0,311.92,248.16
2016,10,17,17,0,265.0,28.0,1.9,15.0,49.0,216.04,137.89
2016,10,17,17,15,132.5,14.0,1.9,14.5,24.5,81.28,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,179.5,17.5,1.9,12.5,37.5,13.98,0.0
2016,10,18,7,0,359.0,35.0,1.9,13.0,75.0,28.6,18.57
2016,10,18,7,15,452.0,43.5,2.0,13.5,120.0,34.48,24.7
2016,10,18,7,30,545.0,52.0,2.1,14.0,165.0,40.28,30.21
2016,10,18,7,45,609.5,56.5,2.25,14.5,213.0,58.28,33.76
2016,10,18,8,0,674.0,61.0,2.4,15.0,261.0,113.17,63.2
2016,10,18,8,15,711.5,65.0,2.45,15.5,307.5,167.68,104.14
2016,10,18,8,30,749.0,69.0,2.5,16.0,354.0,226.37,154.1
2016,10,18,8,45,779.0,71.0,2.55,16.5,397.5,284.98,206.31
2016,10,18,9,0,809.0,73.0,2.6,17.0,441.0,346.17,260.62
2016,10,18,9,15,827.0,75.0,2.5,17.0,479.0,404.85,312.5
2016,10,18,9,30,845.0,77.0,2.4,17.0,517.0,464.07,363.29
2016,10,18,9,45,861.0,77.5,2.35,17.5,550.0,520.29,409.54
2016,10,18,10,0,877.0,78.0,2.3,18.0,583.0,576.17,453.87
2016,10,18,10,15,886.5,79.5,2.2,18.0,608.5,628.47,494.63
2016,10,18,10,30,896.0,81.0,2.1,18.0,634.0,679.26,532.97
2016,10,18,10,45,903.5,81.0,2.05,18.5,652.5,725.27,565.44
2016,10,18,11,0,911.0,81.0,2.0,19.0,671.0,769.06,594.13
2016,10,18,11,15,914.5,81.5,1.95,19.0,681.5,807.84,620.03
2016,10,18,11,30,918.0,82.0,1.9,19.0,692.0,843.7,643.7
2016,10,18,11,45,921.5,80.5,1.85,19.5,695.0,874.21,662.28
2016,10,18,12,0,925.0,79.0,1.8,20.0,698.0,901.42,678.5
2016,10,18,12,15,923.5,78.5,1.85,20.0,693.0,921.89,692.65
2016,10,18,12,30,922.0,78.0,1.9,20.0,688.0,938.63,704.49
2016,10,18,12,45,915.5,79.0,1.95,20.5,674.0,948.78,710.76
2016,10,18,13,0,909.0,80.0,2.0,21.0,660.0,955.05,714.66
2016,10,18,13,15,902.0,79.0,2.0,21.0,639.0,954.54,715.05
2016,10,18,13,30,895.0,78.0,2.0,21.0,618.0,950.19,713.11
2016,10,18,13,45,882.5,77.5,2.05,21.0,589.0,937.54,706.37
2016,10,18,14,0,870.0,77.0,2.1,21.0,560.0,921.32,697.37
2016,10,18,14,15,855.0,75.0,2.15,20.5,525.5,897.46,684.52
2016,10,18,14,30,840.0,73.0,2.2,20.0,491.0,879.62,675.75
2016,10,18,14,45,815.0,72.0,2.25,20.0,450.5,841.88,651.63
2016,10,18,15,0,790.0,71.0,2.3,20.0,410.0,801.8,625.58
2016,10,18,15,15,761.0,67.5,2.25,19.5,365.5,753.09,593.13
2016,10,18,15,30,732.0,64.0,2.2,19.0,321.0,703.0,558.78
2016,10,18,15,45,686.5,60.0,2.2,19.0,273.5,638.37,511.62
2016,10,18,16,0,641.0,56.0,2.2,19.0,226.0,579.75,467.23
2016,10,18,16,15,575.5,50.0,2.2,18.0,179.0,500.97,406.67
2016,10,18,16,30,510.0,44.0,2.2,17.0,132.0,425.85,344.53
2016,10,18,16,45,399.5,34.5,2.2,16.5,89.5,323.2,255.17
2016,10,18,17,0,289.0,25.0,2.2,16.0,47.0,224.28,130.91
2016,10,18,17,15,144.5,12.5,2.3,15.5,23.5,85.82,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
