Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,213.5,14.5,1.9,12.5,38.0,11.44,0.0
2016,10,19,7,0,427.0,29.0,1.9,13.0,76.0,23.37,14.01
2016,10,19,7,15,514.0,36.0,1.95,13.5,121.0,30.8,21.43
2016,10,19,7,30,601.0,43.0,2.0,14.0,166.0,36.06,26.45
2016,10,19,7,45,654.5,48.0,2.05,14.5,213.5,55.36,30.7
2016,10,19,8,0,708.0,53.0,2.1,15.0,261.0,108.77,58.18
2016,10,19,8,15,650.5,72.0,2.1,15.5,288.0,161.34,101.51
2016,10,19,8,30,593.0,91.0,2.1,16.0,315.0,209.58,146.24
2016,10,19,8,45,709.5,77.5,2.15,17.0,376.0,271.33,196.78
2016,10,19,9,0,826.0,64.0,2.2,18.0,437.0,344.01,257.17
2016,10,19,9,15,843.0,66.0,2.15,18.0,475.0,402.4,308.66
2016,10,19,9,30,860.0,68.0,2.1,18.0,513.0,461.14,358.96
2016,10,19,9,45,871.5,70.0,2.1,18.5,544.5,517.16,404.99
2016,10,19,10,0,883.0,72.0,2.1,19.0,576.0,572.38,448.75
2016,10,19,10,15,891.0,73.0,2.0,19.5,601.0,623.36,487.38
2016,10,19,10,30,899.0,74.0,1.9,20.0,626.0,672.65,523.33
2016,10,19,10,45,901.0,76.5,1.85,20.5,643.0,717.45,554.43
2016,10,19,11,0,903.0,79.0,1.8,21.0,660.0,759.65,581.7
2016,10,19,11,15,906.0,79.5,1.75,21.0,670.0,797.63,606.77
2016,10,19,11,30,909.0,80.0,1.7,21.0,680.0,832.7,629.63
2016,10,19,11,45,908.0,80.5,1.7,21.5,682.0,861.32,647.27
2016,10,19,12,0,907.0,81.0,1.7,22.0,684.0,886.5,662.59
2016,10,19,12,15,905.5,80.5,1.7,22.0,679.0,906.54,675.8
2016,10,19,12,30,904.0,80.0,1.7,22.0,674.0,922.93,686.72
2016,10,19,12,45,626.5,173.5,1.75,22.0,581.5,803.38,607.05
2016,10,19,13,0,349.0,267.0,1.8,22.0,489.0,635.11,485.56
2016,10,19,13,15,615.0,172.5,1.8,22.0,547.5,807.48,614.49
2016,10,19,13,30,881.0,78.0,1.8,22.0,606.0,935.14,699.94
2016,10,19,13,45,872.0,76.5,1.85,22.0,578.5,924.53,693.11
2016,10,19,14,0,863.0,75.0,1.9,22.0,551.0,910.35,685.53
2016,10,19,14,15,848.5,73.0,1.95,22.0,516.5,887.0,671.81
2016,10,19,14,30,834.0,71.0,2.0,22.0,482.0,860.53,655.93
2016,10,19,14,45,813.0,69.0,2.05,22.0,442.5,834.28,640.03
2016,10,19,15,0,792.0,67.0,2.1,22.0,403.0,796.48,615.74
2016,10,19,15,15,763.5,64.0,2.05,21.5,359.0,748.88,584.35
2016,10,19,15,30,735.0,61.0,2.0,21.0,315.0,699.9,551.09
2016,10,19,15,45,693.0,56.5,1.95,20.5,268.5,637.44,506.62
2016,10,19,16,0,651.0,52.0,1.9,20.0,222.0,575.36,460.58
2016,10,19,16,15,586.0,46.5,1.85,19.0,175.0,502.32,404.57
2016,10,19,16,30,521.0,41.0,1.8,18.0,128.0,428.17,343.45
2016,10,19,16,45,413.5,31.5,1.75,17.5,86.0,327.34,255.3
2016,10,19,17,0,306.0,22.0,1.7,17.0,44.0,228.18,116.03
2016,10,19,17,15,153.0,11.0,1.75,16.5,22.0,88.53,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,207.0,15.0,1.45,13.5,36.5,11.94,0.0
2016,10,20,7,0,414.0,30.0,1.5,14.0,73.0,24.36,14.61
2016,10,20,7,15,505.5,37.5,1.5,14.5,119.0,29.62,20.27
2016,10,20,7,30,597.0,45.0,1.5,15.0,165.0,38.0,28.04
2016,10,20,7,45,654.5,50.0,1.55,15.5,213.0,56.89,32.07
2016,10,20,8,0,712.0,55.0,1.6,16.0,261.0,110.59,59.36
2016,10,20,8,15,748.0,58.5,1.5,16.5,307.5,166.6,101.04
2016,10,20,8,30,784.0,62.0,1.4,17.0,354.0,226.52,151.63
2016,10,20,8,45,810.0,64.0,1.35,17.5,397.0,285.87,204.06
2016,10,20,9,0,836.0,66.0,1.3,18.0,440.0,348.56,258.84
2016,10,20,9,15,853.0,68.0,1.25,18.5,478.0,407.5,309.49
2016,10,20,9,30,870.0,70.0,1.2,19.0,516.0,466.76,358.55
2016,10,20,9,45,884.5,71.0,1.2,20.0,548.5,523.78,403.53
2016,10,20,10,0,899.0,72.0,1.2,21.0,581.0,580.25,446.21
2016,10,20,10,15,907.5,73.0,1.2,21.5,606.5,632.24,484.86
2016,10,20,10,30,916.0,74.0,1.2,22.0,632.0,682.55,521.01
2016,10,20,10,45,920.5,75.0,1.25,22.5,649.5,728.13,552.56
2016,10,20,11,0,925.0,76.0,1.3,23.0,667.0,771.23,580.53
2016,10,20,11,15,928.0,76.5,1.3,23.5,677.0,809.91,604.65
2016,10,20,11,30,931.0,77.0,1.3,24.0,687.0,845.6,626.53
2016,10,20,11,45,931.0,77.0,1.3,24.5,689.5,875.04,644.13
2016,10,20,12,0,931.0,77.0,1.3,25.0,692.0,901.0,659.44
2016,10,20,12,15,929.5,77.0,1.3,25.0,686.5,922.05,672.88
2016,10,20,12,30,928.0,77.0,1.3,25.0,681.0,939.37,684.06
2016,10,20,12,45,921.5,77.5,1.35,25.5,667.0,948.91,689.83
2016,10,20,13,0,915.0,78.0,1.4,26.0,653.0,954.54,693.33
2016,10,20,13,15,908.0,77.0,1.4,26.0,632.0,953.98,693.67
2016,10,20,13,30,901.0,76.0,1.4,26.0,611.0,949.57,691.78
2016,10,20,13,45,891.5,74.5,1.45,26.0,583.0,938.4,686.45
2016,10,20,14,0,882.0,73.0,1.5,26.0,555.0,923.59,678.89
2016,10,20,14,15,867.5,71.0,1.5,25.5,520.0,900.03,666.29
2016,10,20,14,30,853.0,69.0,1.5,25.0,485.0,873.27,651.55
2016,10,20,14,45,833.0,66.5,1.5,25.0,445.0,838.01,629.65
2016,10,20,15,0,813.0,64.0,1.5,25.0,405.0,808.85,611.66
2016,10,20,15,15,784.0,61.0,1.5,24.5,360.5,760.36,580.95
2016,10,20,15,30,755.0,58.0,1.5,24.0,316.0,710.47,548.38
2016,10,20,15,45,713.0,54.0,1.55,23.5,269.0,648.16,505.84
2016,10,20,16,0,671.0,50.0,1.6,23.0,222.0,586.15,461.4
2016,10,20,16,15,605.0,44.5,1.6,22.0,174.5,506.28,401.44
2016,10,20,16,30,539.0,39.0,1.6,21.0,127.0,429.56,339.61
2016,10,20,16,45,423.5,30.0,1.65,20.0,84.5,330.81,253.59
2016,10,20,17,0,308.0,21.0,1.7,19.0,42.0,225.64,91.83
2016,10,20,17,15,154.0,10.5,1.7,18.5,21.0,88.29,0.0
2016,10,20,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,6,45,193.5,14.5,1.2,15.0,34.0,11.55,0.0
2016,10,21,7,0,387.0,29.0,1.2,15.0,68.0,23.53,13.66
2016,10,21,7,15,479.0,36.5,1.15,15.5,112.5,28.8,19.42
2016,10,21,7,30,571.0,44.0,1.1,16.0,157.0,37.11,27.12
2016,10,21,7,45,628.5,49.0,1.05,16.5,204.0,55.06,31.02
2016,10,21,8,0,686.0,54.0,1.0,17.0,251.0,107.01,57.21
2016,10,21,8,15,722.5,58.0,0.9,17.5,296.5,161.82,97.65
2016,10,21,8,30,759.0,62.0,0.8,18.0,342.0,220.64,146.73
2016,10,21,8,45,785.0,64.5,0.7,18.5,384.0,278.85,197.36
2016,10,21,9,0,811.0,67.0,0.6,19.0,426.0,339.14,249.11
2016,10,21,9,15,829.0,69.0,0.55,19.5,463.5,398.21,298.72
2016,10,21,9,30,847.0,71.0,0.5,20.0,501.0,456.5,345.83
2016,10,21,9,45,857.0,74.0,0.5,20.5,532.5,511.96,389.34
2016,10,21,10,0,867.0,77.0,0.5,21.0,564.0,566.52,430.48
2016,10,21,10,15,876.0,78.0,0.5,21.5,589.0,617.24,467.39
2016,10,21,10,30,885.0,79.0,0.5,22.0,614.0,666.4,501.95
2016,10,21,10,45,890.5,80.0,0.55,22.5,632.0,711.34,532.88
2016,10,21,11,0,896.0,81.0,0.6,23.0,650.0,753.95,560.14
2016,10,21,11,15,899.0,81.5,0.7,23.0,660.0,791.56,585.74
2016,10,21,11,30,902.0,82.0,0.8,23.0,670.0,826.28,609.44
2016,10,21,11,45,902.5,82.5,0.9,23.5,672.5,855.85,628.61
2016,10,21,12,0,903.0,83.0,1.0,24.0,675.0,882.09,645.65
2016,10,21,12,15,901.0,82.5,1.1,24.0,669.5,901.52,659.61
2016,10,21,12,30,899.0,82.0,1.2,24.0,664.0,917.3,671.42
2016,10,21,12,45,890.5,83.0,1.35,24.0,649.5,925.22,679.04
2016,10,21,13,0,882.0,84.0,1.5,24.0,635.0,929.32,684.33
2016,10,21,13,15,874.5,83.0,1.65,24.0,614.0,928.16,686.26
2016,10,21,13,30,867.0,82.0,1.8,24.0,593.0,923.29,685.83
2016,10,21,13,45,855.0,81.0,1.95,24.0,565.0,910.58,680.21
2016,10,21,14,0,843.0,80.0,2.1,24.0,537.0,903.8,678.59
2016,10,21,14,15,827.5,78.5,2.2,23.5,503.0,880.42,666.44
2016,10,21,14,30,812.0,77.0,2.3,23.0,469.0,853.93,652.08
2016,10,21,14,45,789.0,74.5,2.4,23.0,429.0,816.62,628.62
2016,10,21,15,0,766.0,72.0,2.5,23.0,389.0,776.99,603.05
2016,10,21,15,15,735.5,68.5,2.5,22.5,345.5,727.81,570.41
2016,10,21,15,30,705.0,65.0,2.5,22.0,302.0,677.39,535.83
2016,10,21,15,45,660.0,60.5,2.55,21.5,256.0,618.97,494.1
2016,10,21,16,0,615.0,56.0,2.6,21.0,210.0,556.64,447.39
2016,10,21,16,15,545.0,49.0,2.6,20.0,164.0,474.92,383.67
2016,10,21,16,30,475.0,42.0,2.6,19.0,118.0,397.36,318.65
2016,10,21,16,45,357.5,32.0,2.6,18.5,77.5,292.52,225.01
2016,10,21,17,0,240.0,22.0,2.6,18.0,37.0,185.94,50.86
2016,10,21,17,15,120.0,11.0,2.65,17.5,18.5,71.14,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,52.0,17.0,1.7,12.5,22.5,13.97,0.0
2016,10,22,7,0,104.0,34.0,1.7,13.0,45.0,27.27,16.59
2016,10,22,7,15,137.0,53.0,1.7,13.0,75.0,41.61,30.76
2016,10,22,7,30,170.0,72.0,1.7,13.0,105.0,55.53,43.71
2016,10,22,7,45,191.0,91.0,1.7,13.5,137.5,74.66,55.14
2016,10,22,8,0,212.0,110.0,1.7,14.0,170.0,107.44,77.38
2016,10,22,8,15,228.5,126.5,1.65,14.0,201.5,140.56,103.42
2016,10,22,8,30,245.0,143.0,1.6,14.0,233.0,175.83,132.95
2016,10,22,8,45,253.0,161.0,1.55,14.5,263.5,212.14,163.92
2016,10,22,9,0,261.0,179.0,1.5,15.0,294.0,249.51,195.49
2016,10,22,9,15,428.0,157.5,1.4,15.5,365.0,318.39,249.52
2016,10,22,9,30,595.0,136.0,1.3,16.0,436.0,404.94,317.69
2016,10,22,9,45,603.5,143.5,1.2,16.5,464.0,452.54,355.49
2016,10,22,10,0,612.0,151.0,1.1,17.0,492.0,499.8,391.81
2016,10,22,10,15,741.0,122.5,1.1,17.0,554.5,583.52,456.19
2016,10,22,10,30,870.0,94.0,1.1,17.0,617.0,674.5,524.12
2016,10,22,10,45,661.5,166.5,1.1,17.5,571.0,647.21,500.85
2016,10,22,11,0,453.0,239.0,1.1,18.0,525.0,593.28,458.58
2016,10,22,11,15,441.5,247.0,1.15,18.0,529.0,614.19,474.65
2016,10,22,11,30,430.0,255.0,1.2,18.0,533.0,632.79,488.17
2016,10,22,11,45,508.5,226.5,1.25,18.0,557.0,686.41,528.77
2016,10,22,12,0,587.0,198.0,1.3,18.0,581.0,740.76,569.19
2016,10,22,12,15,741.0,147.0,1.35,18.0,625.5,844.86,642.4
2016,10,22,12,30,895.0,96.0,1.4,18.0,670.0,928.35,698.29
2016,10,22,12,45,892.0,94.5,1.45,18.0,657.0,938.47,705.15
2016,10,22,13,0,889.0,93.0,1.5,18.0,644.0,944.83,710.6
2016,10,22,13,15,742.5,130.0,1.55,18.0,579.5,874.36,664.58
2016,10,22,13,30,596.0,167.0,1.6,18.0,515.0,783.3,604.0
2016,10,22,13,45,502.0,185.0,1.7,18.0,468.5,710.68,554.14
2016,10,22,14,0,408.0,203.0,1.8,18.0,422.0,643.73,505.86
2016,10,22,14,15,246.0,204.0,1.85,18.0,334.0,477.73,380.83
2016,10,22,14,30,84.0,205.0,1.9,18.0,246.0,298.87,239.76
2016,10,22,14,45,113.0,189.0,1.95,18.0,238.5,323.69,261.71
2016,10,22,15,0,142.0,173.0,2.0,18.0,231.0,329.99,268.23
2016,10,22,15,15,134.0,155.0,2.05,17.5,205.0,300.72,245.8
2016,10,22,15,30,126.0,137.0,2.1,17.0,179.0,271.37,222.9
2016,10,22,15,45,119.0,117.0,2.15,17.0,152.0,239.87,197.25
2016,10,22,16,0,112.0,97.0,2.2,17.0,125.0,208.24,170.8
2016,10,22,16,15,96.0,77.0,2.15,16.5,97.0,170.22,138.34
2016,10,22,16,30,80.0,57.0,2.1,16.0,69.0,132.67,105.44
2016,10,22,16,45,42.0,38.5,2.1,15.5,45.0,84.81,61.93
2016,10,22,17,0,4.0,20.0,2.1,15.0,21.0,22.13,0.0
2016,10,22,17,15,2.0,10.0,2.15,14.5,10.5,10.11,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,183.0,14.5,1.35,11.5,32.0,11.7,0.0
2016,10,23,7,0,366.0,29.0,1.3,12.0,64.0,23.75,13.51
2016,10,23,7,15,464.5,37.5,1.3,12.5,108.0,29.88,20.54
2016,10,23,7,30,563.0,46.0,1.3,13.0,152.0,35.9,26.33
2016,10,23,7,45,621.0,51.5,1.3,13.5,199.5,53.18,30.39
2016,10,23,8,0,679.0,57.0,1.3,14.0,247.0,108.34,59.51
2016,10,23,8,15,717.5,61.5,1.3,14.0,293.0,163.33,100.6
2016,10,23,8,30,756.0,66.0,1.3,14.0,339.0,222.59,151.05
2016,10,23,8,45,781.0,69.0,1.3,14.5,381.0,280.72,202.89
2016,10,23,9,0,806.0,72.0,1.3,15.0,423.0,340.83,256.18
2016,10,23,9,15,824.5,74.5,1.3,15.0,461.0,399.58,307.9
2016,10,23,9,30,843.0,77.0,1.3,15.0,499.0,458.93,358.58
2016,10,23,9,45,860.0,77.5,1.35,15.5,531.5,514.92,404.65
2016,10,23,10,0,877.0,78.0,1.4,16.0,564.0,570.84,449.12
2016,10,23,10,15,886.5,79.0,1.45,16.0,589.0,622.21,489.7
2016,10,23,10,30,896.0,80.0,1.5,16.0,614.0,672.03,528.1
2016,10,23,10,45,903.5,80.0,1.55,16.5,632.0,717.61,561.27
2016,10,23,11,0,911.0,80.0,1.6,17.0,650.0,760.97,590.46
2016,10,23,11,15,914.5,80.5,1.65,17.0,660.5,799.36,617.03
2016,10,23,11,30,918.0,81.0,1.7,17.0,671.0,834.85,641.51
2016,10,23,11,45,919.5,81.0,1.75,17.5,673.5,865.03,661.07
2016,10,23,12,0,921.0,81.0,1.8,18.0,676.0,891.86,678.36
2016,10,23,12,15,919.5,80.5,1.85,18.0,670.5,912.0,692.44
2016,10,23,12,30,918.0,80.0,1.9,18.0,665.0,928.44,704.23
2016,10,23,12,45,905.5,83.0,2.0,18.0,649.5,935.32,710.31
2016,10,23,13,0,893.0,86.0,2.1,18.0,634.0,938.27,713.99
2016,10,23,13,15,885.0,84.5,2.15,18.0,613.0,936.09,713.82
2016,10,23,13,30,877.0,83.0,2.2,18.0,592.0,930.15,711.29
2016,10,23,13,45,869.0,80.5,2.25,18.0,564.0,919.28,705.53
2016,10,23,14,0,861.0,78.0,2.3,18.0,536.0,904.83,697.42
2016,10,23,14,15,740.0,98.0,2.3,18.0,474.0,826.32,643.95
2016,10,23,14,30,619.0,118.0,2.3,18.0,412.0,733.25,579.23
2016,10,23,14,45,660.5,97.5,2.35,18.0,386.5,734.43,582.5
2016,10,23,15,0,702.0,77.0,2.4,18.0,361.0,729.67,580.56
2016,10,23,15,15,658.5,77.0,2.35,17.5,319.5,676.57,543.14
2016,10,23,15,30,615.0,77.0,2.3,17.0,278.0,623.04,504.63
2016,10,23,15,45,571.0,70.0,2.3,16.5,234.5,560.37,457.83
2016,10,23,16,0,527.0,63.0,2.3,16.0,191.0,498.63,409.71
2016,10,23,16,15,463.0,53.5,2.15,15.5,147.5,421.54,345.73
2016,10,23,16,30,399.0,44.0,2.0,15.0,104.0,348.3,281.96
2016,10,23,16,45,286.5,32.0,1.9,14.5,66.5,248.27,188.8
2016,10,23,17,0,174.0,20.0,1.8,14.0,29.0,142.82,0.0
2016,10,23,17,15,87.0,10.0,1.8,13.5,14.5,53.12,0.0
2016,10,23,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,9.0,3.45,13.5,9.0,8.19,0.0
2016,10,24,7,0,0.0,18.0,3.6,14.0,18.0,15.84,6.77
2016,10,24,7,15,0.0,32.0,3.65,14.0,32.0,28.23,18.86
2016,10,24,7,30,0.0,46.0,3.7,14.0,46.0,40.2,29.93
2016,10,24,7,45,0.0,61.0,3.8,14.5,61.0,52.88,39.46
2016,10,24,8,0,0.0,76.0,3.9,15.0,76.0,65.91,50.62
2016,10,24,8,15,0.0,90.5,4.0,15.0,90.5,78.7,61.51
2016,10,24,8,30,0.0,105.0,4.1,15.0,105.0,91.64,72.38
2016,10,24,8,45,91.0,144.0,4.25,15.5,183.0,152.18,119.9
2016,10,24,9,0,182.0,183.0,4.4,16.0,261.0,224.21,177.55
2016,10,24,9,15,217.5,196.5,4.4,16.0,298.5,263.81,210.47
2016,10,24,9,30,253.0,210.0,4.4,16.0,336.0,311.62,250.06
2016,10,24,9,45,275.0,221.5,4.4,16.0,366.0,351.12,282.75
2016,10,24,10,0,297.0,233.0,4.4,16.0,396.0,392.54,316.64
2016,10,24,10,15,162.0,231.5,4.45,16.0,321.0,321.25,259.44
2016,10,24,10,30,27.0,230.0,4.5,16.0,246.0,226.97,181.78
2016,10,24,10,45,35.0,244.5,4.55,16.5,265.5,257.43,206.15
2016,10,24,11,0,43.0,259.0,4.6,17.0,285.0,281.39,224.92
2016,10,24,11,15,49.0,267.5,4.6,17.0,298.5,298.49,238.55
2016,10,24,11,30,55.0,276.0,4.6,17.0,312.0,316.15,252.64
2016,10,24,11,45,27.5,207.0,4.65,17.5,225.0,223.82,178.14
2016,10,24,12,0,0.0,138.0,4.7,18.0,138.0,124.4,96.77
2016,10,24,12,15,10.0,186.0,4.75,18.0,192.5,179.9,142.29
2016,10,24,12,30,20.0,234.0,4.8,18.0,247.0,238.34,189.56
2016,10,24,12,45,28.5,241.0,4.85,18.0,259.0,270.66,215.71
2016,10,24,13,0,37.0,248.0,4.9,18.0,271.0,289.3,231.03
2016,10,24,13,15,18.5,174.0,4.95,18.0,185.5,178.88,142.2
2016,10,24,13,30,0.0,100.0,5.0,18.0,100.0,89.16,68.4
2016,10,24,13,45,0.0,116.5,5.05,18.0,116.5,105.28,81.87
2016,10,24,14,0,0.0,133.0,5.1,18.0,133.0,122.28,96.02
2016,10,24,14,15,7.5,151.5,4.95,17.5,155.0,149.52,119.15
2016,10,24,14,30,15.0,170.0,4.8,17.0,177.0,178.65,143.86
2016,10,24,14,45,7.5,88.0,4.7,17.0,91.5,85.39,66.59
2016,10,24,15,0,0.0,6.0,4.6,17.0,6.0,5.28,0.0
2016,10,24,15,15,0.0,5.0,4.45,16.5,5.0,4.39,0.0
2016,10,24,15,30,0.0,4.0,4.3,16.0,4.0,3.51,0.0
2016,10,24,15,45,0.0,3.5,4.15,16.0,3.5,3.07,0.0
2016,10,24,16,0,0.0,3.0,4.0,16.0,3.0,2.63,0.0
2016,10,24,16,15,0.0,2.0,3.9,15.5,2.0,1.75,0.0
2016,10,24,16,30,0.0,1.0,3.8,15.0,1.0,0.88,0.0
2016,10,24,16,45,0.0,0.5,3.7,15.0,0.5,0.44,0.0
2016,10,24,17,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,3.45,15.0,3.0,2.73,0.0
2016,10,25,7,0,0.0,6.0,3.6,15.0,6.0,5.26,0.0
2016,10,25,7,15,0.0,11.0,3.6,15.0,11.0,9.65,2.69
2016,10,25,7,30,0.0,16.0,3.6,15.0,16.0,14.06,6.76
2016,10,25,7,45,0.0,22.0,3.65,15.5,22.0,19.35,10.84
2016,10,25,8,0,0.0,28.0,3.7,16.0,28.0,24.65,15.4
2016,10,25,8,15,0.0,33.5,3.65,16.0,33.5,29.51,19.58
2016,10,25,8,30,0.0,39.0,3.6,16.0,39.0,34.38,23.71
2016,10,25,8,45,3.0,93.5,3.55,16.5,95.0,83.17,64.68
2016,10,25,9,0,6.0,148.0,3.5,17.0,151.0,132.1,104.99
2016,10,25,9,15,3.0,96.0,3.55,17.0,97.5,86.11,66.69
2016,10,25,9,30,0.0,44.0,3.6,17.0,44.0,38.84,27.1
2016,10,25,9,45,0.0,81.0,3.7,17.5,81.0,71.7,54.41
2016,10,25,10,0,0.0,118.0,3.8,18.0,118.0,104.96,81.61
2016,10,25,10,15,0.0,120.0,3.85,18.0,120.0,106.88,83.02
2016,10,25,10,30,0.0,122.0,3.9,18.0,122.0,108.81,84.47
2016,10,25,10,45,0.0,76.0,3.95,18.0,76.0,67.3,50.27
2016,10,25,11,0,0.0,30.0,4.0,18.0,30.0,26.5,16.44
2016,10,25,11,15,0.0,74.5,4.0,18.0,74.5,65.99,49.14
2016,10,25,11,30,0.0,119.0,4.0,18.0,119.0,106.38,82.24
2016,10,25,11,45,0.0,95.0,4.05,18.0,95.0,84.29,64.1
2016,10,25,12,0,0.0,71.0,4.1,18.0,71.0,62.88,46.51
2016,10,25,12,15,0.0,48.5,4.0,18.0,48.5,42.9,30.02
2016,10,25,12,30,0.0,26.0,3.9,18.0,26.0,22.97,13.49
2016,10,25,12,45,10.5,126.0,3.85,18.5,132.5,123.09,96.32
2016,10,25,13,0,21.0,226.0,3.8,19.0,239.0,234.22,185.76
2016,10,25,13,15,141.0,238.5,3.75,19.0,319.0,394.94,316.41
2016,10,25,13,30,261.0,251.0,3.7,19.0,399.0,543.0,432.89
2016,10,25,13,45,262.5,236.5,3.65,19.0,379.5,529.94,423.15
2016,10,25,14,0,264.0,222.0,3.6,19.0,360.0,515.48,413.13
2016,10,25,14,15,142.5,198.0,3.5,19.0,272.0,357.99,288.81
2016,10,25,14,30,21.0,174.0,3.4,19.0,184.0,188.98,150.75
2016,10,25,14,45,19.0,159.5,3.35,19.0,168.0,173.22,138.53
2016,10,25,15,0,17.0,145.0,3.3,19.0,152.0,157.55,125.96
2016,10,25,15,15,12.5,129.0,3.15,18.5,134.0,138.12,110.27
2016,10,25,15,30,8.0,113.0,3.0,18.0,116.0,118.94,94.53
2016,10,25,15,45,4.0,95.5,2.9,18.0,97.0,98.51,77.33
2016,10,25,16,0,0.0,78.0,2.8,18.0,78.0,78.22,60.03
2016,10,25,16,15,0.0,59.5,2.6,17.5,59.5,59.36,43.95
2016,10,25,16,30,0.0,41.0,2.4,17.0,41.0,39.86,27.15
2016,10,25,16,45,0.0,25.5,2.25,17.0,25.5,23.63,12.09
2016,10,25,17,0,0.0,10.0,2.1,17.0,10.0,8.79,0.0
2016,10,25,17,15,0.0,5.0,2.05,16.5,5.0,4.55,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,167.0,13.0,1.7,13.5,27.0,11.82,0.0
2016,10,26,7,0,334.0,26.0,1.7,14.0,54.0,21.31,10.14
2016,10,26,7,15,436.5,34.5,1.7,14.5,96.5,27.53,18.11
2016,10,26,7,30,539.0,43.0,1.7,15.0,139.0,33.64,24.0
2016,10,26,7,45,601.0,48.5,1.75,15.5,185.0,49.12,27.78
2016,10,26,8,0,663.0,54.0,1.8,16.0,231.0,102.85,55.4
2016,10,26,8,15,702.0,57.5,1.85,16.0,275.5,155.68,94.31
2016,10,26,8,30,741.0,61.0,1.9,16.0,320.0,212.82,142.74
2016,10,26,8,45,769.0,64.0,2.0,16.5,362.0,270.49,194.11
2016,10,26,9,0,797.0,67.0,2.1,17.0,404.0,330.5,247.52
2016,10,26,9,15,815.5,69.0,2.15,17.5,441.0,387.87,298.04
2016,10,26,9,30,834.0,71.0,2.2,18.0,478.0,445.82,347.56
2016,10,26,9,45,851.5,71.5,2.3,18.5,509.5,501.19,393.7
2016,10,26,10,0,869.0,72.0,2.4,19.0,541.0,556.54,438.39
2016,10,26,10,15,878.0,73.0,2.45,19.0,566.0,606.87,478.69
2016,10,26,10,30,887.0,74.0,2.5,19.0,591.0,655.63,516.81
2016,10,26,10,45,890.5,75.5,2.6,19.5,608.0,699.36,549.47
2016,10,26,11,0,894.0,77.0,2.7,20.0,625.0,740.64,577.93
2016,10,26,11,15,898.0,77.5,2.75,20.0,635.5,778.54,604.6
2016,10,26,11,30,902.0,78.0,2.8,20.0,646.0,813.62,629.2
2016,10,26,11,45,900.5,79.5,2.9,20.5,648.0,842.35,648.39
2016,10,26,12,0,899.0,81.0,3.0,21.0,650.0,867.69,665.25
2016,10,26,12,15,898.5,80.5,3.0,21.0,645.0,888.08,679.34
2016,10,26,12,30,898.0,80.0,3.0,21.0,640.0,904.91,691.12
2016,10,26,12,45,891.0,81.0,3.05,21.0,626.5,914.05,698.11
2016,10,26,13,0,884.0,82.0,3.1,21.0,613.0,919.45,702.74
2016,10,26,13,15,877.5,81.0,3.05,20.5,593.0,919.12,704.26
2016,10,26,13,30,871.0,80.0,3.0,20.0,573.0,915.11,703.43
2016,10,26,13,45,858.5,79.5,2.95,20.0,545.5,902.6,695.5
2016,10,26,14,0,846.0,79.0,2.9,20.0,518.0,895.9,691.82
2016,10,26,14,15,830.0,77.0,2.8,19.5,483.5,871.49,676.68
2016,10,26,14,30,814.0,75.0,2.7,19.0,449.0,844.0,659.41
2016,10,26,14,45,791.0,72.5,2.65,19.0,409.5,806.89,634.18
2016,10,26,15,0,768.0,70.0,2.6,19.0,370.0,767.47,606.95
2016,10,26,15,15,735.0,66.0,2.45,18.5,326.5,715.91,570.69
2016,10,26,15,30,702.0,62.0,2.3,18.0,283.0,663.27,532.63
2016,10,26,15,45,653.5,57.5,2.2,18.0,237.0,603.16,486.79
2016,10,26,16,0,605.0,53.0,2.1,18.0,191.0,539.19,436.15
2016,10,26,16,15,526.5,45.5,1.8,17.5,145.5,452.36,365.12
2016,10,26,16,30,448.0,38.0,1.5,17.0,100.0,370.53,293.84
2016,10,26,16,45,224.0,31.0,1.25,16.5,62.0,208.74,146.7
2016,10,26,17,0,0.0,24.0,1.0,16.0,24.0,21.83,0.0
2016,10,26,17,15,0.0,12.0,0.95,15.5,12.0,10.91,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.5,2.15,14.5,2.5,2.27,0.0
2016,10,27,7,0,0.0,5.0,2.3,15.0,5.0,4.38,0.0
2016,10,27,7,15,0.0,10.0,2.4,15.0,10.0,8.77,1.89
2016,10,27,7,30,0.0,15.0,2.5,15.0,15.0,13.18,5.96
2016,10,27,7,45,0.0,20.0,2.6,15.5,20.0,17.58,9.33
2016,10,27,8,0,0.0,25.0,2.7,16.0,25.0,22.0,13.14
2016,10,27,8,15,0.0,30.0,2.65,16.0,30.0,26.41,16.95
2016,10,27,8,30,0.0,35.0,2.6,16.0,35.0,30.84,20.71
2016,10,27,8,45,0.0,24.5,2.55,16.5,24.5,21.57,12.74
2016,10,27,9,0,0.0,14.0,2.5,17.0,14.0,12.32,4.82
2016,10,27,9,15,0.0,63.0,2.45,17.0,63.0,55.68,41.4
2016,10,27,9,30,0.0,112.0,2.4,17.0,112.0,99.32,77.62
2016,10,27,9,45,2.0,143.0,2.35,17.0,144.5,128.43,101.36
2016,10,27,10,0,4.0,174.0,2.3,17.0,177.0,158.33,125.53
2016,10,27,10,15,2.0,167.5,2.25,17.0,169.0,151.76,119.9
2016,10,27,10,30,0.0,161.0,2.2,17.0,161.0,144.86,114.1
2016,10,27,10,45,0.0,165.5,2.15,17.5,165.5,149.37,117.38
2016,10,27,11,0,0.0,170.0,2.1,18.0,170.0,153.92,120.69
2016,10,27,11,15,6.0,192.0,2.2,17.5,196.0,179.91,141.94
2016,10,27,11,30,12.0,214.0,2.3,17.0,222.0,206.88,163.92
2016,10,27,11,45,12.5,214.5,2.4,17.0,223.0,208.83,165.46
2016,10,27,12,0,13.0,215.0,2.5,17.0,224.0,210.82,167.13
2016,10,27,12,15,6.5,183.0,2.5,17.0,187.5,174.18,137.58
2016,10,27,12,30,0.0,151.0,2.5,17.0,151.0,137.52,107.82
2016,10,27,12,45,0.0,154.5,2.5,17.0,154.5,141.32,111.05
2016,10,27,13,0,0.0,158.0,2.5,17.0,158.0,145.28,114.36
2016,10,27,13,15,2.0,168.0,2.4,17.0,169.0,157.89,124.81
2016,10,27,13,30,4.0,178.0,2.3,17.0,180.0,171.1,135.72
2016,10,27,13,45,3.0,171.5,2.2,17.0,173.0,164.58,130.57
2016,10,27,14,0,2.0,165.0,2.1,17.0,166.0,158.18,125.55
2016,10,27,14,15,1.0,157.0,2.0,17.0,157.5,150.29,119.33
2016,10,27,14,30,0.0,149.0,1.9,17.0,149.0,142.57,113.23
2016,10,27,14,45,0.0,98.5,1.8,17.0,98.5,89.75,69.84
2016,10,27,15,0,0.0,48.0,1.7,17.0,48.0,42.35,30.29
2016,10,27,15,15,0.0,42.0,1.6,17.0,42.0,37.03,25.88
2016,10,27,15,30,0.0,36.0,1.5,17.0,36.0,31.72,21.39
2016,10,27,15,45,0.0,30.0,1.4,17.0,30.0,26.41,16.85
2016,10,27,16,0,0.0,24.0,1.3,17.0,24.0,21.11,12.26
2016,10,27,16,15,0.0,18.0,1.2,16.5,18.0,15.82,7.67
2016,10,27,16,30,0.0,12.0,1.1,16.0,12.0,10.54,3.04
2016,10,27,16,45,0.0,7.0,1.0,16.0,7.0,6.14,0.0
2016,10,27,17,0,0.0,2.0,0.9,16.0,2.0,1.82,0.0
2016,10,27,17,15,0.0,1.0,0.95,16.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,3.5,0.35,15.0,3.5,3.18,0.0
2016,10,28,7,0,0.0,7.0,0.3,15.0,7.0,6.14,0.0
2016,10,28,7,15,0.0,14.0,0.35,15.0,14.0,12.3,4.93
2016,10,28,7,30,0.0,21.0,0.4,15.0,21.0,18.47,10.67
2016,10,28,7,45,0.0,28.5,0.5,15.5,28.5,25.09,15.76
2016,10,28,8,0,0.0,36.0,0.6,16.0,36.0,31.72,21.48
2016,10,28,8,15,0.0,43.5,0.7,16.0,43.5,38.36,27.17
2016,10,28,8,30,0.0,51.0,0.8,16.0,51.0,45.01,32.8
2016,10,28,8,45,0.0,79.0,0.9,16.5,79.0,69.76,53.53
2016,10,28,9,0,0.0,107.0,1.0,17.0,107.0,94.43,73.82
2016,10,28,9,15,0.0,129.5,1.1,17.0,129.5,114.63,90.28
2016,10,28,9,30,0.0,152.0,1.2,17.0,152.0,135.19,106.89
2016,10,28,9,45,0.0,109.5,1.35,17.0,109.5,97.23,75.55
2016,10,28,10,0,0.0,67.0,1.5,17.0,67.0,59.26,44.05
2016,10,28,10,15,0.0,86.0,1.6,17.0,86.0,76.17,58.04
2016,10,28,10,30,0.0,105.0,1.7,17.0,105.0,93.34,72.1
2016,10,28,10,45,2.0,144.5,1.85,17.5,146.0,131.16,102.77
2016,10,28,11,0,4.0,184.0,2.0,18.0,187.0,170.22,133.97
2016,10,28,11,15,9.5,202.0,2.1,18.0,208.5,192.36,151.7
2016,10,28,11,30,15.0,220.0,2.2,18.0,230.0,215.33,170.08
2016,10,28,11,45,7.5,188.0,2.35,18.0,193.0,178.69,140.63
2016,10,28,12,0,0.0,156.0,2.5,18.0,156.0,141.81,110.82
2016,10,28,12,15,45.0,217.5,2.55,18.0,245.0,255.21,203.28
2016,10,28,12,30,90.0,279.0,2.6,18.0,334.0,367.49,292.08
2016,10,28,12,45,45.0,198.5,2.65,18.0,226.0,239.05,190.29
2016,10,28,13,0,0.0,118.0,2.7,18.0,118.0,106.17,82.06
2016,10,28,13,15,0.0,114.0,2.7,18.0,114.0,102.52,79.34
2016,10,28,13,30,0.0,110.0,2.7,18.0,110.0,98.87,76.47
2016,10,28,13,45,38.5,165.0,2.7,18.0,184.5,202.79,162.86
2016,10,28,14,0,77.0,220.0,2.7,18.0,259.0,307.31,247.52
2016,10,28,14,15,75.0,205.5,2.65,18.0,241.5,290.69,234.43
2016,10,28,14,30,73.0,191.0,2.6,18.0,224.0,273.89,221.54
2016,10,28,14,45,73.5,174.5,2.6,18.0,205.5,256.45,208.16
2016,10,28,15,0,74.0,158.0,2.6,18.0,187.0,238.78,194.41
2016,10,28,15,15,384.5,109.0,2.45,17.5,229.5,478.58,394.17
2016,10,28,15,30,695.0,60.0,2.3,17.0,272.0,652.15,528.17
2016,10,28,15,45,652.0,54.5,2.15,16.5,227.5,589.89,479.02
2016,10,28,16,0,609.0,49.0,2.0,16.0,183.0,534.28,434.76
2016,10,28,16,15,529.0,42.0,1.75,15.5,138.0,447.49,363.0
2016,10,28,16,30,449.0,35.0,1.5,15.0,93.0,365.95,290.54
2016,10,28,16,45,224.5,27.0,1.3,14.5,56.0,200.31,130.93
2016,10,28,17,0,0.0,19.0,1.1,14.0,19.0,17.28,0.0
2016,10,28,17,15,0.0,9.5,1.1,13.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
