Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,4.5,1.7,14.5,4.5,4.09,0.0
2016,10,29,7,0,0.0,9.0,1.8,15.0,9.0,7.9,0.0
2016,10,29,7,15,0.0,18.0,1.9,15.0,18.0,15.83,7.85
2016,10,29,7,30,0.0,27.0,2.0,15.0,27.0,23.77,15.24
2016,10,29,7,45,0.0,37.0,2.15,15.5,37.0,32.62,22.07
2016,10,29,8,0,0.0,47.0,2.3,16.0,47.0,41.47,29.7
2016,10,29,8,15,0.0,57.0,2.4,16.0,57.0,50.34,37.3
2016,10,29,8,30,0.0,67.0,2.5,16.0,67.0,59.21,44.8
2016,10,29,8,45,0.0,53.0,2.6,16.5,53.0,46.78,34.14
2016,10,29,9,0,0.0,39.0,2.7,17.0,39.0,34.39,23.54
2016,10,29,9,15,0.0,37.0,2.8,17.0,37.0,32.63,22.0
2016,10,29,9,30,0.0,35.0,2.9,17.0,35.0,30.87,20.46
2016,10,29,9,45,0.0,38.0,3.05,17.5,38.0,33.54,22.59
2016,10,29,10,0,0.0,41.0,3.2,18.0,41.0,36.2,24.72
2016,10,29,10,15,0.0,58.5,3.25,18.0,58.5,51.72,37.6
2016,10,29,10,30,0.0,76.0,3.3,18.0,76.0,67.28,50.42
2016,10,29,10,45,15.5,157.0,3.35,18.5,166.0,152.06,119.94
2016,10,29,11,0,31.0,238.0,3.4,19.0,256.0,252.19,199.85
2016,10,29,11,15,27.5,237.0,3.35,19.0,253.5,240.53,190.2
2016,10,29,11,30,24.0,236.0,3.3,19.0,251.0,238.55,188.5
2016,10,29,11,45,12.0,203.5,3.3,19.0,211.5,197.77,155.74
2016,10,29,12,0,0.0,171.0,3.3,19.0,172.0,156.45,122.3
2016,10,29,12,15,81.5,227.5,3.25,19.0,277.5,298.02,237.9
2016,10,29,12,30,163.0,284.0,3.2,19.0,383.0,454.07,360.27
2016,10,29,12,45,188.5,275.5,3.15,19.0,388.0,473.08,375.17
2016,10,29,13,0,214.0,267.0,3.1,19.0,393.0,491.84,390.51
2016,10,29,13,15,541.5,172.0,3.0,19.0,474.5,719.66,569.29
2016,10,29,13,30,869.0,77.0,2.9,19.0,556.0,903.71,699.89
2016,10,29,13,45,859.5,75.0,2.85,19.0,529.0,892.05,690.8
2016,10,29,14,0,850.0,73.0,2.8,19.0,502.0,876.92,681.14
2016,10,29,14,15,833.5,71.0,2.7,19.0,468.0,861.17,670.74
2016,10,29,14,30,817.0,69.0,2.6,19.0,434.0,833.3,651.74
2016,10,29,14,45,792.5,66.5,2.55,19.0,394.5,795.04,625.56
2016,10,29,15,0,768.0,64.0,2.5,19.0,355.0,754.59,597.42
2016,10,29,15,15,734.0,60.5,2.35,18.5,311.5,703.18,561.02
2016,10,29,15,30,700.0,57.0,2.2,18.0,268.0,650.82,522.82
2016,10,29,15,45,646.5,52.5,2.1,18.0,222.5,581.9,469.91
2016,10,29,16,0,593.0,48.0,2.0,18.0,177.0,520.29,420.56
2016,10,29,16,15,511.5,41.0,1.85,17.0,132.5,433.36,349.84
2016,10,29,16,30,430.0,34.0,1.7,16.0,88.0,351.91,277.97
2016,10,29,16,45,215.0,25.5,1.55,15.5,52.5,190.93,116.95
2016,10,29,17,0,0.0,17.0,1.4,15.0,17.0,15.46,0.0
2016,10,29,17,15,0.0,8.5,1.4,14.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,23.0,13.0,4.15,14.5,14.5,11.82,0.0
2016,10,30,7,0,46.0,26.0,4.3,15.0,29.0,21.54,6.29
2016,10,30,7,15,103.0,44.0,4.3,15.0,59.0,34.76,23.76
2016,10,30,7,30,160.0,62.0,4.3,15.0,89.0,48.23,36.52
2016,10,30,7,45,190.0,80.5,4.35,15.0,121.5,65.51,47.7
2016,10,30,8,0,220.0,99.0,4.4,15.0,154.0,98.31,69.39
2016,10,30,8,15,259.0,111.0,4.45,15.0,188.0,131.24,94.17
2016,10,30,8,30,298.0,123.0,4.5,15.0,222.0,168.75,124.98
2016,10,30,8,45,149.0,64.0,4.55,15.5,113.5,98.21,72.93
2016,10,30,9,0,0.0,5.0,4.6,16.0,5.0,4.4,0.0
2016,10,30,9,15,0.0,7.0,4.65,16.0,7.0,6.16,0.0
2016,10,30,9,30,0.0,9.0,4.7,16.0,9.0,7.92,1.07
2016,10,30,9,45,0.0,8.5,4.8,16.5,8.5,7.49,0.68
2016,10,30,10,0,0.0,8.0,4.9,17.0,8.0,7.05,0.29
2016,10,30,10,15,0.0,39.5,4.95,17.0,39.5,34.88,23.67
2016,10,30,10,30,0.0,71.0,5.0,17.0,71.0,62.83,46.95
2016,10,30,10,45,153.5,164.0,5.1,17.0,255.5,266.78,217.42
2016,10,30,11,0,307.0,257.0,5.2,17.0,440.0,491.94,397.78
2016,10,30,11,15,173.5,255.0,5.15,17.0,359.0,392.41,316.7
2016,10,30,11,30,40.0,253.0,5.1,17.0,278.0,281.21,225.09
2016,10,30,11,45,81.0,269.0,5.1,17.5,319.5,335.5,269.29
2016,10,30,12,0,122.0,285.0,5.1,18.0,361.0,406.93,325.96
2016,10,30,12,15,168.0,281.5,5.05,18.0,384.5,449.0,360.15
2016,10,30,12,30,214.0,278.0,5.0,18.0,408.0,492.25,395.15
2016,10,30,12,45,286.0,259.0,4.95,18.0,428.5,557.81,447.79
2016,10,30,13,0,358.0,240.0,4.9,18.0,449.0,607.4,487.95
2016,10,30,13,15,358.5,230.0,4.85,18.0,433.0,601.6,484.04
2016,10,30,13,30,359.0,220.0,4.8,18.0,417.0,594.09,479.11
2016,10,30,13,45,311.5,216.0,4.75,18.0,380.5,548.52,443.68
2016,10,30,14,0,264.0,212.0,4.7,18.0,344.0,502.19,407.41
2016,10,30,14,15,257.0,197.5,4.55,17.5,319.0,478.58,390.4
2016,10,30,14,30,250.0,183.0,4.4,17.0,294.0,453.91,372.26
2016,10,30,14,45,450.5,136.5,4.3,17.0,314.0,583.72,479.66
2016,10,30,15,0,651.0,90.0,4.2,17.0,334.0,693.26,565.16
2016,10,30,15,15,611.0,85.0,4.0,16.5,291.5,638.18,523.31
2016,10,30,15,30,571.0,80.0,3.8,16.0,249.0,582.71,480.89
2016,10,30,15,45,529.0,70.5,3.65,16.0,206.5,520.65,431.02
2016,10,30,16,0,487.0,61.0,3.5,16.0,164.0,459.5,379.59
2016,10,30,16,15,396.0,51.5,3.4,15.5,121.5,366.59,300.57
2016,10,30,16,30,305.0,42.0,3.3,15.0,79.0,281.29,223.81
2016,10,30,16,45,152.5,28.0,3.2,15.0,46.5,155.83,87.47
2016,10,30,17,0,0.0,14.0,3.1,15.0,14.0,12.73,0.0
2016,10,30,17,15,0.0,7.0,3.05,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,88.0,13.0,1.7,12.5,19.0,11.82,0.0
2016,10,31,7,0,176.0,26.0,1.7,13.0,38.0,20.52,4.15
2016,10,31,7,15,293.0,38.0,1.8,13.0,77.0,31.24,20.86
2016,10,31,7,30,410.0,50.0,1.9,13.0,116.0,40.3,29.85
2016,10,31,7,45,490.0,56.5,2.0,13.5,160.5,51.8,33.36
2016,10,31,8,0,570.0,63.0,2.1,14.0,205.0,97.62,55.66
2016,10,31,8,15,617.0,68.5,2.15,14.0,249.0,147.67,92.15
2016,10,31,8,30,664.0,74.0,2.2,14.0,293.0,203.1,138.65
2016,10,31,8,45,587.0,96.5,2.3,14.5,309.0,246.72,181.75
2016,10,31,9,0,510.0,119.0,2.4,15.0,325.0,277.76,213.4
2016,10,31,9,15,273.5,152.0,2.45,15.0,264.0,247.2,196.12
2016,10,31,9,30,37.0,185.0,2.5,15.0,203.0,184.75,148.42
2016,10,31,9,45,59.0,205.5,2.55,15.5,235.5,218.44,175.72
2016,10,31,10,0,81.0,226.0,2.6,16.0,268.0,254.88,204.85
2016,10,31,10,15,40.5,194.5,2.6,16.0,215.5,205.93,164.99
2016,10,31,10,30,0.0,163.0,2.6,16.0,163.0,147.0,116.4
2016,10,31,10,45,0.5,167.5,2.65,16.0,168.0,151.88,120.38
2016,10,31,11,0,1.0,172.0,2.7,16.0,173.0,156.86,124.33
2016,10,31,11,15,39.5,221.5,2.75,16.0,246.0,244.62,196.17
2016,10,31,11,30,78.0,271.0,2.8,16.0,319.0,330.87,265.23
2016,10,31,11,45,53.0,255.5,2.85,16.5,288.0,298.03,238.01
2016,10,31,12,0,28.0,240.0,2.9,17.0,257.0,249.65,198.73
2016,10,31,12,15,186.5,246.0,2.95,17.0,358.5,424.49,341.23
2016,10,31,12,30,345.0,252.0,3.0,17.0,460.0,593.54,473.16
2016,10,31,12,45,328.0,249.5,3.1,17.0,443.5,584.01,465.42
2016,10,31,13,0,311.0,247.0,3.2,17.0,427.0,572.71,457.42
2016,10,31,13,15,247.5,246.0,3.25,17.0,386.0,519.3,416.04
2016,10,31,13,30,184.0,245.0,3.3,17.0,345.0,447.16,359.95
2016,10,31,13,45,135.5,230.0,3.35,17.0,302.0,387.88,313.35
2016,10,31,14,0,87.0,215.0,3.4,17.0,259.0,311.37,252.26
2016,10,31,14,15,43.5,168.5,3.45,17.0,190.5,216.53,175.32
2016,10,31,14,30,0.0,122.0,3.5,17.0,122.0,113.98,89.91
2016,10,31,14,45,0.0,121.0,3.55,17.0,121.0,114.61,90.75
2016,10,31,15,0,0.0,120.0,3.6,17.0,120.0,115.96,92.04
2016,10,31,15,15,0.0,104.5,3.55,16.5,104.5,100.86,79.7
2016,10,31,15,30,0.0,89.0,3.5,16.0,89.0,85.71,67.13
2016,10,31,15,45,0.0,73.0,3.5,16.0,73.0,69.87,53.65
2016,10,31,16,0,0.0,57.0,3.5,16.0,57.0,53.84,39.84
2016,10,31,16,15,0.0,42.0,3.5,15.5,42.0,38.78,26.8
2016,10,31,16,30,0.0,27.0,3.5,15.0,27.0,23.81,13.66
2016,10,31,16,45,0.0,15.5,3.5,15.0,15.5,13.64,1.58
2016,10,31,17,0,0.0,4.0,3.5,15.0,4.0,3.64,0.0
2016,10,31,17,15,0.0,2.0,3.6,15.0,2.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,6,45,99.0,12.0,1.95,12.0,18.0,10.91,0.0
2016,11,1,7,0,198.0,24.0,1.9,12.0,36.0,20.12,1.86
2016,11,1,7,15,319.5,35.0,1.95,12.5,75.5,28.63,18.53
2016,11,1,7,30,441.0,46.0,2.0,13.0,115.0,36.9,26.81
2016,11,1,7,45,516.5,53.0,2.05,13.5,159.5,48.73,30.85
2016,11,1,8,0,592.0,60.0,2.1,14.0,204.0,96.15,53.71
2016,11,1,8,15,639.0,64.5,2.15,14.0,248.5,146.52,90.2
2016,11,1,8,30,686.0,69.0,2.2,14.0,293.0,202.2,136.93
2016,11,1,8,45,718.0,73.0,2.25,14.5,334.5,258.47,187.01
2016,11,1,9,0,750.0,77.0,2.3,15.0,376.0,319.12,240.97
2016,11,1,9,15,773.0,79.5,2.25,15.0,413.0,375.64,291.45
2016,11,1,9,30,796.0,82.0,2.2,15.0,450.0,433.34,341.65
2016,11,1,9,45,812.5,84.0,2.15,15.5,481.5,488.25,387.57
2016,11,1,10,0,829.0,86.0,2.1,16.0,513.0,543.03,431.76
2016,11,1,10,15,840.0,87.5,1.95,16.0,538.0,593.63,471.69
2016,11,1,10,30,851.0,89.0,1.8,16.0,563.0,642.98,509.29
2016,11,1,10,45,857.5,90.0,1.7,16.5,580.5,687.25,541.24
2016,11,1,11,0,864.0,91.0,1.6,17.0,598.0,729.39,569.99
2016,11,1,11,15,868.0,91.5,1.5,17.0,607.5,766.75,594.7
2016,11,1,11,30,872.0,92.0,1.4,17.0,617.0,801.39,617.15
2016,11,1,11,45,872.0,92.5,1.35,17.5,619.0,829.88,634.51
2016,11,1,12,0,872.0,93.0,1.3,18.0,621.0,855.13,649.54
2016,11,1,12,15,869.5,92.5,1.25,18.0,615.0,873.67,661.23
2016,11,1,12,30,867.0,92.0,1.2,18.0,609.0,888.66,670.63
2016,11,1,12,45,863.5,90.5,1.2,18.0,596.0,897.94,677.11
2016,11,1,13,0,860.0,89.0,1.2,18.0,583.0,903.55,681.36
2016,11,1,13,15,851.0,88.0,1.15,18.0,562.0,901.12,679.65
2016,11,1,13,30,842.0,87.0,1.1,18.0,541.0,895.03,675.73
2016,11,1,13,45,828.0,85.5,1.1,18.0,512.5,880.2,666.92
2016,11,1,14,0,814.0,84.0,1.1,18.0,484.0,861.98,655.98
2016,11,1,14,15,795.5,81.5,1.1,18.0,450.0,835.28,639.27
2016,11,1,14,30,777.0,79.0,1.1,18.0,416.0,805.67,620.49
2016,11,1,14,45,748.0,76.5,1.1,18.0,376.5,764.39,593.25
2016,11,1,15,0,719.0,74.0,1.1,18.0,337.0,726.62,568.03
2016,11,1,15,15,681.0,70.0,1.15,17.5,294.5,673.19,532.2
2016,11,1,15,30,643.0,66.0,1.2,17.0,252.0,619.25,494.53
2016,11,1,15,45,587.5,60.0,1.25,17.0,207.0,549.53,442.13
2016,11,1,16,0,532.0,54.0,1.3,17.0,162.0,481.48,388.52
2016,11,1,16,15,441.0,45.0,1.45,16.0,119.0,388.3,312.85
2016,11,1,16,30,350.0,36.0,1.6,15.0,76.0,301.3,235.39
2016,11,1,16,45,206.0,23.0,1.75,14.5,43.5,176.71,74.72
2016,11,1,17,0,62.0,10.0,1.9,14.0,11.0,42.4,0.0
2016,11,1,17,15,31.0,5.0,1.95,13.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,116.0,10.5,1.8,10.0,17.5,9.55,0.0
2016,11,2,7,0,232.0,21.0,1.8,10.0,35.0,17.4,0.0
2016,11,2,7,15,351.5,31.5,1.85,10.5,74.5,25.58,15.94
2016,11,2,7,30,471.0,42.0,1.9,11.0,114.0,33.53,24.02
2016,11,2,7,45,542.0,49.0,2.0,11.5,159.0,45.15,28.22
2016,11,2,8,0,613.0,56.0,2.1,12.0,204.0,93.65,51.37
2016,11,2,8,15,659.0,61.0,2.1,12.5,248.5,145.45,88.92
2016,11,2,8,30,705.0,66.0,2.1,13.0,293.0,204.55,138.5
2016,11,2,8,45,736.0,69.5,2.15,14.0,334.0,260.71,188.4
2016,11,2,9,0,767.0,73.0,2.2,15.0,375.0,319.61,240.73
2016,11,2,9,15,788.5,75.5,2.15,15.5,412.0,376.37,290.99
2016,11,2,9,30,810.0,78.0,2.1,16.0,449.0,434.11,340.58
2016,11,2,9,45,835.0,77.0,2.1,16.5,482.0,490.63,387.76
2016,11,2,10,0,860.0,76.0,2.1,17.0,515.0,545.96,432.55
2016,11,2,10,15,870.0,77.5,1.95,17.0,539.5,596.49,472.42
2016,11,2,10,30,880.0,79.0,1.8,17.0,564.0,645.61,509.8
2016,11,2,10,45,885.5,80.0,1.7,17.5,581.5,689.49,541.43
2016,11,2,11,0,891.0,81.0,1.6,18.0,599.0,731.09,569.21
2016,11,2,11,15,894.0,81.5,1.5,18.0,608.5,767.78,593.36
2016,11,2,11,30,897.0,82.0,1.4,18.0,618.0,801.64,615.19
2016,11,2,11,45,897.0,82.5,1.3,18.5,620.0,830.07,631.82
2016,11,2,12,0,897.0,83.0,1.2,19.0,622.0,855.21,645.98
2016,11,2,12,15,895.0,82.5,1.1,19.0,616.0,874.07,656.99
2016,11,2,12,30,893.0,82.0,1.0,19.0,610.0,889.37,665.62
2016,11,2,12,45,890.0,80.5,0.95,19.5,597.0,898.94,670.08
2016,11,2,13,0,887.0,79.0,0.9,20.0,584.0,904.84,672.28
2016,11,2,13,15,879.0,78.0,0.85,20.0,563.0,903.15,670.95
2016,11,2,13,30,871.0,77.0,0.8,20.0,542.0,897.8,667.46
2016,11,2,13,45,858.5,75.5,0.75,20.0,514.5,884.17,658.69
2016,11,2,14,0,846.0,74.0,0.7,20.0,487.0,876.13,653.81
2016,11,2,14,15,828.5,72.0,0.7,19.5,453.0,850.66,639.48
2016,11,2,14,30,811.0,70.0,0.7,19.0,419.0,822.2,623.16
2016,11,2,14,45,785.5,67.5,0.75,19.0,379.5,783.48,599.17
2016,11,2,15,0,760.0,65.0,0.8,19.0,340.0,742.62,573.09
2016,11,2,15,15,724.5,61.5,0.85,18.5,297.0,690.56,539.13
2016,11,2,15,30,689.0,58.0,0.9,18.0,254.0,637.57,502.95
2016,11,2,15,45,633.0,53.0,0.95,18.0,208.5,572.95,455.26
2016,11,2,16,0,577.0,48.0,1.0,18.0,163.0,504.77,402.39
2016,11,2,16,15,490.5,40.0,1.1,17.0,119.5,414.61,330.32
2016,11,2,16,30,404.0,32.0,1.2,16.0,76.0,330.48,254.31
2016,11,2,16,45,202.0,16.0,1.3,15.5,38.0,163.88,52.19
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,118.5,10.0,1.95,10.5,16.5,9.1,0.0
2016,11,3,7,0,237.0,20.0,2.0,11.0,33.0,16.59,0.0
2016,11,3,7,15,359.5,30.0,2.05,11.5,72.5,24.36,14.63
2016,11,3,7,30,482.0,40.0,2.1,12.0,112.0,31.92,22.44
2016,11,3,7,45,554.0,47.0,2.15,12.5,157.0,43.05,26.63
2016,11,3,8,0,626.0,54.0,2.2,13.0,202.0,92.2,49.62
2016,11,3,8,15,671.5,58.5,2.15,13.5,246.5,146.55,88.95
2016,11,3,8,30,717.0,63.0,2.1,14.0,291.0,203.19,136.27
2016,11,3,8,45,748.5,66.5,2.1,14.5,333.0,260.06,186.94
2016,11,3,9,0,780.0,70.0,2.1,15.0,375.0,319.69,240.25
2016,11,3,9,15,801.5,72.5,2.05,15.5,411.5,377.04,291.04
2016,11,3,9,30,823.0,75.0,2.0,16.0,448.0,435.35,341.11
2016,11,3,9,45,842.0,75.5,2.0,17.0,480.0,491.04,386.95
2016,11,3,10,0,861.0,76.0,2.0,18.0,512.0,546.72,431.04
2016,11,3,10,15,871.0,77.5,1.9,18.0,537.0,595.46,469.63
2016,11,3,10,30,881.0,79.0,1.8,18.0,562.0,644.55,507.17
2016,11,3,10,45,887.5,80.0,1.7,18.5,579.0,689.08,539.19
2016,11,3,11,0,894.0,81.0,1.6,19.0,596.0,731.42,567.48
2016,11,3,11,15,789.5,112.0,1.5,19.0,572.5,727.12,562.71
2016,11,3,11,30,685.0,143.0,1.4,19.0,549.0,711.78,550.42
2016,11,3,11,45,682.5,145.0,1.35,19.5,551.0,735.48,565.9
2016,11,3,12,0,680.0,147.0,1.3,20.0,553.0,756.45,578.65
2016,11,3,12,15,787.5,114.5,1.25,20.0,580.5,824.94,625.0
2016,11,3,12,30,895.0,82.0,1.2,20.0,608.0,889.14,666.94
2016,11,3,12,45,889.0,81.5,1.15,20.5,594.0,897.3,669.95
2016,11,3,13,0,883.0,81.0,1.1,21.0,580.0,901.74,671.32
2016,11,3,13,15,874.5,80.0,1.05,21.0,559.0,899.63,669.82
2016,11,3,13,30,866.0,79.0,1.0,21.0,538.0,893.88,666.14
2016,11,3,13,45,852.0,78.0,1.0,21.0,510.0,888.64,663.8
2016,11,3,14,0,838.0,77.0,1.0,21.0,482.0,870.99,653.3
2016,11,3,14,15,820.0,75.0,0.95,21.0,448.0,845.22,636.72
2016,11,3,14,30,802.0,73.0,0.9,21.0,414.0,816.49,618.12
2016,11,3,14,45,775.0,70.0,0.85,21.0,374.5,776.07,591.32
2016,11,3,15,0,748.0,67.0,0.8,21.0,335.0,733.57,562.68
2016,11,3,15,15,711.5,63.0,0.75,20.5,292.0,680.43,526.79
2016,11,3,15,30,675.0,59.0,0.7,20.0,249.0,626.45,489.01
2016,11,3,15,45,618.5,54.0,0.7,19.5,204.0,562.44,442.61
2016,11,3,16,0,562.0,49.0,0.7,19.0,159.0,494.49,390.77
2016,11,3,16,15,471.5,40.5,0.75,18.5,116.0,401.77,316.37
2016,11,3,16,30,381.0,32.0,0.8,18.0,73.0,315.44,238.03
2016,11,3,16,45,190.5,16.0,0.85,18.0,36.5,155.86,29.16
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,15.0,2.0,11.0,15.0,13.64,0.0
2016,11,4,7,0,0.0,30.0,2.0,11.0,30.0,24.1,0.0
2016,11,4,7,15,223.5,36.0,2.05,11.5,68.5,28.15,17.49
2016,11,4,7,30,447.0,42.0,2.1,12.0,107.0,33.78,24.01
2016,11,4,7,45,520.5,49.5,2.2,13.0,151.5,44.22,28.25
2016,11,4,8,0,594.0,57.0,2.3,14.0,196.0,91.74,50.39
2016,11,4,8,15,642.0,62.0,2.15,14.5,240.0,142.44,86.47
2016,11,4,8,30,690.0,67.0,2.0,15.0,284.0,198.54,132.9
2016,11,4,8,45,721.0,71.5,1.95,15.5,325.0,256.69,184.17
2016,11,4,9,0,752.0,76.0,1.9,16.0,366.0,315.49,236.27
2016,11,4,9,15,775.0,78.5,1.75,16.5,403.0,371.83,285.57
2016,11,4,9,30,798.0,81.0,1.6,17.0,440.0,429.33,334.19
2016,11,4,9,45,813.5,83.5,1.45,17.5,471.5,484.1,378.89
2016,11,4,10,0,829.0,86.0,1.3,18.0,503.0,538.64,421.47
2016,11,4,10,15,840.0,87.5,1.15,18.5,527.5,589.01,459.11
2016,11,4,10,30,851.0,89.0,1.0,19.0,552.0,638.14,494.13
2016,11,4,10,45,859.0,90.0,0.9,19.5,569.5,683.23,525.24
2016,11,4,11,0,867.0,91.0,0.8,20.0,587.0,726.31,553.41
2016,11,4,11,15,870.5,91.5,0.7,20.0,597.0,763.25,576.32
2016,11,4,11,30,874.0,92.0,0.6,20.0,607.0,797.44,596.98
2016,11,4,11,45,876.0,91.5,0.5,20.5,609.5,826.35,612.62
2016,11,4,12,0,878.0,91.0,0.4,21.0,612.0,852.08,625.95
2016,11,4,12,15,876.0,90.5,0.3,21.0,606.0,871.1,636.05
2016,11,4,12,30,874.0,90.0,0.2,21.0,600.0,886.57,644.08
2016,11,4,12,45,872.0,88.5,0.15,21.5,587.5,897.23,648.94
2016,11,4,13,0,870.0,87.0,0.1,22.0,575.0,904.24,651.78
2016,11,4,13,15,861.5,85.5,0.15,22.0,554.0,901.72,651.58
2016,11,4,13,30,853.0,84.0,0.2,22.0,533.0,895.52,649.44
2016,11,4,13,45,841.5,82.0,0.25,22.0,505.5,882.4,643.11
2016,11,4,14,0,830.0,80.0,0.3,22.0,478.0,865.82,634.72
2016,11,4,14,15,811.5,77.5,0.3,22.0,444.0,839.11,618.81
2016,11,4,14,30,793.0,75.0,0.3,22.0,410.0,809.48,600.92
2016,11,4,14,45,768.0,72.0,0.35,22.0,371.0,770.98,577.69
2016,11,4,15,0,743.0,69.0,0.4,22.0,332.0,730.33,552.39
2016,11,4,15,15,705.5,65.0,0.45,21.5,289.0,676.55,518.02
2016,11,4,15,30,668.0,61.0,0.5,21.0,246.0,628.25,485.96
2016,11,4,15,45,612.0,55.0,0.55,21.0,201.0,557.89,435.06
2016,11,4,16,0,556.0,49.0,0.6,21.0,156.0,489.28,382.87
2016,11,4,16,15,463.5,40.5,0.7,20.0,113.0,395.67,309.11
2016,11,4,16,30,371.0,32.0,0.8,19.0,70.0,308.55,229.8
2016,11,4,16,45,185.5,16.0,0.9,18.5,35.0,151.64,4.49
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,98.0,9.0,0.65,12.0,14.0,8.19,0.0
2016,11,5,7,0,196.0,18.0,0.7,12.0,28.0,14.89,0.0
2016,11,5,7,15,317.5,29.5,0.7,12.5,65.5,24.1,13.85
2016,11,5,7,30,439.0,41.0,0.7,13.0,103.0,33.02,23.23
2016,11,5,7,45,506.5,49.0,0.75,13.5,145.5,43.07,32.6
2016,11,5,8,0,574.0,57.0,0.8,14.0,188.0,89.58,49.44
2016,11,5,8,15,621.0,62.5,0.8,14.5,231.5,139.24,84.48
2016,11,5,8,30,668.0,68.0,0.8,15.0,275.0,194.23,129.52
2016,11,5,8,45,700.0,71.5,0.85,15.5,315.0,248.53,177.02
2016,11,5,9,0,732.0,75.0,0.9,16.0,355.0,307.09,228.29
2016,11,5,9,15,678.0,92.0,0.85,16.0,371.0,346.8,265.66
2016,11,5,9,30,624.0,109.0,0.8,16.0,387.0,380.96,296.78
2016,11,5,9,45,619.0,119.5,0.8,16.5,411.5,425.42,333.4
2016,11,5,10,0,614.0,130.0,0.8,17.0,436.0,468.15,367.23
2016,11,5,10,15,724.5,108.0,0.8,17.5,486.0,542.82,424.34
2016,11,5,10,30,835.0,86.0,0.8,18.0,536.0,623.28,483.96
2016,11,5,10,45,843.5,86.0,0.85,18.5,553.0,666.8,515.36
2016,11,5,11,0,852.0,86.0,0.9,19.0,570.0,708.37,544.65
2016,11,5,11,15,854.5,86.0,1.0,19.0,579.0,743.32,569.32
2016,11,5,11,30,857.0,86.0,1.1,19.0,588.0,769.5,587.97
2016,11,5,11,45,858.0,86.0,1.2,19.0,589.5,796.96,607.67
2016,11,5,12,0,859.0,86.0,1.3,19.0,591.0,821.33,625.28
2016,11,5,12,15,856.0,85.5,1.35,19.0,585.0,838.52,637.49
2016,11,5,12,30,853.0,85.0,1.4,19.0,579.0,852.26,647.57
2016,11,5,12,45,842.5,86.0,1.45,19.5,564.5,866.14,656.67
2016,11,5,13,0,832.0,87.0,1.5,20.0,550.0,868.33,657.98
2016,11,5,13,15,823.0,85.5,1.55,19.5,529.5,865.17,658.41
2016,11,5,13,30,814.0,84.0,1.6,19.0,509.0,858.47,656.6
2016,11,5,13,45,656.0,119.0,1.65,19.0,450.0,764.74,592.96
2016,11,5,14,0,498.0,154.0,1.7,19.0,391.0,655.6,516.29
2016,11,5,14,15,487.0,143.5,1.7,18.5,361.5,630.16,500.61
2016,11,5,14,30,476.0,133.0,1.7,18.0,332.0,602.77,482.39
2016,11,5,14,45,456.5,122.0,1.75,18.0,298.0,565.79,455.84
2016,11,5,15,0,437.0,111.0,1.8,18.0,264.0,527.64,427.79
2016,11,5,15,15,410.5,100.0,1.75,17.5,229.0,483.05,394.17
2016,11,5,15,30,384.0,89.0,1.7,17.0,194.0,438.4,359.36
2016,11,5,15,45,348.5,75.5,1.7,17.0,158.0,383.99,314.94
2016,11,5,16,0,313.0,62.0,1.7,17.0,122.0,330.91,269.97
2016,11,5,16,15,255.0,48.0,1.6,16.5,87.5,264.08,212.17
2016,11,5,16,30,197.0,34.0,1.5,16.0,53.0,201.97,151.24
2016,11,5,16,45,98.5,17.0,1.45,15.5,26.5,98.26,0.0
2016,11,5,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.5,0.85,14.0,7.5,6.82,0.0
2016,11,6,7,0,0.0,15.0,0.8,14.0,15.0,13.17,0.0
2016,11,6,7,15,37.5,32.0,0.9,14.0,37.0,26.4,15.17
2016,11,6,7,30,75.0,49.0,1.0,14.0,59.0,39.69,28.8
2016,11,6,7,45,93.0,68.0,1.1,14.5,85.5,54.98,42.83
2016,11,6,8,0,111.0,87.0,1.2,15.0,112.0,79.91,58.07
2016,11,6,8,15,122.0,105.0,1.2,15.0,138.0,105.8,78.64
2016,11,6,8,30,133.0,123.0,1.2,15.0,164.0,133.3,101.54
2016,11,6,8,45,138.5,141.0,1.3,15.5,189.0,160.98,124.98
2016,11,6,9,0,144.0,159.0,1.4,16.0,214.0,189.53,149.03
2016,11,6,9,15,148.5,174.5,1.4,16.0,236.0,216.25,171.59
2016,11,6,9,30,153.0,190.0,1.4,16.0,258.0,243.53,194.28
2016,11,6,9,45,181.5,202.5,1.4,16.5,289.0,279.89,223.44
2016,11,6,10,0,210.0,215.0,1.4,17.0,320.0,319.05,254.44
2016,11,6,10,15,195.0,228.0,1.35,17.0,328.5,336.28,267.97
2016,11,6,10,30,180.0,241.0,1.3,17.0,337.0,351.94,280.02
2016,11,6,10,45,248.5,240.0,1.3,17.0,377.5,416.79,330.98
2016,11,6,11,0,317.0,239.0,1.3,17.0,418.0,477.54,377.94
2016,11,6,11,15,191.5,246.0,1.35,17.0,355.0,395.69,313.86
2016,11,6,11,30,66.0,253.0,1.4,17.0,292.0,303.18,240.23
2016,11,6,11,45,92.0,260.5,1.45,17.5,314.5,336.47,266.93
2016,11,6,12,0,118.0,268.0,1.5,18.0,337.0,385.41,304.59
2016,11,6,12,15,487.5,174.5,1.5,18.0,455.5,629.92,496.57
2016,11,6,12,30,857.0,81.0,1.5,18.0,574.0,849.01,651.68
2016,11,6,12,45,563.0,161.0,1.5,18.5,482.0,702.53,545.88
2016,11,6,13,0,269.0,241.0,1.5,19.0,390.0,526.0,411.66
2016,11,6,13,15,527.5,166.5,1.45,19.0,444.5,691.8,540.65
2016,11,6,13,30,786.0,92.0,1.4,19.0,499.0,841.37,644.71
2016,11,6,13,45,632.5,124.0,1.4,19.0,440.5,748.14,579.1
2016,11,6,14,0,479.0,156.0,1.4,19.0,382.0,640.15,502.7
2016,11,6,14,15,466.5,146.0,1.35,18.5,353.0,614.29,486.33
2016,11,6,14,30,454.0,136.0,1.3,18.0,324.0,586.63,467.55
2016,11,6,14,45,437.5,125.5,1.3,18.0,292.5,553.36,443.65
2016,11,6,15,0,421.0,115.0,1.3,18.0,261.0,518.92,418.33
2016,11,6,15,15,399.0,102.0,1.15,17.5,226.0,475.91,385.67
2016,11,6,15,30,377.0,89.0,1.0,17.0,191.0,432.53,351.74
2016,11,6,15,45,347.0,75.0,0.9,16.5,155.5,381.86,310.99
2016,11,6,16,0,317.0,61.0,0.8,16.0,120.0,332.09,269.32
2016,11,6,16,15,257.0,47.0,0.75,15.5,86.0,263.93,210.9
2016,11,6,16,30,197.0,33.0,0.7,15.0,52.0,200.68,148.03
2016,11,6,16,45,98.5,16.5,0.7,15.0,26.0,96.64,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.0,1.55,13.0,8.0,7.28,0.0
2016,11,7,7,0,0.0,16.0,1.5,13.0,16.0,14.55,0.0
2016,11,7,7,15,62.0,31.5,1.5,13.5,40.0,25.99,14.37
2016,11,7,7,30,124.0,47.0,1.5,14.0,64.0,37.15,26.5
2016,11,7,7,45,149.0,65.0,1.55,14.5,93.0,51.65,39.85
2016,11,7,8,0,174.0,83.0,1.6,15.0,122.0,80.44,56.27
2016,11,7,8,15,189.5,100.5,1.55,15.5,151.0,111.05,79.9
2016,11,7,8,30,205.0,118.0,1.5,16.0,180.0,143.79,106.89
2016,11,7,8,45,214.0,134.5,1.45,16.5,207.5,176.09,134.36
2016,11,7,9,0,223.0,151.0,1.4,17.0,235.0,209.54,162.71
2016,11,7,9,15,379.0,140.0,1.35,17.5,299.0,276.79,215.35
2016,11,7,9,30,535.0,129.0,1.3,18.0,363.0,356.82,278.6
2016,11,7,9,45,462.5,156.5,1.3,18.5,369.5,380.78,299.16
2016,11,7,10,0,390.0,184.0,1.3,19.0,376.0,389.56,306.93
2016,11,7,10,15,569.0,144.5,1.25,19.0,439.5,487.69,383.6
2016,11,7,10,30,748.0,105.0,1.2,19.0,503.0,587.44,459.5
2016,11,7,10,45,756.0,106.5,1.15,19.5,519.5,629.17,489.01
2016,11,7,11,0,764.0,108.0,1.1,20.0,536.0,667.09,515.5
2016,11,7,11,15,768.5,108.5,1.05,20.0,545.5,701.2,539.24
2016,11,7,11,30,773.0,109.0,1.0,20.0,555.0,732.96,560.16
2016,11,7,11,45,611.0,162.5,1.0,20.5,516.0,690.98,528.24
2016,11,7,12,0,449.0,216.0,1.0,21.0,477.0,628.66,480.97
2016,11,7,12,15,442.0,215.5,1.0,21.0,470.5,635.85,487.03
2016,11,7,12,30,435.0,215.0,1.0,21.0,464.0,640.85,490.83
2016,11,7,12,45,447.0,206.5,1.05,21.5,457.0,651.54,498.78
2016,11,7,13,0,459.0,198.0,1.1,22.0,450.0,660.32,505.35
2016,11,7,13,15,395.0,203.5,1.05,22.0,414.5,598.13,460.55
2016,11,7,13,30,331.0,209.0,1.0,22.0,379.0,551.68,426.63
2016,11,7,13,45,257.0,206.0,1.0,22.0,334.0,484.7,377.33
2016,11,7,14,0,183.0,203.0,1.0,22.0,289.0,400.5,314.33
2016,11,7,14,15,178.0,188.0,0.95,21.5,266.5,379.11,299.81
2016,11,7,14,30,173.0,173.0,0.9,21.0,244.0,357.07,284.1
2016,11,7,14,45,166.5,157.0,0.9,21.0,220.0,331.85,265.28
2016,11,7,15,0,160.0,141.0,0.9,21.0,196.0,306.24,245.82
2016,11,7,15,15,151.0,123.5,0.8,20.5,170.0,276.15,222.53
2016,11,7,15,30,142.0,106.0,0.7,20.0,144.0,245.95,198.54
2016,11,7,15,45,126.5,87.5,0.6,20.0,116.5,209.33,168.23
2016,11,7,16,0,111.0,69.0,0.5,20.0,89.0,173.04,137.48
2016,11,7,16,15,83.0,50.5,0.5,19.5,63.0,128.71,99.55
2016,11,7,16,30,55.0,32.0,0.5,19.0,37.0,84.92,58.21
2016,11,7,16,45,27.5,16.0,0.55,19.0,18.5,38.42,0.0
2016,11,7,17,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,10.5,1.3,13.0,10.5,9.55,0.0
