Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,7,0,0.0,21.0,1.3,13.0,21.0,19.1,0.0
2016,11,8,7,15,200.5,29.5,1.3,13.5,55.5,23.14,11.63
2016,11,8,7,30,401.0,38.0,1.3,14.0,90.0,30.66,20.83
2016,11,8,7,45,478.0,45.5,1.35,14.5,132.0,38.02,27.88
2016,11,8,8,0,555.0,53.0,1.4,15.0,174.0,82.54,44.59
2016,11,8,8,15,604.5,58.5,1.3,15.5,216.5,130.96,78.14
2016,11,8,8,30,654.0,64.0,1.2,16.0,259.0,184.97,122.03
2016,11,8,8,45,688.5,67.5,1.15,16.5,299.0,238.67,168.81
2016,11,8,9,0,723.0,71.0,1.1,17.0,339.0,296.86,219.63
2016,11,8,9,15,746.0,74.0,1.05,17.5,374.5,351.57,267.16
2016,11,8,9,30,769.0,77.0,1.0,18.0,410.0,407.52,314.24
2016,11,8,9,45,795.5,76.0,0.95,19.0,442.0,461.95,357.87
2016,11,8,10,0,822.0,75.0,0.9,20.0,474.0,517.17,400.31
2016,11,8,10,15,833.0,76.5,0.85,20.0,498.5,566.71,438.47
2016,11,8,10,30,844.0,78.0,0.8,20.0,523.0,615.05,474.5
2016,11,8,10,45,850.0,79.0,0.8,20.5,539.5,654.18,502.63
2016,11,8,11,0,856.0,80.0,0.8,21.0,556.0,694.41,530.26
2016,11,8,11,15,860.5,80.5,0.75,21.0,566.0,730.68,553.76
2016,11,8,11,30,865.0,81.0,0.7,21.0,576.0,764.35,575.23
2016,11,8,11,45,865.5,81.5,0.7,21.5,578.5,792.08,592.18
2016,11,8,12,0,866.0,82.0,0.7,22.0,581.0,816.69,607.04
2016,11,8,12,15,864.5,81.5,0.7,22.0,575.5,835.22,619.08
2016,11,8,12,30,863.0,81.0,0.7,22.0,570.0,850.36,629.05
2016,11,8,12,45,860.5,80.0,0.7,22.5,558.0,860.57,634.74
2016,11,8,13,0,858.0,79.0,0.7,23.0,546.0,867.28,638.33
2016,11,8,13,15,850.0,77.5,0.7,23.0,526.0,864.95,637.43
2016,11,8,13,30,842.0,76.0,0.7,23.0,506.0,867.89,640.24
2016,11,8,13,45,829.5,75.0,0.75,23.0,479.5,855.31,633.83
2016,11,8,14,0,817.0,74.0,0.8,23.0,453.0,839.38,625.42
2016,11,8,14,15,799.0,71.5,0.7,23.0,420.0,813.51,607.86
2016,11,8,14,30,781.0,69.0,0.6,23.0,387.0,784.78,588.39
2016,11,8,14,45,754.5,66.5,0.55,23.0,349.0,746.27,562.9
2016,11,8,15,0,728.0,64.0,0.5,23.0,311.0,705.76,535.59
2016,11,8,15,15,690.5,60.0,0.45,22.5,269.5,652.92,499.86
2016,11,8,15,30,653.0,56.0,0.4,22.0,228.0,599.35,462.29
2016,11,8,15,45,593.0,50.5,0.35,22.0,184.5,533.77,413.38
2016,11,8,16,0,533.0,45.0,0.3,22.0,141.0,464.5,359.54
2016,11,8,16,15,439.0,36.5,0.6,21.0,100.0,371.85,287.21
2016,11,8,16,30,345.0,28.0,0.9,20.0,59.0,286.31,200.71
2016,11,8,16,45,172.5,14.0,1.2,19.0,29.5,136.43,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,9,6,45,54.5,7.0,1.45,13.0,8.5,0.0,0.0
2016,11,9,7,0,109.0,14.0,1.4,13.0,17.0,12.73,0.0
2016,11,9,7,15,227.0,27.5,1.45,13.5,50.5,22.69,10.62
2016,11,9,7,30,345.0,41.0,1.5,14.0,84.0,33.5,23.17
2016,11,9,7,45,422.0,50.5,1.55,14.5,125.5,41.58,30.94
2016,11,9,8,0,499.0,60.0,1.6,15.0,167.0,84.27,48.21
2016,11,9,8,15,550.5,66.5,1.5,15.5,208.5,130.37,80.06
2016,11,9,8,30,602.0,73.0,1.4,16.0,250.0,182.44,122.09
2016,11,9,8,45,533.5,93.5,1.35,16.5,267.0,223.34,161.7
2016,11,9,9,0,465.0,114.0,1.3,17.0,284.0,252.84,191.2
2016,11,9,9,15,484.0,123.5,1.3,17.5,316.5,298.41,230.38
2016,11,9,9,30,503.0,133.0,1.3,18.0,349.0,345.43,269.76
2016,11,9,9,45,507.5,143.5,1.35,18.5,374.5,387.84,304.74
2016,11,9,10,0,512.0,154.0,1.4,19.0,400.0,429.81,338.37
2016,11,9,10,15,665.5,121.5,1.4,19.5,458.5,517.55,406.26
2016,11,9,10,30,819.0,89.0,1.4,20.0,517.0,609.88,475.88
2016,11,9,10,45,827.0,90.0,1.4,20.5,534.0,653.32,507.19
2016,11,9,11,0,835.0,91.0,1.4,21.0,551.0,694.87,536.73
2016,11,9,11,15,839.0,91.5,1.4,21.0,561.0,730.83,561.51
2016,11,9,11,30,843.0,92.0,1.4,21.0,571.0,764.19,584.1
2016,11,9,11,45,845.0,91.5,1.4,21.5,573.5,792.05,601.67
2016,11,9,12,0,847.0,91.0,1.4,22.0,576.0,816.87,617.13
2016,11,9,12,15,844.5,91.0,1.35,22.0,570.0,835.35,628.9
2016,11,9,12,30,842.0,91.0,1.3,22.0,564.0,850.42,638.48
2016,11,9,12,45,845.0,87.0,1.3,22.5,553.0,861.98,645.24
2016,11,9,13,0,848.0,83.0,1.3,23.0,542.0,870.04,649.81
2016,11,9,13,15,839.0,82.0,1.25,23.0,521.5,867.68,648.19
2016,11,9,13,30,830.0,81.0,1.2,23.0,501.0,861.77,644.44
2016,11,9,13,45,815.5,79.5,1.15,23.0,473.5,846.86,634.82
2016,11,9,14,0,801.0,78.0,1.1,23.0,446.0,828.66,623.14
2016,11,9,14,15,782.0,75.5,1.05,23.0,413.0,802.16,605.85
2016,11,9,14,30,763.0,73.0,1.0,23.0,380.0,772.86,586.59
2016,11,9,14,45,736.0,69.5,0.95,23.0,342.0,733.03,559.78
2016,11,9,15,0,709.0,66.0,0.9,23.0,304.0,691.27,531.13
2016,11,9,15,15,669.5,62.0,0.85,22.5,263.0,642.98,497.96
2016,11,9,15,30,630.0,58.0,0.8,22.0,222.0,589.31,459.57
2016,11,9,15,45,571.5,51.5,0.75,21.5,179.0,518.5,406.75
2016,11,9,16,0,513.0,45.0,0.7,21.0,136.0,449.8,352.85
2016,11,9,16,15,417.0,36.5,0.75,20.5,95.5,356.82,276.54
2016,11,9,16,30,321.0,28.0,0.8,20.0,55.0,270.72,185.45
2016,11,9,16,45,160.5,14.0,0.85,20.0,27.5,104.24,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.5,2.0,13.5,4.5,0.0,0.0
2016,11,10,7,0,0.0,9.0,2.1,14.0,9.0,8.19,0.0
2016,11,10,7,15,16.0,26.0,2.15,14.0,28.0,22.2,9.39
2016,11,10,7,30,32.0,43.0,2.2,14.0,47.0,35.85,25.04
2016,11,10,7,45,47.0,61.5,2.25,14.5,70.0,50.4,38.57
2016,11,10,8,0,62.0,80.0,2.3,15.0,93.0,70.99,52.31
2016,11,10,8,15,72.0,98.5,2.15,15.5,117.0,93.22,70.18
2016,11,10,8,30,82.0,117.0,2.0,16.0,141.0,117.01,89.8
2016,11,10,8,45,90.5,133.5,1.9,16.5,163.5,140.2,109.15
2016,11,10,9,0,99.0,150.0,1.8,17.0,186.0,167.17,131.54
2016,11,10,9,15,49.5,140.5,1.65,17.5,158.5,145.24,114.76
2016,11,10,9,30,0.0,131.0,1.5,18.0,131.0,116.8,91.81
2016,11,10,9,45,398.5,106.5,1.4,18.5,297.0,299.37,238.09
2016,11,10,10,0,797.0,82.0,1.3,19.0,463.0,508.3,398.78
2016,11,10,10,15,702.0,111.5,1.25,19.0,459.5,526.65,412.61
2016,11,10,10,30,607.0,141.0,1.2,19.0,456.0,533.82,418.36
2016,11,10,10,45,585.0,153.5,1.15,19.5,465.5,561.48,438.34
2016,11,10,11,0,563.0,166.0,1.1,20.0,475.0,580.87,451.55
2016,11,10,11,15,701.5,127.0,1.0,20.5,518.5,670.45,516.48
2016,11,10,11,30,840.0,88.0,0.9,21.0,562.0,755.44,573.1
2016,11,10,11,45,838.5,89.0,0.8,21.5,563.5,782.1,587.48
2016,11,10,12,0,837.0,90.0,0.7,22.0,565.0,805.62,600.17
2016,11,10,12,15,834.0,89.5,0.6,22.0,559.0,822.85,609.68
2016,11,10,12,30,831.0,89.0,0.5,22.0,553.0,836.69,616.99
2016,11,10,12,45,826.0,87.5,0.4,22.5,540.0,844.14,618.99
2016,11,10,13,0,821.0,86.0,0.3,23.0,527.0,848.09,618.92
2016,11,10,13,15,811.5,85.0,0.25,23.0,507.0,845.19,616.76
2016,11,10,13,30,802.0,84.0,0.2,23.0,487.0,838.83,612.65
2016,11,10,13,45,788.0,82.0,0.15,23.0,460.0,823.87,603.18
2016,11,10,14,0,774.0,80.0,0.1,23.0,433.0,805.71,591.9
2016,11,10,14,15,754.5,77.5,0.1,23.0,400.5,779.11,575.74
2016,11,10,14,30,735.0,75.0,0.1,23.0,368.0,749.83,557.7
2016,11,10,14,45,707.0,71.5,0.15,23.0,331.0,709.73,532.61
2016,11,10,15,0,679.0,68.0,0.2,23.0,294.0,673.36,509.53
2016,11,10,15,15,639.0,63.5,0.2,22.5,253.5,619.79,473.76
2016,11,10,15,30,599.0,59.0,0.2,22.0,213.0,566.02,436.42
2016,11,10,15,45,538.5,52.5,0.2,22.0,171.0,494.88,383.71
2016,11,10,16,0,478.0,46.0,0.2,22.0,129.0,426.02,329.84
2016,11,10,16,15,382.0,36.5,0.2,21.5,90.0,333.34,254.55
2016,11,10,16,30,286.0,27.0,0.2,21.0,51.0,246.29,162.25
2016,11,10,16,45,143.0,13.5,0.2,20.5,25.5,93.62,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,4.5,1.3,14.0,4.5,0.0,0.0
2016,11,11,7,0,0.0,9.0,1.3,14.0,9.0,8.19,0.0
2016,11,11,7,15,39.5,26.0,1.3,14.5,30.5,21.64,7.98
2016,11,11,7,30,79.0,43.0,1.3,15.0,52.0,35.0,24.1
2016,11,11,7,45,105.5,61.0,1.35,15.5,79.0,48.74,36.93
2016,11,11,8,0,132.0,79.0,1.4,16.0,106.0,73.99,52.22
2016,11,11,8,15,148.0,97.0,1.25,16.0,134.0,101.57,73.59
2016,11,11,8,30,164.0,115.0,1.1,16.0,162.0,131.37,98.1
2016,11,11,8,45,178.5,130.5,1.0,16.5,188.5,160.79,122.71
2016,11,11,9,0,193.0,146.0,0.9,17.0,215.0,191.94,148.75
2016,11,11,9,15,261.5,154.0,0.85,17.5,258.0,240.95,187.91
2016,11,11,9,30,330.0,162.0,0.8,18.0,301.0,294.3,230.37
2016,11,11,9,45,259.0,184.5,0.8,18.5,298.5,303.48,238.71
2016,11,11,10,0,188.0,207.0,0.8,19.0,296.0,298.7,235.28
2016,11,11,10,15,122.0,212.0,0.8,19.0,271.0,278.09,219.31
2016,11,11,10,30,56.0,217.0,0.8,19.0,246.0,242.57,191.01
2016,11,11,10,45,117.5,232.0,0.85,19.5,295.0,311.74,245.54
2016,11,11,11,0,179.0,247.0,0.9,20.0,344.0,377.63,296.03
2016,11,11,11,15,184.0,251.5,0.95,20.0,352.5,395.57,309.5
2016,11,11,11,30,189.0,256.0,1.0,20.0,361.0,413.4,323.19
2016,11,11,11,45,211.5,254.5,1.1,20.0,373.5,438.1,342.7
2016,11,11,12,0,234.0,253.0,1.2,20.0,386.0,463.27,362.49
2016,11,11,12,15,117.5,212.5,1.2,20.0,279.5,327.24,257.67
2016,11,11,12,30,1.0,172.0,1.2,20.0,173.0,160.9,125.01
2016,11,11,12,45,0.5,155.5,1.3,20.0,156.0,144.31,112.37
2016,11,11,13,0,0.0,139.0,1.4,20.0,139.0,127.73,99.19
2016,11,11,13,15,2.5,153.5,1.4,20.0,155.0,145.54,113.81
2016,11,11,13,30,5.0,168.0,1.4,20.0,171.0,164.42,129.19
2016,11,11,13,45,108.5,181.0,1.45,20.0,230.5,303.56,243.34
2016,11,11,14,0,212.0,194.0,1.5,20.0,290.0,414.58,331.74
2016,11,11,14,15,216.5,178.5,1.45,19.5,270.5,400.38,321.5
2016,11,11,14,30,221.0,163.0,1.4,19.0,251.0,401.53,323.5
2016,11,11,14,45,212.0,148.0,1.4,19.0,225.5,374.19,302.69
2016,11,11,15,0,203.0,133.0,1.4,19.0,200.0,346.3,281.2
2016,11,11,15,15,190.5,116.0,1.3,18.5,172.0,312.38,254.63
2016,11,11,15,30,178.0,99.0,1.2,18.0,144.0,278.3,227.19
2016,11,11,15,45,160.5,81.0,1.1,18.0,115.5,239.01,194.2
2016,11,11,16,0,143.0,63.0,1.0,18.0,87.0,200.03,160.58
2016,11,11,16,15,105.0,45.5,0.95,17.5,60.5,148.9,115.81
2016,11,11,16,30,67.0,28.0,0.9,17.0,34.0,96.95,61.05
2016,11,11,16,45,33.5,14.0,0.9,16.5,17.0,31.75,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,54.0,5.5,0.95,14.0,7.0,0.0,0.0
2016,11,12,7,0,108.0,11.0,0.9,14.0,14.0,10.01,0.0
2016,11,12,7,15,246.0,22.0,0.9,14.5,46.0,17.95,4.58
2016,11,12,7,30,384.0,33.0,0.9,15.0,78.0,26.65,16.93
2016,11,12,7,45,467.5,40.5,0.9,15.5,118.5,31.9,22.26
2016,11,12,8,0,551.0,48.0,0.9,16.0,159.0,74.67,38.86
2016,11,12,8,15,602.5,52.5,0.85,16.0,200.5,121.61,70.3
2016,11,12,8,30,654.0,57.0,0.8,16.0,242.0,176.13,114.17
2016,11,12,8,45,690.5,60.5,0.8,16.5,282.0,229.41,160.29
2016,11,12,9,0,727.0,64.0,0.8,17.0,322.0,286.1,209.81
2016,11,12,9,15,751.0,66.5,0.8,17.5,357.0,340.39,257.14
2016,11,12,9,30,775.0,69.0,0.8,18.0,392.0,396.01,304.22
2016,11,12,9,45,795.0,70.0,0.8,18.5,422.5,449.22,347.99
2016,11,12,10,0,815.0,71.0,0.8,19.0,453.0,502.67,390.41
2016,11,12,10,15,826.5,72.0,0.8,19.0,477.0,551.28,428.63
2016,11,12,10,30,838.0,73.0,0.8,19.0,501.0,595.63,462.75
2016,11,12,10,45,845.5,74.0,0.85,19.5,518.0,638.43,494.4
2016,11,12,11,0,853.0,75.0,0.9,20.0,535.0,679.28,523.65
2016,11,12,11,15,679.0,132.5,0.95,20.0,503.0,656.99,506.11
2016,11,12,11,30,505.0,190.0,1.0,20.0,471.0,606.26,468.21
2016,11,12,11,45,684.0,133.0,1.1,20.0,515.0,710.05,547.07
2016,11,12,12,0,863.0,76.0,1.2,20.0,559.0,799.38,608.96
2016,11,12,12,15,861.0,75.5,1.25,20.0,554.0,817.34,620.91
2016,11,12,12,30,859.0,75.0,1.3,20.0,549.0,831.93,631.55
2016,11,12,12,45,846.0,77.0,1.4,20.0,534.5,836.69,636.3
2016,11,12,13,0,833.0,79.0,1.5,20.0,520.0,846.23,644.54
2016,11,12,13,15,824.5,78.0,1.55,20.0,500.5,844.31,644.42
2016,11,12,13,30,816.0,77.0,1.6,20.0,481.0,838.92,642.16
2016,11,12,13,45,803.0,75.0,1.65,20.0,455.0,824.89,634.03
2016,11,12,14,0,790.0,73.0,1.7,20.0,429.0,807.63,623.71
2016,11,12,14,15,771.0,71.0,1.7,20.0,396.5,782.11,607.04
2016,11,12,14,30,752.0,69.0,1.7,20.0,364.0,753.87,588.3
2016,11,12,14,45,726.0,65.5,1.75,20.0,327.5,715.4,562.25
2016,11,12,15,0,700.0,62.0,1.8,20.0,291.0,675.02,534.13
2016,11,12,15,15,659.5,58.0,1.85,19.5,250.0,621.01,495.81
2016,11,12,15,30,619.0,54.0,1.9,19.0,209.0,572.48,459.97
2016,11,12,15,45,557.5,48.5,1.95,18.5,167.5,501.76,405.05
2016,11,12,16,0,496.0,43.0,2.0,18.0,126.0,433.37,348.91
2016,11,12,16,15,393.5,34.0,2.0,17.5,87.0,336.92,265.63
2016,11,12,16,30,291.0,25.0,2.0,17.0,48.0,243.84,155.05
2016,11,12,16,45,145.5,12.5,2.05,16.5,24.0,93.8,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,43.5,5.0,1.05,13.0,6.0,0.0,0.0
2016,11,13,7,0,87.0,10.0,1.0,13.0,12.0,9.1,0.0
2016,11,13,7,15,220.5,22.5,0.95,13.0,43.5,18.52,3.54
2016,11,13,7,30,354.0,35.0,0.9,13.0,75.0,28.58,18.59
2016,11,13,7,45,439.5,43.0,0.85,13.5,115.5,34.17,24.41
2016,11,13,8,0,525.0,51.0,0.8,14.0,156.0,74.91,40.5
2016,11,13,8,15,578.0,57.0,0.7,14.5,197.5,121.72,71.88
2016,11,13,8,30,631.0,63.0,0.6,15.0,239.0,174.58,114.04
2016,11,13,8,45,667.5,67.0,0.55,15.5,278.5,227.31,159.46
2016,11,13,9,0,704.0,71.0,0.5,16.0,318.0,283.48,208.18
2016,11,13,9,15,729.0,74.0,0.45,16.5,353.5,338.6,255.58
2016,11,13,9,30,754.0,77.0,0.4,17.0,389.0,393.99,301.75
2016,11,13,9,45,444.0,140.5,0.35,17.5,328.0,351.8,273.88
2016,11,13,10,0,134.0,204.0,0.3,18.0,267.0,267.65,209.92
2016,11,13,10,15,471.5,145.0,0.35,18.0,381.5,422.36,331.81
2016,11,13,10,30,809.0,86.0,0.4,18.0,496.0,593.62,459.91
2016,11,13,10,45,816.5,87.5,0.5,18.5,513.0,636.62,490.33
2016,11,13,11,0,824.0,89.0,0.6,19.0,530.0,677.75,520.4
2016,11,13,11,15,829.0,89.5,0.6,19.0,540.5,713.88,545.25
2016,11,13,11,30,834.0,90.0,0.6,19.0,551.0,747.54,567.63
2016,11,13,11,45,838.5,89.0,0.65,19.0,554.0,776.43,587.48
2016,11,13,12,0,843.0,88.0,0.7,19.0,557.0,802.45,605.48
2016,11,13,12,15,841.5,88.0,0.65,19.0,552.0,821.66,617.3
2016,11,13,12,30,840.0,88.0,0.6,19.0,547.0,837.54,626.99
2016,11,13,12,45,845.0,84.0,0.6,19.5,536.5,850.75,634.74
2016,11,13,13,0,850.0,80.0,0.6,20.0,526.0,860.54,640.37
2016,11,13,13,15,841.0,78.5,0.6,20.0,506.0,857.7,639.05
2016,11,13,13,30,832.0,77.0,0.6,20.0,486.0,851.32,635.71
2016,11,13,13,45,820.5,75.0,0.6,20.5,459.5,838.65,627.15
2016,11,13,14,0,809.0,73.0,0.6,21.0,433.0,822.66,616.52
2016,11,13,14,15,789.5,70.5,0.6,21.0,400.5,795.96,599.87
2016,11,13,14,30,770.0,68.0,0.6,21.0,368.0,766.48,581.24
2016,11,13,14,45,743.0,65.0,0.6,21.0,330.5,727.59,555.75
2016,11,13,15,0,716.0,62.0,0.6,21.0,293.0,686.76,528.3
2016,11,13,15,15,675.5,58.0,0.65,20.5,252.0,632.46,491.82
2016,11,13,15,30,635.0,54.0,0.7,20.0,211.0,583.71,457.62
2016,11,13,15,45,574.0,48.0,0.75,19.5,168.5,512.29,404.4
2016,11,13,16,0,513.0,42.0,0.8,19.0,126.0,443.16,349.75
2016,11,13,16,15,411.5,33.0,0.9,18.0,87.0,346.97,269.29
2016,11,13,16,30,310.0,24.0,1.0,17.0,48.0,252.76,152.79
2016,11,13,16,45,155.0,12.0,1.1,16.5,24.0,98.57,0.0
2016,11,13,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,195.0,16.0,1.45,12.5,37.5,12.65,0.0
2016,11,14,7,30,390.0,32.0,1.4,13.0,75.0,26.02,16.25
2016,11,14,7,45,474.0,40.0,1.35,13.5,116.0,31.74,22.21
2016,11,14,8,0,558.0,48.0,1.3,14.0,157.0,73.36,38.38
2016,11,14,8,15,611.0,53.0,1.2,14.5,199.0,121.1,70.03
2016,11,14,8,30,664.0,58.0,1.1,15.0,241.0,176.6,114.52
2016,11,14,8,45,353.5,97.0,1.0,15.5,196.0,176.32,129.46
2016,11,14,9,0,43.0,136.0,0.9,16.0,151.0,134.93,106.49
2016,11,14,9,15,411.5,104.5,0.8,16.5,271.5,250.56,193.94
2016,11,14,9,30,780.0,73.0,0.7,17.0,392.0,399.03,307.56
2016,11,14,9,45,483.0,137.0,0.6,17.5,339.5,365.47,285.38
2016,11,14,10,0,186.0,201.0,0.5,18.0,287.0,291.09,228.96
2016,11,14,10,15,254.0,203.5,0.45,18.0,327.0,350.66,276.1
2016,11,14,10,30,322.0,206.0,0.4,18.0,367.0,409.08,320.69
2016,11,14,10,45,578.0,147.0,0.35,18.5,449.5,545.36,423.02
2016,11,14,11,0,834.0,88.0,0.3,19.0,532.0,681.64,520.37
2016,11,14,11,15,838.5,89.0,0.35,19.0,542.0,718.29,544.62
2016,11,14,11,30,843.0,90.0,0.4,19.0,552.0,752.43,567.86
2016,11,14,11,45,842.5,90.5,0.45,19.5,554.0,779.4,585.15
2016,11,14,12,0,842.0,91.0,0.5,20.0,556.0,803.27,600.45
2016,11,14,12,15,840.0,90.5,0.55,20.0,551.0,821.5,613.24
2016,11,14,12,30,838.0,90.0,0.6,20.0,546.0,836.38,624.02
2016,11,14,12,45,834.5,88.5,0.65,20.5,533.5,845.35,629.87
2016,11,14,13,0,831.0,87.0,0.7,21.0,521.0,850.83,633.63
2016,11,14,13,15,821.5,86.0,0.75,21.0,501.0,848.18,633.37
2016,11,14,13,30,812.0,85.0,0.8,21.0,481.0,842.05,631.01
2016,11,14,13,45,797.0,83.0,0.9,21.0,454.0,826.45,623.2
2016,11,14,14,0,782.0,81.0,1.0,21.0,427.0,807.62,613.15
2016,11,14,14,15,761.5,78.5,1.1,20.5,394.5,780.38,598.23
2016,11,14,14,30,741.0,76.0,1.2,20.0,362.0,750.43,580.97
2016,11,14,14,45,711.5,72.5,1.35,20.0,324.5,714.94,558.52
2016,11,14,15,0,682.0,69.0,1.5,20.0,287.0,672.62,530.13
2016,11,14,15,15,640.0,64.0,1.55,19.5,246.5,617.2,491.0
2016,11,14,15,30,598.0,59.0,1.6,19.0,206.0,561.64,449.98
2016,11,14,15,45,534.5,52.5,1.65,18.5,164.0,488.91,393.63
2016,11,14,16,0,471.0,46.0,1.7,18.0,122.0,418.49,335.56
2016,11,14,16,15,367.5,35.5,1.8,17.0,83.5,320.84,251.57
2016,11,14,16,30,264.0,25.0,1.9,16.0,45.0,224.12,129.51
2016,11,14,16,45,132.0,12.5,2.0,15.5,22.5,85.89,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,7,15,203.5,14.0,1.9,14.5,35.5,10.99,0.0
2016,11,15,7,30,407.0,28.0,2.0,15.0,71.0,22.54,13.02
2016,11,15,7,45,486.5,35.0,2.1,15.5,111.0,27.54,18.3
2016,11,15,8,0,566.0,42.0,2.2,16.0,151.0,69.85,35.16
2016,11,15,8,15,617.0,46.5,2.25,16.0,191.5,116.78,65.9
2016,11,15,8,30,668.0,51.0,2.3,16.0,232.0,169.44,108.27
2016,11,15,8,45,698.5,54.5,2.35,16.5,270.5,221.68,154.37
2016,11,15,9,0,729.0,58.0,2.4,17.0,309.0,276.6,203.66
2016,11,15,9,15,752.5,61.0,2.45,17.0,344.0,330.94,252.8
2016,11,15,9,30,776.0,64.0,2.5,17.0,379.0,386.58,302.11
2016,11,15,9,45,762.5,74.5,2.6,17.0,403.5,434.12,344.19
2016,11,15,10,0,749.0,85.0,2.7,17.0,428.0,478.72,382.59
2016,11,15,10,15,445.0,154.0,2.75,17.0,360.5,414.81,333.83
2016,11,15,10,30,141.0,223.0,2.8,17.0,293.0,308.7,248.18
2016,11,15,10,45,143.5,231.0,2.85,17.5,304.5,327.35,263.12
2016,11,15,11,0,146.0,239.0,2.9,18.0,316.0,346.0,277.45
2016,11,15,11,15,174.0,242.5,3.0,18.0,336.5,378.01,303.31
2016,11,15,11,30,202.0,246.0,3.1,18.0,357.0,411.5,330.18
2016,11,15,11,45,112.5,228.0,3.25,18.0,290.0,330.2,264.91
2016,11,15,12,0,23.0,210.0,3.4,18.0,223.0,216.93,172.75
2016,11,15,12,15,63.0,226.5,3.5,17.5,261.0,283.92,228.37
2016,11,15,12,30,103.0,243.0,3.6,17.0,299.0,340.86,275.28
2016,11,15,12,45,53.0,206.5,3.7,17.0,235.5,258.44,208.33
2016,11,15,13,0,3.0,170.0,3.8,17.0,172.0,162.92,129.57
2016,11,15,13,15,23.5,184.0,3.8,17.0,196.0,197.39,158.83
2016,11,15,13,30,44.0,198.0,3.8,17.0,220.0,249.52,201.98
2016,11,15,13,45,39.5,186.0,3.85,17.0,205.0,233.85,189.38
2016,11,15,14,0,35.0,174.0,3.9,17.0,190.0,218.11,176.8
2016,11,15,14,15,17.5,143.0,3.85,16.5,151.0,153.92,124.1
2016,11,15,14,30,0.0,112.0,3.8,16.0,112.0,105.81,83.82
2016,11,15,14,45,0.0,101.0,3.75,16.0,101.0,95.4,75.25
2016,11,15,15,0,0.0,90.0,3.7,16.0,90.0,85.05,66.6
2016,11,15,15,15,0.0,77.0,3.55,15.5,77.0,72.41,56.02
2016,11,15,15,30,0.0,64.0,3.4,15.0,64.0,59.72,45.23
2016,11,15,15,45,0.0,51.0,3.25,15.0,51.0,46.94,34.14
2016,11,15,16,0,0.0,38.0,3.1,15.0,38.0,33.98,22.82
2016,11,15,16,15,0.0,25.5,2.95,14.5,25.5,22.47,12.61
2016,11,15,16,30,0.0,13.0,2.8,14.0,13.0,11.43,0.86
2016,11,15,16,45,0.0,6.5,2.7,14.0,6.5,5.91,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,7,15,198.5,16.0,2.8,10.5,36.0,12.81,0.0
2016,11,16,7,30,397.0,32.0,2.9,11.0,72.0,26.32,16.23
2016,11,16,7,45,490.0,39.5,3.05,11.5,114.0,31.61,22.16
2016,11,16,8,0,583.0,47.0,3.2,12.0,156.0,72.03,37.37
2016,11,16,8,15,637.0,52.0,3.35,12.5,199.0,121.1,69.67
2016,11,16,8,30,691.0,57.0,3.5,13.0,242.0,178.0,115.76
2016,11,16,8,45,728.5,60.0,3.7,13.5,282.5,232.75,164.42
2016,11,16,9,0,766.0,63.0,3.9,14.0,323.0,290.96,217.25
2016,11,16,9,15,789.5,65.5,3.95,14.0,359.5,346.88,268.83
2016,11,16,9,30,813.0,68.0,4.0,14.0,396.0,404.01,320.55
2016,11,16,9,45,828.5,70.5,4.05,14.5,426.5,458.4,368.29
2016,11,16,10,0,844.0,73.0,4.1,15.0,457.0,512.55,414.41
2016,11,16,10,15,855.5,74.5,4.1,15.0,481.0,562.91,456.97
2016,11,16,10,30,867.0,76.0,4.1,15.0,505.0,612.07,497.52
2016,11,16,10,45,867.5,79.0,4.1,15.0,521.0,654.43,531.83
2016,11,16,11,0,868.0,82.0,4.1,15.0,537.0,694.27,563.48
2016,11,16,11,15,871.5,82.5,4.1,15.0,547.0,730.72,590.99
2016,11,16,11,30,875.0,83.0,4.1,15.0,557.0,764.48,615.8
2016,11,16,11,45,864.5,87.0,4.1,15.0,556.5,788.62,633.4
2016,11,16,12,0,854.0,91.0,4.1,15.0,556.0,809.1,648.39
2016,11,16,12,15,851.5,90.5,4.05,15.0,551.0,827.22,661.53
2016,11,16,12,30,849.0,90.0,4.0,15.0,546.0,841.93,672.26
2016,11,16,12,45,849.0,87.5,4.0,15.0,534.0,852.92,680.64
2016,11,16,13,0,849.0,85.0,4.0,15.0,522.0,860.42,686.64
2016,11,16,13,15,839.0,83.5,3.95,15.0,501.5,856.92,684.52
2016,11,16,13,30,829.0,82.0,3.9,15.0,481.0,849.88,680.01
2016,11,16,13,45,808.5,82.0,3.9,15.0,453.5,832.06,667.93
2016,11,16,14,0,788.0,82.0,3.9,15.0,426.0,811.0,653.51
2016,11,16,14,15,767.0,79.0,3.85,14.5,393.0,782.83,634.66
2016,11,16,14,30,746.0,76.0,3.8,14.0,360.0,751.94,613.48
2016,11,16,14,45,706.0,74.5,3.8,14.0,321.0,710.76,583.07
2016,11,16,15,0,666.0,73.0,3.8,14.0,282.0,662.89,546.79
2016,11,16,15,15,622.0,67.5,3.7,13.5,241.5,605.84,502.88
2016,11,16,15,30,578.0,62.0,3.6,13.0,201.0,548.7,457.28
2016,11,16,15,45,499.5,55.5,3.5,13.0,158.0,465.85,388.25
2016,11,16,16,0,421.0,49.0,3.4,13.0,115.0,385.99,318.31
2016,11,16,16,15,317.0,37.0,3.3,12.5,77.5,288.6,230.1
2016,11,16,16,30,213.0,25.0,3.2,12.0,40.0,190.16,96.95
2016,11,16,16,45,106.5,12.5,3.1,11.5,20.0,71.31,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,206.5,14.5,1.35,7.5,34.5,11.55,0.0
2016,11,17,7,30,413.0,29.0,1.3,8.0,69.0,23.69,14.05
2016,11,17,7,45,503.0,36.0,1.3,8.5,110.5,28.67,19.83
2016,11,17,8,0,593.0,43.0,1.3,9.0,152.0,70.37,36.46
2016,11,17,8,15,646.5,47.5,1.3,9.5,194.5,118.92,68.14
2016,11,17,8,30,700.0,52.0,1.3,10.0,237.0,173.51,112.29
2016,11,17,8,45,738.5,55.0,1.35,10.5,278.0,228.82,161.35
2016,11,17,9,0,777.0,58.0,1.4,11.0,319.0,287.67,214.49
2016,11,17,9,15,801.0,60.0,1.3,11.5,355.0,343.68,265.02
2016,11,17,9,30,825.0,62.0,1.2,12.0,391.0,400.91,315.09
2016,11,17,9,45,843.0,63.5,1.2,13.0,422.0,454.7,360.54
2016,11,17,10,0,861.0,65.0,1.2,14.0,453.0,508.93,404.55
2016,11,17,10,15,872.5,66.5,1.15,14.0,477.5,559.23,445.18
2016,11,17,10,30,884.0,68.0,1.1,14.0,502.0,608.31,483.54
2016,11,17,10,45,893.0,68.0,1.05,14.5,520.0,652.61,516.31
2016,11,17,11,0,902.0,68.0,1.0,15.0,538.0,694.94,546.48
2016,11,17,11,15,906.0,68.5,0.95,15.0,548.0,732.08,571.43
2016,11,17,11,30,910.0,69.0,0.9,15.0,558.0,766.5,594.2
2016,11,17,11,45,911.5,69.0,0.85,15.5,560.5,795.5,611.86
2016,11,17,12,0,913.0,69.0,0.8,16.0,563.0,821.31,627.2
2016,11,17,12,15,911.0,68.5,0.8,16.0,558.0,840.34,639.88
2016,11,17,12,30,909.0,68.0,0.8,16.0,553.0,855.84,650.36
2016,11,17,12,45,902.5,68.0,0.85,16.0,539.5,864.55,657.31
2016,11,17,13,0,896.0,68.0,0.9,16.0,526.0,869.6,662.03
2016,11,17,13,15,887.0,67.0,0.9,16.0,506.0,867.53,661.28
2016,11,17,13,30,878.0,66.0,0.9,16.0,486.0,861.86,658.31
2016,11,17,13,45,864.0,65.0,0.9,16.0,459.0,848.34,650.12
2016,11,17,14,0,850.0,64.0,0.9,16.0,432.0,831.51,639.8
2016,11,17,14,15,831.0,62.0,0.85,16.0,399.0,814.36,628.42
2016,11,17,14,30,812.0,60.0,0.8,16.0,366.0,785.8,608.98
2016,11,17,14,45,784.5,57.5,0.8,16.0,328.5,746.91,582.82
2016,11,17,15,0,757.0,55.0,0.8,16.0,291.0,706.02,554.57
2016,11,17,15,15,716.5,51.0,0.75,15.5,249.5,651.35,515.59
2016,11,17,15,30,676.0,47.0,0.7,15.0,208.0,596.13,474.63
2016,11,17,15,45,613.5,42.0,0.65,15.0,165.0,523.75,417.89
2016,11,17,16,0,551.0,37.0,0.6,15.0,122.0,453.13,359.81
2016,11,17,16,15,444.5,29.0,0.6,14.5,82.5,353.68,273.06
2016,11,17,16,30,338.0,21.0,0.6,14.0,43.0,253.2,116.37
2016,11,17,16,45,169.0,10.5,0.6,14.0,21.5,104.52,0.0
2016,11,17,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,182.5,14.5,2.4,7.5,32.0,11.6,0.0
2016,11,18,7,30,365.0,29.0,2.4,8.0,64.0,23.74,13.77
2016,11,18,7,45,456.5,37.5,2.45,8.5,105.0,30.0,20.93
2016,11,18,8,0,548.0,46.0,2.5,9.0,146.0,67.28,35.54
2016,11,18,8,15,605.5,52.0,2.35,9.5,188.5,115.25,66.95
2016,11,18,8,30,663.0,58.0,2.2,10.0,231.0,169.73,110.86
2016,11,18,8,45,702.0,62.0,2.1,10.5,272.0,225.71,160.39
2016,11,18,9,0,741.0,66.0,2.0,11.0,313.0,283.6,212.62
