Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,9,15,766.5,69.0,2.05,11.5,349.0,339.2,263.2
2016,11,18,9,30,792.0,72.0,2.1,12.0,385.0,396.28,313.93
2016,11,18,9,45,816.0,72.5,2.15,13.0,417.0,451.27,361.02
2016,11,18,10,0,840.0,73.0,2.2,14.0,449.0,506.85,406.97
2016,11,18,10,15,850.5,75.0,2.35,14.5,473.0,556.91,448.31
2016,11,18,10,30,861.0,77.0,2.5,15.0,497.0,605.72,487.59
2016,11,18,10,45,867.0,78.0,2.65,15.5,514.0,649.07,521.78
2016,11,18,11,0,873.0,79.0,2.8,16.0,531.0,690.3,553.63
2016,11,18,11,15,876.0,79.5,2.85,16.0,540.0,721.39,576.94
2016,11,18,11,30,879.0,80.0,2.9,16.0,549.0,754.27,600.9
2016,11,18,11,45,877.5,80.5,3.0,16.5,550.5,780.83,619.32
2016,11,18,12,0,876.0,81.0,3.1,17.0,552.0,804.18,635.44
2016,11,18,12,15,873.0,80.5,3.2,17.0,546.5,821.82,648.71
2016,11,18,12,30,870.0,80.0,3.3,17.0,541.0,843.66,665.18
2016,11,18,12,45,866.0,79.0,3.4,17.5,528.5,853.28,671.68
2016,11,18,13,0,862.0,78.0,3.5,18.0,516.0,859.33,675.83
2016,11,18,13,15,853.0,76.5,3.55,17.5,496.5,856.84,676.27
2016,11,18,13,30,844.0,75.0,3.6,17.0,477.0,850.77,674.3
2016,11,18,13,45,832.0,73.0,3.7,17.0,451.0,837.98,666.53
2016,11,18,14,0,820.0,71.0,3.8,17.0,425.0,821.86,656.35
2016,11,18,14,15,801.0,69.0,3.75,17.0,392.5,796.58,638.61
2016,11,18,14,30,782.0,67.0,3.7,17.0,360.0,768.47,618.62
2016,11,18,14,45,756.0,63.5,3.65,17.0,323.0,730.09,590.54
2016,11,18,15,0,730.0,60.0,3.6,17.0,286.0,689.68,560.29
2016,11,18,15,15,688.5,56.0,3.4,16.5,245.0,634.87,518.48
2016,11,18,15,30,647.0,52.0,3.2,16.0,204.0,579.47,474.68
2016,11,18,15,45,582.5,46.0,3.05,15.5,161.5,512.25,419.76
2016,11,18,16,0,518.0,40.0,2.9,15.0,119.0,441.18,358.79
2016,11,18,16,15,406.5,31.0,2.8,14.5,80.0,339.47,265.98
2016,11,18,16,30,295.0,22.0,2.7,14.0,41.0,234.71,97.55
2016,11,18,16,45,147.5,11.0,2.65,13.5,20.5,92.79,0.0
2016,11,18,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,45,0.0,1.0,4.9,13.5,1.0,0.88,0.0
2016,11,19,8,0,0.0,2.0,4.9,14.0,2.0,1.75,0.0
2016,11,19,8,15,0.0,2.5,4.9,14.0,2.5,2.19,0.0
2016,11,19,8,30,0.0,3.0,4.9,14.0,3.0,2.63,0.0
2016,11,19,8,45,0.0,4.0,4.9,14.0,4.0,3.51,0.0
2016,11,19,9,0,0.0,5.0,4.9,14.0,5.0,4.39,0.0
2016,11,19,9,15,0.0,30.0,4.9,14.0,30.0,26.42,17.08
2016,11,19,9,30,0.0,55.0,4.9,14.0,55.0,48.56,35.98
2016,11,19,9,45,0.0,67.5,4.9,14.5,67.5,59.67,45.28
2016,11,19,10,0,0.0,80.0,4.9,15.0,80.0,70.79,54.5
2016,11,19,10,15,66.5,147.5,4.9,15.0,180.0,174.82,142.12
2016,11,19,10,30,133.0,215.0,4.9,15.0,280.0,295.2,241.46
2016,11,19,10,45,66.5,158.5,4.9,15.0,191.0,193.16,157.21
2016,11,19,11,0,0.0,102.0,4.9,15.0,102.0,90.94,71.01
2016,11,19,11,15,0.0,115.0,4.85,15.0,115.0,103.17,81.24
2016,11,19,11,30,0.0,128.0,4.8,15.0,128.0,115.66,91.58
2016,11,19,11,45,0.0,118.5,4.8,15.5,118.5,106.68,83.92
2016,11,19,12,0,0.0,109.0,4.8,16.0,109.0,97.72,76.31
2016,11,19,12,15,0.0,79.0,4.75,16.0,79.0,69.93,53.17
2016,11,19,12,30,0.0,49.0,4.7,16.0,49.0,43.29,30.87
2016,11,19,12,45,0.0,75.5,4.7,16.0,75.5,66.81,50.65
2016,11,19,13,0,0.0,102.0,4.7,16.0,102.0,91.52,71.35
2016,11,19,13,15,0.0,108.0,4.6,16.0,108.0,97.67,76.54
2016,11,19,13,30,0.0,114.0,4.5,16.0,114.0,104.13,82.03
2016,11,19,13,45,0.0,82.0,4.45,16.0,82.0,72.68,55.81
2016,11,19,14,0,0.0,50.0,4.4,16.0,50.0,44.14,31.84
2016,11,19,14,15,0.0,43.5,4.25,16.0,43.5,38.37,27.02
2016,11,19,14,30,0.0,37.0,4.1,16.0,37.0,32.61,22.18
2016,11,19,14,45,0.0,33.0,4.0,16.0,33.0,29.07,19.19
2016,11,19,15,0,0.0,29.0,3.9,16.0,29.0,25.53,16.18
2016,11,19,15,15,0.0,25.0,3.7,15.5,25.0,22.0,13.18
2016,11,19,15,30,0.0,21.0,3.5,15.0,21.0,18.46,10.13
2016,11,19,15,45,0.0,16.5,3.35,15.0,16.5,14.5,6.65
2016,11,19,16,0,0.0,12.0,3.2,15.0,12.0,10.53,3.15
2016,11,19,16,15,0.0,8.0,3.15,14.5,8.0,7.02,0.0
2016,11,19,16,30,0.0,4.0,3.1,14.0,4.0,3.5,0.0
2016,11,19,16,45,0.0,2.0,3.05,14.0,2.0,1.82,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,6.0,1.55,12.0,6.0,5.26,0.0
2016,11,20,7,30,0.0,12.0,1.5,12.0,12.0,10.54,2.51
2016,11,20,7,45,0.0,20.0,1.5,12.5,20.0,17.59,9.67
2016,11,20,8,0,0.0,28.0,1.5,13.0,28.0,24.66,15.32
2016,11,20,8,15,0.0,36.5,1.55,13.0,36.5,32.17,21.97
2016,11,20,8,30,0.0,45.0,1.6,13.0,45.0,39.7,28.57
2016,11,20,8,45,0.0,53.0,1.65,13.5,53.0,46.79,34.65
2016,11,20,9,0,0.0,61.0,1.7,14.0,61.0,53.89,40.65
2016,11,20,9,15,0.0,68.5,1.7,14.0,68.5,60.56,46.29
2016,11,20,9,30,0.0,76.0,1.7,14.0,76.0,67.25,51.9
2016,11,20,9,45,31.5,130.0,1.7,14.5,144.0,134.2,107.78
2016,11,20,10,0,63.0,184.0,1.7,15.0,212.0,205.22,165.85
2016,11,20,10,15,57.0,192.0,1.7,15.0,218.0,214.31,173.04
2016,11,20,10,30,51.0,200.0,1.7,15.0,224.0,222.87,179.87
2016,11,20,10,45,25.5,155.5,1.7,15.0,167.5,164.2,131.81
2016,11,20,11,0,0.0,111.0,1.7,15.0,111.0,99.37,77.89
2016,11,20,11,15,115.0,172.5,1.6,14.5,233.5,259.21,211.74
2016,11,20,11,30,230.0,234.0,1.5,14.0,356.0,417.74,338.46
2016,11,20,11,45,144.0,230.5,1.45,14.0,307.0,357.22,288.49
2016,11,20,12,0,58.0,227.0,1.4,14.0,258.0,277.83,223.96
2016,11,20,12,15,29.0,160.5,1.25,14.0,176.0,182.25,146.82
2016,11,20,12,30,0.0,94.0,1.1,14.0,94.0,83.64,64.9
2016,11,20,12,45,0.0,75.0,1.0,14.5,75.0,66.36,50.55
2016,11,20,13,0,0.0,56.0,0.9,15.0,56.0,49.48,36.34
2016,11,20,13,15,23.0,124.0,0.85,15.0,135.0,142.48,114.78
2016,11,20,13,30,46.0,192.0,0.8,15.0,214.0,245.1,198.26
2016,11,20,13,45,23.0,155.0,0.8,15.0,166.0,169.13,136.05
2016,11,20,14,0,0.0,118.0,0.8,15.0,118.0,110.07,87.08
2016,11,20,14,15,0.0,65.0,0.8,15.0,65.0,57.44,43.29
2016,11,20,14,30,0.0,12.0,0.8,15.0,12.0,10.55,3.42
2016,11,20,14,45,0.0,10.5,0.8,15.0,10.5,9.23,2.3
2016,11,20,15,0,0.0,9.0,0.8,15.0,9.0,7.91,1.16
2016,11,20,15,15,0.0,8.0,0.75,14.5,8.0,7.02,0.41
2016,11,20,15,30,0.0,7.0,0.7,14.0,7.0,6.14,0.0
2016,11,20,15,45,0.0,5.5,0.65,14.0,5.5,4.82,0.0
2016,11,20,16,0,0.0,4.0,0.6,14.0,4.0,3.51,0.0
2016,11,20,16,15,0.0,2.5,0.6,13.5,2.5,2.19,0.0
2016,11,20,16,30,0.0,1.0,0.6,13.0,1.0,0.87,0.0
2016,11,20,16,45,0.0,0.5,0.65,13.0,0.5,0.45,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,183.5,13.0,2.25,10.5,28.5,11.82,0.0
2016,11,21,7,30,367.0,26.0,2.3,11.0,57.0,21.33,10.43
2016,11,21,7,45,464.5,33.5,2.4,11.5,97.0,26.82,17.67
2016,11,21,8,0,562.0,41.0,2.5,12.0,137.0,62.75,32.0
2016,11,21,8,15,619.5,45.5,2.55,12.0,178.5,109.25,60.86
2016,11,21,8,30,677.0,50.0,2.6,12.0,220.0,162.27,102.9
2016,11,21,8,45,429.5,90.0,2.65,12.5,204.5,182.36,133.07
2016,11,21,9,0,182.0,130.0,2.7,13.0,189.0,171.12,134.39
2016,11,21,9,15,188.0,145.0,2.7,13.0,211.5,199.45,159.44
2016,11,21,9,30,194.0,160.0,2.7,13.0,234.0,228.44,184.68
2016,11,21,9,45,186.5,174.0,2.7,13.5,250.0,251.07,204.04
2016,11,21,10,0,179.0,188.0,2.7,14.0,266.0,272.87,222.19
2016,11,21,10,15,182.5,199.0,2.7,14.0,282.5,296.78,242.13
2016,11,21,10,30,186.0,210.0,2.7,14.0,299.0,320.82,261.91
2016,11,21,10,45,270.0,206.5,2.7,14.5,340.5,389.8,317.81
2016,11,21,11,0,354.0,203.0,2.7,15.0,382.0,455.96,370.63
2016,11,21,11,15,606.5,142.0,2.65,15.0,456.5,601.95,487.29
2016,11,21,11,30,859.0,81.0,2.6,15.0,531.0,740.46,592.71
2016,11,21,11,45,863.0,80.5,2.55,15.5,534.5,770.1,611.67
2016,11,21,12,0,867.0,80.0,2.5,16.0,538.0,796.83,629.26
2016,11,21,12,15,865.5,79.5,2.5,16.0,533.5,816.04,642.95
2016,11,21,12,30,864.0,79.0,2.5,16.0,529.0,831.87,654.38
2016,11,21,12,45,862.5,77.0,2.5,16.5,517.0,842.39,660.92
2016,11,21,13,0,861.0,75.0,2.5,17.0,505.0,849.41,665.12
2016,11,21,13,15,852.0,74.0,2.5,16.5,485.5,847.73,665.81
2016,11,21,13,30,843.0,73.0,2.5,16.0,466.0,842.51,664.16
2016,11,21,13,45,828.0,71.5,2.5,16.0,440.0,828.01,654.73
2016,11,21,14,0,813.0,70.0,2.5,16.0,414.0,810.24,643.0
2016,11,21,14,15,792.5,68.0,2.5,16.0,381.5,784.05,625.07
2016,11,21,14,30,772.0,66.0,2.5,16.0,349.0,755.09,604.91
2016,11,21,14,45,742.0,63.0,2.5,16.0,312.0,714.57,575.72
2016,11,21,15,0,712.0,60.0,2.5,16.0,275.0,672.19,544.39
2016,11,21,15,15,668.5,56.0,2.45,15.5,234.5,616.61,502.61
2016,11,21,15,30,625.0,52.0,2.4,15.0,194.0,567.25,463.93
2016,11,21,15,45,555.0,46.0,2.35,14.5,152.5,490.91,402.08
2016,11,21,16,0,485.0,40.0,2.3,14.0,111.0,417.37,338.94
2016,11,21,16,15,367.5,30.5,2.3,13.5,73.5,313.02,242.5
2016,11,21,16,30,250.0,21.0,2.3,13.0,36.0,203.48,49.27
2016,11,21,16,45,125.0,10.5,2.35,12.5,18.0,79.49,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,7,15,69.5,14.5,0.75,10.0,20.0,13.19,0.0
2016,11,22,7,30,139.0,29.0,0.7,10.0,40.0,22.69,10.94
2016,11,22,7,45,193.0,44.0,0.7,10.5,70.5,33.98,23.94
2016,11,22,8,0,247.0,59.0,0.7,11.0,101.0,59.24,38.1
2016,11,22,8,15,277.5,74.0,0.75,11.0,133.0,93.72,62.62
2016,11,22,8,30,308.0,89.0,0.8,11.0,165.0,131.94,93.56
2016,11,22,8,45,326.0,102.5,0.85,11.5,195.5,169.65,126.15
2016,11,22,9,0,344.0,116.0,0.9,12.0,226.0,209.32,160.88
2016,11,22,9,15,365.0,125.0,1.0,12.0,253.5,247.64,194.73
2016,11,22,9,30,386.0,134.0,1.1,12.0,281.0,287.8,229.8
2016,11,22,9,45,407.0,142.5,1.2,12.5,308.5,329.11,264.85
2016,11,22,10,0,428.0,151.0,1.3,13.0,336.0,371.85,300.33
2016,11,22,10,15,414.5,163.5,1.35,13.0,351.0,401.13,324.85
2016,11,22,10,30,401.0,176.0,1.4,13.0,366.0,428.35,347.17
2016,11,22,10,45,303.5,199.5,1.45,13.5,346.5,402.87,326.47
2016,11,22,11,0,206.0,223.0,1.5,14.0,327.0,367.87,297.76
2016,11,22,11,15,365.0,196.5,1.5,14.0,384.5,471.78,381.93
2016,11,22,11,30,524.0,170.0,1.5,14.0,442.0,587.74,472.1
2016,11,22,11,45,464.0,186.0,1.55,14.0,428.0,578.2,463.58
2016,11,22,12,0,404.0,202.0,1.6,14.0,414.0,549.88,442.13
2016,11,22,12,15,390.5,202.5,1.6,14.0,406.0,551.52,443.81
2016,11,22,12,30,377.0,203.0,1.6,14.0,398.0,551.2,443.75
2016,11,22,12,45,387.5,195.5,1.6,14.5,392.0,559.7,450.21
2016,11,22,13,0,398.0,188.0,1.6,15.0,386.0,582.97,467.3
2016,11,22,13,15,357.5,187.5,1.6,14.5,360.0,537.09,433.55
2016,11,22,13,30,317.0,187.0,1.6,14.0,334.0,505.8,410.55
2016,11,22,13,45,424.0,155.5,1.65,14.0,340.5,578.74,469.8
2016,11,22,14,0,531.0,124.0,1.7,14.0,347.0,631.77,512.41
2016,11,22,14,15,425.5,130.0,1.7,14.0,300.0,547.33,447.05
2016,11,22,14,30,320.0,136.0,1.7,14.0,253.0,446.83,368.43
2016,11,22,14,45,300.0,125.0,1.7,14.0,226.0,414.07,343.25
2016,11,22,15,0,280.0,114.0,1.7,14.0,199.0,381.08,316.8
2016,11,22,15,15,260.0,99.5,1.65,13.5,169.0,342.97,286.04
2016,11,22,15,30,240.0,85.0,1.6,13.0,139.0,305.01,254.38
2016,11,22,15,45,213.5,68.5,1.6,13.0,109.0,259.54,215.05
2016,11,22,16,0,187.0,52.0,1.6,13.0,79.0,214.83,175.04
2016,11,22,16,15,127.5,36.5,1.65,12.5,52.0,151.85,115.98
2016,11,22,16,30,68.0,21.0,1.7,12.0,25.0,81.34,11.25
2016,11,22,16,45,34.0,10.5,1.8,11.5,12.5,28.56,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,85.5,16.0,2.0,10.5,23.0,14.55,0.0
2016,11,23,7,30,171.0,32.0,1.9,11.0,46.0,25.18,11.8
2016,11,23,7,45,279.0,44.0,1.85,11.5,83.0,34.22,23.89
2016,11,23,8,0,387.0,56.0,1.8,12.0,120.0,62.26,36.97
2016,11,23,8,15,456.0,64.5,1.85,12.0,160.0,105.47,64.78
2016,11,23,8,30,525.0,73.0,1.9,12.0,200.0,154.6,102.81
2016,11,23,8,45,570.0,78.5,2.0,12.5,239.0,203.49,144.8
2016,11,23,9,0,615.0,84.0,2.1,13.0,278.0,257.0,192.04
2016,11,23,9,15,647.0,88.5,2.15,13.0,313.5,309.48,239.34
2016,11,23,9,30,679.0,93.0,2.2,13.0,349.0,364.44,288.12
2016,11,23,9,45,710.0,93.5,2.25,13.0,380.5,417.09,334.24
2016,11,23,10,0,741.0,94.0,2.3,13.0,412.0,471.25,380.58
2016,11,23,10,15,584.0,131.5,2.3,13.0,391.0,463.22,376.45
2016,11,23,10,30,427.0,169.0,2.3,13.0,370.0,435.56,355.35
2016,11,23,10,45,387.5,184.5,2.3,13.5,372.0,438.77,358.04
2016,11,23,11,0,348.0,200.0,2.3,14.0,374.0,447.38,364.15
2016,11,23,11,15,577.0,150.5,2.3,14.0,446.0,581.89,472.21
2016,11,23,11,30,806.0,101.0,2.3,14.0,518.0,720.38,578.72
2016,11,23,11,45,538.0,163.0,2.3,14.0,442.5,608.33,490.86
2016,11,23,12,0,270.0,225.0,2.3,14.0,367.0,470.18,380.81
2016,11,23,12,15,539.5,161.5,2.35,14.0,441.0,640.0,518.09
2016,11,23,12,30,809.0,98.0,2.4,14.0,515.0,805.41,641.31
2016,11,23,12,45,805.0,96.5,2.5,14.5,503.0,814.04,645.95
2016,11,23,13,0,801.0,95.0,2.6,15.0,491.0,819.29,649.73
2016,11,23,13,15,791.0,93.5,2.65,14.5,471.5,816.03,649.54
2016,11,23,13,30,781.0,92.0,2.7,14.0,452.0,809.37,647.05
2016,11,23,13,45,767.5,89.5,2.8,14.0,426.5,800.68,642.29
2016,11,23,14,0,754.0,87.0,2.9,14.0,401.0,783.76,631.43
2016,11,23,14,15,732.0,84.0,2.85,14.0,369.5,756.08,611.63
2016,11,23,14,30,710.0,81.0,2.8,14.0,338.0,725.89,589.75
2016,11,23,14,45,680.5,76.5,2.8,14.0,301.5,685.4,559.88
2016,11,23,15,0,651.0,72.0,2.8,14.0,265.0,643.28,528.01
2016,11,23,15,15,603.0,66.5,2.6,13.5,225.0,584.35,482.12
2016,11,23,15,30,555.0,61.0,2.4,13.0,185.0,525.48,434.73
2016,11,23,15,45,485.5,53.0,2.25,12.5,144.5,448.99,371.26
2016,11,23,16,0,416.0,45.0,2.1,12.0,104.0,375.15,306.55
2016,11,23,16,15,295.5,33.5,2.05,11.5,68.0,269.27,207.88
2016,11,23,16,30,175.0,22.0,2.0,11.0,32.0,157.91,16.6
2016,11,23,16,45,87.5,11.0,2.0,10.5,16.0,58.9,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,107.5,15.0,1.35,6.0,23.0,13.64,0.0
2016,11,24,7,30,215.0,30.0,1.4,6.0,46.0,23.68,10.1
2016,11,24,7,45,321.0,41.5,1.5,6.5,84.0,34.38,24.44
2016,11,24,8,0,427.0,53.0,1.6,7.0,122.0,62.65,37.36
2016,11,24,8,15,495.0,61.0,1.55,7.5,163.0,105.28,64.13
2016,11,24,8,30,563.0,69.0,1.5,8.0,204.0,155.92,103.62
2016,11,24,8,45,616.0,73.0,1.5,8.5,244.5,207.19,147.86
2016,11,24,9,0,669.0,77.0,1.5,9.0,285.0,263.88,198.2
2016,11,24,9,15,699.5,80.5,1.45,9.5,321.5,317.67,246.78
2016,11,24,9,30,730.0,84.0,1.4,10.0,358.0,373.64,296.17
2016,11,24,9,45,755.5,86.0,1.4,10.5,389.5,427.74,342.94
2016,11,24,10,0,781.0,88.0,1.4,11.0,421.0,482.25,388.62
2016,11,24,10,15,795.5,90.0,1.3,11.5,445.5,531.7,428.41
2016,11,24,10,30,810.0,92.0,1.2,12.0,470.0,580.43,466.14
2016,11,24,10,45,821.0,92.5,1.1,12.5,488.5,624.41,498.92
2016,11,24,11,0,832.0,93.0,1.0,13.0,507.0,666.8,529.34
2016,11,24,11,15,837.0,94.0,0.85,13.0,517.5,703.74,555.08
2016,11,24,11,30,842.0,95.0,0.7,13.0,528.0,738.26,577.11
2016,11,24,11,45,846.0,94.0,0.6,13.5,531.5,767.15,594.07
2016,11,24,12,0,850.0,93.0,0.5,14.0,535.0,793.18,608.76
2016,11,24,12,15,848.0,93.0,0.4,14.0,530.5,812.51,619.83
2016,11,24,12,30,846.0,93.0,0.3,14.0,526.0,828.51,628.72
2016,11,24,12,45,841.5,91.5,0.25,14.5,514.0,837.25,632.63
2016,11,24,13,0,837.0,90.0,0.2,15.0,502.0,842.49,634.45
2016,11,24,13,15,765.5,93.5,0.2,15.0,459.0,792.69,601.53
2016,11,24,13,30,694.0,97.0,0.2,15.0,416.0,744.73,570.29
2016,11,24,13,45,709.5,87.5,0.25,15.0,397.0,746.98,574.15
2016,11,24,14,0,725.0,78.0,0.3,15.0,378.0,741.24,571.76
2016,11,24,14,15,661.0,83.0,0.35,14.5,341.0,693.73,541.15
2016,11,24,14,30,597.0,88.0,0.4,14.0,304.0,639.8,505.59
2016,11,24,14,45,550.5,88.5,0.45,14.0,271.0,593.32,473.45
2016,11,24,15,0,504.0,89.0,0.5,14.0,238.0,545.42,439.02
2016,11,24,15,15,465.0,80.5,0.55,13.5,202.5,489.94,398.03
2016,11,24,15,30,426.0,72.0,0.6,13.0,167.0,439.4,358.61
2016,11,24,15,45,371.5,60.5,0.7,13.0,130.0,374.65,305.57
2016,11,24,16,0,317.0,49.0,0.8,13.0,93.0,312.71,252.14
2016,11,24,16,15,224.5,35.0,0.9,12.5,60.5,226.32,171.7
2016,11,24,16,30,132.0,21.0,1.0,12.0,28.0,129.92,3.51
2016,11,24,16,45,66.0,10.5,1.15,11.5,14.0,46.41,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,8.5,2.0,8.5,8.5,7.73,0.0
2016,11,25,7,30,0.0,17.0,2.0,9.0,17.0,14.97,3.43
2016,11,25,7,45,0.0,32.5,2.0,9.5,32.5,28.23,18.69
2016,11,25,8,0,0.0,48.0,2.0,10.0,48.0,41.44,29.65
2016,11,25,8,15,0.0,64.5,2.0,10.0,64.5,55.92,42.53
2016,11,25,8,30,0.0,81.0,2.0,10.0,81.0,70.71,55.58
2016,11,25,8,45,3.5,96.0,2.0,10.5,97.0,85.21,67.95
2016,11,25,9,0,7.0,111.0,2.0,11.0,113.0,100.28,80.66
2016,11,25,9,15,11.0,124.0,2.0,11.0,128.0,114.26,92.49
2016,11,25,9,30,15.0,137.0,2.0,11.0,143.0,128.8,104.73
2016,11,25,9,45,36.0,156.0,2.0,11.5,171.0,161.38,131.74
2016,11,25,10,0,57.0,175.0,2.0,12.0,199.0,193.29,158.03
2016,11,25,10,15,53.0,183.5,2.0,12.0,207.0,203.64,166.55
2016,11,25,10,30,49.0,192.0,2.0,12.0,215.0,213.68,174.75
2016,11,25,10,45,37.5,192.0,2.05,12.5,210.0,209.81,171.05
2016,11,25,11,0,26.0,192.0,2.1,13.0,205.0,195.78,159.0
2016,11,25,11,15,102.0,211.0,2.1,13.0,263.0,280.55,229.78
2016,11,25,11,30,178.0,230.0,2.1,13.0,321.0,373.92,305.68
2016,11,25,11,45,103.5,216.5,2.15,13.5,270.0,297.44,242.53
2016,11,25,12,0,29.0,203.0,2.2,14.0,219.0,228.17,184.59
2016,11,25,12,15,70.5,215.5,2.15,14.0,252.0,278.6,226.88
2016,11,25,12,30,112.0,228.0,2.1,14.0,285.0,331.46,270.25
2016,11,25,12,45,143.0,222.5,2.1,14.0,294.0,370.23,301.85
2016,11,25,13,0,174.0,217.0,2.1,14.0,303.0,394.72,322.27
2016,11,25,13,15,119.5,205.0,2.1,14.0,262.5,337.75,275.96
2016,11,25,13,30,65.0,193.0,2.1,14.0,222.0,263.92,215.7
2016,11,25,13,45,90.0,185.0,2.1,14.0,223.0,278.84,229.3
2016,11,25,14,0,115.0,177.0,2.1,14.0,224.0,309.19,254.84
2016,11,25,14,15,276.5,146.5,2.1,14.0,248.5,423.86,351.56
2016,11,25,14,30,438.0,116.0,2.1,14.0,273.0,535.18,442.13
2016,11,25,14,45,411.5,109.0,2.1,14.0,244.0,499.66,413.47
2016,11,25,15,0,385.0,102.0,2.1,14.0,215.0,463.57,384.71
2016,11,25,15,15,355.5,89.5,2.0,13.5,182.0,417.71,347.79
2016,11,25,15,30,326.0,77.0,1.9,13.0,149.0,372.05,309.82
2016,11,25,15,45,288.0,63.0,1.85,13.0,116.5,318.9,263.87
2016,11,25,16,0,250.0,49.0,1.8,13.0,84.0,267.43,217.55
2016,11,25,16,15,171.5,34.5,1.8,12.5,54.5,191.79,145.14
2016,11,25,16,30,93.0,20.0,1.8,12.0,25.0,104.39,0.0
2016,11,25,16,45,46.5,10.0,1.85,11.5,12.5,35.05,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.0,2.95,11.0,5.0,4.55,0.0
2016,11,26,7,30,0.0,10.0,2.9,11.0,10.0,8.78,0.0
2016,11,26,7,45,0.0,20.0,2.85,11.0,20.0,17.6,9.37
2016,11,26,8,0,0.0,30.0,2.8,11.0,30.0,26.44,16.79
2016,11,26,8,15,0.0,40.5,2.75,11.0,40.5,35.73,25.07
2016,11,26,8,30,0.0,51.0,2.7,11.0,51.0,45.02,33.3
2016,11,26,8,45,0.0,61.5,2.65,11.0,61.5,54.29,41.44
2016,11,26,9,0,0.0,72.0,2.6,11.0,72.0,63.66,49.56
2016,11,26,9,15,0.0,82.0,2.7,11.0,82.0,72.67,57.29
2016,11,26,9,30,0.0,92.0,2.8,11.0,92.0,81.77,65.02
2016,11,26,9,45,11.5,126.0,2.95,11.0,131.0,118.16,95.88
2016,11,26,10,0,23.0,160.0,3.1,11.0,170.0,156.71,128.34
2016,11,26,10,15,48.0,178.5,3.3,11.0,200.5,195.89,161.27
2016,11,26,10,30,73.0,197.0,3.5,11.0,231.0,232.76,192.2
2016,11,26,10,45,51.5,195.0,3.7,11.0,219.5,221.69,182.75
2016,11,26,11,0,30.0,193.0,3.9,11.0,208.0,208.68,171.57
2016,11,26,11,15,24.0,191.5,4.0,11.0,204.0,195.44,160.45
2016,11,26,11,30,18.0,190.0,4.1,11.0,200.0,190.93,156.56
2016,11,26,11,45,9.0,172.0,4.2,11.5,177.0,166.79,135.94
2016,11,26,12,0,0.0,154.0,4.3,12.0,154.0,142.21,114.91
2016,11,26,12,15,95.5,190.5,4.3,12.0,239.0,283.44,235.16
2016,11,26,12,30,191.0,227.0,4.3,12.0,324.0,409.71,339.9
2016,11,26,12,45,292.0,206.0,4.3,12.0,350.0,490.11,406.88
2016,11,26,13,0,393.0,185.0,4.3,12.0,376.0,556.44,462.3
2016,11,26,13,15,307.0,190.0,4.15,12.0,336.0,495.17,411.58
2016,11,26,13,30,221.0,195.0,4.0,12.0,296.0,416.06,346.71
2016,11,26,13,45,344.0,164.5,3.9,12.0,311.0,501.79,419.53
2016,11,26,14,0,467.0,134.0,3.8,12.0,326.0,586.86,489.7
2016,11,26,14,15,454.0,124.5,3.7,12.0,299.0,562.23,470.16
2016,11,26,14,30,441.0,115.0,3.6,12.0,272.0,535.9,449.59
2016,11,26,14,45,392.5,112.0,3.55,12.0,241.0,487.7,410.37
2016,11,26,15,0,344.0,109.0,3.5,12.0,210.0,439.8,370.66
2016,11,26,15,15,310.5,96.5,3.5,12.0,177.0,392.16,330.83
2016,11,26,15,30,277.0,84.0,3.5,12.0,144.0,331.2,279.23
2016,11,26,15,45,221.5,69.5,3.5,12.0,111.0,267.69,223.62
2016,11,26,16,0,166.0,55.0,3.5,12.0,78.0,207.51,169.5
2016,11,26,16,15,83.0,38.5,3.6,11.5,50.0,117.91,87.6
2016,11,26,16,30,0.0,22.0,3.7,11.0,22.0,24.48,0.0
2016,11,26,16,45,0.0,11.0,3.8,11.0,11.0,10.01,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,113.0,12.5,3.1,9.5,20.0,11.37,0.0
2016,11,27,7,30,226.0,25.0,3.1,10.0,40.0,21.0,4.09
2016,11,27,7,45,347.0,35.0,3.15,10.5,77.5,28.72,18.72
2016,11,27,8,0,468.0,45.0,3.2,11.0,115.0,54.11,29.73
2016,11,27,8,15,537.0,51.0,3.3,11.0,156.0,96.98,54.86
2016,11,27,8,30,606.0,57.0,3.4,11.0,197.0,147.8,93.73
2016,11,27,8,45,655.5,60.5,3.55,11.5,237.0,199.71,138.57
2016,11,27,9,0,705.0,64.0,3.7,12.0,277.0,257.55,190.4
2016,11,27,9,15,664.0,74.5,3.65,12.0,294.5,295.55,228.85
2016,11,27,9,30,623.0,85.0,3.6,12.0,312.0,329.21,262.39
2016,11,27,9,45,611.0,96.5,3.6,12.5,335.0,371.02,300.24
2016,11,27,10,0,599.0,108.0,3.6,13.0,358.0,410.5,334.82
2016,11,27,10,15,719.5,92.0,3.5,13.0,409.0,489.17,400.36
2016,11,27,10,30,840.0,76.0,3.4,13.0,460.0,574.94,470.36
2016,11,27,10,45,849.5,76.5,3.3,13.5,478.0,618.89,505.07
2016,11,27,11,0,859.0,77.0,3.2,14.0,496.0,661.08,537.64
2016,11,27,11,15,863.5,77.5,3.1,14.0,506.5,697.85,566.14
2016,11,27,11,30,868.0,78.0,3.0,14.0,517.0,732.1,590.8
2016,11,27,11,45,867.5,79.0,2.9,14.0,520.0,760.49,610.93
2016,11,27,12,0,867.0,80.0,2.8,14.0,523.0,785.79,628.71
2016,11,27,12,15,864.0,79.5,2.7,14.0,518.0,804.09,641.33
2016,11,27,12,30,861.0,79.0,2.6,14.0,513.0,818.98,651.54
2016,11,27,12,45,642.5,128.0,2.55,14.5,447.5,714.05,573.32
2016,11,27,13,0,424.0,177.0,2.5,15.0,382.0,588.81,475.97
2016,11,27,13,15,357.5,181.0,2.4,14.5,349.5,526.57,429.25
2016,11,27,13,30,291.0,185.0,2.3,14.0,317.0,479.23,392.37
2016,11,27,13,45,418.5,151.0,2.25,14.0,328.5,565.45,462.94
2016,11,27,14,0,546.0,117.0,2.2,14.0,340.0,638.58,520.9
2016,11,27,14,15,442.0,123.0,2.15,14.0,294.5,549.7,451.57
2016,11,27,14,30,338.0,129.0,2.1,14.0,249.0,451.02,373.62
2016,11,27,14,45,312.0,119.5,2.1,14.0,221.0,415.33,345.66
2016,11,27,15,0,286.0,110.0,2.1,14.0,193.0,379.68,316.67
2016,11,27,15,15,263.5,95.5,2.05,13.5,163.5,339.65,284.03
2016,11,27,15,30,241.0,81.0,2.0,13.0,134.0,299.82,250.51
2016,11,27,15,45,206.0,65.5,1.95,12.5,103.5,249.99,207.44
2016,11,27,16,0,171.0,50.0,1.9,12.0,73.0,201.65,164.18
2016,11,27,16,15,85.5,35.5,1.95,11.5,47.0,125.1,92.51
2016,11,27,16,30,0.0,21.0,2.0,11.0,21.0,22.75,0.0
2016,11,27,16,45,0.0,10.5,2.05,11.0,10.5,9.55,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,69.0,12.5,3.9,11.0,16.5,11.37,0.0
2016,11,28,7,30,138.0,25.0,4.0,11.0,33.0,19.72,1.6
2016,11,28,7,45,226.5,38.0,4.15,11.0,65.5,29.63,19.26
2016,11,28,8,0,315.0,51.0,4.3,11.0,98.0,51.59,31.24
2016,11,28,8,15,368.5,62.5,4.3,11.0,134.0,88.69,54.9
2016,11,28,8,30,422.0,74.0,4.3,11.0,170.0,132.02,88.58
2016,11,28,8,45,461.5,82.5,4.35,11.5,205.5,175.76,126.15
2016,11,28,9,0,501.0,91.0,4.4,12.0,241.0,223.6,168.68
2016,11,28,9,15,548.5,90.5,4.35,12.0,273.0,272.37,212.6
2016,11,28,9,30,596.0,90.0,4.3,12.0,305.0,322.58,257.78
2016,11,28,9,45,623.0,92.5,4.3,12.5,334.5,370.75,300.57
2016,11,28,10,0,650.0,95.0,4.3,13.0,364.0,420.33,343.57
2016,11,28,10,15,632.0,106.5,4.2,13.0,381.0,456.73,375.32
2016,11,28,10,30,614.0,118.0,4.1,13.0,398.0,489.98,403.54
2016,11,28,10,45,633.0,118.0,4.05,13.5,416.0,530.93,436.8
2016,11,28,11,0,652.0,118.0,4.0,14.0,434.0,571.45,469.0
2016,11,28,11,15,670.0,127.5,3.9,14.0,458.5,620.79,507.83
2016,11,28,11,30,688.0,137.0,3.8,14.0,483.0,669.15,545.17
2016,11,28,11,45,698.5,134.5,3.7,14.5,487.5,697.98,566.39
2016,11,28,12,0,709.0,132.0,3.6,15.0,492.0,724.71,585.63
2016,11,28,12,15,706.0,131.5,3.5,15.0,487.5,740.57,597.0
