Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,12,30,703.0,131.0,3.4,15.0,483.0,753.51,606.31
2016,11,28,12,45,697.5,118.5,3.3,15.0,461.0,747.76,601.82
2016,11,28,13,0,692.0,106.0,3.2,15.0,439.0,738.29,594.81
2016,11,28,13,15,654.5,110.5,3.15,15.0,416.0,718.95,580.76
2016,11,28,13,30,617.0,115.0,3.1,15.0,393.0,696.3,564.32
2016,11,28,13,45,517.0,128.0,3.05,15.0,352.0,620.59,507.34
2016,11,28,14,0,417.0,141.0,3.0,15.0,311.0,551.89,453.26
2016,11,28,14,15,504.0,122.5,2.9,15.0,311.5,600.6,493.53
2016,11,28,14,30,591.0,104.0,2.8,15.0,312.0,650.23,531.71
2016,11,28,14,45,573.5,94.5,2.75,15.0,279.0,616.01,505.24
2016,11,28,15,0,556.0,85.0,2.7,15.0,246.0,579.94,477.25
2016,11,28,15,15,503.0,78.0,2.5,14.5,207.5,517.67,428.11
2016,11,28,15,30,450.0,71.0,2.3,14.0,169.0,454.89,376.53
2016,11,28,15,45,398.0,59.5,2.15,13.5,132.0,391.57,322.74
2016,11,28,16,0,346.0,48.0,2.0,13.0,95.0,330.81,268.48
2016,11,28,16,15,173.0,37.5,2.05,12.5,61.0,198.67,148.11
2016,11,28,16,30,0.0,27.0,2.1,12.0,27.0,35.88,0.0
2016,11,28,16,45,0.0,13.5,2.2,11.5,13.5,12.28,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,187.0,9.5,2.4,7.5,20.5,8.64,0.0
2016,11,29,7,30,374.0,19.0,2.4,8.0,41.0,17.08,0.0
2016,11,29,7,45,481.5,26.0,2.4,8.5,79.5,22.83,13.58
2016,11,29,8,0,589.0,33.0,2.4,9.0,118.0,47.01,22.48
2016,11,29,8,15,650.0,37.5,2.45,9.5,159.5,94.16,48.44
2016,11,29,8,30,711.0,42.0,2.5,10.0,201.0,148.16,89.46
2016,11,29,8,45,748.5,45.0,2.6,10.5,240.5,202.33,136.93
2016,11,29,9,0,786.0,48.0,2.7,11.0,280.0,260.42,189.95
2016,11,29,9,15,811.0,50.5,2.65,11.0,316.0,316.11,242.01
2016,11,29,9,30,836.0,53.0,2.6,11.0,352.0,373.13,294.47
2016,11,29,9,45,852.5,54.5,2.55,11.5,382.5,426.48,342.26
2016,11,29,10,0,869.0,56.0,2.5,12.0,413.0,479.66,388.34
2016,11,29,10,15,880.5,57.5,2.35,12.5,437.5,529.79,430.15
2016,11,29,10,30,892.0,59.0,2.2,13.0,462.0,578.74,469.44
2016,11,29,10,45,898.0,60.5,2.1,13.5,480.0,622.93,503.87
2016,11,29,11,0,904.0,62.0,2.0,14.0,498.0,665.01,535.55
2016,11,29,11,15,908.0,62.5,1.9,14.0,508.5,702.23,562.88
2016,11,29,11,30,912.0,63.0,1.8,14.0,519.0,736.81,586.81
2016,11,29,11,45,910.5,64.0,1.7,14.0,522.0,765.07,605.88
2016,11,29,12,0,909.0,65.0,1.6,14.0,525.0,790.1,622.49
2016,11,29,12,15,907.5,65.0,1.55,14.0,521.0,810.57,636.32
2016,11,29,12,30,906.0,65.0,1.5,14.0,517.0,827.63,647.79
2016,11,29,12,45,889.5,68.0,1.5,14.5,503.5,832.63,650.28
2016,11,29,13,0,873.0,71.0,1.5,15.0,490.0,833.87,650.39
2016,11,29,13,15,864.5,70.0,1.5,15.0,471.0,833.13,650.49
2016,11,29,13,30,856.0,69.0,1.5,15.0,452.0,837.11,654.05
2016,11,29,13,45,843.0,67.0,1.5,15.0,427.0,824.42,645.9
2016,11,29,14,0,830.0,65.0,1.5,15.0,402.0,808.4,635.57
2016,11,29,14,15,810.0,63.0,1.45,15.0,370.5,783.35,618.18
2016,11,29,14,30,790.0,61.0,1.4,15.0,339.0,755.49,598.6
2016,11,29,14,45,761.0,58.0,1.35,15.0,302.5,716.46,570.5
2016,11,29,15,0,732.0,55.0,1.3,15.0,266.0,675.5,540.29
2016,11,29,15,15,688.5,51.0,1.25,14.5,226.0,620.56,499.51
2016,11,29,15,30,645.0,47.0,1.2,14.0,186.0,565.12,456.63
2016,11,29,15,45,575.0,41.5,1.2,13.5,145.0,489.11,396.02
2016,11,29,16,0,505.0,36.0,1.2,13.0,104.0,423.76,339.56
2016,11,29,16,15,383.0,27.0,1.15,12.5,67.5,317.85,236.01
2016,11,29,16,30,261.0,18.0,1.1,12.0,31.0,202.31,0.0
2016,11,29,16,45,130.5,9.0,1.1,12.0,15.5,80.99,0.0
2016,11,29,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,93.5,11.0,1.15,10.0,16.5,10.01,0.0
2016,11,30,7,30,187.0,22.0,1.1,10.0,33.0,18.43,0.0
2016,11,30,7,45,297.5,33.0,1.05,10.0,67.5,27.16,16.92
2016,11,30,8,0,408.0,44.0,1.0,10.0,102.0,48.56,27.73
2016,11,30,8,15,480.0,51.0,1.1,10.5,141.0,88.49,50.48
2016,11,30,8,30,552.0,58.0,1.2,11.0,180.0,136.79,86.38
2016,11,30,8,45,603.0,62.5,1.35,11.5,219.0,186.47,128.41
2016,11,30,9,0,654.0,67.0,1.5,12.0,258.0,241.35,176.76
2016,11,30,9,15,357.0,105.5,1.6,12.0,211.5,220.29,172.15
2016,11,30,9,30,60.0,144.0,1.7,12.0,165.0,155.71,125.99
2016,11,30,9,45,58.5,156.0,1.8,12.0,178.0,170.96,139.27
2016,11,30,10,0,57.0,168.0,1.9,12.0,191.0,186.18,152.13
2016,11,30,10,15,106.0,182.5,1.9,12.0,229.0,237.36,194.71
2016,11,30,10,30,155.0,197.0,1.9,12.0,267.0,287.11,235.81
2016,11,30,10,45,78.5,178.5,1.95,12.0,214.0,220.74,180.98
2016,11,30,11,0,2.0,160.0,2.0,12.0,161.0,148.4,119.94
2016,11,30,11,15,17.5,179.5,2.05,12.0,188.5,179.0,145.81
2016,11,30,11,30,33.0,199.0,2.1,12.0,216.0,222.39,181.79
2016,11,30,11,45,61.5,210.5,2.2,12.5,242.0,259.16,212.14
2016,11,30,12,0,90.0,222.0,2.3,13.0,268.0,298.01,243.94
2016,11,30,12,15,71.0,215.0,2.4,13.0,251.0,278.81,228.03
2016,11,30,12,30,52.0,208.0,2.5,13.0,234.0,258.59,211.38
2016,11,30,12,45,48.5,202.0,2.6,13.0,225.5,251.63,205.94
2016,11,30,13,0,45.0,196.0,2.7,13.0,217.0,244.5,200.31
2016,11,30,13,15,43.0,189.0,2.65,13.0,209.0,237.31,194.61
2016,11,30,13,30,41.0,182.0,2.6,13.0,201.0,230.1,188.9
2016,11,30,13,45,40.0,172.0,2.6,13.0,189.5,219.89,180.79
2016,11,30,14,0,39.0,162.0,2.6,13.0,178.0,209.68,172.64
2016,11,30,14,15,384.5,117.0,2.5,13.0,253.0,492.49,411.72
2016,11,30,14,30,730.0,72.0,2.4,13.0,328.0,718.98,586.94
2016,11,30,14,45,699.0,68.5,2.35,13.0,292.0,684.67,559.12
2016,11,30,15,0,668.0,65.0,2.3,13.0,256.0,643.18,527.36
2016,11,30,15,15,620.5,60.0,2.15,12.5,217.0,585.84,482.72
2016,11,30,15,30,573.0,55.0,2.0,12.0,178.0,528.55,436.5
2016,11,30,15,45,496.0,48.5,1.95,12.0,137.5,449.05,370.2
2016,11,30,16,0,419.0,42.0,1.9,12.0,97.0,372.45,302.35
2016,11,30,16,15,209.5,35.0,1.9,11.5,62.5,217.98,162.14
2016,11,30,16,30,0.0,28.0,1.9,11.0,28.0,38.85,0.0
2016,11,30,16,45,0.0,14.0,1.9,10.5,14.0,12.73,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,161.0,9.0,2.15,7.5,18.0,8.19,0.0
2016,12,1,7,30,322.0,18.0,2.1,8.0,36.0,16.2,0.0
2016,12,1,7,45,441.0,26.0,2.1,8.5,74.0,22.95,13.29
2016,12,1,8,0,560.0,34.0,2.1,9.0,112.0,44.72,22.35
2016,12,1,8,15,625.0,39.0,2.3,9.5,153.5,90.62,46.86
2016,12,1,8,30,690.0,44.0,2.5,10.0,195.0,143.92,86.68
2016,12,1,8,45,732.5,47.5,2.75,10.5,235.0,198.21,133.74
2016,12,1,9,0,775.0,51.0,3.0,11.0,275.0,256.53,186.68
2016,12,1,9,15,802.5,53.5,3.1,11.0,311.5,312.81,239.3
2016,12,1,9,30,830.0,56.0,3.2,11.0,348.0,370.75,292.83
2016,12,1,9,45,841.0,60.0,3.3,11.5,378.5,424.71,341.67
2016,12,1,10,0,852.0,64.0,3.4,12.0,409.0,478.1,388.58
2016,12,1,10,15,865.0,65.5,3.45,12.0,434.0,526.68,431.05
2016,12,1,10,30,878.0,67.0,3.5,12.0,459.0,575.92,472.89
2016,12,1,10,45,887.0,67.5,3.55,12.5,477.5,620.36,509.09
2016,12,1,11,0,896.0,68.0,3.6,13.0,496.0,662.94,542.94
2016,12,1,11,15,901.0,68.5,3.55,13.0,507.0,700.73,572.66
2016,12,1,11,30,906.0,69.0,3.5,13.0,518.0,735.97,598.61
2016,12,1,11,45,908.0,69.0,3.5,13.5,521.5,765.66,619.34
2016,12,1,12,0,910.0,69.0,3.5,14.0,525.0,792.29,637.72
2016,12,1,12,15,908.0,69.0,3.45,14.0,521.0,812.59,652.35
2016,12,1,12,30,906.0,69.0,3.4,14.0,517.0,829.47,664.57
2016,12,1,12,45,899.5,68.5,3.35,14.5,505.0,838.53,669.92
2016,12,1,13,0,893.0,68.0,3.3,15.0,493.0,843.98,672.8
2016,12,1,13,15,883.5,67.5,3.25,15.0,474.0,843.33,672.62
2016,12,1,13,30,874.0,67.0,3.2,15.0,455.0,839.16,670.04
2016,12,1,13,45,857.5,66.0,3.2,15.0,429.0,833.17,666.54
2016,12,1,14,0,841.0,65.0,3.2,15.0,403.0,815.67,654.62
2016,12,1,14,15,820.5,62.5,3.1,14.5,371.0,789.67,637.01
2016,12,1,14,30,800.0,60.0,3.0,14.0,339.0,760.84,617.01
2016,12,1,14,45,770.5,57.5,2.9,14.0,302.5,722.15,587.99
2016,12,1,15,0,741.0,55.0,2.8,14.0,266.0,681.48,556.75
2016,12,1,15,15,697.0,51.0,2.65,13.5,226.0,626.17,513.93
2016,12,1,15,30,653.0,47.0,2.5,13.0,186.0,570.32,469.0
2016,12,1,15,45,581.5,41.0,2.45,12.5,144.5,492.67,405.12
2016,12,1,16,0,510.0,35.0,2.4,12.0,103.0,417.23,339.28
2016,12,1,16,15,386.0,26.5,2.45,11.5,66.5,319.14,238.33
2016,12,1,16,30,262.0,18.0,2.5,11.0,30.0,202.39,0.0
2016,12,1,16,45,131.0,9.0,2.65,10.5,15.0,81.3,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,160.5,9.0,3.15,7.5,17.0,8.19,0.0
2016,12,2,7,30,321.0,18.0,3.2,8.0,34.0,16.3,0.0
2016,12,2,7,45,435.0,26.0,3.25,8.5,71.0,23.04,13.1
2016,12,2,8,0,549.0,34.0,3.3,9.0,108.0,43.26,21.93
2016,12,2,8,15,615.0,39.0,3.4,9.5,149.5,88.42,45.61
2016,12,2,8,30,681.0,44.0,3.5,10.0,191.0,141.1,84.72
2016,12,2,8,45,722.5,47.5,3.65,10.5,230.5,194.55,131.06
2016,12,2,9,0,764.0,51.0,3.8,11.0,270.0,251.95,183.28
2016,12,2,9,15,791.0,53.5,3.9,11.5,306.0,307.39,234.93
2016,12,2,9,30,818.0,56.0,4.0,12.0,342.0,364.47,287.34
2016,12,2,9,45,831.5,59.5,4.1,12.5,372.5,418.3,336.2
2016,12,2,10,0,845.0,63.0,4.2,13.0,403.0,471.82,383.43
2016,12,2,10,15,858.0,64.5,4.1,13.0,428.0,520.05,425.44
2016,12,2,10,30,871.0,66.0,4.0,13.0,453.0,568.96,466.86
2016,12,2,10,45,879.5,66.5,3.95,13.5,471.0,612.79,502.45
2016,12,2,11,0,888.0,67.0,3.9,14.0,489.0,654.75,535.62
2016,12,2,11,15,893.0,67.5,3.85,14.0,500.0,692.27,565.33
2016,12,2,11,30,898.0,68.0,3.8,14.0,511.0,727.27,591.19
2016,12,2,11,45,900.0,68.0,3.75,14.5,515.0,756.75,611.64
2016,12,2,12,0,902.0,68.0,3.7,15.0,519.0,783.22,629.74
2016,12,2,12,15,900.0,68.0,3.7,15.0,514.5,803.4,644.56
2016,12,2,12,30,898.0,68.0,3.7,15.0,510.0,820.19,657.02
2016,12,2,12,45,888.5,68.5,3.7,15.0,498.0,828.0,663.0
2016,12,2,13,0,879.0,69.0,3.7,15.0,486.0,832.2,666.54
2016,12,2,13,15,869.0,68.0,3.65,15.0,466.5,830.49,665.62
2016,12,2,13,30,859.0,67.0,3.6,15.0,447.0,825.29,662.29
2016,12,2,13,45,842.5,66.0,3.6,15.0,421.5,819.4,658.81
2016,12,2,14,0,826.0,65.0,3.6,15.0,396.0,802.08,646.87
2016,12,2,14,15,805.0,63.0,3.45,15.0,364.5,776.57,628.08
2016,12,2,14,30,784.0,61.0,3.3,15.0,333.0,748.28,607.0
2016,12,2,14,45,753.5,58.0,3.15,15.0,296.5,708.49,576.83
2016,12,2,15,0,723.0,55.0,3.0,15.0,260.0,666.82,544.54
2016,12,2,15,15,678.5,51.0,2.8,14.5,220.5,611.66,501.56
2016,12,2,15,30,634.0,47.0,2.6,14.0,181.0,556.03,456.61
2016,12,2,15,45,563.5,41.0,2.45,13.5,140.5,479.76,393.51
2016,12,2,16,0,493.0,35.0,2.3,13.0,100.0,414.12,334.94
2016,12,2,16,15,370.0,26.5,2.3,12.0,64.5,308.99,229.51
2016,12,2,16,30,247.0,18.0,2.3,11.0,29.0,193.25,0.0
2016,12,2,16,45,123.5,9.0,2.35,10.5,14.5,77.14,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,15,122.0,9.0,1.35,9.0,14.5,8.19,0.0
2016,12,3,7,30,244.0,18.0,1.3,9.0,29.0,14.95,0.0
2016,12,3,7,45,363.5,26.5,1.3,9.5,64.0,21.55,11.59
2016,12,3,8,0,483.0,35.0,1.3,10.0,99.0,39.34,20.21
2016,12,3,8,15,551.5,41.0,1.35,10.5,138.5,83.79,44.21
2016,12,3,8,30,620.0,47.0,1.4,11.0,178.0,133.89,80.8
2016,12,3,8,45,670.0,50.0,1.45,11.5,217.5,184.95,123.93
2016,12,3,9,0,720.0,53.0,1.5,12.0,257.0,240.99,173.59
2016,12,3,9,15,749.0,55.5,1.55,12.5,292.5,294.59,222.46
2016,12,3,9,30,778.0,58.0,1.6,13.0,328.0,350.13,272.28
2016,12,3,9,45,703.0,77.0,1.65,13.5,337.5,381.09,302.46
2016,12,3,10,0,628.0,96.0,1.7,14.0,347.0,403.65,324.04
2016,12,3,10,15,733.5,81.5,1.65,14.0,392.5,474.68,382.44
2016,12,3,10,30,839.0,67.0,1.6,14.0,438.0,553.16,445.16
2016,12,3,10,45,848.5,68.0,1.6,14.5,456.0,593.98,477.08
2016,12,3,11,0,858.0,69.0,1.6,15.0,474.0,635.99,509.15
2016,12,3,11,15,863.0,69.5,1.6,15.0,485.0,672.48,537.3
2016,12,3,11,30,868.0,70.0,1.6,15.0,496.0,706.57,561.65
2016,12,3,11,45,868.5,70.5,1.65,15.5,499.5,734.74,580.92
2016,12,3,12,0,869.0,71.0,1.7,16.0,503.0,759.95,598.06
2016,12,3,12,15,868.0,70.5,1.75,16.0,499.5,779.67,612.43
2016,12,3,12,30,867.0,70.0,1.8,16.0,496.0,796.15,624.64
2016,12,3,12,45,862.0,69.5,1.85,16.5,485.0,806.05,631.15
2016,12,3,13,0,857.0,69.0,1.9,17.0,474.0,812.53,635.4
2016,12,3,13,15,848.5,68.0,1.85,17.0,456.0,812.02,635.1
2016,12,3,13,30,840.0,67.0,1.8,17.0,438.0,816.25,638.31
2016,12,3,13,45,822.5,66.5,1.8,17.0,412.5,802.15,629.05
2016,12,3,14,0,805.0,66.0,1.8,17.0,387.0,784.84,617.66
2016,12,3,14,15,784.5,64.0,1.7,16.5,356.5,760.03,600.99
2016,12,3,14,30,764.0,62.0,1.6,16.0,326.0,732.5,582.11
2016,12,3,14,45,728.0,60.0,1.55,16.0,290.0,689.98,551.18
2016,12,3,15,0,692.0,58.0,1.5,16.0,254.0,645.74,518.26
2016,12,3,15,15,646.5,54.0,1.45,15.5,215.0,590.49,476.82
2016,12,3,15,30,601.0,50.0,1.4,15.0,176.0,541.94,438.74
2016,12,3,15,45,520.5,44.0,1.35,14.5,136.0,460.36,373.08
2016,12,3,16,0,440.0,38.0,1.3,14.0,96.0,382.15,305.82
2016,12,3,16,15,319.0,28.0,1.35,13.5,61.5,278.32,203.93
2016,12,3,16,30,198.0,18.0,1.4,13.0,27.0,163.82,0.0
2016,12,3,16,45,99.0,9.0,1.5,12.5,13.5,63.48,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.5,0.85,9.0,13.5,12.28,0.0
2016,12,4,7,30,0.0,27.0,0.9,9.0,27.0,21.79,0.0
2016,12,4,7,45,229.0,32.0,0.95,9.5,61.5,25.12,14.09
2016,12,4,8,0,458.0,37.0,1.0,10.0,96.0,39.59,21.34
2016,12,4,8,15,530.0,43.0,1.05,10.0,135.5,80.86,42.86
2016,12,4,8,30,602.0,49.0,1.1,10.0,175.0,130.36,78.85
2016,12,4,8,45,646.0,54.0,1.15,10.5,214.0,182.61,123.11
2016,12,4,9,0,690.0,59.0,1.2,11.0,253.0,237.68,171.99
2016,12,4,9,15,720.5,62.0,1.2,11.5,288.5,290.66,220.0
2016,12,4,9,30,751.0,65.0,1.2,12.0,324.0,345.8,269.12
2016,12,4,9,45,751.0,72.5,1.25,12.5,351.0,394.77,312.63
2016,12,4,10,0,751.0,80.0,1.3,13.0,378.0,442.29,353.52
2016,12,4,10,15,632.0,108.5,1.3,13.0,370.5,450.08,362.56
2016,12,4,10,30,513.0,137.0,1.3,13.0,363.0,440.21,356.53
2016,12,4,10,45,546.5,135.5,1.3,13.0,384.5,483.67,392.03
2016,12,4,11,0,580.0,134.0,1.3,13.0,406.0,533.37,431.16
2016,12,4,11,15,699.5,110.0,1.35,13.0,446.0,613.2,493.83
2016,12,4,11,30,819.0,86.0,1.4,13.0,486.0,694.12,555.63
2016,12,4,11,45,663.0,125.0,1.45,13.5,450.5,652.96,522.68
2016,12,4,12,0,507.0,164.0,1.5,14.0,415.0,591.14,474.52
2016,12,4,12,15,406.0,183.5,1.65,14.0,383.5,548.14,442.08
2016,12,4,12,30,305.0,203.0,1.8,14.0,352.0,486.0,394.06
2016,12,4,12,45,371.5,185.5,1.95,14.0,363.0,527.43,429.12
2016,12,4,13,0,438.0,168.0,2.1,14.0,374.0,585.39,475.51
2016,12,4,13,15,382.5,170.5,2.2,14.0,345.5,531.4,434.06
2016,12,4,13,30,327.0,173.0,2.3,14.0,317.0,492.3,403.8
2016,12,4,13,45,405.5,149.0,2.4,14.0,317.5,548.4,450.26
2016,12,4,14,0,484.0,125.0,2.5,14.0,318.0,585.63,481.59
2016,12,4,14,15,445.0,125.0,2.45,14.0,291.5,551.68,454.69
2016,12,4,14,30,406.0,125.0,2.4,14.0,265.0,516.71,427.06
2016,12,4,14,45,396.5,112.5,2.35,14.0,237.0,489.24,405.74
2016,12,4,15,0,387.0,100.0,2.3,14.0,209.0,460.39,382.67
2016,12,4,15,15,352.5,88.0,2.25,13.5,176.0,411.97,343.41
2016,12,4,15,30,318.0,76.0,2.2,13.0,143.0,364.01,303.28
2016,12,4,15,45,280.5,61.5,2.15,13.0,111.0,311.35,257.41
2016,12,4,16,0,243.0,47.0,2.1,13.0,79.0,260.23,210.86
2016,12,4,16,15,121.5,34.5,2.15,12.5,50.5,147.67,107.28
2016,12,4,16,30,0.0,22.0,2.2,12.0,22.0,25.62,0.0
2016,12,4,16,45,0.0,11.0,2.3,12.0,11.0,10.01,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.5,2.0,8.0,4.5,4.09,0.0
2016,12,5,7,30,0.0,9.0,2.0,8.0,9.0,7.91,0.0
2016,12,5,7,45,0.0,21.5,2.0,8.5,21.5,18.95,8.97
2016,12,5,8,0,0.0,34.0,2.0,9.0,34.0,29.72,19.32
2016,12,5,8,15,0.0,48.0,2.0,9.0,48.0,41.9,30.34
2016,12,5,8,30,0.0,62.0,2.0,9.0,62.0,54.32,41.44
2016,12,5,8,45,0.0,76.0,2.0,9.5,76.0,66.94,52.5
2016,12,5,9,0,0.0,90.0,2.0,10.0,90.0,79.72,63.54
2016,12,5,9,15,0.0,102.5,1.95,10.0,102.5,91.32,73.53
2016,12,5,9,30,0.0,115.0,1.9,10.0,115.0,103.06,83.52
2016,12,5,9,45,39.0,140.0,1.9,10.0,155.5,146.86,120.33
2016,12,5,10,0,78.0,165.0,1.9,10.0,196.0,192.66,158.77
2016,12,5,10,15,269.0,156.5,1.9,10.0,272.5,300.06,248.53
2016,12,5,10,30,460.0,148.0,1.9,10.0,349.0,421.02,347.84
2016,12,5,10,45,475.5,151.5,1.9,10.0,367.0,456.93,377.08
2016,12,5,11,0,491.0,155.0,1.9,10.0,385.0,492.77,406.3
2016,12,5,11,15,314.0,186.0,1.85,10.0,334.5,416.72,344.25
2016,12,5,11,30,137.0,217.0,1.8,10.0,284.0,328.01,270.45
2016,12,5,11,45,170.5,218.0,1.8,10.5,301.5,360.51,297.47
2016,12,5,12,0,204.0,219.0,1.8,11.0,319.0,394.45,324.77
2016,12,5,12,15,201.5,217.5,1.75,11.0,316.0,398.21,327.68
2016,12,5,12,30,199.0,216.0,1.7,11.0,313.0,401.24,330.2
2016,12,5,12,45,181.0,211.5,1.7,11.0,298.5,387.18,318.97
2016,12,5,13,0,163.0,207.0,1.7,11.0,284.0,372.04,306.92
2016,12,5,13,15,138.0,199.0,1.6,11.0,262.0,345.7,285.47
2016,12,5,13,30,113.0,191.0,1.5,11.0,240.0,318.59,263.3
2016,12,5,13,45,132.5,180.0,1.45,11.0,235.0,324.61,269.28
2016,12,5,14,0,152.0,169.0,1.4,11.0,230.0,330.06,274.61
2016,12,5,14,15,141.0,158.0,1.4,10.5,211.0,309.42,258.45
2016,12,5,14,30,130.0,147.0,1.4,10.0,192.0,288.65,242.05
2016,12,5,14,45,128.0,131.5,1.4,10.0,171.5,268.54,225.78
2016,12,5,15,0,126.0,116.0,1.4,10.0,151.0,247.99,208.79
2016,12,5,15,15,114.0,99.5,1.45,10.0,127.5,217.84,183.13
2016,12,5,15,30,102.0,83.0,1.5,10.0,104.0,187.75,156.94
2016,12,5,15,45,89.5,65.5,1.55,10.0,81.0,155.64,128.42
2016,12,5,16,0,77.0,48.0,1.6,10.0,58.0,123.29,98.9
2016,12,5,16,15,38.5,32.0,1.6,9.5,37.0,76.78,53.71
2016,12,5,16,30,0.0,16.0,1.6,9.0,16.0,14.71,0.0
2016,12,5,16,45,0.0,8.0,1.65,9.0,8.0,7.28,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.5,2.3,5.5,10.5,9.55,0.0
2016,12,6,7,30,0.0,21.0,2.3,6.0,21.0,19.1,0.0
2016,12,6,7,45,153.5,31.0,2.35,6.5,50.0,24.28,12.73
2016,12,6,8,0,307.0,41.0,2.4,7.0,79.0,38.88,23.86
2016,12,6,8,15,354.5,52.5,2.45,7.5,112.5,72.27,43.04
2016,12,6,8,30,402.0,64.0,2.5,8.0,146.0,112.76,73.55
2016,12,6,8,45,431.0,74.0,2.6,9.0,178.5,153.72,108.54
2016,12,6,9,0,460.0,84.0,2.7,10.0,211.0,197.71,147.68
2016,12,6,9,15,487.5,90.0,2.75,10.0,241.0,240.23,186.71
2016,12,6,9,30,515.0,96.0,2.8,10.0,271.0,288.35,230.31
2016,12,6,9,45,520.0,105.5,2.9,10.5,296.5,326.18,264.77
2016,12,6,10,0,525.0,115.0,3.0,11.0,322.0,367.0,300.73
2016,12,6,10,15,637.0,97.0,3.0,11.0,363.0,438.03,360.78
2016,12,6,10,30,749.0,79.0,3.0,11.0,404.0,511.21,421.96
2016,12,6,10,45,804.5,76.5,3.05,11.5,439.5,575.52,474.04
2016,12,6,11,0,860.0,74.0,3.1,12.0,475.0,641.86,526.58
2016,12,6,11,15,865.0,74.5,3.1,12.0,486.0,679.25,556.43
2016,12,6,11,30,870.0,75.0,3.1,12.0,497.0,714.2,583.12
2016,12,6,11,45,754.0,100.0,3.15,12.0,467.5,689.04,563.77
2016,12,6,12,0,638.0,125.0,3.2,12.0,438.0,652.04,535.15
2016,12,6,12,15,747.5,102.5,3.25,12.0,467.0,729.49,595.36
2016,12,6,12,30,857.0,80.0,3.3,12.0,496.0,803.58,650.8
2016,12,6,12,45,651.5,122.5,3.35,12.0,435.0,705.36,576.88
2016,12,6,13,0,446.0,165.0,3.4,12.0,374.0,587.34,484.4
2016,12,6,13,15,223.0,142.5,3.45,12.0,247.0,361.77,302.62
2016,12,6,13,30,0.0,120.0,3.5,12.0,120.0,111.32,89.23
2016,12,6,13,45,0.0,67.5,3.6,12.0,67.5,59.67,45.7
2016,12,6,14,0,0.0,15.0,3.7,12.0,15.0,13.2,5.77
2016,12,6,14,15,0.0,14.0,3.65,11.5,14.0,12.31,5.05
2016,12,6,14,30,0.0,13.0,3.6,11.0,13.0,11.43,4.3
2016,12,6,14,45,0.0,11.5,3.6,11.0,11.5,10.11,3.15
2016,12,6,15,0,0.0,10.0,3.6,11.0,10.0,8.78,2.0
2016,12,6,15,15,310.0,30.0,3.45,10.5,95.0,300.25,259.04
2016,12,6,15,30,620.0,50.0,3.3,10.0,180.0,555.6,466.85
2016,12,6,15,45,554.0,43.5,3.15,10.0,140.0,483.28,402.93
2016,12,6,16,0,488.0,37.0,3.0,10.0,100.0,413.39,338.93
2016,12,6,16,15,361.0,27.5,2.9,9.5,64.5,304.77,227.72
2016,12,6,16,30,234.0,18.0,2.8,9.0,29.0,185.47,0.0
2016,12,6,16,45,117.0,9.0,2.7,8.5,14.5,73.68,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,1.9,6.0,8.5,7.73,0.0
2016,12,7,7,30,0.0,17.0,1.9,6.0,17.0,15.46,0.0
2016,12,7,7,45,96.0,29.5,1.9,6.0,41.5,23.74,11.85
2016,12,7,8,0,192.0,42.0,1.9,6.0,66.0,35.74,22.77
2016,12,7,8,15,218.0,57.5,1.95,6.0,94.0,65.69,42.92
2016,12,7,8,30,244.0,73.0,2.0,6.0,122.0,97.77,68.34
2016,12,7,8,45,262.5,87.0,2.05,6.5,150.0,130.47,96.66
2016,12,7,9,0,281.0,101.0,2.1,7.0,178.0,165.3,127.8
2016,12,7,9,15,293.0,113.5,2.05,7.0,203.5,198.75,158.46
2016,12,7,9,30,305.0,126.0,2.0,7.0,229.0,233.31,189.85
2016,12,7,9,45,236.5,145.5,2.0,7.5,230.0,243.02,200.49
2016,12,7,10,0,168.0,165.0,2.0,8.0,231.0,239.57,198.82
2016,12,7,10,15,315.0,155.0,2.0,8.0,288.0,320.64,267.21
2016,12,7,10,30,462.0,145.0,2.0,8.0,345.0,417.05,347.25
2016,12,7,10,45,275.5,173.5,2.05,8.5,294.0,349.59,291.31
2016,12,7,11,0,89.0,202.0,2.1,9.0,243.0,256.54,212.73
2016,12,7,11,15,44.5,173.0,2.2,9.0,193.5,199.56,165.21
2016,12,7,11,30,0.0,144.0,2.3,9.0,144.0,132.12,107.62
2016,12,7,11,45,8.0,162.5,2.45,9.5,166.5,156.99,128.71
2016,12,7,12,0,16.0,181.0,2.6,10.0,189.0,183.09,150.52
2016,12,7,12,15,8.0,164.0,2.7,10.0,168.0,160.05,131.01
2016,12,7,12,30,0.0,147.0,2.8,10.0,147.0,136.73,111.24
2016,12,7,12,45,0.0,78.5,2.95,10.0,78.5,69.46,54.24
2016,12,7,13,0,0.0,10.0,3.1,10.0,10.0,8.8,1.99
2016,12,7,13,15,21.0,93.0,3.15,9.5,102.5,107.32,87.92
2016,12,7,13,30,42.0,176.0,3.2,9.0,195.0,223.94,187.34
2016,12,7,13,45,21.0,124.0,3.25,9.0,133.5,144.32,119.52
2016,12,7,14,0,0.0,72.0,3.3,9.0,72.0,63.67,49.75
2016,12,7,14,15,0.0,66.5,3.3,9.0,66.5,58.77,45.64
2016,12,7,14,30,0.0,61.0,3.3,9.0,61.0,53.89,41.44
2016,12,7,14,45,0.0,54.0,3.35,9.0,54.0,47.67,36.06
2016,12,7,15,0,0.0,47.0,3.4,9.0,47.0,41.47,30.63
2016,12,7,15,15,0.0,40.0,3.3,8.5,40.0,35.26,25.21
2016,12,7,15,30,0.0,33.0,3.2,8.0,33.0,29.07,19.72
2016,12,7,15,45,0.0,25.5,3.15,8.0,25.5,22.44,13.75
2016,12,7,16,0,0.0,18.0,3.1,8.0,18.0,15.83,7.76
2016,12,7,16,15,0.0,11.5,3.05,8.0,11.5,10.1,2.13
2016,12,7,16,30,0.0,5.0,3.0,8.0,5.0,4.38,0.0
2016,12,7,16,45,0.0,2.5,2.95,8.0,2.5,2.27,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.0,3.2,12.0,6.0,5.46,0.0
2016,12,8,7,30,0.0,12.0,3.2,12.0,12.0,10.91,0.0
2016,12,8,7,45,29.0,27.0,3.2,12.5,30.5,22.47,9.94
2016,12,8,8,0,58.0,42.0,3.2,13.0,49.0,35.29,22.88
2016,12,8,8,15,74.5,59.0,3.15,13.0,71.5,55.96,38.8
2016,12,8,8,30,91.0,76.0,3.1,13.0,94.0,79.06,57.55
2016,12,8,8,45,101.0,92.5,3.05,13.0,116.5,102.8,77.84
2016,12,8,9,0,111.0,109.0,3.0,13.0,139.0,127.95,99.69
2016,12,8,9,15,118.0,123.5,2.9,13.0,159.5,151.69,120.51
2016,12,8,9,30,125.0,138.0,2.8,13.0,180.0,176.31,141.96
2016,12,8,9,45,62.5,123.0,2.75,13.5,144.0,139.64,112.55
2016,12,8,10,0,0.0,108.0,2.7,14.0,108.0,96.84,76.84
2016,12,8,10,15,0.0,125.5,2.65,14.0,125.5,113.43,90.73
2016,12,8,10,30,0.0,143.0,2.6,14.0,143.0,130.4,104.76
2016,12,8,10,45,0.0,143.0,2.55,14.0,143.0,130.56,104.74
2016,12,8,11,0,0.0,143.0,2.5,14.0,143.0,130.73,104.77
2016,12,8,11,15,0.0,122.5,2.45,14.0,122.5,110.89,88.15
2016,12,8,11,30,0.0,102.0,2.4,14.0,102.0,91.3,71.74
2016,12,8,11,45,0.0,103.0,2.35,14.0,103.0,92.3,72.57
2016,12,8,12,0,0.0,104.0,2.3,14.0,104.0,93.32,73.42
2016,12,8,12,15,0.0,94.0,2.25,14.0,94.0,83.82,65.45
2016,12,8,12,30,0.0,84.0,2.2,14.0,84.0,74.37,57.53
2016,12,8,12,45,0.0,85.5,2.2,14.0,85.5,75.83,58.81
2016,12,8,13,0,0.0,87.0,2.2,14.0,87.0,77.36,60.13
2016,12,8,13,15,0.0,101.5,2.15,14.0,101.5,91.81,72.36
2016,12,8,13,30,0.0,116.0,2.1,14.0,116.0,107.18,85.32
2016,12,8,13,45,0.0,81.0,2.1,14.0,81.0,72.05,55.82
2016,12,8,14,0,0.0,46.0,2.1,14.0,46.0,40.58,29.17
2016,12,8,14,15,0.0,42.0,2.05,14.0,42.0,37.04,26.19
2016,12,8,14,30,0.0,38.0,2.0,14.0,38.0,33.49,23.19
2016,12,8,14,45,0.0,34.0,1.95,14.0,34.0,29.95,20.16
2016,12,8,15,0,0.0,30.0,1.9,14.0,30.0,26.41,17.11
2016,12,8,15,15,0.0,25.5,1.8,14.0,25.5,22.44,13.65
2016,12,8,15,30,0.0,21.0,1.7,14.0,21.0,18.46,10.16
2016,12,8,15,45,0.0,16.0,1.65,14.0,16.0,14.06,6.27
2016,12,8,16,0,0.0,11.0,1.6,14.0,11.0,9.65,2.37
2016,12,8,16,15,0.0,7.0,1.55,13.5,7.0,6.14,0.0
2016,12,8,16,30,0.0,3.0,1.5,13.0,3.0,2.63,0.0
2016,12,8,16,45,0.0,1.5,1.45,13.0,1.5,1.36,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
